Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.5,15.0,2.6,2.5,29.5,100.1,0.0
2016,1,1,8,0,333.0,30.0,2.7,3.0,59.0,216.64,159.78
2016,1,1,8,15,432.0,38.5,2.7,3.5,98.0,296.28,245.18
2016,1,1,8,30,531.0,47.0,2.7,4.0,137.0,385.84,326.68
2016,1,1,8,45,589.5,53.0,2.75,4.5,177.5,456.55,389.93
2016,1,1,9,0,648.0,59.0,2.8,5.0,218.0,531.41,454.4
2016,1,1,9,15,687.5,63.5,2.8,5.5,256.0,594.58,506.6
2016,1,1,9,30,727.0,68.0,2.8,6.0,294.0,653.68,552.56
2016,1,1,9,45,758.0,70.0,2.85,6.5,328.0,709.7,594.99
2016,1,1,10,0,789.0,72.0,2.9,7.0,362.0,765.34,636.03
2016,1,1,10,15,807.0,74.0,2.85,7.0,390.5,809.15,667.77
2016,1,1,10,30,825.0,76.0,2.8,7.0,419.0,851.13,697.67
2016,1,1,10,45,837.0,77.5,2.8,7.5,440.5,884.94,720.21
2016,1,1,11,0,849.0,79.0,2.8,8.0,462.0,916.11,740.63
2016,1,1,11,15,856.5,80.0,2.75,8.0,476.5,939.56,756.23
2016,1,1,11,30,864.0,81.0,2.7,8.0,491.0,959.85,769.59
2016,1,1,11,45,867.0,81.5,2.65,8.5,498.5,971.84,775.68
2016,1,1,12,0,870.0,82.0,2.6,9.0,506.0,980.37,779.47
2016,1,1,12,15,869.5,82.0,2.55,9.0,505.5,981.31,779.46
2016,1,1,12,30,869.0,82.0,2.5,9.0,505.0,978.7,777.18
2016,1,1,12,45,868.0,80.5,2.45,9.0,497.5,970.13,770.88
2016,1,1,13,0,867.0,79.0,2.4,9.0,490.0,958.08,762.31
2016,1,1,13,15,859.5,78.0,2.35,9.0,474.5,937.11,747.55
2016,1,1,13,30,852.0,77.0,2.3,9.0,459.0,913.0,730.7
2016,1,1,13,45,840.0,75.5,2.25,9.5,436.5,881.19,707.03
2016,1,1,14,0,828.0,74.0,2.2,10.0,414.0,846.78,681.5
2016,1,1,14,15,809.0,72.0,2.15,9.5,385.5,803.42,651.64
2016,1,1,14,30,790.0,70.0,2.1,9.0,357.0,758.33,620.03
2016,1,1,14,45,763.5,67.0,2.05,9.0,322.5,704.74,580.21
2016,1,1,15,0,737.0,64.0,2.0,9.0,288.0,650.59,539.11
2016,1,1,15,15,696.5,60.0,1.9,8.5,249.5,585.27,488.75
2016,1,1,15,30,656.0,56.0,1.8,8.0,211.0,526.89,440.79
2016,1,1,15,45,594.0,50.0,1.75,7.5,170.5,449.84,375.82
2016,1,1,16,0,532.0,44.0,1.7,7.0,130.0,377.42,312.28
2016,1,1,16,15,430.5,35.5,1.8,6.5,91.5,287.52,231.66
2016,1,1,16,30,329.0,27.0,1.9,6.0,53.0,205.8,137.98
2016,1,1,16,45,164.5,13.5,2.0,6.0,26.5,76.79,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,4.5,14.5,11.97,0.0
2016,1,2,8,0,0.0,29.0,3.1,5.0,29.0,27.28,15.33
2016,1,2,8,15,16.0,45.5,3.1,5.0,48.0,57.77,43.77
2016,1,2,8,30,32.0,62.0,3.1,5.0,67.0,85.27,68.93
2016,1,2,8,45,41.0,78.5,3.1,5.5,87.5,109.83,91.18
2016,1,2,9,0,50.0,95.0,3.1,6.0,108.0,135.2,113.85
2016,1,2,9,15,56.0,111.0,3.05,6.0,127.0,158.61,134.62
2016,1,2,9,30,62.0,127.0,3.0,6.0,146.0,182.62,155.61
2016,1,2,9,45,69.5,140.0,3.0,6.5,164.0,204.27,174.06
2016,1,2,10,0,77.0,153.0,3.0,7.0,182.0,226.63,192.84
2016,1,2,10,15,161.5,163.0,2.95,7.0,228.5,328.26,280.53
2016,1,2,10,30,246.0,173.0,2.9,7.0,275.0,437.29,371.59
2016,1,2,10,45,244.5,182.5,2.85,7.5,289.0,453.68,383.07
2016,1,2,11,0,243.0,192.0,2.8,8.0,303.0,469.25,394.21
2016,1,2,11,15,170.5,201.0,2.7,8.5,279.5,395.83,331.88
2016,1,2,11,30,98.0,210.0,2.6,9.0,256.0,319.57,266.9
2016,1,2,11,45,84.0,210.5,2.55,9.5,250.5,306.66,255.48
2016,1,2,12,0,70.0,211.0,2.5,10.0,245.0,293.6,243.73
2016,1,2,12,15,140.5,213.5,2.4,10.0,282.0,386.34,321.22
2016,1,2,12,30,211.0,216.0,2.3,10.0,319.0,458.21,380.08
2016,1,2,12,45,146.0,211.5,2.2,10.5,282.5,388.35,321.34
2016,1,2,13,0,81.0,207.0,2.1,11.0,246.0,299.26,247.31
2016,1,2,13,15,69.0,197.5,2.0,11.0,230.0,275.54,228.04
2016,1,2,13,30,57.0,188.0,1.9,11.0,214.0,252.31,208.81
2016,1,2,13,45,28.5,144.5,1.85,11.0,157.5,171.62,141.39
2016,1,2,14,0,0.0,101.0,1.8,11.0,101.0,87.18,69.33
2016,1,2,14,15,0.0,87.0,1.7,11.0,87.0,73.87,58.18
2016,1,2,14,30,0.0,73.0,1.6,11.0,73.0,60.81,47.06
2016,1,2,14,45,0.0,66.0,1.5,11.0,66.0,54.7,41.85
2016,1,2,15,0,0.0,59.0,1.4,11.0,59.0,48.86,36.84
2016,1,2,15,15,0.0,51.0,1.4,10.5,51.0,42.2,31.11
2016,1,2,15,30,0.0,43.0,1.4,10.0,43.0,35.54,25.32
2016,1,2,15,45,0.0,34.5,1.45,10.0,34.5,28.48,19.04
2016,1,2,16,0,0.0,26.0,1.5,10.0,26.0,21.44,12.74
2016,1,2,16,15,0.0,18.5,1.65,9.5,18.5,15.23,7.13
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,9.04,0.91
2016,1,2,16,45,0.0,5.5,1.95,9.0,5.5,4.69,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,6.5,9.5,7.82,0.0
2016,1,3,8,0,0.0,19.0,2.4,7.0,19.0,15.67,6.32
2016,1,3,8,15,0.0,31.5,2.3,7.0,31.5,26.14,16.55
2016,1,3,8,30,0.0,44.0,2.2,7.0,44.0,37.78,27.1
2016,1,3,8,45,0.0,57.0,2.1,7.5,57.0,49.9,37.91
2016,1,3,9,0,0.0,70.0,2.0,8.0,70.0,62.01,48.6
2016,1,3,9,15,0.0,82.5,2.0,8.0,82.5,73.63,58.81
2016,1,3,9,30,0.0,95.0,2.0,8.0,95.0,85.34,68.98
2016,1,3,9,45,0.0,106.0,2.0,8.5,106.0,95.52,77.59
2016,1,3,10,0,0.0,117.0,2.0,9.0,117.0,105.85,86.2
2016,1,3,10,15,0.0,91.0,2.05,9.0,91.0,77.72,61.92
2016,1,3,10,30,0.0,65.0,2.1,9.0,65.0,53.87,41.28
2016,1,3,10,45,9.0,117.5,2.2,9.0,122.0,111.33,91.05
2016,1,3,11,0,18.0,170.0,2.3,9.0,179.0,175.75,145.74
2016,1,3,11,15,14.0,170.5,2.45,9.0,177.5,171.77,141.96
2016,1,3,11,30,10.0,171.0,2.6,9.0,176.0,167.91,138.47
2016,1,3,11,45,106.0,194.5,2.8,9.5,246.5,327.14,273.95
2016,1,3,12,0,202.0,218.0,3.0,10.0,317.0,451.98,376.59
2016,1,3,12,15,187.5,218.5,3.1,10.0,310.5,438.72,365.06
2016,1,3,12,30,173.0,219.0,3.2,10.0,304.0,424.98,353.83
2016,1,3,12,45,123.0,212.5,3.3,10.0,272.5,367.21,305.9
2016,1,3,13,0,73.0,206.0,3.4,10.0,241.0,290.01,241.62
2016,1,3,13,15,221.5,190.0,3.25,10.0,291.0,429.17,360.49
2016,1,3,13,30,370.0,174.0,3.1,10.0,341.0,563.09,470.19
2016,1,3,13,45,251.5,177.0,3.0,10.5,288.0,452.2,377.73
2016,1,3,14,0,133.0,180.0,2.9,11.0,235.0,327.98,274.02
2016,1,3,14,15,89.5,164.0,2.7,11.0,200.0,250.95,210.0
2016,1,3,14,30,46.0,148.0,2.5,11.0,165.0,194.32,161.64
2016,1,3,14,45,40.5,134.5,2.4,11.0,148.5,173.94,144.57
2016,1,3,15,0,35.0,121.0,2.3,11.0,132.0,154.17,127.73
2016,1,3,15,15,29.5,106.0,2.2,10.5,114.5,132.99,109.72
2016,1,3,15,30,24.0,91.0,2.1,10.0,97.0,112.46,91.96
2016,1,3,15,45,13.5,74.5,2.05,10.0,77.5,79.43,63.03
2016,1,3,16,0,3.0,58.0,2.0,10.0,58.0,56.84,42.97
2016,1,3,16,15,1.5,41.0,2.05,9.5,41.0,38.98,27.05
2016,1,3,16,30,0.0,24.0,2.1,9.0,24.0,20.57,9.62
2016,1,3,16,45,0.0,12.0,2.15,9.0,12.0,9.89,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,167.5,13.5,2.6,10.5,28.0,97.34,0.0
2016,1,4,8,0,335.0,27.0,2.6,11.0,56.0,212.91,151.59
2016,1,4,8,15,429.0,35.0,2.6,11.0,93.5,288.67,232.25
2016,1,4,8,30,523.0,43.0,2.6,11.0,131.0,374.19,308.93
2016,1,4,8,45,585.5,47.5,2.6,11.5,170.5,444.68,370.47
2016,1,4,9,0,648.0,52.0,2.6,12.0,210.0,515.46,430.22
2016,1,4,9,15,685.0,55.5,2.65,12.0,247.0,575.79,479.68
2016,1,4,9,30,722.0,59.0,2.7,12.0,284.0,637.22,527.68
2016,1,4,9,45,362.5,94.5,2.8,12.5,207.5,424.05,356.03
2016,1,4,10,0,3.0,130.0,2.9,13.0,131.0,122.77,98.87
2016,1,4,10,15,125.5,152.0,2.95,13.0,204.5,282.41,236.35
2016,1,4,10,30,248.0,174.0,3.0,13.0,278.0,439.76,365.93
2016,1,4,10,45,248.5,183.5,3.1,13.5,292.5,458.07,378.77
2016,1,4,11,0,249.0,193.0,3.2,14.0,307.0,475.63,391.57
2016,1,4,11,15,124.5,147.0,3.3,14.0,204.0,282.65,234.39
2016,1,4,11,30,0.0,101.0,3.4,14.0,101.0,85.78,67.02
2016,1,4,11,45,0.0,98.0,3.5,14.0,98.0,82.81,64.66
2016,1,4,12,0,0.0,95.0,3.6,14.0,95.0,79.92,62.21
2016,1,4,12,15,1.0,128.5,3.6,14.0,129.5,113.51,90.44
2016,1,4,12,30,2.0,162.0,3.6,14.0,164.0,149.51,120.44
2016,1,4,12,45,1.0,108.0,3.65,14.0,109.0,93.37,73.54
2016,1,4,13,0,0.0,54.0,3.7,14.0,54.0,44.72,32.49
2016,1,4,13,15,19.0,118.5,3.6,14.0,127.5,131.8,106.86
2016,1,4,13,30,38.0,183.0,3.5,14.0,201.0,227.62,186.85
2016,1,4,13,45,19.0,150.0,3.4,14.0,159.0,154.96,126.02
2016,1,4,14,0,0.0,117.0,3.3,14.0,117.0,103.35,82.24
2016,1,4,14,15,50.5,136.5,3.15,13.5,155.0,181.86,150.46
2016,1,4,14,30,101.0,156.0,3.0,13.0,193.0,265.9,221.8
2016,1,4,14,45,93.5,142.5,2.9,13.0,174.0,226.08,188.56
2016,1,4,15,0,86.0,129.0,2.8,13.0,155.0,202.88,169.04
2016,1,4,15,15,78.0,113.0,2.65,12.5,134.5,176.53,146.83
2016,1,4,15,30,70.0,97.0,2.5,12.0,114.0,150.92,124.85
2016,1,4,15,45,59.0,80.0,2.45,12.0,92.5,122.78,100.1
2016,1,4,16,0,48.0,63.0,2.4,12.0,71.0,95.6,75.9
2016,1,4,16,15,26.0,46.0,2.4,12.0,50.5,63.58,47.4
2016,1,4,16,30,4.0,29.0,2.4,12.0,30.0,29.15,16.16
2016,1,4,16,45,2.0,14.5,2.45,12.0,15.0,12.78,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.0,2.15,11.0,6.0,4.92,0.0
2016,1,5,8,0,0.0,12.0,2.3,11.0,12.0,9.87,1.77
2016,1,5,8,15,0.0,20.0,2.4,11.0,20.0,16.47,8.15
2016,1,5,8,30,0.0,28.0,2.5,11.0,28.0,23.1,14.11
2016,1,5,8,45,0.0,36.0,2.65,11.5,36.0,29.73,19.99
2016,1,5,9,0,0.0,44.0,2.8,12.0,44.0,36.37,25.81
2016,1,5,9,15,0.0,52.0,2.85,12.0,52.0,43.03,31.62
2016,1,5,9,30,0.0,60.0,2.9,12.0,60.0,49.7,37.39
2016,1,5,9,45,0.0,66.5,3.0,12.0,66.5,55.12,42.03
2016,1,5,10,0,0.0,73.0,3.1,12.0,73.0,60.73,46.79
2016,1,5,10,15,71.0,127.5,3.2,12.0,157.5,188.13,157.51
2016,1,5,10,30,142.0,182.0,3.3,12.0,242.0,338.16,282.91
2016,1,5,10,45,71.0,95.5,3.4,12.0,125.5,167.9,140.06
2016,1,5,11,0,0.0,9.0,3.5,12.0,9.0,7.42,0.74
2016,1,5,11,15,0.0,48.5,3.55,12.0,48.5,40.14,28.91
2016,1,5,11,30,0.0,88.0,3.6,12.0,88.0,73.49,57.32
2016,1,5,11,45,0.0,79.5,3.7,12.0,79.5,66.0,50.9
2016,1,5,12,0,0.0,71.0,3.8,12.0,71.0,58.9,44.84
2016,1,5,12,15,0.0,68.0,3.8,12.0,68.0,56.4,42.71
2016,1,5,12,30,0.0,65.0,3.8,12.0,65.0,53.9,40.58
2016,1,5,12,45,0.0,47.5,3.85,12.0,47.5,39.32,28.13
2016,1,5,13,0,0.0,30.0,3.9,12.0,30.0,24.79,15.69
2016,1,5,13,15,0.0,25.5,3.8,12.0,25.5,21.06,12.5
2016,1,5,13,30,0.0,21.0,3.7,12.0,21.0,17.33,9.31
2016,1,5,13,45,0.0,37.5,3.65,12.0,37.5,30.99,21.1
2016,1,5,14,0,0.0,54.0,3.6,12.0,54.0,44.7,32.92
2016,1,5,14,15,280.5,78.0,3.55,12.0,182.0,356.51,304.38
2016,1,5,14,30,561.0,102.0,3.5,12.0,310.0,618.43,516.51
2016,1,5,14,45,526.0,99.5,3.45,12.0,280.5,566.04,473.71
2016,1,5,15,0,491.0,97.0,3.4,12.0,251.0,509.43,427.98
2016,1,5,15,15,533.5,80.5,3.15,11.5,228.5,503.83,423.5
2016,1,5,15,30,576.0,64.0,2.9,11.0,206.0,487.83,409.32
2016,1,5,15,45,511.5,58.0,2.7,11.0,167.5,412.36,344.28
2016,1,5,16,0,447.0,52.0,2.5,11.0,129.0,341.63,281.84
2016,1,5,16,15,348.5,42.5,2.35,10.5,92.0,255.42,205.67
2016,1,5,16,30,250.0,33.0,2.2,10.0,55.0,180.1,130.09
2016,1,5,16,45,125.0,16.5,2.1,10.0,27.5,82.23,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.0,3.65,12.0,9.0,7.4,0.0
2016,1,6,8,0,0.0,18.0,3.6,12.0,18.0,14.84,5.47
2016,1,6,8,15,0.0,32.0,3.55,12.0,32.0,26.69,16.61
2016,1,6,8,30,0.0,46.0,3.5,12.0,46.0,40.0,28.39
2016,1,6,8,45,0.0,59.0,3.45,12.0,59.0,52.06,39.06
2016,1,6,9,0,0.0,72.0,3.4,12.0,72.0,64.13,49.64
2016,1,6,9,15,0.0,86.0,3.35,12.0,86.0,77.38,61.12
2016,1,6,9,30,0.0,100.0,3.3,12.0,100.0,90.72,72.55
2016,1,6,9,45,0.0,112.0,3.25,12.0,112.0,101.96,82.07
2016,1,6,10,0,0.0,124.0,3.2,12.0,124.0,113.35,91.64
2016,1,6,10,15,1.0,134.0,3.2,12.0,135.0,123.55,100.17
2016,1,6,10,30,2.0,144.0,3.2,12.0,146.0,133.98,108.85
2016,1,6,10,45,105.0,171.5,3.25,12.0,220.0,292.38,244.31
2016,1,6,11,0,208.0,199.0,3.3,12.0,294.0,425.1,354.13
2016,1,6,11,15,194.0,207.0,3.35,12.0,298.0,425.0,352.74
2016,1,6,11,30,180.0,215.0,3.4,12.0,302.0,423.97,351.22
2016,1,6,11,45,179.5,218.5,3.45,12.0,306.5,429.29,355.33
2016,1,6,12,0,179.0,222.0,3.5,12.0,311.0,434.15,359.09
2016,1,6,12,15,216.0,219.0,3.4,12.0,326.0,466.66,385.94
2016,1,6,12,30,253.0,216.0,3.3,12.0,341.0,519.83,428.27
2016,1,6,12,45,311.5,202.5,3.25,12.0,354.5,557.89,459.6
2016,1,6,13,0,370.0,189.0,3.2,12.0,368.0,593.9,489.15
2016,1,6,13,15,292.0,194.5,3.1,12.0,333.0,522.24,431.02
2016,1,6,13,30,214.0,200.0,3.0,12.0,298.0,432.29,358.44
2016,1,6,13,45,177.0,192.0,2.95,12.0,270.5,384.91,320.12
2016,1,6,14,0,140.0,184.0,2.9,12.0,243.0,338.91,282.24
2016,1,6,14,15,109.0,170.0,2.85,11.5,214.5,291.79,243.73
2016,1,6,14,30,78.0,156.0,2.8,11.0,186.0,230.37,192.79
2016,1,6,14,45,70.5,143.0,2.8,11.0,168.0,207.99,174.13
2016,1,6,15,0,63.0,130.0,2.8,11.0,150.0,186.32,155.74
2016,1,6,15,15,55.5,114.0,2.75,10.5,130.0,161.25,134.49
2016,1,6,15,30,48.0,98.0,2.7,10.0,110.0,136.95,113.53
2016,1,6,15,45,36.0,81.0,2.65,10.0,89.0,109.19,89.0
2016,1,6,16,0,24.0,64.0,2.6,10.0,68.0,82.54,65.26
2016,1,6,16,15,12.0,46.5,2.55,10.0,48.5,50.67,37.08
2016,1,6,16,30,0.0,29.0,2.5,10.0,29.0,26.45,14.92
2016,1,6,16,45,0.0,14.5,2.5,10.0,14.5,11.97,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,91.0,17.5,0.6,9.0,25.5,68.97,0.0
2016,1,7,8,0,182.0,35.0,0.6,9.0,51.0,150.82,107.08
2016,1,7,8,15,277.5,47.0,0.65,9.0,87.0,221.94,178.16
2016,1,7,8,30,373.0,59.0,0.7,9.0,123.0,303.79,250.03
2016,1,7,8,45,460.5,64.0,0.8,9.5,163.5,384.61,318.93
2016,1,7,9,0,548.0,69.0,0.9,10.0,204.0,472.12,391.11
2016,1,7,9,15,590.5,74.0,0.9,10.0,241.0,534.27,441.1
2016,1,7,9,30,633.0,79.0,0.9,10.0,278.0,598.25,490.48
2016,1,7,9,45,693.5,75.5,0.95,10.5,315.5,667.26,540.85
2016,1,7,10,0,754.0,72.0,1.0,11.0,353.0,733.18,587.4
2016,1,7,10,15,772.5,74.0,1.0,11.0,381.0,776.83,617.27
2016,1,7,10,30,791.0,76.0,1.0,11.0,409.0,818.83,645.71
2016,1,7,10,45,805.0,77.5,1.05,11.0,431.0,854.21,669.93
2016,1,7,11,0,819.0,79.0,1.1,11.0,453.0,887.2,692.42
2016,1,7,11,15,826.5,80.0,1.15,11.0,468.0,910.77,708.38
2016,1,7,11,30,834.0,81.0,1.2,11.0,483.0,931.31,722.44
2016,1,7,11,45,839.0,81.0,1.25,11.5,491.0,944.96,730.59
2016,1,7,12,0,844.0,81.0,1.3,12.0,499.0,955.28,736.67
2016,1,7,12,15,493.0,152.5,1.35,12.0,397.0,698.24,556.02
2016,1,7,12,30,142.0,224.0,1.4,12.0,295.0,400.41,324.71
2016,1,7,12,45,105.5,216.5,1.45,12.0,268.5,334.08,273.68
2016,1,7,13,0,69.0,209.0,1.5,12.0,242.0,288.92,236.8
2016,1,7,13,15,143.0,204.5,1.5,12.0,271.0,373.3,307.15
2016,1,7,13,30,217.0,200.0,1.5,12.0,300.0,434.94,357.68
2016,1,7,13,45,108.5,147.0,1.55,12.0,197.0,264.29,219.02
2016,1,7,14,0,0.0,94.0,1.6,12.0,94.0,79.96,62.75
2016,1,7,14,15,391.0,80.5,1.55,12.0,227.5,467.15,392.09
2016,1,7,14,30,782.0,67.0,1.5,12.0,361.0,754.55,608.59
2016,1,7,14,45,762.5,63.0,1.45,12.0,328.5,705.75,569.57
2016,1,7,15,0,743.0,59.0,1.4,12.0,296.0,655.92,532.88
2016,1,7,15,15,707.5,55.5,1.3,11.5,259.0,594.64,487.02
2016,1,7,15,30,672.0,52.0,1.2,11.0,222.0,534.28,439.77
2016,1,7,15,45,621.5,47.0,1.1,11.0,182.5,464.26,381.37
2016,1,7,16,0,571.0,42.0,1.0,11.0,143.0,397.4,323.56
2016,1,7,16,15,482.5,35.0,1.0,10.5,104.0,317.92,254.26
2016,1,7,16,30,394.0,28.0,1.0,10.0,65.0,242.48,179.46
2016,1,7,16,45,197.0,14.0,1.05,10.0,32.5,112.33,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.65,7.0,8.5,6.99,0.0
2016,1,8,8,0,0.0,17.0,1.7,7.0,17.0,14.01,5.11
2016,1,8,8,15,0.0,28.5,1.7,7.0,28.5,23.54,14.38
2016,1,8,8,30,0.0,40.0,1.7,7.0,40.0,33.28,23.24
2016,1,8,8,45,0.0,52.0,1.75,7.5,52.0,44.27,33.05
2016,1,8,9,0,0.0,64.0,1.8,8.0,64.0,55.27,42.76
2016,1,8,9,15,0.0,75.5,1.75,8.0,75.5,65.79,52.01
2016,1,8,9,30,0.0,87.0,1.7,8.0,87.0,76.39,61.23
2016,1,8,9,45,0.0,96.5,1.65,8.5,96.5,84.97,68.48
2016,1,8,10,0,0.0,106.0,1.6,9.0,106.0,93.67,75.73
2016,1,8,10,15,50.0,144.0,1.55,9.0,165.0,190.1,159.39
2016,1,8,10,30,100.0,182.0,1.5,9.0,224.0,282.47,237.0
2016,1,8,10,45,50.0,166.5,1.45,9.5,187.5,217.3,180.54
2016,1,8,11,0,0.0,151.0,1.4,10.0,151.0,137.3,111.55
2016,1,8,11,15,0.0,148.0,1.45,10.0,148.0,133.34,108.33
2016,1,8,11,30,0.0,145.0,1.5,10.0,145.0,129.67,105.18
2016,1,8,11,45,33.5,180.0,1.55,10.5,197.0,217.14,179.14
2016,1,8,12,0,67.0,215.0,1.6,11.0,249.0,294.2,242.36
2016,1,8,12,15,133.5,219.0,1.6,11.0,286.0,385.32,317.07
2016,1,8,12,30,200.0,223.0,1.6,11.0,323.0,455.59,373.79
2016,1,8,12,45,195.0,221.5,1.65,11.5,318.0,447.97,366.8
2016,1,8,13,0,190.0,220.0,1.7,12.0,313.0,439.92,360.08
2016,1,8,13,15,226.0,208.0,1.65,12.0,315.0,456.56,374.45
2016,1,8,13,30,262.0,196.0,1.6,12.0,317.0,491.52,402.38
2016,1,8,13,45,131.0,160.0,1.6,12.0,220.5,301.08,249.16
2016,1,8,14,0,0.0,124.0,1.6,12.0,124.0,110.17,88.14
2016,1,8,14,15,0.0,90.0,1.5,11.5,90.0,76.46,60.19
2016,1,8,14,30,0.0,56.0,1.4,11.0,56.0,46.36,34.57
2016,1,8,14,45,0.0,50.5,1.35,11.0,50.5,41.77,30.69
2016,1,8,15,0,0.0,45.0,1.3,11.0,45.0,37.19,26.75
2016,1,8,15,15,0.0,39.5,1.3,10.5,39.5,32.62,22.83
2016,1,8,15,30,0.0,34.0,1.3,10.0,34.0,28.06,18.86
2016,1,8,15,45,0.0,27.5,1.3,10.0,27.5,22.67,14.08
2016,1,8,16,0,0.0,21.0,1.3,10.0,21.0,17.29,9.27
2016,1,8,16,15,0.0,15.0,1.35,10.0,15.0,12.33,4.82
2016,1,8,16,30,0.0,9.0,1.4,10.0,9.0,7.39,0.24
2016,1,8,16,45,0.0,4.5,1.5,10.0,4.5,3.69,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.5,3.05,9.5,13.5,11.14,0.0
2016,1,9,8,0,0.0,27.0,3.1,10.0,27.0,24.18,12.74
2016,1,9,8,15,9.5,44.0,3.1,10.0,46.0,46.35,33.35
2016,1,9,8,30,19.0,61.0,3.1,10.0,65.0,75.47,59.16
2016,1,9,8,45,27.5,78.0,3.1,10.0,84.5,99.63,80.71
2016,1,9,9,0,36.0,95.0,3.1,10.0,104.0,124.57,102.78
2016,1,9,9,15,41.5,110.5,3.05,10.0,122.5,146.17,121.67
2016,1,9,9,30,47.0,126.0,3.0,10.0,141.0,168.39,140.83
2016,1,9,9,45,46.5,138.5,2.95,10.5,154.5,182.48,152.39
2016,1,9,10,0,46.0,151.0,2.9,11.0,168.0,196.74,163.91
2016,1,9,10,15,59.5,165.0,2.75,11.0,189.0,225.06,187.75
2016,1,9,10,30,73.0,179.0,2.6,11.0,210.0,254.35,212.1
2016,1,9,10,45,47.0,177.5,2.5,11.0,198.0,228.36,189.31
2016,1,9,11,0,21.0,176.0,2.4,11.0,186.0,184.36,151.61
2016,1,9,11,15,14.0,173.0,2.25,11.0,179.5,173.64,142.3
2016,1,9,11,30,7.0,170.0,2.1,11.0,173.0,163.04,133.02
2016,1,9,11,45,11.5,177.5,2.0,11.0,183.0,175.2,143.26
2016,1,9,12,0,16.0,185.0,1.9,11.0,193.0,187.64,153.64
2016,1,9,12,15,8.0,165.0,1.8,11.0,169.0,157.85,128.49
2016,1,9,12,30,0.0,145.0,1.7,11.0,145.0,129.0,104.08
2016,1,9,12,45,0.0,135.0,1.6,11.0,135.0,118.89,95.69
2016,1,9,13,0,0.0,125.0,1.5,11.0,125.0,109.02,87.45
2016,1,9,13,15,0.0,116.0,1.35,11.0,116.0,100.33,80.2
2016,1,9,13,30,0.0,107.0,1.2,11.0,107.0,91.78,73.05
2016,1,9,13,45,0.0,126.0,1.1,11.5,126.0,111.33,89.49
2016,1,9,14,0,0.0,145.0,1.0,12.0,145.0,132.51,107.11
2016,1,9,14,15,0.0,137.0,0.95,12.0,137.0,125.16,101.03
2016,1,9,14,30,0.0,129.0,0.9,12.0,129.0,118.01,95.19
2016,1,9,14,45,0.0,117.5,0.85,12.0,117.5,107.16,86.18
2016,1,9,15,0,0.0,106.0,0.8,12.0,106.0,96.48,77.24
2016,1,9,15,15,0.0,92.5,0.8,11.5,92.5,83.7,66.55
2016,1,9,15,30,0.0,79.0,0.8,11.0,79.0,71.04,55.78
2016,1,9,15,45,0.0,64.5,0.85,11.0,64.5,57.32,43.83
2016,1,9,16,0,0.0,50.0,0.9,11.0,50.0,43.61,31.77
2016,1,9,16,15,0.0,36.5,0.9,11.0,36.5,30.96,20.54
2016,1,9,16,30,0.0,23.0,0.9,11.0,23.0,18.99,9.59
2016,1,9,16,45,0.0,11.5,0.95,11.0,11.5,9.47,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,8.5,28.5,89.8,0.0
2016,1,10,8,0,293.0,31.0,2.9,9.0,57.0,193.82,140.27
2016,1,10,8,15,388.0,40.5,2.85,9.0,95.0,269.54,218.68
2016,1,10,8,30,483.0,50.0,2.8,9.0,133.0,355.06,295.64
2016,1,10,8,45,547.5,56.0,2.8,9.5,173.5,427.16,358.98
2016,1,10,9,0,612.0,62.0,2.8,10.0,214.0,504.12,424.15
2016,1,10,9,15,651.0,66.5,2.75,10.0,251.5,565.8,475.5
2016,1,10,9,30,690.0,71.0,2.7,10.0,289.0,629.0,525.19
2016,1,10,9,45,539.0,102.0,2.7,10.5,284.0,575.51,481.27
2016,1,10,10,0,388.0,133.0,2.7,11.0,279.0,503.88,421.36
2016,1,10,10,15,388.0,144.5,2.6,11.0,300.0,531.28,442.76
2016,1,10,10,30,388.0,156.0,2.5,11.0,321.0,557.29,462.08
2016,1,10,10,45,314.0,177.0,2.45,11.5,315.5,507.23,419.78
2016,1,10,11,0,240.0,198.0,2.4,12.0,310.0,472.05,388.93
2016,1,10,11,15,162.0,206.0,2.3,12.0,282.5,392.12,323.36
2016,1,10,11,30,84.0,214.0,2.2,12.0,255.0,308.93,254.14
2016,1,10,11,45,53.0,203.5,2.1,12.5,229.5,265.12,217.27
2016,1,10,12,0,22.0,193.0,2.0,13.0,204.0,202.26,164.49
2016,1,10,12,15,31.5,200.0,1.95,13.0,216.0,239.35,195.24
2016,1,10,12,30,41.0,207.0,1.9,13.0,228.0,257.63,210.27
2016,1,10,12,45,31.0,197.5,1.85,13.0,213.5,235.95,192.25
2016,1,10,13,0,21.0,188.0,1.8,13.0,199.0,196.17,159.56
2016,1,10,13,15,58.5,196.5,1.75,13.0,224.5,261.86,214.81
2016,1,10,13,30,96.0,205.0,1.7,13.0,250.0,308.54,253.59
2016,1,10,13,45,48.0,163.0,1.7,13.0,185.5,210.43,172.58
2016,1,10,14,0,0.0,121.0,1.7,13.0,121.0,106.78,85.12
2016,1,10,14,15,0.0,113.5,1.65,13.0,113.5,99.89,79.63
2016,1,10,14,30,0.0,106.0,1.6,13.0,106.0,93.12,74.03
2016,1,10,14,45,0.0,96.0,1.55,13.0,96.0,83.87,66.3
2016,1,10,15,0,0.0,86.0,1.5,13.0,86.0,74.72,58.59
2016,1,10,15,15,0.0,75.5,1.4,12.5,75.5,65.15,50.54
2016,1,10,15,30,0.0,65.0,1.3,12.0,65.0,55.66,42.44
2016,1,10,15,45,0.0,53.5,1.25,11.5,53.5,45.19,33.37
2016,1,10,16,0,0.0,42.0,1.2,11.0,42.0,34.75,24.22
2016,1,10,16,15,0.0,31.0,1.3,10.5,31.0,25.61,16.09
2016,1,10,16,30,0.0,20.0,1.4,10.0,20.0,16.49,7.73
2016,1,10,16,45,0.0,10.0,1.5,10.0,10.0,8.22,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,15.5,2.15,9.5,20.0,43.8,0.0
2016,1,11,8,0,106.0,31.0,2.2,10.0,40.0,97.77,68.79
2016,1,11,8,15,143.5,47.0,2.2,10.0,67.0,141.12,112.76
2016,1,11,8,30,181.0,63.0,2.2,10.0,94.0,188.03,155.45
2016,1,11,8,45,201.5,79.0,2.25,10.0,122.5,228.18,191.62
2016,1,11,9,0,222.0,95.0,2.3,10.0,151.0,270.01,228.43
2016,1,11,9,15,236.0,110.0,2.25,10.0,177.5,307.46,260.6
2016,1,11,9,30,250.0,125.0,2.2,10.0,204.0,345.69,292.64
2016,1,11,9,45,261.0,137.5,2.2,10.5,228.0,378.89,319.38
2016,1,11,10,0,272.0,150.0,2.2,11.0,252.0,412.34,345.7
2016,1,11,10,15,143.5,154.0,2.2,11.0,208.5,298.31,249.84
2016,1,11,10,30,15.0,158.0,2.2,11.0,165.0,160.32,131.38
2016,1,11,10,45,7.5,152.5,2.25,11.5,156.0,146.33,119.28
2016,1,11,11,0,0.0,147.0,2.3,12.0,147.0,132.61,107.12
2016,1,11,11,15,0.0,150.0,2.25,12.0,150.0,135.08,109.1
2016,1,11,11,30,0.0,153.0,2.2,12.0,153.0,137.71,111.19
2016,1,11,11,45,19.5,179.5,2.15,12.5,189.5,184.81,150.84
2016,1,11,12,0,39.0,206.0,2.1,13.0,226.0,254.1,207.68
2016,1,11,12,15,32.0,201.0,2.05,13.0,217.5,240.77,196.27
2016,1,11,12,30,25.0,196.0,2.0,13.0,209.0,208.29,169.58
2016,1,11,12,45,12.5,154.5,2.0,13.5,161.0,151.0,121.89
2016,1,11,13,0,0.0,113.0,2.0,14.0,113.0,97.04,76.42
2016,1,11,13,15,16.0,150.0,1.95,14.0,157.5,150.1,121.47
2016,1,11,13,30,32.0,187.0,1.9,14.0,202.0,224.87,183.37
2016,1,11,13,45,52.0,186.0,1.9,14.0,209.0,242.9,198.78
2016,1,11,14,0,72.0,185.0,1.9,14.0,216.0,260.36,213.83
2016,1,11,14,15,184.5,168.5,1.8,14.0,241.5,353.53,292.51
2016,1,11,14,30,297.0,152.0,1.7,14.0,267.0,438.81,362.17
2016,1,11,14,45,287.0,140.0,1.6,14.0,243.5,406.01,335.47
2016,1,11,15,0,277.0,128.0,1.5,14.0,220.0,373.23,309.16
2016,1,11,15,15,462.0,92.5,1.4,13.5,223.5,466.01,385.53
2016,1,11,15,30,647.0,57.0,1.3,13.0,227.0,532.0,436.86
2016,1,11,15,45,595.0,51.5,1.2,13.0,188.0,461.44,377.59
2016,1,11,16,0,543.0,46.0,1.1,13.0,149.0,394.51,320.52
2016,1,11,16,15,460.5,38.5,1.1,12.5,110.0,313.37,251.13
