Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,378.0,31.0,1.1,12.0,71.0,240.4,183.52
2016,1,11,16,45,239.0,20.5,1.15,12.0,41.0,142.0,56.64
2016,1,11,17,0,100.0,10.0,1.2,12.0,11.0,44.37,0.0
2016,1,11,17,15,50.0,5.0,1.2,11.5,5.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,168.0,14.0,2.35,8.5,29.0,96.03,0.0
2016,1,12,8,0,336.0,28.0,2.4,9.0,58.0,209.39,152.8
2016,1,12,8,15,428.5,36.5,2.3,9.0,96.5,284.47,230.53
2016,1,12,8,30,521.0,45.0,2.2,9.0,135.0,369.27,306.55
2016,1,12,8,45,579.5,50.0,2.1,9.5,175.0,437.95,366.47
2016,1,12,9,0,638.0,55.0,2.0,10.0,215.0,511.01,427.51
2016,1,12,9,15,482.0,86.5,1.95,10.0,218.5,464.04,389.8
2016,1,12,9,30,326.0,118.0,1.9,10.0,222.0,392.25,330.71
2016,1,12,9,45,341.0,128.5,1.9,10.5,248.0,429.11,360.74
2016,1,12,10,0,356.0,139.0,1.9,11.0,274.0,466.26,389.62
2016,1,12,10,15,405.0,142.0,1.9,11.5,307.0,542.15,448.44
2016,1,12,10,30,454.0,145.0,1.9,12.0,340.0,601.81,493.42
2016,1,12,10,45,458.0,153.0,1.95,12.5,358.5,627.75,511.45
2016,1,12,11,0,462.0,161.0,2.0,13.0,377.0,652.11,528.36
2016,1,12,11,15,365.0,186.0,2.0,13.0,360.0,578.64,470.24
2016,1,12,11,30,268.0,211.0,2.0,13.0,343.0,522.44,424.61
2016,1,12,11,45,374.0,194.0,2.0,13.0,381.5,606.64,492.02
2016,1,12,12,0,480.0,177.0,2.0,13.0,420.0,714.56,573.73
2016,1,12,12,15,343.5,202.0,1.95,13.0,376.0,590.41,476.83
2016,1,12,12,30,207.0,227.0,1.9,13.0,332.0,466.65,379.18
2016,1,12,12,45,250.0,218.5,1.9,13.5,344.0,518.08,420.01
2016,1,12,13,0,293.0,210.0,1.9,14.0,356.0,546.67,442.13
2016,1,12,13,15,235.5,210.0,1.8,14.0,325.0,467.53,379.98
2016,1,12,13,30,178.0,210.0,1.7,14.0,294.0,410.64,334.52
2016,1,12,13,45,89.0,164.5,1.65,14.0,206.5,249.33,204.63
2016,1,12,14,0,0.0,119.0,1.6,14.0,119.0,104.46,82.74
2016,1,12,14,15,0.0,117.0,1.55,14.0,117.0,103.23,82.09
2016,1,12,14,30,0.0,115.0,1.5,14.0,115.0,102.23,81.37
2016,1,12,14,45,0.0,104.5,1.45,14.0,104.5,92.45,73.24
2016,1,12,15,0,0.0,94.0,1.4,14.0,94.0,82.79,65.17
2016,1,12,15,15,0.0,82.5,1.5,13.5,82.5,72.18,56.32
2016,1,12,15,30,0.0,71.0,1.6,13.0,71.0,61.67,47.42
2016,1,12,15,45,0.0,58.5,1.7,13.0,58.5,50.16,37.44
2016,1,12,16,0,0.0,46.0,1.8,13.0,46.0,38.69,27.39
2016,1,12,16,15,0.0,34.0,1.85,13.0,34.0,28.1,18.05
2016,1,12,16,30,0.0,22.0,1.9,13.0,22.0,18.15,9.09
2016,1,12,16,45,0.0,13.0,1.95,13.0,13.0,10.7,0.0
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.41,0.0
2016,1,12,17,15,0.0,2.0,2.0,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,118.5,17.0,3.5,12.5,28.0,78.03,0.0
2016,1,13,8,0,237.0,34.0,3.6,13.0,56.0,170.77,123.1
2016,1,13,8,15,336.0,44.5,3.65,13.0,93.5,245.3,196.65
2016,1,13,8,30,435.0,55.0,3.7,13.0,131.0,331.42,273.04
2016,1,13,8,45,498.0,62.5,3.8,13.5,171.0,402.26,334.87
2016,1,13,9,0,561.0,70.0,3.9,14.0,211.0,477.91,398.86
2016,1,13,9,15,604.0,75.0,4.05,14.0,249.0,541.2,451.94
2016,1,13,9,30,647.0,80.0,4.2,14.0,287.0,606.41,504.83
2016,1,13,9,45,668.5,85.5,4.35,14.0,320.5,656.97,544.37
2016,1,13,10,0,690.0,91.0,4.5,14.0,354.0,707.02,582.94
2016,1,13,10,15,583.5,116.5,4.6,14.0,350.5,670.13,553.75
2016,1,13,10,30,477.0,142.0,4.7,14.0,347.0,618.19,512.27
2016,1,13,10,45,513.0,142.5,4.85,14.0,373.5,664.69,549.47
2016,1,13,11,0,549.0,143.0,5.0,14.0,400.0,710.95,585.08
2016,1,13,11,15,486.5,163.5,5.0,14.0,396.5,687.57,565.51
2016,1,13,11,30,424.0,184.0,5.0,14.0,393.0,659.51,541.76
2016,1,13,11,45,392.0,194.0,5.05,14.0,390.5,624.05,513.86
2016,1,13,12,0,360.0,204.0,5.1,14.0,388.0,608.07,500.54
2016,1,13,12,15,191.5,200.5,5.1,13.5,298.5,417.09,345.91
2016,1,13,12,30,23.0,197.0,5.1,13.0,209.0,206.93,169.17
2016,1,13,12,45,150.0,205.5,5.1,13.0,280.5,381.98,317.88
2016,1,13,13,0,277.0,214.0,5.1,13.0,352.0,536.21,444.56
2016,1,13,13,15,268.5,208.5,5.0,13.0,339.5,517.65,429.14
2016,1,13,13,30,260.0,203.0,4.9,13.0,327.0,498.39,413.81
2016,1,13,13,45,509.0,148.0,4.85,13.0,377.0,674.0,559.05
2016,1,13,14,0,758.0,93.0,4.8,13.0,427.0,825.62,675.3
2016,1,13,14,15,740.0,90.5,4.55,13.0,399.5,784.71,642.77
2016,1,13,14,30,722.0,88.0,4.3,13.0,372.0,742.18,610.01
2016,1,13,14,45,708.5,82.0,4.05,13.0,341.0,697.55,575.58
2016,1,13,15,0,695.0,76.0,3.8,13.0,310.0,651.6,539.95
2016,1,13,15,15,658.0,72.0,3.5,12.5,272.5,590.17,492.26
2016,1,13,15,30,621.0,68.0,3.2,12.0,235.0,529.89,442.97
2016,1,13,15,45,583.0,60.0,2.95,12.0,196.5,465.94,388.49
2016,1,13,16,0,545.0,52.0,2.7,12.0,158.0,404.28,334.21
2016,1,13,16,15,458.0,44.5,2.55,11.5,118.0,320.07,260.67
2016,1,13,16,30,371.0,37.0,2.4,11.0,78.0,244.03,190.55
2016,1,13,16,45,228.5,25.0,2.3,10.5,46.5,144.55,76.68
2016,1,13,17,0,86.0,13.0,2.2,10.0,15.0,42.13,0.0
2016,1,13,17,15,43.0,6.5,2.15,10.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,9.5,15.0,12.39,0.0
2016,1,14,8,0,0.0,30.0,1.9,10.0,30.0,27.76,15.95
2016,1,14,8,15,15.5,47.0,1.95,10.0,50.0,57.83,43.16
2016,1,14,8,30,31.0,64.0,2.0,10.0,70.0,85.18,67.63
2016,1,14,8,45,38.5,81.0,2.1,10.5,90.0,109.08,88.81
2016,1,14,9,0,46.0,98.0,2.2,11.0,110.0,133.69,110.29
2016,1,14,9,15,50.5,114.0,2.25,11.0,129.0,155.58,129.28
2016,1,14,9,30,55.0,130.0,2.3,11.0,148.0,177.99,148.41
2016,1,14,9,45,58.0,143.5,2.4,11.0,164.5,196.38,163.9
2016,1,14,10,0,61.0,157.0,2.5,11.0,181.0,215.16,179.55
2016,1,14,10,15,57.5,168.0,2.65,11.0,192.0,225.48,187.82
2016,1,14,10,30,54.0,179.0,2.8,11.0,203.0,235.73,195.98
2016,1,14,10,45,33.5,175.5,2.95,11.5,191.0,211.94,174.97
2016,1,14,11,0,13.0,172.0,3.1,12.0,179.0,171.34,140.01
2016,1,14,11,15,28.0,188.5,3.15,12.0,203.0,221.54,182.17
2016,1,14,11,30,43.0,205.0,3.2,12.0,227.0,256.21,210.98
2016,1,14,11,45,42.0,208.5,3.3,12.0,230.0,259.33,213.31
2016,1,14,12,0,41.0,212.0,3.4,12.0,233.0,262.57,215.86
2016,1,14,12,15,28.5,201.5,3.4,12.0,216.0,236.89,194.29
2016,1,14,12,30,16.0,191.0,3.4,12.0,199.0,193.09,157.75
2016,1,14,12,45,24.0,196.0,3.45,12.0,208.5,206.69,169.51
2016,1,14,13,0,32.0,201.0,3.5,12.0,218.0,240.23,197.52
2016,1,14,13,15,16.0,117.5,3.45,12.0,126.0,116.74,94.41
2016,1,14,13,30,0.0,34.0,3.4,12.0,34.0,28.11,18.52
2016,1,14,13,45,0.0,81.5,3.4,12.0,81.5,67.67,52.45
2016,1,14,14,0,0.0,129.0,3.4,12.0,129.0,114.48,92.24
2016,1,14,14,15,0.0,107.5,3.45,12.0,107.5,93.28,74.36
2016,1,14,14,30,0.0,86.0,3.5,12.0,86.0,72.69,56.94
2016,1,14,14,45,0.0,78.0,3.55,12.0,78.0,65.5,50.88
2016,1,14,15,0,0.0,70.0,3.6,12.0,70.0,58.37,44.82
2016,1,14,15,15,0.0,61.5,3.7,12.0,61.5,50.95,38.45
2016,1,14,15,30,0.0,53.0,3.8,12.0,53.0,43.87,32.32
2016,1,14,15,45,0.0,43.5,3.95,12.0,43.5,35.96,25.4
2016,1,14,16,0,0.0,34.0,4.1,12.0,34.0,28.07,18.45
2016,1,14,16,15,0.0,25.0,4.1,12.0,25.0,20.61,11.83
2016,1,14,16,30,0.0,16.0,4.1,12.0,16.0,13.17,5.18
2016,1,14,16,45,0.0,9.5,4.2,12.0,9.5,7.8,0.0
2016,1,14,17,0,0.0,3.0,4.3,12.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,156.0,15.5,1.15,10.0,30.0,92.9,0.0
2016,1,15,8,0,312.0,31.0,1.2,10.0,60.0,199.81,146.85
2016,1,15,8,15,405.5,40.0,1.3,10.0,98.5,274.85,221.25
2016,1,15,8,30,499.0,49.0,1.4,10.0,137.0,359.61,296.17
2016,1,15,8,45,556.0,55.0,1.5,10.5,177.0,427.8,355.2
2016,1,15,9,0,613.0,61.0,1.6,11.0,217.0,500.28,415.67
2016,1,15,9,15,652.0,65.5,1.65,11.0,255.0,562.16,466.31
2016,1,15,9,30,691.0,70.0,1.7,11.0,293.0,625.66,515.51
2016,1,15,9,45,641.0,85.0,1.8,11.5,310.0,634.1,520.69
2016,1,15,10,0,591.0,100.0,1.9,12.0,327.0,636.07,521.16
2016,1,15,10,15,565.0,115.0,1.9,12.0,345.5,652.4,532.8
2016,1,15,10,30,539.0,130.0,1.9,12.0,364.0,657.58,535.8
2016,1,15,10,45,567.5,130.5,1.95,12.0,388.5,707.28,572.62
2016,1,15,11,0,596.0,131.0,2.0,12.0,413.0,748.88,602.62
2016,1,15,11,15,543.0,151.0,1.9,12.0,414.5,725.89,583.86
2016,1,15,11,30,490.0,171.0,1.8,12.0,416.0,707.77,568.7
2016,1,15,11,45,346.5,201.0,1.75,12.5,375.5,588.34,475.13
2016,1,15,12,0,203.0,231.0,1.7,13.0,335.0,466.68,378.11
2016,1,15,12,15,121.0,221.0,1.6,13.0,283.5,373.34,303.47
2016,1,15,12,30,39.0,211.0,1.5,13.0,232.0,258.83,209.91
2016,1,15,12,45,432.0,148.5,1.45,13.0,367.5,631.8,511.99
2016,1,15,13,0,825.0,86.0,1.4,13.0,503.0,936.6,726.63
2016,1,15,13,15,816.5,85.0,1.3,13.0,488.5,916.28,707.58
2016,1,15,13,30,808.0,84.0,1.2,13.0,474.0,892.93,690.91
2016,1,15,13,45,801.5,81.0,1.15,13.0,453.5,866.02,672.65
2016,1,15,14,0,795.0,78.0,1.1,13.0,433.0,836.32,652.46
2016,1,15,14,15,777.0,76.0,1.05,13.0,405.0,795.25,624.19
2016,1,15,14,30,759.0,74.0,1.0,13.0,377.0,752.41,594.47
2016,1,15,14,45,737.5,70.5,0.95,13.0,344.5,703.47,559.91
2016,1,15,15,0,716.0,67.0,0.9,13.0,312.0,653.61,524.07
2016,1,15,15,15,681.0,63.0,0.85,13.0,275.0,592.83,479.23
2016,1,15,15,30,646.0,59.0,0.8,13.0,238.0,537.35,436.5
2016,1,15,15,45,593.5,54.5,0.8,13.0,198.0,467.45,380.55
2016,1,15,16,0,541.0,50.0,0.8,13.0,158.0,401.11,325.38
2016,1,15,16,15,461.5,42.5,0.85,12.5,119.0,320.98,258.0
2016,1,15,16,30,382.0,35.0,0.9,12.0,80.0,248.51,193.52
2016,1,15,16,45,247.5,24.0,1.0,12.0,48.5,154.55,94.27
2016,1,15,17,0,113.0,13.0,1.1,12.0,17.0,52.15,0.0
2016,1,15,17,15,56.5,6.5,1.1,11.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.0,2.4,12.5,7.0,5.75,0.0
2016,1,16,8,0,0.0,14.0,2.4,13.0,14.0,11.52,3.31
2016,1,16,8,15,0.0,23.5,2.4,13.0,23.5,19.37,10.57
2016,1,16,8,30,0.0,33.0,2.4,13.0,33.0,27.25,17.56
2016,1,16,8,45,0.0,43.0,2.4,13.5,43.0,35.55,24.84
2016,1,16,9,0,0.0,53.0,2.4,14.0,53.0,43.88,32.03
2016,1,16,9,15,0.0,62.5,2.35,14.0,62.5,52.11,39.14
2016,1,16,9,30,0.0,72.0,2.3,14.0,72.0,60.61,46.39
2016,1,16,9,45,0.0,80.0,2.3,14.0,80.0,67.69,52.37
2016,1,16,10,0,0.0,88.0,2.3,14.0,88.0,74.85,58.37
2016,1,16,10,15,26.0,134.0,2.3,14.0,145.5,155.49,127.01
2016,1,16,10,30,52.0,180.0,2.3,14.0,203.0,234.43,192.56
2016,1,16,10,45,26.0,137.5,2.35,14.5,149.0,158.63,128.75
2016,1,16,11,0,0.0,95.0,2.4,15.0,95.0,80.05,62.05
2016,1,16,11,15,0.0,98.5,2.4,15.0,98.5,83.17,64.68
2016,1,16,11,30,0.0,102.0,2.4,15.0,102.0,86.33,67.25
2016,1,16,11,45,1.0,135.0,2.4,15.0,135.5,119.26,94.66
2016,1,16,12,0,2.0,168.0,2.4,15.0,169.0,154.05,123.31
2016,1,16,12,15,2.0,168.0,2.35,15.0,169.0,153.94,123.11
2016,1,16,12,30,2.0,168.0,2.3,15.0,169.0,153.96,123.12
2016,1,16,12,45,1.0,124.0,2.25,15.5,124.5,108.26,85.23
2016,1,16,13,0,0.0,80.0,2.2,16.0,80.0,66.43,50.33
2016,1,16,13,15,0.0,64.5,2.1,16.0,64.5,53.48,39.55
2016,1,16,13,30,0.0,49.0,2.0,16.0,49.0,40.57,28.73
2016,1,16,13,45,0.0,46.5,1.9,16.0,46.5,38.48,27.01
2016,1,16,14,0,0.0,44.0,1.8,16.0,44.0,36.39,25.29
2016,1,16,14,15,0.0,41.5,1.7,15.5,41.5,34.31,23.62
2016,1,16,14,30,0.0,39.0,1.6,15.0,39.0,32.23,21.95
2016,1,16,14,45,0.0,35.5,1.55,15.0,35.5,29.31,19.5
2016,1,16,15,0,0.0,32.0,1.5,15.0,32.0,26.41,17.04
2016,1,16,15,15,0.0,28.0,1.45,15.0,28.0,23.09,14.21
2016,1,16,15,30,0.0,24.0,1.4,15.0,24.0,19.77,11.35
2016,1,16,15,45,0.0,20.0,1.35,15.0,20.0,16.46,8.48
2016,1,16,16,0,0.0,16.0,1.3,15.0,16.0,13.16,5.58
2016,1,16,16,15,0.0,12.0,1.3,14.5,12.0,9.86,2.68
2016,1,16,16,30,0.0,8.0,1.3,14.0,8.0,6.56,0.0
2016,1,16,16,45,0.0,4.5,1.35,14.0,4.5,3.69,0.0
2016,1,16,17,0,0.0,1.0,1.4,14.0,1.0,0.85,0.0
2016,1,16,17,15,0.0,0.5,1.45,14.0,0.5,0.43,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,14.0,3.05,13.5,14.0,11.55,0.0
2016,1,17,8,0,0.0,28.0,3.1,14.0,28.0,24.53,13.46
2016,1,17,8,15,0.0,45.0,3.05,14.0,45.0,41.52,28.93
2016,1,17,8,30,0.0,62.0,3.0,14.0,62.0,58.0,43.44
2016,1,17,8,45,7.0,78.5,3.0,14.0,80.0,77.9,60.86
2016,1,17,9,0,14.0,95.0,3.0,14.0,98.0,98.49,78.78
2016,1,17,9,15,19.0,110.0,3.0,14.0,115.5,116.63,94.41
2016,1,17,9,30,24.0,125.0,3.0,14.0,133.0,135.34,110.34
2016,1,17,9,45,27.0,138.5,3.05,14.0,148.0,164.47,134.75
2016,1,17,10,0,30.0,152.0,3.1,14.0,163.0,182.12,149.35
2016,1,17,10,15,15.0,100.0,3.1,14.0,105.5,98.7,78.95
2016,1,17,10,30,0.0,48.0,3.1,14.0,48.0,39.71,28.33
2016,1,17,10,45,0.0,41.5,3.15,14.5,41.5,34.32,23.66
2016,1,17,11,0,0.0,35.0,3.2,15.0,35.0,28.94,19.0
2016,1,17,11,15,0.0,95.0,3.25,15.0,95.0,79.85,61.94
2016,1,17,11,30,0.0,155.0,3.3,15.0,155.0,138.9,111.01
2016,1,17,11,45,0.0,136.0,3.35,15.0,136.0,119.18,94.52
2016,1,17,12,0,0.0,117.0,3.4,15.0,117.0,100.38,78.88
2016,1,17,12,15,0.0,107.5,3.4,15.0,107.5,91.28,71.29
2016,1,17,12,30,0.0,98.0,3.4,15.0,98.0,82.38,63.86
2016,1,17,12,45,2.5,136.0,3.4,15.0,137.5,121.52,96.63
2016,1,17,13,0,5.0,174.0,3.4,15.0,177.0,163.56,131.48
2016,1,17,13,15,2.5,145.0,3.35,14.5,146.5,131.08,104.78
2016,1,17,13,30,0.0,116.0,3.3,14.0,116.0,99.98,79.03
2016,1,17,13,45,0.0,85.5,3.3,14.0,85.5,71.22,54.94
2016,1,17,14,0,0.0,55.0,3.3,14.0,55.0,45.54,33.27
2016,1,17,14,15,0.0,49.0,3.3,14.0,49.0,40.54,29.07
2016,1,17,14,30,0.0,43.0,3.3,14.0,43.0,35.55,24.86
2016,1,17,14,45,0.0,39.0,3.3,14.0,39.0,32.22,22.05
2016,1,17,15,0,0.0,35.0,3.3,14.0,35.0,28.89,19.23
2016,1,17,15,15,0.0,31.0,3.3,14.0,31.0,25.57,16.39
2016,1,17,15,30,0.0,27.0,3.3,14.0,27.0,22.25,13.53
2016,1,17,15,45,0.0,22.5,3.3,14.0,22.5,18.53,10.28
2016,1,17,16,0,0.0,18.0,3.3,14.0,18.0,14.81,7.01
2016,1,17,16,15,0.0,13.5,3.25,14.0,13.5,11.09,3.73
2016,1,17,16,30,0.0,9.0,3.2,14.0,9.0,7.39,0.45
2016,1,17,16,45,0.0,5.5,3.2,14.0,5.5,4.51,0.0
2016,1,17,17,0,0.0,2.0,3.2,14.0,2.0,1.71,0.0
2016,1,17,17,15,0.0,1.0,3.2,14.0,1.0,0.85,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,14.0,1.45,11.5,34.0,109.52,0.0
2016,1,18,8,0,410.0,28.0,1.5,12.0,68.0,238.4,176.89
2016,1,18,8,15,498.5,35.0,1.5,12.5,108.5,308.75,246.66
2016,1,18,8,30,587.0,42.0,1.5,13.0,149.0,393.38,320.32
2016,1,18,8,45,643.0,47.0,1.5,13.5,191.0,464.32,380.51
2016,1,18,9,0,699.0,52.0,1.5,14.0,233.0,539.16,441.32
2016,1,18,9,15,733.0,55.0,1.55,14.0,272.0,599.76,489.44
2016,1,18,9,30,767.0,58.0,1.6,14.0,311.0,661.22,535.54
2016,1,18,9,45,545.0,104.0,1.65,14.0,293.5,579.69,472.91
2016,1,18,10,0,323.0,150.0,1.7,14.0,276.0,451.01,370.51
2016,1,18,10,15,254.5,170.5,1.75,14.0,275.0,429.09,352.31
2016,1,18,10,30,186.0,191.0,1.8,14.0,274.0,383.57,314.65
2016,1,18,10,45,269.5,190.5,1.9,14.5,317.0,481.5,392.77
2016,1,18,11,0,353.0,190.0,2.0,15.0,360.0,564.43,456.83
2016,1,18,11,15,176.5,173.5,2.05,15.0,258.5,362.03,295.87
2016,1,18,11,30,0.0,157.0,2.1,15.0,157.0,140.82,111.86
2016,1,18,11,45,3.0,167.5,2.15,15.0,169.5,154.38,123.53
2016,1,18,12,0,6.0,178.0,2.2,15.0,182.0,168.23,134.94
2016,1,18,12,15,3.0,134.0,2.15,15.0,136.0,119.83,94.97
2016,1,18,12,30,0.0,90.0,2.1,15.0,90.0,74.99,57.61
2016,1,18,12,45,0.0,108.0,2.1,15.0,108.0,91.75,71.68
2016,1,18,13,0,0.0,126.0,2.1,15.0,126.0,109.21,86.22
2016,1,18,13,15,18.0,162.5,2.1,15.0,171.5,164.03,132.35
2016,1,18,13,30,36.0,199.0,2.1,15.0,217.0,240.9,195.58
2016,1,18,13,45,27.0,185.5,2.1,15.0,198.5,198.56,160.87
2016,1,18,14,0,18.0,172.0,2.1,15.0,180.0,176.12,142.45
2016,1,18,14,15,9.0,144.5,2.0,14.5,148.5,138.99,111.91
2016,1,18,14,30,0.0,117.0,1.9,14.0,117.0,103.26,82.12
2016,1,18,14,45,0.0,101.0,1.8,14.0,101.0,87.87,69.33
2016,1,18,15,0,0.0,85.0,1.7,14.0,85.0,72.71,56.6
2016,1,18,15,15,0.0,75.0,1.65,14.0,75.0,63.67,48.98
2016,1,18,15,30,0.0,65.0,1.6,14.0,65.0,54.71,41.34
2016,1,18,15,45,0.0,54.5,1.55,14.0,54.5,45.31,33.24
2016,1,18,16,0,0.0,44.0,1.5,14.0,44.0,36.39,25.47
2016,1,18,16,15,0.0,33.5,1.5,13.5,33.5,27.67,17.83
2016,1,18,16,30,0.0,23.0,1.5,13.0,23.0,18.96,10.14
2016,1,18,16,45,0.0,14.0,1.5,13.0,14.0,11.52,2.89
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,4.1,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,2.13,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,5.4,13.5,10.5,8.64,0.0
2016,1,19,8,0,0.0,21.0,5.5,14.0,21.0,17.32,7.98
2016,1,19,8,15,0.0,34.5,5.55,14.0,34.5,28.73,18.32
2016,1,19,8,30,0.0,48.0,5.6,14.0,48.0,41.22,29.3
2016,1,19,8,45,0.0,61.5,5.65,14.0,61.5,53.65,40.19
2016,1,19,9,0,0.0,75.0,5.7,14.0,75.0,66.1,50.99
2016,1,19,9,15,0.0,88.5,5.6,14.0,88.5,78.61,61.74
2016,1,19,9,30,0.0,102.0,5.5,14.0,102.0,91.22,72.44
2016,1,19,9,45,84.5,134.5,5.4,14.5,168.0,203.34,169.39
2016,1,19,10,0,169.0,167.0,5.3,15.0,234.0,330.12,275.71
2016,1,19,10,15,91.5,165.0,5.25,15.0,201.5,248.41,205.91
2016,1,19,10,30,14.0,163.0,5.2,15.0,169.0,163.12,132.28
2016,1,19,10,45,7.0,148.0,5.2,15.5,151.0,139.61,112.13
2016,1,19,11,0,0.0,133.0,5.2,16.0,133.0,117.0,92.7
2016,1,19,11,15,205.0,164.0,5.1,15.5,268.5,397.39,329.92
2016,1,19,11,30,410.0,195.0,5.0,15.0,404.0,658.6,539.19
2016,1,19,11,45,272.5,217.5,4.9,15.0,357.0,536.15,438.92
2016,1,19,12,0,135.0,240.0,4.8,15.0,310.0,409.81,334.93
2016,1,19,12,15,264.5,223.5,4.7,15.0,363.0,538.77,440.91
2016,1,19,12,30,394.0,207.0,4.6,15.0,416.0,645.85,526.64
2016,1,19,12,45,398.5,208.0,4.5,15.0,416.5,649.78,528.86
2016,1,19,13,0,403.0,209.0,4.4,15.0,417.0,652.08,530.42
2016,1,19,13,15,201.5,154.0,4.45,15.0,258.0,383.92,317.25
2016,1,19,13,30,0.0,99.0,4.5,15.0,99.0,83.56,64.81
2016,1,19,13,45,215.0,132.0,4.55,15.0,231.0,361.66,302.41
2016,1,19,14,0,430.0,165.0,4.6,15.0,363.0,612.49,504.76
2016,1,19,14,15,312.5,170.5,4.4,15.0,310.0,484.78,400.95
2016,1,19,14,30,195.0,176.0,4.2,15.0,257.0,366.37,303.79
2016,1,19,14,45,302.0,148.5,4.05,15.0,262.0,429.14,357.44
2016,1,19,15,0,409.0,121.0,3.9,15.0,267.0,483.41,402.48
2016,1,19,15,15,371.0,115.0,3.7,14.5,236.5,430.86,359.61
2016,1,19,15,30,333.0,109.0,3.5,14.0,206.0,380.5,318.05
2016,1,19,15,45,309.0,94.5,3.3,14.0,173.5,331.82,276.71
2016,1,19,16,0,285.0,80.0,3.1,14.0,141.0,284.84,235.77
2016,1,19,16,15,239.5,65.0,2.85,13.5,108.0,227.77,185.84
2016,1,19,16,30,194.0,50.0,2.6,13.0,75.0,165.35,130.72
2016,1,19,16,45,97.0,35.0,2.35,13.0,47.5,97.18,67.04
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,19.02,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,8.54,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,106.0,17.0,0.95,10.5,27.5,72.56,8.32
2016,1,20,8,0,212.0,34.0,1.0,11.0,55.0,155.23,116.21
2016,1,20,8,15,260.0,48.5,1.05,11.0,87.5,207.61,167.0
2016,1,20,8,30,308.0,63.0,1.1,11.0,120.0,265.13,218.37
2016,1,20,8,45,343.5,75.5,1.15,11.5,154.0,317.34,263.68
2016,1,20,9,0,379.0,88.0,1.2,12.0,188.0,372.55,310.0
2016,1,20,9,15,402.5,98.0,1.2,12.0,219.5,418.99,348.28
2016,1,20,9,30,426.0,108.0,1.2,12.0,251.0,466.58,386.38
2016,1,20,9,45,341.5,134.0,1.3,12.5,256.5,433.04,358.27
2016,1,20,10,0,257.0,160.0,1.4,13.0,262.0,409.11,337.17
2016,1,20,10,15,370.0,153.5,1.4,13.0,312.5,523.66,428.43
2016,1,20,10,30,483.0,147.0,1.4,13.0,363.0,627.94,508.18
2016,1,20,10,45,329.0,181.5,1.45,13.5,332.5,523.41,424.1
2016,1,20,11,0,175.0,216.0,1.5,14.0,302.0,411.16,333.41
2016,1,20,11,15,296.0,205.0,1.45,14.0,355.0,535.27,432.17
2016,1,20,11,30,417.0,194.0,1.4,14.0,408.0,664.21,528.86
2016,1,20,11,45,456.5,188.5,1.35,14.5,426.5,702.0,554.17
2016,1,20,12,0,496.0,183.0,1.3,15.0,445.0,738.39,578.98
2016,1,20,12,15,531.0,172.5,1.25,15.0,454.0,762.49,595.88
2016,1,20,12,30,566.0,162.0,1.2,15.0,463.0,784.16,610.28
2016,1,20,12,45,718.5,118.5,1.15,15.0,495.5,889.8,682.52
2016,1,20,13,0,871.0,75.0,1.1,15.0,528.0,959.94,727.72
2016,1,20,13,15,723.5,110.5,1.05,15.0,480.5,868.71,664.95
2016,1,20,13,30,576.0,146.0,1.0,15.0,433.0,748.93,582.97
2016,1,20,13,45,554.0,145.0,1.0,15.0,412.0,715.02,561.04
2016,1,20,14,0,532.0,144.0,1.0,15.0,391.0,679.88,536.93
2016,1,20,14,15,474.5,145.5,1.0,15.0,356.0,615.75,490.41
2016,1,20,14,30,417.0,147.0,1.0,15.0,321.0,553.1,443.99
2016,1,20,14,45,455.5,127.5,1.0,15.0,303.5,545.57,440.29
2016,1,20,15,0,494.0,108.0,1.0,15.0,286.0,533.41,432.17
2016,1,20,15,15,473.5,99.0,0.95,14.5,254.5,486.48,396.42
2016,1,20,15,30,453.0,90.0,0.9,14.0,223.0,440.03,360.26
2016,1,20,15,45,420.5,79.5,0.9,14.0,188.5,384.84,315.55
2016,1,20,16,0,388.0,69.0,0.9,14.0,154.0,331.94,271.22
2016,1,20,16,15,345.0,56.0,0.85,13.5,119.0,272.87,220.79
2016,1,20,16,30,302.0,43.0,0.8,13.0,84.0,217.94,172.03
2016,1,20,16,45,151.0,33.0,0.8,13.0,53.5,126.12,89.54
2016,1,20,17,0,0.0,23.0,0.8,13.0,23.0,23.02,0.0
2016,1,20,17,15,0.0,11.5,0.7,13.0,11.5,9.82,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,16.5,2.9,10.5,33.0,97.46,19.76
2016,1,21,8,0,329.0,33.0,2.9,11.0,66.0,206.24,156.46
2016,1,21,8,15,417.0,41.5,2.85,11.0,105.0,278.84,226.08
2016,1,21,8,30,505.0,50.0,2.8,11.0,144.0,360.51,298.79
2016,1,21,8,45,392.0,74.0,2.75,11.5,158.5,343.93,287.94
2016,1,21,9,0,279.0,98.0,2.7,12.0,173.0,305.82,257.19
2016,1,21,9,15,299.0,111.0,2.55,12.5,202.5,347.57,292.3
2016,1,21,9,30,319.0,124.0,2.4,13.0,232.0,390.55,327.02
2016,1,21,9,45,462.5,112.5,2.3,13.5,287.0,518.04,429.83
2016,1,21,10,0,606.0,101.0,2.2,14.0,342.0,648.05,528.74
2016,1,21,10,15,514.0,131.0,2.1,14.5,346.5,619.08,503.21
2016,1,21,10,30,422.0,161.0,2.0,15.0,351.0,590.53,477.69
2016,1,21,10,45,455.5,163.5,1.95,15.5,377.5,636.44,511.32
2016,1,21,11,0,489.0,166.0,1.9,16.0,404.0,682.24,543.56
2016,1,21,11,15,434.0,185.0,1.9,16.0,402.0,662.62,526.79
2016,1,21,11,30,379.0,204.0,1.9,16.0,400.0,618.55,492.98
2016,1,21,11,45,373.0,209.5,1.95,16.0,405.5,623.99,497.15
2016,1,21,12,0,367.0,215.0,2.0,16.0,411.0,627.84,499.78
2016,1,21,12,15,321.5,224.0,2.0,16.0,396.0,595.42,474.31
2016,1,21,12,30,276.0,233.0,2.0,16.0,381.0,561.57,447.91
2016,1,21,12,45,223.5,236.0,2.0,16.0,355.0,490.87,393.72
2016,1,21,13,0,171.0,239.0,2.0,16.0,329.0,441.94,355.19
2016,1,21,13,15,196.0,230.5,1.95,15.5,331.0,453.62,366.13
2016,1,21,13,30,221.0,222.0,1.9,15.0,333.0,464.04,375.74
2016,1,21,13,45,199.0,214.0,1.85,15.0,311.0,429.91,348.91
2016,1,21,14,0,177.0,206.0,1.8,15.0,289.0,396.25,322.52
2016,1,21,14,15,175.5,193.5,1.8,15.0,272.0,375.49,306.84
2016,1,21,14,30,174.0,181.0,1.8,15.0,255.0,354.46,290.71
2016,1,21,14,45,132.5,166.5,1.8,15.0,220.0,298.19,245.07
2016,1,21,15,0,91.0,152.0,1.8,15.0,185.0,229.98,189.18
2016,1,21,15,15,85.0,136.0,1.8,14.5,164.5,204.9,169.06
2016,1,21,15,30,79.0,120.0,1.8,14.0,144.0,180.39,148.83
2016,1,21,15,45,70.5,103.0,1.8,14.0,121.5,153.53,125.92
2016,1,21,16,0,62.0,86.0,1.8,14.0,99.0,127.51,103.33
2016,1,21,16,15,48.5,67.5,1.8,14.0,76.5,97.49,77.01
2016,1,21,16,30,35.0,49.0,1.8,14.0,54.0,68.58,51.48
2016,1,21,16,45,17.5,32.0,1.85,14.0,34.5,41.0,26.25
2016,1,21,17,0,0.0,15.0,1.9,14.0,15.0,12.38,0.0
2016,1,21,17,15,0.0,7.5,1.95,14.0,7.5,6.4,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
