Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.0,3.05,14.0,8.0,6.57,0.0
2016,1,22,8,0,0.0,16.0,2.9,14.0,16.0,13.17,4.88
2016,1,22,8,15,0.0,25.5,2.85,14.0,25.5,21.03,11.99
2016,1,22,8,30,0.0,35.0,2.8,14.0,35.0,28.91,18.95
2016,1,22,8,45,0.0,45.5,2.75,14.0,45.5,37.63,26.6
2016,1,22,9,0,0.0,56.0,2.7,14.0,56.0,46.38,34.2
2016,1,22,9,15,0.0,65.5,2.75,14.0,65.5,54.73,41.38
2016,1,22,9,30,0.0,75.0,2.8,14.0,75.0,63.19,48.58
2016,1,22,9,45,0.0,90.0,2.9,14.0,90.0,77.13,60.36
2016,1,22,10,0,0.0,105.0,3.0,14.0,105.0,91.25,72.19
2016,1,22,10,15,0.0,115.0,3.05,14.0,115.0,100.47,79.82
2016,1,22,10,30,0.0,125.0,3.1,14.0,125.0,109.8,87.5
2016,1,22,10,45,1.0,144.0,3.2,14.0,144.5,129.42,103.8
2016,1,22,11,0,2.0,163.0,3.3,14.0,164.0,149.48,120.35
2016,1,22,11,15,27.5,191.5,3.35,14.0,206.0,221.69,180.75
2016,1,22,11,30,53.0,220.0,3.4,14.0,248.0,281.22,229.78
2016,1,22,11,45,34.5,208.5,3.5,14.5,227.0,248.55,201.96
2016,1,22,12,0,16.0,197.0,3.6,15.0,206.0,197.57,159.41
2016,1,22,12,15,19.0,201.5,3.55,14.5,212.0,205.33,166.24
2016,1,22,12,30,22.0,206.0,3.5,14.0,218.0,213.25,173.13
2016,1,22,12,45,20.5,202.5,3.5,14.0,214.0,208.05,168.83
2016,1,22,13,0,19.0,199.0,3.5,14.0,210.0,202.99,164.72
2016,1,22,13,15,14.5,189.5,3.35,14.0,197.5,188.63,152.83
2016,1,22,13,30,10.0,180.0,3.2,14.0,185.0,174.57,141.19
2016,1,22,13,45,5.0,153.5,3.1,14.0,156.0,142.33,114.48
2016,1,22,14,0,0.0,127.0,3.0,14.0,127.0,111.2,88.49
2016,1,22,14,15,0.0,119.5,3.0,14.0,119.5,104.31,82.9
2016,1,22,14,30,0.0,112.0,3.0,14.0,112.0,97.52,77.34
2016,1,22,14,45,20.0,129.0,3.0,14.0,136.5,132.57,107.73
2016,1,22,15,0,40.0,146.0,3.0,14.0,161.0,182.2,149.87
2016,1,22,15,15,35.0,131.0,3.0,14.0,143.0,161.21,132.19
2016,1,22,15,30,30.0,116.0,3.0,14.0,125.0,140.82,114.96
2016,1,22,15,45,22.5,99.0,3.0,14.0,105.5,116.82,94.39
2016,1,22,16,0,15.0,82.0,3.0,14.0,86.0,85.82,67.7
2016,1,22,16,15,7.5,64.5,3.0,13.5,66.5,64.26,48.95
2016,1,22,16,30,0.0,47.0,3.0,13.0,47.0,43.33,30.64
2016,1,22,16,45,0.0,30.5,3.0,13.0,30.5,27.27,15.95
2016,1,22,17,0,0.0,14.0,3.0,13.0,14.0,11.54,0.0
2016,1,22,17,15,0.0,7.0,3.0,13.0,7.0,5.97,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,39.5,24.0,3.9,11.5,28.0,45.25,11.96
2016,1,23,8,0,79.0,48.0,4.0,12.0,56.0,99.98,74.52
2016,1,23,8,15,153.0,67.0,4.05,12.0,92.5,169.25,136.3
2016,1,23,8,30,227.0,86.0,4.1,12.0,129.0,239.14,197.98
2016,1,23,8,45,278.5,100.5,4.15,12.5,167.0,297.08,248.73
2016,1,23,9,0,330.0,115.0,4.2,13.0,205.0,360.16,302.67
2016,1,23,9,15,295.5,124.0,4.25,13.0,213.5,361.01,304.01
2016,1,23,9,30,261.0,133.0,4.3,13.0,222.0,358.41,301.87
2016,1,23,9,45,263.5,148.5,4.35,13.0,246.5,389.51,327.4
2016,1,23,10,0,266.0,164.0,4.4,13.0,271.0,420.16,352.01
2016,1,23,10,15,259.0,178.0,4.4,13.0,289.0,440.28,367.51
2016,1,23,10,30,252.0,192.0,4.4,13.0,307.0,459.18,381.86
2016,1,23,10,45,281.5,198.5,4.4,13.0,333.0,500.63,415.13
2016,1,23,11,0,311.0,205.0,4.4,13.0,359.0,542.69,448.42
2016,1,23,11,15,372.0,200.0,4.45,13.0,390.5,600.53,494.93
2016,1,23,11,30,433.0,195.0,4.5,13.0,422.0,680.84,557.55
2016,1,23,11,45,302.5,220.5,4.55,13.0,380.5,568.26,466.7
2016,1,23,12,0,172.0,246.0,4.6,13.0,339.0,452.13,371.63
2016,1,23,12,15,315.0,222.5,4.6,13.0,393.0,586.71,482.34
2016,1,23,12,30,458.0,199.0,4.6,13.0,447.0,721.8,589.22
2016,1,23,12,45,231.0,187.5,4.7,13.0,312.5,458.56,379.23
2016,1,23,13,0,4.0,176.0,4.8,13.0,178.0,163.27,131.79
2016,1,23,13,15,166.5,193.0,4.8,13.0,278.0,377.15,314.2
2016,1,23,13,30,329.0,210.0,4.8,13.0,378.0,571.56,472.79
2016,1,23,13,45,547.5,155.0,4.8,13.0,420.5,722.41,594.75
2016,1,23,14,0,766.0,100.0,4.8,13.0,463.0,850.02,691.84
2016,1,23,14,15,442.5,143.0,4.7,13.0,350.0,585.67,486.45
2016,1,23,14,30,119.0,186.0,4.6,13.0,237.0,313.51,260.54
2016,1,23,14,45,400.0,137.5,4.55,13.0,289.5,513.37,430.75
2016,1,23,15,0,681.0,89.0,4.5,13.0,342.0,665.0,553.45
2016,1,23,15,15,646.0,85.0,4.35,12.5,304.5,604.9,506.25
2016,1,23,15,30,611.0,81.0,4.2,12.0,267.0,545.68,458.36
2016,1,23,15,45,566.0,74.0,4.05,12.0,226.5,478.05,401.47
2016,1,23,16,0,521.0,67.0,3.9,12.0,186.0,413.18,345.44
2016,1,23,16,15,444.0,58.5,3.7,11.5,145.0,332.67,275.52
2016,1,23,16,30,367.0,50.0,3.5,11.0,104.0,259.08,209.82
2016,1,23,16,45,259.5,37.0,3.3,11.0,68.5,177.09,133.92
2016,1,23,17,0,152.0,24.0,3.1,11.0,33.0,98.97,22.69
2016,1,23,17,15,76.0,12.0,3.05,10.5,16.5,34.24,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,60.5,19.5,1.95,9.5,26.0,51.55,17.39
2016,1,24,8,0,121.0,39.0,1.9,10.0,52.0,110.29,83.56
2016,1,24,8,15,159.5,56.0,1.85,10.0,82.0,155.37,125.65
2016,1,24,8,30,198.0,73.0,1.8,10.0,112.0,204.36,169.63
2016,1,24,8,45,224.0,89.5,1.8,10.5,143.0,249.01,208.82
2016,1,24,9,0,250.0,106.0,1.8,11.0,174.0,295.97,248.89
2016,1,24,9,15,273.5,118.0,1.75,11.0,203.5,337.42,283.86
2016,1,24,9,30,297.0,130.0,1.7,11.0,233.0,380.58,319.36
2016,1,24,9,45,265.5,149.0,1.7,11.5,248.5,391.22,326.3
2016,1,24,10,0,234.0,168.0,1.7,12.0,264.0,398.64,330.44
2016,1,24,10,15,229.5,182.5,1.7,12.0,282.0,420.41,347.04
2016,1,24,10,30,225.0,197.0,1.7,12.0,300.0,422.71,348.35
2016,1,24,10,45,324.5,190.5,1.7,12.5,347.5,529.32,432.47
2016,1,24,11,0,424.0,184.0,1.7,13.0,395.0,642.36,517.59
2016,1,24,11,15,474.5,178.5,1.65,13.0,422.5,693.54,554.68
2016,1,24,11,30,525.0,173.0,1.6,13.0,450.0,744.31,591.39
2016,1,24,11,45,578.0,159.0,1.6,13.5,468.5,786.22,619.68
2016,1,24,12,0,631.0,145.0,1.6,14.0,487.0,837.06,653.76
2016,1,24,12,15,749.0,114.0,1.7,14.0,521.0,919.87,711.82
2016,1,24,12,30,867.0,83.0,1.8,14.0,555.0,991.65,761.13
2016,1,24,12,45,871.5,80.5,1.9,14.0,550.5,977.86,752.4
2016,1,24,13,0,876.0,78.0,2.0,14.0,546.0,971.84,750.08
2016,1,24,13,15,870.0,77.0,2.15,14.0,532.5,953.98,740.15
2016,1,24,13,30,864.0,76.0,2.3,14.0,519.0,932.83,727.94
2016,1,24,13,45,849.0,76.5,2.45,14.0,497.5,912.21,715.96
2016,1,24,14,0,834.0,77.0,2.6,14.0,476.0,878.42,694.41
2016,1,24,14,15,819.0,75.5,2.6,13.5,448.5,839.63,669.09
2016,1,24,14,30,804.0,74.0,2.6,13.0,421.0,798.69,641.84
2016,1,24,14,45,781.5,71.5,2.65,13.0,387.5,748.51,606.39
2016,1,24,15,0,759.0,69.0,2.7,13.0,354.0,697.29,569.47
2016,1,24,15,15,729.0,66.0,2.55,12.5,316.0,639.24,526.45
2016,1,24,15,30,699.0,63.0,2.4,12.0,278.0,581.44,482.44
2016,1,24,15,45,659.0,57.5,2.25,12.0,237.0,515.01,427.78
2016,1,24,16,0,619.0,52.0,2.1,12.0,196.0,454.77,376.25
2016,1,24,16,15,551.0,46.0,2.0,11.5,154.0,377.53,310.1
2016,1,24,16,30,483.0,40.0,1.9,11.0,112.0,306.42,246.89
2016,1,24,16,45,371.0,30.5,1.85,10.5,74.5,219.25,167.16
2016,1,24,17,0,259.0,21.0,1.8,10.0,37.0,137.4,48.83
2016,1,24,17,15,129.5,10.5,1.75,10.0,18.5,49.93,0.0
2016,1,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,7,15,30.0,5.0,0.85,11.0,5.5,0.0,0.0
2016,1,25,7,30,60.0,10.0,0.8,11.0,11.0,27.64,0.0
2016,1,25,7,45,195.5,23.0,0.8,11.0,42.0,117.02,51.25
2016,1,25,8,0,331.0,36.0,0.8,11.0,73.0,208.15,159.52
2016,1,25,8,15,418.0,45.0,0.75,11.0,113.0,281.06,226.05
2016,1,25,8,30,505.0,54.0,0.7,11.0,153.0,362.91,296.45
2016,1,25,8,45,286.5,82.0,0.7,11.5,141.0,288.76,238.39
2016,1,25,9,0,68.0,110.0,0.7,12.0,129.0,159.02,130.48
2016,1,25,9,15,75.5,126.5,0.65,12.0,150.5,184.36,152.52
2016,1,25,9,30,83.0,143.0,0.6,12.0,172.0,210.45,174.08
2016,1,25,9,45,128.5,159.0,0.55,12.5,209.0,281.14,231.77
2016,1,25,10,0,174.0,175.0,0.5,13.0,246.0,341.37,279.24
2016,1,25,10,15,128.5,187.0,0.45,13.0,241.5,322.01,261.65
2016,1,25,10,30,83.0,199.0,0.4,13.0,237.0,281.59,228.09
2016,1,25,10,45,103.5,212.0,0.4,13.5,262.0,316.86,256.0
2016,1,25,11,0,124.0,225.0,0.4,14.0,287.0,372.54,298.28
2016,1,25,11,15,227.0,222.5,0.35,14.0,341.0,469.12,373.27
2016,1,25,11,30,330.0,220.0,0.3,14.0,395.0,590.17,462.24
2016,1,25,11,45,224.5,234.5,0.3,14.0,354.5,487.05,382.81
2016,1,25,12,0,119.0,249.0,0.3,14.0,314.0,402.46,317.35
2016,1,25,12,15,314.5,218.5,0.3,14.0,391.0,580.83,455.69
2016,1,25,12,30,510.0,188.0,0.3,14.0,468.0,761.03,584.11
2016,1,25,12,45,553.0,171.5,0.3,14.0,472.0,781.69,596.23
2016,1,25,13,0,596.0,155.0,0.3,14.0,476.0,808.18,614.16
2016,1,25,13,15,537.0,168.0,0.3,14.0,452.0,749.85,574.33
2016,1,25,13,30,478.0,181.0,0.3,14.0,428.0,699.56,539.54
2016,1,25,13,45,476.0,173.5,0.35,14.5,411.0,678.4,525.83
2016,1,25,14,0,474.0,166.0,0.4,15.0,394.0,655.39,510.27
2016,1,25,14,15,399.5,169.0,0.45,15.0,354.0,578.86,455.36
2016,1,25,14,30,325.0,172.0,0.5,15.0,314.0,487.7,388.9
2016,1,25,14,45,402.5,145.0,0.55,15.0,307.0,524.62,419.84
2016,1,25,15,0,480.0,118.0,0.6,15.0,300.0,536.54,430.67
2016,1,25,15,15,454.5,110.0,0.6,14.5,268.0,487.55,394.0
2016,1,25,15,30,429.0,102.0,0.6,14.0,236.0,439.48,357.54
2016,1,25,15,45,500.0,80.0,0.6,14.0,214.5,443.02,360.17
2016,1,25,16,0,571.0,58.0,0.6,14.0,193.0,434.06,351.1
2016,1,25,16,15,503.0,51.0,0.65,13.5,152.0,357.8,288.22
2016,1,25,16,30,435.0,44.0,0.7,13.0,111.0,287.69,228.37
2016,1,25,16,45,327.5,33.5,0.8,12.5,74.0,203.77,154.4
2016,1,25,17,0,220.0,23.0,0.9,12.0,37.0,125.83,54.76
2016,1,25,17,15,110.0,11.5,0.9,12.0,18.5,44.67,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,47.5,5.0,1.25,9.5,6.0,0.0,0.0
2016,1,26,7,30,95.0,10.0,1.3,10.0,12.0,38.67,0.0
2016,1,26,7,45,234.5,22.5,1.4,10.5,44.5,131.6,64.06
2016,1,26,8,0,374.0,35.0,1.5,11.0,77.0,225.5,174.0
2016,1,26,8,15,459.5,43.0,1.5,11.0,118.0,298.82,241.72
2016,1,26,8,30,545.0,51.0,1.5,11.0,159.0,380.85,313.49
2016,1,26,8,45,601.0,56.5,1.55,11.5,202.0,450.42,372.77
2016,1,26,9,0,657.0,62.0,1.6,12.0,245.0,524.24,433.23
2016,1,26,9,15,693.0,66.0,1.6,12.0,285.0,586.07,482.74
2016,1,26,9,30,729.0,70.0,1.6,12.0,325.0,645.19,527.27
2016,1,26,9,45,562.0,109.0,1.6,12.5,318.0,596.7,487.89
2016,1,26,10,0,395.0,148.0,1.6,13.0,311.0,522.09,427.04
2016,1,26,10,15,563.0,119.0,1.55,13.0,370.0,653.96,529.79
2016,1,26,10,30,731.0,90.0,1.5,13.0,429.0,786.24,623.99
2016,1,26,10,45,779.5,89.0,1.5,13.5,467.0,845.25,662.22
2016,1,26,11,0,828.0,88.0,1.5,14.0,505.0,908.72,703.48
2016,1,26,11,15,720.5,117.5,1.45,14.0,489.5,865.84,671.59
2016,1,26,11,30,613.0,147.0,1.4,14.0,474.0,808.28,630.66
2016,1,26,11,45,621.5,147.5,1.4,14.0,484.0,825.54,643.03
2016,1,26,12,0,630.0,148.0,1.4,14.0,494.0,840.18,652.75
2016,1,26,12,15,576.0,166.5,1.4,14.0,484.0,801.21,625.12
2016,1,26,12,30,522.0,185.0,1.4,14.0,474.0,769.64,602.77
2016,1,26,12,45,525.0,182.0,1.4,14.0,470.0,766.75,601.33
2016,1,26,13,0,528.0,179.0,1.4,14.0,466.0,761.5,597.98
2016,1,26,13,15,516.0,177.5,1.4,14.0,452.0,741.09,583.63
2016,1,26,13,30,504.0,176.0,1.4,14.0,438.0,718.8,568.06
2016,1,26,13,45,555.5,153.5,1.4,14.5,432.5,729.18,576.12
2016,1,26,14,0,607.0,131.0,1.4,15.0,427.0,744.29,586.57
2016,1,26,14,15,546.5,137.0,1.4,14.5,392.0,670.99,535.09
2016,1,26,14,30,486.0,143.0,1.4,14.0,357.0,608.7,490.47
2016,1,26,14,45,521.5,124.0,1.4,14.0,337.5,597.06,483.69
2016,1,26,15,0,557.0,105.0,1.4,14.0,318.0,588.72,478.36
2016,1,26,15,15,523.0,101.0,1.3,13.5,284.5,533.8,436.23
2016,1,26,15,30,489.0,97.0,1.2,13.0,251.0,475.16,390.62
2016,1,26,15,45,454.0,87.5,1.1,13.0,214.5,417.55,343.83
2016,1,26,16,0,419.0,78.0,1.0,13.0,178.0,362.34,297.6
2016,1,26,16,15,373.0,65.0,1.05,12.5,141.0,299.68,244.93
2016,1,26,16,30,327.0,52.0,1.1,12.0,104.0,241.42,194.06
2016,1,26,16,45,244.0,38.5,1.2,11.5,70.0,171.42,131.55
2016,1,26,17,0,161.0,25.0,1.3,11.0,36.0,105.74,52.98
2016,1,26,17,15,80.5,12.5,1.3,11.0,18.0,36.22,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,11.1,0.0
2016,1,27,7,45,169.5,25.5,2.35,9.5,45.0,109.51,57.35
2016,1,27,8,0,339.0,38.0,2.4,10.0,77.0,212.66,165.78
2016,1,27,8,15,424.0,47.5,2.3,10.0,118.0,285.68,233.18
2016,1,27,8,30,509.0,57.0,2.2,10.0,159.0,367.4,305.29
2016,1,27,8,45,565.5,63.5,2.15,10.5,201.5,436.97,365.05
2016,1,27,9,0,622.0,70.0,2.1,11.0,244.0,510.85,426.03
2016,1,27,9,15,659.5,74.5,2.1,11.0,284.5,573.05,476.57
2016,1,27,9,30,697.0,79.0,2.1,11.0,325.0,636.75,525.97
2016,1,27,9,45,741.5,77.5,2.15,11.5,364.0,694.92,568.32
2016,1,27,10,0,786.0,76.0,2.2,12.0,403.0,759.03,614.04
2016,1,27,10,15,804.0,78.5,2.05,12.5,433.5,805.74,644.25
2016,1,27,10,30,822.0,81.0,1.9,13.0,464.0,850.76,672.43
2016,1,27,10,45,835.5,82.0,1.8,13.5,489.0,887.82,694.72
2016,1,27,11,0,849.0,83.0,1.7,14.0,514.0,922.36,714.82
2016,1,27,11,15,857.0,84.0,1.55,14.0,531.0,948.89,729.69
2016,1,27,11,30,865.0,85.0,1.4,14.0,548.0,972.26,742.17
2016,1,27,11,45,870.0,85.0,1.3,14.5,558.0,988.09,748.85
2016,1,27,12,0,875.0,85.0,1.2,15.0,568.0,1000.4,753.22
2016,1,27,12,15,876.0,85.0,1.15,15.0,570.5,1005.13,755.03
2016,1,27,12,30,877.0,85.0,1.1,15.0,573.0,1006.2,754.68
2016,1,27,12,45,880.5,83.0,1.05,15.0,568.0,992.1,744.62
2016,1,27,13,0,884.0,81.0,1.0,15.0,563.0,985.83,740.06
2016,1,27,13,15,879.0,80.0,1.0,15.0,550.0,968.93,729.55
2016,1,27,13,30,874.0,79.0,1.0,15.0,537.0,948.66,717.05
2016,1,27,13,45,867.0,77.0,1.0,15.5,516.5,921.98,699.06
2016,1,27,14,0,860.0,75.0,1.0,16.0,496.0,901.98,685.67
2016,1,27,14,15,846.5,73.5,0.95,16.0,469.0,863.81,660.31
2016,1,27,14,30,833.0,72.0,0.9,16.0,442.0,823.3,633.39
2016,1,27,14,45,815.5,69.5,0.9,16.0,408.5,776.15,602.31
2016,1,27,15,0,798.0,67.0,0.9,16.0,375.0,727.5,569.62
2016,1,27,15,15,770.0,64.0,0.8,15.5,336.5,669.26,528.98
2016,1,27,15,30,742.0,61.0,0.7,15.0,298.0,611.02,487.36
2016,1,27,15,45,703.0,56.5,0.65,15.0,256.0,544.26,436.15
2016,1,27,16,0,664.0,52.0,0.6,15.0,214.0,479.34,384.18
2016,1,27,16,15,601.0,46.0,0.65,14.5,170.5,401.95,321.8
2016,1,27,16,30,538.0,40.0,0.7,14.0,127.0,334.17,264.12
2016,1,27,16,45,433.5,31.5,0.75,14.0,86.5,247.83,188.42
2016,1,27,17,0,329.0,23.0,0.8,14.0,46.0,169.26,94.17
2016,1,27,17,15,164.5,11.5,0.8,13.5,23.0,62.1,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.95,10.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,1.0,10.0,8.0,6.83,0.0
2016,1,28,7,45,22.0,24.5,1.05,10.5,27.0,32.92,14.81
2016,1,28,8,0,44.0,41.0,1.1,11.0,46.0,69.2,51.31
2016,1,28,8,15,62.0,59.5,1.1,11.0,70.0,101.03,80.11
2016,1,28,8,30,80.0,78.0,1.1,11.0,94.0,134.46,109.82
2016,1,28,8,45,91.0,96.5,1.15,11.5,119.0,165.47,136.82
2016,1,28,9,0,102.0,115.0,1.2,12.0,144.0,197.52,164.09
2016,1,28,9,15,110.0,131.5,1.15,12.0,167.5,225.86,187.88
2016,1,28,9,30,118.0,148.0,1.1,12.0,191.0,254.89,211.75
2016,1,28,9,45,59.0,112.0,1.1,12.5,133.5,153.71,126.62
2016,1,28,10,0,0.0,76.0,1.1,13.0,76.0,63.06,48.33
2016,1,28,10,15,66.5,142.0,1.2,13.0,173.5,196.01,162.03
2016,1,28,10,30,133.0,208.0,1.3,13.0,271.0,353.35,289.67
2016,1,28,10,45,254.5,204.5,1.45,13.5,332.0,481.54,391.34
2016,1,28,11,0,376.0,201.0,1.6,14.0,393.0,596.85,480.18
2016,1,28,11,15,188.0,165.5,1.55,14.0,261.5,380.86,309.91
2016,1,28,11,30,0.0,130.0,1.5,14.0,130.0,112.35,88.34
2016,1,28,11,45,0.0,132.5,1.5,14.5,132.5,114.6,90.51
2016,1,28,12,0,0.0,135.0,1.5,15.0,135.0,116.9,92.18
2016,1,28,12,15,1.0,156.0,1.5,15.0,156.5,138.5,109.94
2016,1,28,12,30,2.0,177.0,1.5,15.0,178.0,160.81,128.14
2016,1,28,12,45,87.0,215.0,1.55,15.5,262.5,305.66,247.5
2016,1,28,13,0,172.0,253.0,1.6,16.0,347.0,457.46,366.22
2016,1,28,13,15,284.5,229.5,1.55,16.0,381.0,557.07,443.46
2016,1,28,13,30,397.0,206.0,1.5,16.0,415.0,631.09,500.44
2016,1,28,13,45,198.5,166.5,1.5,16.0,271.0,388.35,313.53
2016,1,28,14,0,0.0,127.0,1.5,16.0,127.0,110.36,86.33
2016,1,28,14,15,0.0,123.5,1.45,16.0,123.5,107.44,84.59
2016,1,28,14,30,0.0,120.0,1.4,16.0,120.0,104.64,82.42
2016,1,28,14,45,0.0,84.0,1.35,16.0,84.0,70.34,53.92
2016,1,28,15,0,0.0,48.0,1.3,16.0,48.0,39.7,28.19
2016,1,28,15,15,0.0,43.0,1.2,15.5,43.0,35.53,24.79
2016,1,28,15,30,0.0,38.0,1.1,15.0,38.0,31.38,21.32
2016,1,28,15,45,0.0,32.5,1.05,15.0,32.5,26.81,17.4
2016,1,28,16,0,0.0,27.0,1.0,15.0,27.0,22.25,13.45
2016,1,28,16,15,0.0,21.5,1.0,14.5,21.5,17.7,9.49
2016,1,28,16,30,0.0,16.0,1.0,14.0,16.0,13.16,5.5
2016,1,28,16,45,0.0,11.0,1.0,13.5,11.0,9.03,1.81
2016,1,28,17,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,1,28,17,15,0.0,3.0,1.0,13.0,3.0,2.56,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,2.4,14.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,2.5,14.0,5.0,4.27,0.0
2016,1,29,7,45,0.0,15.5,2.65,14.0,15.5,12.77,2.64
2016,1,29,8,0,0.0,26.0,2.8,14.0,26.0,21.47,11.98
2016,1,29,8,15,0.0,39.5,2.8,14.0,39.5,32.99,22.2
2016,1,29,8,30,0.0,53.0,2.8,14.0,53.0,45.25,32.95
2016,1,29,8,45,0.0,67.0,2.85,14.5,67.0,58.03,43.98
2016,1,29,9,0,0.0,81.0,2.9,15.0,81.0,70.85,54.88
2016,1,29,9,15,0.0,94.0,2.9,15.0,94.0,82.7,64.92
2016,1,29,9,30,0.0,107.0,2.9,15.0,107.0,94.65,74.92
2016,1,29,9,45,0.0,60.5,2.95,15.0,60.5,50.11,37.14
2016,1,29,10,0,0.0,14.0,3.0,15.0,14.0,11.54,4.22
2016,1,29,10,15,0.0,15.0,3.0,15.0,15.0,12.37,4.92
2016,1,29,10,30,0.0,16.0,3.0,15.0,16.0,13.2,5.61
2016,1,29,10,45,0.0,17.0,3.0,15.0,17.0,14.04,6.3
2016,1,29,11,0,0.0,18.0,3.0,15.0,18.0,14.87,7.0
2016,1,29,11,15,0.0,28.5,3.0,15.0,28.5,23.57,14.36
2016,1,29,11,30,0.0,39.0,3.0,15.0,39.0,32.29,21.72
2016,1,29,11,45,0.0,59.0,3.0,15.0,59.0,48.93,35.72
2016,1,29,12,0,0.0,79.0,3.0,15.0,79.0,65.63,49.7
2016,1,29,12,15,0.0,79.0,3.0,15.0,79.0,65.63,49.68
2016,1,29,12,30,0.0,79.0,3.0,15.0,79.0,65.63,49.68
2016,1,29,12,45,0.0,90.0,3.0,15.0,90.0,74.83,57.39
2016,1,29,13,0,0.0,101.0,3.0,15.0,101.0,84.85,65.77
2016,1,29,13,15,18.5,159.0,3.0,15.0,169.0,158.9,128.01
2016,1,29,13,30,37.0,217.0,3.0,15.0,237.0,258.55,209.73
2016,1,29,13,45,18.5,125.5,3.0,15.0,135.5,136.04,109.16
2016,1,29,14,0,0.0,34.0,3.0,15.0,34.0,28.11,18.23
2016,1,29,14,15,0.0,20.0,3.0,14.5,20.0,16.51,8.45
2016,1,29,14,30,0.0,6.0,3.0,14.0,6.0,4.94,0.0
2016,1,29,14,45,37.5,85.5,3.0,14.0,100.5,108.95,88.63
2016,1,29,15,0,75.0,165.0,3.0,14.0,195.0,229.63,190.05
2016,1,29,15,15,72.0,148.5,3.0,14.0,175.0,206.85,171.0
2016,1,29,15,30,69.0,132.0,3.0,14.0,155.0,184.4,152.32
2016,1,29,15,45,62.0,114.5,3.0,14.0,133.0,158.41,130.27
2016,1,29,16,0,55.0,97.0,3.0,14.0,111.0,133.15,108.5
2016,1,29,16,15,45.0,79.0,2.95,14.0,89.0,106.31,85.05
2016,1,29,16,30,35.0,61.0,2.9,14.0,67.0,80.46,62.22
2016,1,29,16,45,17.5,43.0,2.9,14.0,46.0,52.14,37.23
2016,1,29,17,0,0.0,25.0,2.9,14.0,25.0,22.08,9.74
2016,1,29,17,15,0.0,12.5,2.8,13.5,12.5,10.67,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.4,9.0,6.0,0.0,0.0
2016,1,30,7,30,0.0,12.0,2.5,9.0,12.0,10.24,0.0
2016,1,30,7,45,81.0,27.0,2.65,9.5,37.0,70.57,41.95
2016,1,30,8,0,162.0,42.0,2.8,10.0,62.0,128.43,100.06
2016,1,30,8,15,190.5,59.5,2.85,10.0,92.5,171.56,140.14
2016,1,30,8,30,219.0,77.0,2.9,10.0,123.0,217.43,181.65
2016,1,30,8,45,240.5,93.0,2.95,10.5,154.0,259.87,219.1
2016,1,30,9,0,262.0,109.0,3.0,11.0,185.0,304.17,257.11
2016,1,30,9,15,273.5,124.5,3.0,11.0,214.0,342.54,289.57
2016,1,30,9,30,285.0,140.0,3.0,11.0,243.0,381.41,321.71
2016,1,30,9,45,559.0,102.0,3.05,11.5,330.5,586.31,489.96
2016,1,30,10,0,833.0,64.0,3.1,12.0,418.0,782.23,637.48
2016,1,30,10,15,562.0,131.5,3.1,12.0,378.0,658.85,541.32
2016,1,30,10,30,291.0,199.0,3.1,12.0,338.0,499.29,411.77
2016,1,30,10,45,216.5,217.0,3.1,12.5,323.5,442.07,364.43
2016,1,30,11,0,142.0,235.0,3.1,13.0,309.0,399.11,327.08
2016,1,30,11,15,286.5,221.5,3.1,13.0,376.5,543.51,444.48
2016,1,30,11,30,431.0,208.0,3.1,13.0,444.0,693.7,561.02
2016,1,30,11,45,284.0,234.5,3.15,13.5,391.0,565.39,458.02
2016,1,30,12,0,137.0,261.0,3.2,14.0,338.0,432.65,350.47
2016,1,30,12,15,520.5,168.5,3.2,14.0,463.5,749.02,603.62
2016,1,30,12,30,904.0,76.0,3.2,14.0,589.0,1012.02,790.53
2016,1,30,12,45,529.5,167.0,3.2,14.0,466.5,754.11,603.16
2016,1,30,13,0,155.0,258.0,3.2,14.0,344.0,445.91,360.73
2016,1,30,13,15,101.5,242.0,3.2,14.0,298.0,351.44,286.4
2016,1,30,13,30,48.0,226.0,3.2,14.0,252.0,279.61,227.42
2016,1,30,13,45,168.0,219.5,3.2,14.0,304.5,404.23,331.86
2016,1,30,14,0,288.0,213.0,3.2,14.0,357.0,522.5,427.62
2016,1,30,14,15,366.5,186.0,3.2,13.5,359.5,551.06,452.84
2016,1,30,14,30,445.0,159.0,3.2,13.0,362.0,593.3,488.47
2016,1,30,14,45,238.0,157.5,3.25,13.0,265.0,386.78,321.76
2016,1,30,15,0,31.0,156.0,3.3,13.0,168.0,183.26,150.32
2016,1,30,15,15,27.5,141.0,3.15,12.5,151.0,163.79,134.76
2016,1,30,15,30,24.0,126.0,3.0,12.0,134.0,133.77,109.68
2016,1,30,15,45,19.0,110.0,2.95,12.0,115.5,114.45,93.14
2016,1,30,16,0,14.0,94.0,2.9,12.0,97.0,95.71,76.89
2016,1,30,16,15,7.0,76.5,2.75,11.5,78.0,74.7,58.6
2016,1,30,16,30,0.0,59.0,2.6,11.0,59.0,54.41,40.78
2016,1,30,16,45,0.0,41.0,2.5,10.5,41.0,37.12,25.44
2016,1,30,17,0,0.0,23.0,2.4,10.0,23.0,19.26,8.51
2016,1,30,17,15,0.0,11.5,2.4,10.0,11.5,9.82,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,17.92,0.0
2016,1,31,7,45,245.5,27.5,2.4,8.5,58.0,142.63,92.6
2016,1,31,8,0,491.0,34.0,2.5,9.0,95.0,272.54,215.54
2016,1,31,8,15,570.0,40.0,2.6,9.0,139.5,342.95,281.53
2016,1,31,8,30,649.0,46.0,2.7,9.0,184.0,425.4,355.18
2016,1,31,8,45,703.0,49.5,2.8,9.5,229.5,497.13,417.37
2016,1,31,9,0,757.0,53.0,2.9,10.0,275.0,572.52,480.22
2016,1,31,9,15,789.5,56.0,3.0,10.0,317.5,635.64,531.46
2016,1,31,9,30,822.0,59.0,3.1,10.0,360.0,699.48,580.51
2016,1,31,9,45,841.0,62.5,3.25,10.5,397.5,753.79,620.31
2016,1,31,10,0,860.0,66.0,3.4,11.0,435.0,798.94,652.48
2016,1,31,10,15,876.5,68.0,3.5,11.0,467.0,845.9,686.54
2016,1,31,10,30,893.0,70.0,3.6,11.0,499.0,890.92,718.79
2016,1,31,10,45,907.0,70.0,3.7,11.5,525.0,928.8,744.23
2016,1,31,11,0,921.0,70.0,3.8,12.0,551.0,964.02,767.59
2016,1,31,11,15,928.0,71.0,3.95,12.0,569.0,990.93,786.69
2016,1,31,11,30,935.0,72.0,4.1,12.0,587.0,1014.44,803.51
2016,1,31,11,45,939.0,72.5,4.3,12.0,597.5,1030.79,815.97
2016,1,31,12,0,943.0,73.0,4.5,12.0,608.0,1043.41,826.5
2016,1,31,12,15,943.5,73.0,4.65,12.0,610.0,1048.05,831.02
2016,1,31,12,30,944.0,73.0,4.8,12.0,612.0,1048.8,832.98
2016,1,31,12,45,934.5,75.5,4.95,12.0,605.0,1038.95,827.48
2016,1,31,13,0,925.0,78.0,5.1,12.0,598.0,1025.34,819.41
2016,1,31,13,15,919.0,77.5,5.1,12.0,584.0,1007.69,807.24
2016,1,31,13,30,913.0,77.0,5.1,12.0,570.0,986.51,792.63
2016,1,31,13,45,898.0,78.0,5.2,12.0,547.5,955.4,771.53
2016,1,31,14,0,883.0,79.0,5.3,12.0,525.0,931.28,755.56
2016,1,31,14,15,869.0,77.5,5.3,11.5,497.0,891.93,728.77
2016,1,31,14,30,855.0,76.0,5.3,11.0,469.0,850.15,699.88
2016,1,31,14,45,829.5,75.0,5.3,11.0,433.5,797.36,660.79
2016,1,31,15,0,804.0,74.0,5.3,11.0,398.0,743.49,620.32
2016,1,31,15,15,776.0,71.0,5.2,10.5,358.5,684.67,575.88
2016,1,31,15,30,748.0,68.0,5.1,10.0,319.0,625.76,530.35
2016,1,31,15,45,704.0,64.0,5.05,10.0,275.0,555.58,471.81
2016,1,31,16,0,660.0,60.0,5.0,10.0,231.0,491.95,416.64
2016,1,31,16,15,596.5,54.0,4.95,9.5,186.5,414.13,348.74
2016,1,31,16,30,533.0,48.0,4.9,9.0,142.0,341.75,283.37
2016,1,31,16,45,430.5,38.5,4.85,9.0,100.0,254.62,203.85
2016,1,31,17,0,328.0,29.0,4.8,9.0,58.0,179.03,124.92
2016,1,31,17,15,164.0,14.5,4.95,9.0,29.0,79.14,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,7,15,135.0,7.0,3.35,7.0,12.0,5.97,0.0
2016,2,1,7,30,270.0,14.0,3.4,7.0,24.0,96.03,0.0
2016,2,1,7,45,411.5,23.0,3.5,7.5,63.0,196.22,132.3
2016,2,1,8,0,553.0,32.0,3.6,8.0,102.0,292.5,233.02
2016,2,1,8,15,627.0,37.5,3.7,8.5,148.0,367.71,303.4
2016,2,1,8,30,701.0,43.0,3.8,9.0,194.0,449.82,376.88
2016,2,1,8,45,747.0,47.0,3.95,9.5,239.5,519.94,438.34
2016,2,1,9,0,793.0,51.0,4.1,10.0,285.0,592.97,499.94
2016,2,1,9,15,822.5,53.5,4.1,10.0,327.5,649.03,545.53
2016,2,1,9,30,852.0,56.0,4.1,10.0,370.0,710.82,593.04
2016,2,1,9,45,859.5,62.0,4.15,10.5,406.0,760.15,628.95
2016,2,1,10,0,867.0,68.0,4.2,11.0,442.0,815.28,668.55
2016,2,1,10,15,882.0,70.0,4.1,11.0,474.0,853.31,694.9
