Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,897.0,72.0,4.0,11.0,506.0,897.25,725.5
2016,2,1,10,45,902.0,75.0,3.95,11.5,530.0,931.0,747.11
2016,2,1,11,0,907.0,78.0,3.9,12.0,554.0,961.61,766.28
2016,2,1,11,15,913.0,79.0,3.85,12.0,572.0,987.34,783.26
2016,2,1,11,30,919.0,80.0,3.8,12.0,590.0,1009.68,797.86
2016,2,1,11,45,920.5,81.0,3.75,12.0,599.5,1024.06,806.9
2016,2,1,12,0,922.0,82.0,3.7,12.0,609.0,1034.7,813.51
2016,2,1,12,15,922.0,82.0,3.6,12.0,611.0,1038.8,815.3
2016,2,1,12,30,922.0,82.0,3.5,12.0,613.0,1039.08,814.63
2016,2,1,12,45,920.5,81.5,3.45,12.0,607.0,1033.41,810.41
2016,2,1,13,0,919.0,81.0,3.4,12.0,601.0,1023.97,803.79
2016,2,1,13,15,913.0,80.0,3.35,12.0,587.0,1005.76,791.2
2016,2,1,13,30,907.0,79.0,3.3,12.0,573.0,984.04,776.33
2016,2,1,13,45,900.5,77.0,3.3,12.0,552.0,957.19,758.3
2016,2,1,14,0,894.0,75.0,3.3,12.0,531.0,927.12,738.0
2016,2,1,14,15,880.5,73.5,3.25,12.0,502.5,888.43,711.04
2016,2,1,14,30,867.0,72.0,3.2,12.0,474.0,856.03,688.58
2016,2,1,14,45,848.0,70.0,3.15,12.0,439.5,806.97,653.53
2016,2,1,15,0,829.0,68.0,3.1,12.0,405.0,756.36,616.95
2016,2,1,15,15,802.5,65.0,2.9,11.5,365.0,697.71,573.92
2016,2,1,15,30,776.0,62.0,2.7,11.0,325.0,638.84,529.77
2016,2,1,15,45,739.5,58.0,2.55,11.0,282.0,572.39,476.35
2016,2,1,16,0,703.0,54.0,2.4,11.0,239.0,507.43,421.83
2016,2,1,16,15,644.5,48.5,2.4,10.5,194.0,430.62,356.96
2016,2,1,16,30,586.0,43.0,2.4,10.0,149.0,358.48,293.46
2016,2,1,16,45,490.5,35.0,2.4,9.5,106.0,277.07,220.32
2016,2,1,17,0,395.0,27.0,2.4,9.0,63.0,202.51,144.05
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.5,89.3,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,2.05,9.0,10.0,8.54,0.0
2016,2,2,7,30,0.0,20.0,2.0,9.0,20.0,17.07,0.0
2016,2,2,7,45,167.5,32.5,1.95,9.5,54.5,119.56,81.45
2016,2,2,8,0,335.0,45.0,1.9,10.0,89.0,215.3,170.41
2016,2,2,8,15,419.0,54.5,1.85,10.0,131.5,288.08,235.9
2016,2,2,8,30,503.0,64.0,1.8,10.0,174.0,369.33,306.84
2016,2,2,8,45,570.5,68.0,1.75,10.0,218.5,442.88,369.72
2016,2,2,9,0,638.0,72.0,1.7,10.0,263.0,521.59,434.59
2016,2,2,9,15,675.5,76.5,1.6,10.0,304.5,584.9,484.72
2016,2,2,9,30,713.0,81.0,1.5,10.0,346.0,649.73,533.39
2016,2,2,9,45,540.5,122.5,1.4,10.5,335.0,587.36,481.84
2016,2,2,10,0,368.0,164.0,1.3,11.0,324.0,499.08,409.75
2016,2,2,10,15,274.0,190.5,1.3,11.0,314.5,464.02,380.49
2016,2,2,10,30,180.0,217.0,1.3,11.0,305.0,403.23,330.32
2016,2,2,10,45,522.0,150.5,1.3,11.0,423.0,680.38,550.06
2016,2,2,11,0,864.0,84.0,1.3,11.0,541.0,939.51,730.55
2016,2,2,11,15,872.0,85.0,1.35,11.0,559.0,966.76,745.43
2016,2,2,11,30,880.0,86.0,1.4,11.0,577.0,990.77,761.42
2016,2,2,11,45,889.0,84.5,1.45,11.5,588.5,997.87,764.77
2016,2,2,12,0,898.0,83.0,1.5,12.0,600.0,1012.6,773.61
2016,2,2,12,15,611.0,166.0,1.55,12.0,518.5,846.58,660.23
2016,2,2,12,30,324.0,249.0,1.6,12.0,437.0,626.12,497.87
2016,2,2,12,45,326.0,246.5,1.65,12.0,434.0,623.79,498.72
2016,2,2,13,0,328.0,244.0,1.7,12.0,431.0,620.08,496.57
2016,2,2,13,15,374.5,227.0,1.7,12.0,436.0,640.78,513.78
2016,2,2,13,30,421.0,210.0,1.7,12.0,441.0,679.52,543.53
2016,2,2,13,45,290.5,221.0,1.75,12.5,378.0,540.65,436.4
2016,2,2,14,0,160.0,232.0,1.8,13.0,315.0,407.94,331.48
2016,2,2,14,15,506.0,152.0,1.8,12.5,393.0,654.9,531.84
2016,2,2,14,30,852.0,72.0,1.8,12.0,471.0,843.78,670.53
2016,2,2,14,45,831.0,70.5,1.8,12.0,436.5,794.19,633.9
2016,2,2,15,0,810.0,69.0,1.8,12.0,402.0,743.25,598.35
2016,2,2,15,15,783.5,66.0,1.75,11.5,362.5,685.32,557.45
2016,2,2,15,30,757.0,63.0,1.7,11.0,323.0,627.22,515.35
2016,2,2,15,45,713.0,60.0,1.7,11.0,279.5,557.86,461.05
2016,2,2,16,0,669.0,57.0,1.7,11.0,236.0,490.68,406.04
2016,2,2,16,15,610.0,51.5,1.7,10.5,191.5,418.92,345.86
2016,2,2,16,30,551.0,46.0,1.7,10.0,147.0,348.69,284.67
2016,2,2,16,45,449.5,38.0,1.75,9.5,104.5,262.53,208.8
2016,2,2,17,0,348.0,30.0,1.8,9.0,62.0,187.59,135.7
2016,2,2,17,15,174.0,15.0,1.85,8.5,31.0,84.17,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,1.85,6.0,8.0,6.83,0.0
2016,2,3,7,30,0.0,16.0,1.9,6.0,16.0,13.74,0.0
2016,2,3,7,45,59.5,32.5,1.95,6.5,40.5,62.98,42.31
2016,2,3,8,0,119.0,49.0,2.0,7.0,65.0,117.34,93.07
2016,2,3,8,15,143.5,67.5,2.0,7.0,94.5,157.03,129.63
2016,2,3,8,30,168.0,86.0,2.0,7.0,124.0,199.2,167.75
2016,2,3,8,45,182.0,104.5,2.05,7.5,153.0,237.56,201.51
2016,2,3,9,0,196.0,123.0,2.1,8.0,182.0,277.11,235.38
2016,2,3,9,15,211.5,138.0,2.1,8.5,210.0,314.39,266.5
2016,2,3,9,30,227.0,153.0,2.1,9.0,238.0,352.76,297.76
2016,2,3,9,45,170.0,171.5,2.1,9.5,239.0,324.0,272.16
2016,2,3,10,0,113.0,190.0,2.1,10.0,240.0,305.1,254.34
2016,2,3,10,15,351.5,164.0,2.05,10.0,334.0,497.37,414.74
2016,2,3,10,30,590.0,138.0,2.0,10.0,428.0,718.66,585.76
2016,2,3,10,45,700.5,119.0,2.0,10.5,480.5,816.63,653.65
2016,2,3,11,0,811.0,100.0,2.0,11.0,533.0,909.6,716.88
2016,2,3,11,15,511.5,178.5,2.0,11.0,454.5,728.87,584.17
2016,2,3,11,30,212.0,257.0,2.0,11.0,376.0,496.35,402.38
2016,2,3,11,45,207.0,264.5,2.0,11.5,382.5,502.99,407.85
2016,2,3,12,0,202.0,272.0,2.0,12.0,389.0,508.85,411.09
2016,2,3,12,15,111.5,248.0,1.95,12.0,313.0,389.01,315.43
2016,2,3,12,30,21.0,224.0,1.9,12.0,237.0,227.56,184.05
2016,2,3,12,45,21.5,222.0,1.9,12.0,235.0,225.99,183.41
2016,2,3,13,0,22.0,220.0,1.9,12.0,233.0,224.51,182.32
2016,2,3,13,15,225.5,215.0,1.85,12.0,340.0,479.94,392.21
2016,2,3,13,30,429.0,210.0,1.8,12.0,447.0,687.31,551.56
2016,2,3,13,45,340.0,218.5,1.75,12.0,402.0,584.01,471.05
2016,2,3,14,0,251.0,227.0,1.7,12.0,357.0,504.43,409.12
2016,2,3,14,15,315.5,203.5,1.6,12.0,358.0,526.36,428.6
2016,2,3,14,30,380.0,180.0,1.5,12.0,359.0,543.41,443.26
2016,2,3,14,45,251.5,179.0,1.45,12.0,294.0,423.18,347.47
2016,2,3,15,0,123.0,178.0,1.4,12.0,229.0,295.87,244.01
2016,2,3,15,15,114.0,162.5,1.35,11.5,206.0,266.9,221.53
2016,2,3,15,30,105.0,147.0,1.3,11.0,183.0,238.64,198.68
2016,2,3,15,45,96.5,128.5,1.3,11.0,158.0,207.68,172.86
2016,2,3,16,0,88.0,110.0,1.3,11.0,133.0,177.52,147.21
2016,2,3,16,15,75.0,90.5,1.35,10.5,108.0,144.41,118.75
2016,2,3,16,30,62.0,71.0,1.4,10.0,83.0,112.6,90.82
2016,2,3,16,45,41.0,52.0,1.45,10.0,59.0,71.8,54.88
2016,2,3,17,0,20.0,33.0,1.5,10.0,35.0,41.29,27.06
2016,2,3,17,15,10.0,16.5,1.45,10.0,17.5,18.21,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,91.5,8.5,2.5,7.0,12.5,30.33,0.0
2016,2,4,7,30,183.0,17.0,2.5,7.0,25.0,86.19,0.0
2016,2,4,7,45,308.5,28.5,2.55,7.5,62.5,167.19,119.95
2016,2,4,8,0,434.0,40.0,2.6,8.0,100.0,252.77,202.55
2016,2,4,8,15,510.0,47.5,2.55,8.0,143.5,324.52,268.49
2016,2,4,8,30,586.0,55.0,2.5,8.0,187.0,403.89,339.0
2016,2,4,8,45,632.5,60.5,2.5,8.5,231.0,470.42,396.42
2016,2,4,9,0,679.0,66.0,2.5,9.0,275.0,540.27,454.33
2016,2,4,9,15,712.0,70.0,2.5,9.0,316.0,598.03,501.58
2016,2,4,9,30,745.0,74.0,2.5,9.0,357.0,660.6,549.6
2016,2,4,9,45,767.0,77.5,2.55,9.5,394.0,714.53,588.75
2016,2,4,10,0,789.0,81.0,2.6,10.0,431.0,767.71,626.5
2016,2,4,10,15,805.5,83.0,2.55,10.5,462.0,813.29,657.17
2016,2,4,10,30,822.0,85.0,2.5,11.0,493.0,857.04,685.93
2016,2,4,10,45,834.5,86.5,2.5,11.5,518.0,894.42,710.04
2016,2,4,11,0,847.0,88.0,2.5,12.0,543.0,929.22,732.08
2016,2,4,11,15,854.5,89.0,2.4,12.0,561.0,955.78,748.54
2016,2,4,11,30,862.0,90.0,2.3,12.0,579.0,979.14,762.73
2016,2,4,11,45,866.5,90.5,2.25,12.5,589.5,995.54,771.25
2016,2,4,12,0,871.0,91.0,2.2,13.0,600.0,1008.39,777.46
2016,2,4,12,15,872.0,91.5,2.05,13.0,602.0,1014.1,779.09
2016,2,4,12,30,873.0,92.0,1.9,13.0,604.0,1016.1,778.33
2016,2,4,12,45,871.0,91.5,1.8,13.5,599.0,1010.1,771.57
2016,2,4,13,0,869.0,91.0,1.7,14.0,594.0,1000.43,762.61
2016,2,4,13,15,675.0,145.0,1.6,14.0,530.5,871.03,673.61
2016,2,4,13,30,481.0,199.0,1.5,14.0,467.0,725.11,569.66
2016,2,4,13,45,477.5,191.5,1.45,14.0,449.0,702.54,555.09
2016,2,4,14,0,474.0,184.0,1.4,14.0,431.0,678.12,537.81
2016,2,4,14,15,499.5,167.0,1.3,14.0,415.5,666.93,530.46
2016,2,4,14,30,525.0,150.0,1.2,14.0,400.0,652.19,520.26
2016,2,4,14,45,494.0,144.0,1.2,14.0,366.0,600.02,482.0
2016,2,4,15,0,463.0,138.0,1.2,14.0,332.0,548.43,443.75
2016,2,4,15,15,440.0,129.5,1.1,13.5,300.0,500.91,408.04
2016,2,4,15,30,417.0,121.0,1.0,13.0,268.0,454.08,371.93
2016,2,4,15,45,400.5,107.0,0.95,13.0,233.0,406.2,333.83
2016,2,4,16,0,384.0,93.0,0.9,13.0,198.0,358.99,295.11
2016,2,4,16,15,458.5,71.5,0.95,12.5,175.0,357.52,292.75
2016,2,4,16,30,533.0,50.0,1.0,12.0,152.0,344.41,278.34
2016,2,4,16,45,444.0,41.0,1.05,11.5,110.0,263.33,207.84
2016,2,4,17,0,355.0,32.0,1.1,11.0,68.0,192.08,141.17
2016,2,4,17,15,177.5,16.0,1.15,11.0,34.0,87.65,9.12
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,9.5,2.35,6.5,13.5,30.58,0.0
2016,2,5,7,30,179.0,19.0,2.4,7.0,27.0,87.22,0.0
2016,2,5,7,45,303.0,31.0,2.45,7.5,65.0,167.16,121.73
2016,2,5,8,0,427.0,43.0,2.5,8.0,103.0,252.41,202.61
2016,2,5,8,15,504.0,51.5,2.5,8.5,147.5,325.59,269.0
2016,2,5,8,30,581.0,60.0,2.5,9.0,192.0,406.5,339.92
2016,2,5,8,45,630.5,65.5,2.5,9.5,237.0,474.84,398.43
2016,2,5,9,0,680.0,71.0,2.5,10.0,282.0,546.72,457.6
2016,2,5,9,15,714.5,75.5,2.5,10.5,324.0,610.09,507.86
2016,2,5,9,30,749.0,80.0,2.5,11.0,366.0,674.63,556.2
2016,2,5,9,45,776.5,82.0,2.5,11.5,404.5,727.18,593.48
2016,2,5,10,0,804.0,84.0,2.5,12.0,443.0,783.63,632.82
2016,2,5,10,15,820.5,86.5,2.4,12.5,475.0,830.46,663.43
2016,2,5,10,30,837.0,89.0,2.3,13.0,507.0,875.42,692.0
2016,2,5,10,45,846.0,91.5,2.25,13.5,532.0,911.34,714.07
2016,2,5,11,0,855.0,94.0,2.2,14.0,557.0,944.46,733.93
2016,2,5,11,15,862.0,95.0,2.05,14.0,575.0,970.81,749.14
2016,2,5,11,30,869.0,96.0,1.9,14.0,593.0,993.89,761.93
2016,2,5,11,45,768.0,123.0,1.75,14.0,567.5,944.59,725.62
2016,2,5,12,0,667.0,150.0,1.6,14.0,542.0,882.8,681.52
2016,2,5,12,15,590.5,177.5,1.45,14.0,525.5,830.9,644.21
2016,2,5,12,30,514.0,205.0,1.3,14.0,509.0,786.53,610.74
2016,2,5,12,45,690.5,152.0,1.15,14.5,556.5,909.55,694.1
2016,2,5,13,0,867.0,99.0,1.0,15.0,604.0,1008.99,754.48
2016,2,5,13,15,861.5,98.0,1.0,15.0,590.5,991.63,742.14
2016,2,5,13,30,856.0,97.0,1.0,15.0,577.0,970.82,729.42
2016,2,5,13,45,857.0,92.0,1.0,15.0,557.5,947.95,715.44
2016,2,5,14,0,858.0,87.0,1.0,15.0,538.0,921.57,699.16
2016,2,5,14,15,845.5,85.0,1.05,15.0,510.5,883.43,675.77
2016,2,5,14,30,833.0,83.0,1.1,15.0,483.0,842.84,650.46
2016,2,5,14,45,817.5,80.0,1.15,15.0,449.5,796.33,620.54
2016,2,5,15,0,802.0,77.0,1.2,15.0,416.0,748.1,588.76
2016,2,5,15,15,777.0,74.0,1.2,14.5,377.0,691.32,550.45
2016,2,5,15,30,752.0,71.0,1.2,14.0,338.0,634.18,510.79
2016,2,5,15,45,707.5,68.0,1.2,14.0,294.0,568.07,460.21
2016,2,5,16,0,663.0,65.0,1.2,14.0,250.0,500.75,406.75
2016,2,5,16,15,605.0,58.5,1.2,13.5,204.5,424.72,345.13
2016,2,5,16,30,547.0,52.0,1.2,13.0,159.0,353.58,284.94
2016,2,5,16,45,446.0,43.5,1.2,12.5,115.0,266.78,210.42
2016,2,5,17,0,345.0,35.0,1.2,12.0,71.0,190.94,141.29
2016,2,5,17,15,172.5,17.5,1.2,11.5,35.5,88.45,21.67
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,2.25,7.5,15.0,35.0,0.0
2016,2,6,7,30,215.0,19.0,2.3,8.0,30.0,98.9,0.0
2016,2,6,7,45,335.0,30.0,2.35,8.5,68.0,177.7,130.5
2016,2,6,8,0,455.0,41.0,2.4,9.0,106.0,262.1,209.84
2016,2,6,8,15,528.0,48.0,2.3,9.5,150.5,333.08,274.09
2016,2,6,8,30,601.0,55.0,2.2,10.0,195.0,411.31,342.24
2016,2,6,8,45,653.5,59.0,2.1,10.5,239.5,480.44,400.65
2016,2,6,9,0,706.0,63.0,2.0,11.0,284.0,550.24,457.25
2016,2,6,9,15,737.5,66.5,1.9,11.5,325.5,611.54,504.71
2016,2,6,9,30,769.0,70.0,1.8,12.0,367.0,673.58,549.05
2016,2,6,9,45,791.0,72.5,1.75,12.5,404.0,727.35,586.05
2016,2,6,10,0,813.0,75.0,1.7,13.0,441.0,780.29,621.42
2016,2,6,10,15,828.5,77.0,1.6,13.5,472.5,825.87,650.07
2016,2,6,10,30,844.0,79.0,1.5,14.0,504.0,869.52,676.6
2016,2,6,10,45,857.0,79.5,1.4,14.5,529.0,906.75,698.01
2016,2,6,11,0,870.0,80.0,1.3,15.0,554.0,931.09,710.25
2016,2,6,11,15,876.5,80.5,1.35,15.0,571.5,956.18,726.73
2016,2,6,11,30,883.0,81.0,1.4,15.0,589.0,978.03,741.09
2016,2,6,11,45,647.0,158.0,1.45,15.0,534.0,865.82,665.1
2016,2,6,12,0,411.0,235.0,1.5,15.0,479.0,693.33,541.92
2016,2,6,12,15,509.5,204.0,1.5,15.0,507.5,780.68,608.0
2016,2,6,12,30,608.0,173.0,1.5,15.0,536.0,852.76,658.6
2016,2,6,12,45,511.0,202.5,1.55,15.5,505.5,778.6,604.31
2016,2,6,13,0,414.0,232.0,1.6,16.0,475.0,710.88,553.98
2016,2,6,13,15,640.5,158.0,1.6,16.0,524.0,852.42,658.77
2016,2,6,13,30,867.0,84.0,1.6,16.0,573.0,954.89,727.74
2016,2,6,13,45,859.5,82.0,1.6,16.5,553.0,927.86,707.66
2016,2,6,14,0,852.0,80.0,1.6,17.0,533.0,907.71,693.94
2016,2,6,14,15,690.0,117.0,1.55,16.5,471.0,788.77,613.43
2016,2,6,14,30,528.0,154.0,1.5,16.0,409.0,659.61,522.82
2016,2,6,14,45,563.5,133.0,1.45,16.0,388.5,644.63,514.26
2016,2,6,15,0,599.0,112.0,1.4,16.0,368.0,633.67,506.95
2016,2,6,15,15,545.0,110.0,1.25,15.5,326.0,563.72,454.21
2016,2,6,15,30,491.0,108.0,1.1,15.0,284.0,490.71,398.46
2016,2,6,15,45,466.0,97.5,1.0,15.0,248.0,437.69,356.67
2016,2,6,16,0,441.0,87.0,0.9,15.0,212.0,386.01,314.58
2016,2,6,16,15,502.5,67.0,0.95,14.5,185.5,377.54,306.64
2016,2,6,16,30,564.0,47.0,1.0,14.0,159.0,356.28,286.03
2016,2,6,16,45,475.5,39.0,1.05,14.0,116.5,274.75,215.49
2016,2,6,17,0,387.0,31.0,1.1,14.0,74.0,203.0,150.02
2016,2,6,17,15,193.5,15.5,1.1,13.5,37.0,93.14,32.59
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,9.0,2.35,10.5,17.0,45.8,0.0
2016,2,7,7,30,306.0,18.0,2.4,11.0,34.0,124.0,10.79
2016,2,7,7,45,428.0,26.0,2.5,11.5,75.0,203.77,149.3
2016,2,7,8,0,550.0,34.0,2.6,12.0,116.0,291.36,230.81
2016,2,7,8,15,618.0,39.5,2.65,12.0,161.5,363.58,296.65
2016,2,7,8,30,686.0,45.0,2.7,12.0,207.0,442.23,365.84
2016,2,7,8,45,729.5,49.0,2.8,12.5,252.5,510.44,423.91
2016,2,7,9,0,773.0,53.0,2.9,13.0,298.0,581.4,481.96
2016,2,7,9,15,802.0,55.5,2.8,13.5,340.5,642.68,528.93
2016,2,7,9,30,831.0,58.0,2.7,14.0,383.0,697.66,568.06
2016,2,7,9,45,844.5,62.5,2.65,14.5,420.0,749.23,603.75
2016,2,7,10,0,858.0,67.0,2.6,15.0,457.0,799.18,637.34
2016,2,7,10,15,873.0,68.5,2.5,15.0,489.0,844.69,667.8
2016,2,7,10,30,888.0,70.0,2.4,15.0,521.0,888.14,696.24
2016,2,7,10,45,898.0,71.0,2.35,15.5,546.5,924.02,718.05
2016,2,7,11,0,908.0,72.0,2.3,16.0,572.0,957.04,737.62
2016,2,7,11,15,914.5,73.0,2.3,16.0,590.0,983.61,754.57
2016,2,7,11,30,921.0,74.0,2.3,16.0,608.0,1006.78,769.29
2016,2,7,11,45,925.5,74.0,2.3,16.5,618.5,1023.14,778.05
2016,2,7,12,0,930.0,74.0,2.3,17.0,629.0,1035.78,784.48
2016,2,7,12,15,930.5,74.5,2.25,17.0,631.5,1041.24,787.16
2016,2,7,12,30,931.0,75.0,2.2,17.0,634.0,1042.82,787.5
2016,2,7,12,45,931.0,74.0,2.2,17.5,628.5,1038.08,783.02
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,1029.47,776.21
2016,2,7,13,15,926.0,72.0,2.2,18.0,609.5,1012.1,765.24
2016,2,7,13,30,921.0,71.0,2.2,18.0,596.0,991.09,752.03
2016,2,7,13,45,913.0,70.0,2.2,18.0,575.0,963.74,734.62
2016,2,7,14,0,905.0,69.0,2.2,18.0,554.0,933.16,715.06
2016,2,7,14,15,893.0,68.0,2.1,18.0,526.0,895.97,689.86
2016,2,7,14,30,881.0,67.0,2.0,18.0,498.0,856.19,662.81
2016,2,7,14,45,865.0,65.0,1.95,18.0,463.5,809.47,631.16
2016,2,7,15,0,849.0,63.0,1.9,18.0,429.0,760.98,597.87
2016,2,7,15,15,825.5,60.5,1.75,17.5,389.5,704.78,558.7
2016,2,7,15,30,802.0,58.0,1.6,17.0,350.0,654.25,522.92
2016,2,7,15,45,769.0,54.5,1.45,17.0,306.5,589.22,473.36
2016,2,7,16,0,736.0,51.0,1.3,17.0,263.0,525.33,422.18
2016,2,7,16,15,685.0,46.5,1.3,16.5,217.0,451.84,363.25
2016,2,7,16,30,634.0,42.0,1.3,16.0,171.0,382.27,304.86
2016,2,7,16,45,550.5,35.5,1.3,15.5,126.5,300.56,234.81
2016,2,7,17,0,467.0,29.0,1.3,15.0,82.0,227.54,168.48
2016,2,7,17,15,233.5,14.5,1.3,14.5,41.0,103.79,44.87
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.0,2.95,10.5,17.5,39.2,0.0
2016,2,8,7,30,247.0,20.0,3.0,11.0,35.0,110.75,24.23
2016,2,8,7,45,367.5,30.5,3.15,12.0,75.0,189.42,140.14
2016,2,8,8,0,488.0,41.0,3.3,13.0,115.0,275.51,218.49
2016,2,8,8,15,561.0,48.0,3.2,13.0,160.5,348.37,284.21
2016,2,8,8,30,634.0,55.0,3.1,13.0,206.0,428.5,354.11
2016,2,8,8,45,677.5,60.0,3.05,13.5,251.5,492.06,408.05
2016,2,8,9,0,721.0,65.0,3.0,14.0,297.0,561.96,464.78
2016,2,8,9,15,753.0,68.5,2.9,14.5,339.5,624.5,513.42
2016,2,8,9,30,785.0,72.0,2.8,15.0,382.0,687.78,559.02
2016,2,8,9,45,815.0,72.5,2.75,15.5,421.5,746.21,599.78
2016,2,8,10,0,845.0,73.0,2.7,16.0,461.0,804.28,639.18
2016,2,8,10,15,860.5,75.0,2.65,16.5,493.0,851.11,669.54
2016,2,8,10,30,876.0,77.0,2.6,17.0,525.0,886.64,691.41
2016,2,8,10,45,886.5,78.0,2.55,17.5,550.5,922.71,713.41
2016,2,8,11,0,897.0,79.0,2.5,18.0,576.0,955.97,733.15
2016,2,8,11,15,903.5,80.0,2.45,18.0,594.0,982.35,749.43
2016,2,8,11,30,910.0,81.0,2.4,18.0,612.0,1005.37,763.46
2016,2,8,11,45,914.0,81.0,2.35,18.5,622.5,1021.13,771.21
2016,2,8,12,0,918.0,81.0,2.3,19.0,633.0,1033.21,776.65
2016,2,8,12,15,918.5,81.5,2.25,19.0,635.5,1038.63,779.29
2016,2,8,12,30,919.0,82.0,2.2,19.0,638.0,1040.2,779.63
2016,2,8,12,45,922.5,79.5,2.15,19.0,633.5,1037.15,777.12
2016,2,8,13,0,926.0,77.0,2.1,19.0,629.0,1030.19,772.27
2016,2,8,13,15,921.0,76.5,2.0,19.0,615.5,1013.52,760.55
2016,2,8,13,30,916.0,76.0,1.9,19.0,602.0,993.22,746.66
2016,2,8,13,45,908.0,75.0,1.85,19.5,580.5,965.95,727.53
2016,2,8,14,0,900.0,74.0,1.8,20.0,559.0,935.46,706.42
2016,2,8,14,15,888.0,72.5,1.75,19.5,531.0,897.72,683.08
2016,2,8,14,30,876.0,71.0,1.7,19.0,503.0,857.41,657.79
2016,2,8,14,45,858.5,69.5,1.65,19.0,468.5,810.21,626.17
2016,2,8,15,0,841.0,68.0,1.6,19.0,434.0,768.87,598.34
2016,2,8,15,15,817.0,65.5,1.5,18.5,394.5,711.85,559.38
2016,2,8,15,30,793.0,63.0,1.4,18.0,355.0,654.34,519.29
2016,2,8,15,45,758.0,59.5,1.3,18.0,311.0,588.25,469.57
2016,2,8,16,0,723.0,56.0,1.2,18.0,267.0,523.48,418.46
2016,2,8,16,15,671.0,51.0,1.2,17.5,221.0,449.32,359.53
2016,2,8,16,30,619.0,46.0,1.2,17.0,175.0,379.14,301.2
2016,2,8,16,45,533.5,39.0,1.3,16.5,129.5,296.59,231.3
2016,2,8,17,0,448.0,32.0,1.4,16.0,84.0,226.87,168.56
2016,2,8,17,15,292.0,21.5,1.4,15.5,48.5,133.34,67.03
2016,2,8,17,30,136.0,11.0,1.4,15.0,13.0,44.88,0.0
2016,2,8,17,45,68.0,5.5,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,2.6,10.5,19.0,42.5,0.0
2016,2,9,7,30,271.0,21.0,2.7,11.0,38.0,119.66,39.46
2016,2,9,7,45,391.0,31.0,2.8,11.5,79.0,198.21,147.94
2016,2,9,8,0,511.0,41.0,2.9,12.0,120.0,284.99,226.87
2016,2,9,8,15,582.0,47.5,2.9,12.0,166.5,357.63,292.58
2016,2,9,8,30,653.0,54.0,2.9,12.0,213.0,434.0,359.7
2016,2,9,8,45,699.5,58.5,2.95,12.5,259.5,503.38,418.46
2016,2,9,9,0,746.0,63.0,3.0,13.0,306.0,575.75,477.41
2016,2,9,9,15,711.5,73.5,2.9,13.5,330.0,604.93,499.48
2016,2,9,9,30,677.0,84.0,2.8,14.0,354.0,625.98,513.92
2016,2,9,9,45,643.0,103.0,2.7,14.5,379.0,652.26,531.45
2016,2,9,10,0,609.0,122.0,2.6,15.0,404.0,672.93,544.32
2016,2,9,10,15,563.5,146.0,2.4,15.5,420.5,676.29,543.56
2016,2,9,10,30,518.0,170.0,2.2,16.0,437.0,683.21,544.57
2016,2,9,10,45,501.5,184.0,2.05,16.5,453.5,700.28,553.82
2016,2,9,11,0,485.0,198.0,1.9,17.0,470.0,714.39,560.58
2016,2,9,11,15,543.0,185.0,1.8,17.0,498.0,766.73,597.96
2016,2,9,11,30,601.0,172.0,1.7,17.0,526.0,827.18,638.77
2016,2,9,11,45,550.5,194.0,1.6,17.5,522.5,802.4,617.85
2016,2,9,12,0,500.0,216.0,1.5,18.0,519.0,782.31,600.2
2016,2,9,12,15,710.0,150.5,1.35,18.0,582.5,931.24,701.65
2016,2,9,12,30,920.0,85.0,1.2,18.0,646.0,1045.5,771.66
2016,2,9,12,45,786.5,122.5,1.1,18.5,599.0,964.79,714.83
2016,2,9,13,0,653.0,160.0,1.0,19.0,552.0,876.54,655.24
2016,2,9,13,15,643.5,158.5,0.85,19.0,538.0,856.86,641.28
2016,2,9,13,30,634.0,157.0,0.7,19.0,524.0,834.53,624.68
2016,2,9,13,45,516.0,185.0,0.55,19.5,476.5,731.76,551.93
2016,2,9,14,0,398.0,213.0,0.4,20.0,429.0,621.04,472.08
2016,2,9,14,15,283.0,217.5,0.3,19.5,367.5,512.07,393.97
2016,2,9,14,30,168.0,222.0,0.2,19.0,306.0,391.08,304.4
2016,2,9,14,45,140.0,206.5,0.15,19.0,273.0,344.34,270.13
2016,2,9,15,0,112.0,191.0,0.1,19.0,240.0,299.44,235.93
2016,2,9,15,15,190.5,169.0,0.15,18.5,243.5,328.52,261.61
2016,2,9,15,30,269.0,147.0,0.2,18.0,247.0,364.42,291.04
2016,2,9,15,45,252.0,131.5,0.25,18.0,216.5,322.56,258.3
2016,2,9,16,0,235.0,116.0,0.3,18.0,186.0,281.94,226.32
2016,2,9,16,15,215.5,98.5,0.35,17.5,154.0,238.89,191.75
2016,2,9,16,30,196.0,81.0,0.4,17.0,122.0,197.7,157.45
2016,2,9,16,45,167.5,62.0,0.5,17.0,91.0,152.59,118.76
2016,2,9,17,0,139.0,43.0,0.6,17.0,60.0,110.45,81.45
2016,2,9,17,15,69.5,26.5,0.65,16.5,35.0,59.35,30.72
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,89.5,11.5,1.15,12.0,17.0,31.9,0.0
2016,2,10,7,30,179.0,23.0,1.1,12.0,34.0,92.45,37.44
2016,2,10,7,45,267.5,37.0,1.1,12.5,70.5,156.73,116.87
2016,2,10,8,0,356.0,51.0,1.1,13.0,107.0,226.46,179.14
2016,2,10,8,15,408.5,63.0,1.15,13.0,148.0,286.54,232.54
2016,2,10,8,30,461.0,75.0,1.2,13.0,189.0,356.0,292.14
2016,2,10,8,45,494.5,85.5,1.25,13.5,229.5,414.47,340.68
2016,2,10,9,0,528.0,96.0,1.3,14.0,270.0,475.25,389.33
2016,2,10,9,15,567.0,98.5,1.2,14.0,308.0,533.47,434.52
2016,2,10,9,30,606.0,101.0,1.1,14.0,346.0,593.27,479.27
2016,2,10,9,45,629.0,106.0,1.0,14.5,381.0,644.73,514.68
2016,2,10,10,0,652.0,111.0,0.9,15.0,416.0,695.93,548.07
2016,2,10,10,15,746.0,99.5,0.85,15.0,470.5,787.62,610.37
2016,2,10,10,30,840.0,88.0,0.8,15.0,525.0,878.06,669.0
2016,2,10,10,45,850.5,89.5,0.8,15.5,550.5,914.45,689.61
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,948.08,708.93
2016,2,10,11,15,641.0,162.0,0.85,16.0,529.0,843.85,639.29
2016,2,10,11,30,421.0,233.0,0.9,16.0,482.0,711.24,545.92
2016,2,10,11,45,653.0,163.0,0.95,16.5,557.5,878.33,665.21
2016,2,10,12,0,885.0,93.0,1.0,17.0,633.0,1015.94,752.4
2016,2,10,12,15,886.0,93.0,1.0,17.0,635.5,1021.11,753.43
2016,2,10,12,30,887.0,93.0,1.0,17.0,638.0,1022.56,754.25
2016,2,10,12,45,886.5,92.0,1.05,17.5,632.5,1017.54,750.78
2016,2,10,13,0,886.0,91.0,1.1,18.0,627.0,1008.81,745.16
2016,2,10,13,15,740.0,131.5,1.1,18.0,572.5,921.09,688.58
2016,2,10,13,30,594.0,172.0,1.1,18.0,518.0,811.95,617.06
2016,2,10,13,45,726.0,130.0,1.15,18.5,538.0,877.49,663.08
2016,2,10,14,0,858.0,88.0,1.2,19.0,558.0,925.0,694.33
2016,2,10,14,15,611.0,143.0,1.15,18.5,469.5,748.3,575.07
2016,2,10,14,30,364.0,198.0,1.1,18.0,381.0,549.42,431.78
2016,2,10,14,45,253.5,196.0,1.1,18.0,319.0,442.45,351.98
2016,2,10,15,0,143.0,194.0,1.1,18.0,257.0,326.99,262.05
2016,2,10,15,15,136.0,177.5,1.05,17.5,233.5,297.45,240.16
2016,2,10,15,30,129.0,161.0,1.0,17.0,210.0,268.37,217.66
2016,2,10,15,45,122.0,142.0,1.0,17.0,184.0,236.73,192.35
2016,2,10,16,0,115.0,123.0,1.0,17.0,158.0,205.69,166.98
2016,2,10,16,15,103.5,103.5,1.05,16.5,131.0,172.2,139.26
2016,2,10,16,30,92.0,84.0,1.1,16.0,104.0,139.88,111.8
2016,2,10,16,45,74.5,64.0,1.15,15.5,77.5,105.43,82.0
2016,2,10,17,0,57.0,44.0,1.2,15.0,51.0,72.68,53.16
2016,2,10,17,15,28.5,26.5,1.2,15.0,30.0,40.4,21.21
2016,2,10,17,30,0.0,9.0,1.2,15.0,9.0,7.68,0.0
2016,2,10,17,45,0.0,4.5,1.2,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,113.5,12.0,1.8,11.5,19.5,38.17,0.0
2016,2,11,7,30,227.0,24.0,1.8,12.0,39.0,110.18,52.87
2016,2,11,7,45,315.5,37.0,1.8,12.5,77.0,175.75,132.11
2016,2,11,8,0,404.0,50.0,1.8,13.0,115.0,247.92,196.88
2016,2,11,8,15,462.5,60.0,1.7,13.0,158.0,312.74,254.49
2016,2,11,8,30,521.0,70.0,1.6,13.0,201.0,383.36,315.16
2016,2,11,8,45,553.5,79.0,1.5,13.5,242.5,442.8,364.16
2016,2,11,9,0,586.0,88.0,1.4,14.0,284.0,504.32,412.67
2016,2,11,9,15,633.0,86.5,1.25,14.0,323.0,565.84,460.01
2016,2,11,9,30,680.0,85.0,1.1,14.0,362.0,629.27,506.38
2016,2,11,9,45,663.5,99.5,1.0,14.5,390.5,664.18,528.36
2016,2,11,10,0,647.0,114.0,0.9,15.0,419.0,695.29,547.2
2016,2,11,10,15,732.5,104.0,0.85,15.0,471.0,781.66,606.04
2016,2,11,10,30,818.0,94.0,0.8,15.0,523.0,865.88,660.66
2016,2,11,10,45,655.5,147.5,0.8,15.5,502.0,808.95,618.48
2016,2,11,11,0,493.0,201.0,0.8,16.0,481.0,725.17,557.61
2016,2,11,11,15,328.5,240.0,0.8,16.0,429.0,601.81,467.25
2016,2,11,11,30,164.0,279.0,0.8,16.0,377.0,471.29,368.34
2016,2,11,11,45,162.0,285.0,0.8,16.5,383.5,478.41,373.77
2016,2,11,12,0,160.0,291.0,0.8,17.0,390.0,484.95,377.5
2016,2,11,12,15,258.5,277.0,0.8,17.0,437.0,590.34,456.58
2016,2,11,12,30,357.0,263.0,0.8,17.0,484.0,673.25,516.82
2016,2,11,12,45,296.0,272.0,0.8,17.5,454.0,621.21,476.69
2016,2,11,13,0,235.0,281.0,0.8,18.0,424.0,546.77,422.05
2016,2,11,13,15,349.5,250.0,0.7,18.0,457.5,641.47,492.66
2016,2,11,13,30,464.0,219.0,0.6,18.0,491.0,731.23,555.44
2016,2,11,13,45,524.5,191.0,0.55,18.5,488.5,746.66,565.2
2016,2,11,14,0,585.0,163.0,0.5,19.0,486.0,764.6,576.99
2016,2,11,14,15,503.0,175.5,0.4,19.0,443.5,679.81,516.77
2016,2,11,14,30,421.0,188.0,0.3,19.0,401.0,605.27,463.44
2016,2,11,14,45,388.0,180.0,0.2,19.0,366.5,534.66,413.57
2016,2,11,15,0,355.0,172.0,0.1,19.0,332.0,484.06,376.87
2016,2,11,15,15,473.0,134.5,0.25,18.5,327.0,530.5,415.67
2016,2,11,15,30,591.0,97.0,0.4,18.0,322.0,555.49,437.37
2016,2,11,15,45,529.0,98.5,0.55,18.0,282.0,485.3,385.26
2016,2,11,16,0,467.0,100.0,0.7,18.0,242.0,415.68,332.45
2016,2,11,16,15,418.5,88.5,0.85,17.5,200.0,349.9,281.05
2016,2,11,16,30,370.0,77.0,1.0,17.0,158.0,288.68,230.87
2016,2,11,16,45,301.5,62.0,1.15,16.5,117.5,219.68,172.77
2016,2,11,17,0,233.0,47.0,1.3,16.0,77.0,158.54,119.65
2016,2,11,17,15,116.5,30.5,1.35,15.5,45.5,80.35,48.65
2016,2,11,17,30,0.0,14.0,1.4,15.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
