Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,9.0,12.5,1.15,12.0,13.0,12.88,0.0
2016,2,12,7,30,18.0,25.0,1.1,12.0,26.0,30.0,12.83
2016,2,12,7,45,52.0,43.5,1.1,12.5,51.5,69.61,50.94
2016,2,12,8,0,86.0,62.0,1.1,13.0,77.0,106.69,83.66
2016,2,12,8,15,101.5,82.0,1.05,13.0,104.5,140.54,113.62
2016,2,12,8,30,117.0,102.0,1.0,13.0,132.0,175.99,144.42
2016,2,12,8,45,131.0,120.0,0.95,13.5,159.5,209.64,172.78
2016,2,12,9,0,145.0,138.0,0.9,14.0,187.0,244.69,201.51
2016,2,12,9,15,260.5,144.0,0.85,14.0,246.0,350.73,288.33
2016,2,12,9,30,376.0,150.0,0.8,14.0,305.0,470.62,382.06
2016,2,12,9,45,395.0,162.0,0.8,14.5,338.0,516.69,414.98
2016,2,12,10,0,414.0,174.0,0.8,15.0,371.0,563.06,447.95
2016,2,12,10,15,492.5,166.0,0.85,15.0,415.5,638.14,503.87
2016,2,12,10,30,571.0,158.0,0.9,15.0,460.0,716.24,560.19
2016,2,12,10,45,591.0,159.5,0.95,15.5,485.5,762.5,590.43
2016,2,12,11,0,611.0,161.0,1.0,16.0,511.0,799.71,614.38
2016,2,12,11,15,518.5,198.5,1.05,16.0,502.0,758.48,584.13
2016,2,12,11,30,426.0,236.0,1.1,16.0,493.0,719.24,554.66
2016,2,12,11,45,394.5,249.0,1.15,16.0,489.5,688.3,533.03
2016,2,12,12,0,363.0,262.0,1.2,16.0,486.0,675.77,523.75
2016,2,12,12,15,456.0,233.5,1.2,16.0,516.5,760.03,585.33
2016,2,12,12,30,549.0,205.0,1.2,16.0,547.0,822.1,629.73
2016,2,12,12,45,398.5,243.5,1.3,16.0,490.5,690.01,534.67
2016,2,12,13,0,248.0,282.0,1.4,16.0,434.0,560.36,439.16
2016,2,12,13,15,404.0,234.5,1.45,16.0,476.5,676.43,529.8
2016,2,12,13,30,560.0,187.0,1.5,16.0,519.0,788.06,612.37
2016,2,12,13,45,522.5,192.5,1.55,16.0,493.5,746.4,581.94
2016,2,12,14,0,485.0,198.0,1.6,16.0,468.0,703.95,552.21
2016,2,12,14,15,535.0,172.0,1.6,16.0,456.5,704.45,555.13
2016,2,12,14,30,585.0,146.0,1.6,16.0,445.0,707.63,559.11
2016,2,12,14,45,505.5,153.5,1.6,16.0,399.5,620.07,494.55
2016,2,12,15,0,426.0,161.0,1.6,16.0,354.0,544.33,437.61
2016,2,12,15,15,325.5,159.0,1.55,15.5,299.0,431.32,351.05
2016,2,12,15,30,225.0,157.0,1.5,15.0,244.0,343.84,281.62
2016,2,12,15,45,207.5,141.0,1.45,15.0,214.0,303.16,249.1
2016,2,12,16,0,190.0,125.0,1.4,15.0,184.0,252.3,207.47
2016,2,12,16,15,171.5,106.0,1.45,14.5,153.0,211.59,173.61
2016,2,12,16,30,153.0,87.0,1.5,14.0,122.0,172.69,140.28
2016,2,12,16,45,125.0,68.0,1.55,14.0,91.5,131.53,104.14
2016,2,12,17,0,97.0,49.0,1.6,14.0,61.0,93.41,70.21
2016,2,12,17,15,48.5,31.0,1.6,14.0,37.0,52.99,32.29
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,11.1,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,5.55,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,2.0,10.5,25.0,51.99,0.0
2016,2,13,7,30,341.0,24.0,2.0,11.0,50.0,146.62,85.4
2016,2,13,7,45,455.0,32.5,2.0,11.5,94.0,221.84,168.61
2016,2,13,8,0,569.0,41.0,2.0,12.0,138.0,305.31,243.27
2016,2,13,8,15,633.5,46.5,1.85,12.0,185.5,377.56,307.67
2016,2,13,8,30,698.0,52.0,1.7,12.0,233.0,455.72,374.51
2016,2,13,8,45,741.0,55.5,1.6,12.5,280.0,524.26,430.52
2016,2,13,9,0,784.0,59.0,1.5,13.0,327.0,595.4,485.9
2016,2,13,9,15,812.5,62.0,1.5,13.5,370.5,658.01,532.52
2016,2,13,9,30,841.0,65.0,1.5,14.0,414.0,720.94,576.28
2016,2,13,9,45,867.0,65.0,1.5,14.5,454.0,770.72,609.27
2016,2,13,10,0,893.0,65.0,1.5,15.0,494.0,826.46,645.8
2016,2,13,10,15,624.0,140.5,1.45,15.5,450.0,730.23,573.92
2016,2,13,10,30,355.0,216.0,1.4,16.0,406.0,570.73,451.76
2016,2,13,10,45,399.0,217.0,1.4,16.5,439.5,622.94,491.11
2016,2,13,11,0,443.0,218.0,1.4,17.0,473.0,696.56,542.57
2016,2,13,11,15,389.5,239.0,1.45,17.0,468.5,658.86,513.68
2016,2,13,11,30,336.0,260.0,1.5,17.0,464.0,638.07,497.39
2016,2,13,11,45,366.5,257.5,1.6,17.5,483.5,670.13,520.91
2016,2,13,12,0,397.0,255.0,1.7,18.0,503.0,701.28,543.13
2016,2,13,12,15,681.5,162.5,1.7,18.0,589.5,917.02,696.85
2016,2,13,12,30,966.0,70.0,1.7,18.0,676.0,1074.89,798.49
2016,2,13,12,45,955.0,74.0,1.75,18.0,669.0,1065.32,791.19
2016,2,13,13,0,944.0,78.0,1.8,18.0,662.0,1051.82,783.65
2016,2,13,13,15,938.5,77.5,2.0,18.0,647.5,1034.34,775.73
2016,2,13,13,30,933.0,77.0,2.2,18.0,633.0,1013.15,765.12
2016,2,13,13,45,921.5,77.0,2.45,18.0,610.5,983.31,748.93
2016,2,13,14,0,910.0,77.0,2.7,18.0,588.0,950.32,730.1
2016,2,13,14,15,897.5,75.5,2.75,17.5,559.0,911.64,706.51
2016,2,13,14,30,885.0,74.0,2.8,17.0,530.0,870.34,680.73
2016,2,13,14,45,866.0,73.0,2.85,17.0,494.5,821.92,648.14
2016,2,13,15,0,847.0,72.0,2.9,17.0,459.0,779.41,619.37
2016,2,13,15,15,823.5,69.5,2.75,16.5,418.5,722.18,579.15
2016,2,13,15,30,800.0,67.0,2.6,16.0,378.0,664.36,537.76
2016,2,13,15,45,760.5,64.5,2.5,15.5,332.5,595.78,485.89
2016,2,13,16,0,721.0,62.0,2.4,15.0,287.0,528.87,432.82
2016,2,13,16,15,670.0,57.0,2.4,14.5,240.0,454.94,372.53
2016,2,13,16,30,619.0,52.0,2.4,14.0,193.0,387.98,315.4
2016,2,13,16,45,533.5,45.5,2.45,13.5,146.0,305.84,244.32
2016,2,13,17,0,448.0,39.0,2.5,13.0,99.0,232.74,178.93
2016,2,13,17,15,308.5,27.5,2.5,12.5,61.0,147.18,98.43
2016,2,13,17,30,169.0,16.0,2.5,12.0,23.0,69.08,0.0
2016,2,13,17,45,84.5,8.0,2.5,12.0,11.5,23.75,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,169.5,12.0,2.35,11.5,26.0,51.66,0.0
2016,2,14,7,30,339.0,24.0,2.4,12.0,52.0,146.69,89.97
2016,2,14,7,45,442.0,32.5,2.45,12.5,94.0,216.69,164.89
2016,2,14,8,0,545.0,41.0,2.5,13.0,136.0,297.83,237.38
2016,2,14,8,15,606.0,46.5,2.35,13.5,182.0,364.12,296.46
2016,2,14,8,30,667.0,52.0,2.2,14.0,228.0,438.86,360.09
2016,2,14,8,45,642.0,66.0,2.05,14.5,260.5,480.28,394.44
2016,2,14,9,0,617.0,80.0,1.9,15.0,293.0,515.11,421.72
2016,2,14,9,15,565.0,104.0,1.9,15.5,318.0,537.73,438.19
2016,2,14,9,30,513.0,128.0,1.9,16.0,343.0,546.87,443.59
2016,2,14,9,45,421.0,161.5,1.95,16.5,348.5,536.06,432.52
2016,2,14,10,0,329.0,195.0,2.0,17.0,354.0,499.33,401.74
2016,2,14,10,15,306.0,213.5,2.1,17.0,369.0,513.42,411.8
2016,2,14,10,30,283.0,232.0,2.2,17.0,384.0,524.95,419.43
2016,2,14,10,45,576.5,157.0,2.3,17.5,485.5,746.76,588.94
2016,2,14,11,0,870.0,82.0,2.4,18.0,587.0,936.21,719.06
2016,2,14,11,15,666.0,156.5,2.4,18.0,550.0,862.79,665.52
2016,2,14,11,30,462.0,231.0,2.4,18.0,513.0,749.0,582.14
2016,2,14,11,45,677.0,158.0,2.4,18.5,579.0,897.51,689.04
2016,2,14,12,0,892.0,85.0,2.4,19.0,645.0,1014.66,765.34
2016,2,14,12,15,894.0,85.5,2.4,19.0,648.5,1021.51,768.43
2016,2,14,12,30,896.0,86.0,2.4,19.0,652.0,1024.59,770.39
2016,2,14,12,45,896.0,85.5,2.45,19.5,647.5,1020.62,766.96
2016,2,14,13,0,896.0,85.0,2.5,20.0,643.0,1012.88,761.25
2016,2,14,13,15,892.0,84.5,2.5,20.0,630.0,997.43,751.52
2016,2,14,13,30,888.0,84.0,2.5,20.0,617.0,978.42,739.57
2016,2,14,13,45,876.0,84.5,2.5,20.0,595.5,949.57,721.07
2016,2,14,14,0,864.0,85.0,2.5,20.0,574.0,917.75,700.61
2016,2,14,14,15,852.5,83.5,2.5,19.5,546.5,890.72,684.69
2016,2,14,14,30,841.0,82.0,2.5,19.0,519.0,851.06,659.74
2016,2,14,14,45,700.0,108.0,2.5,19.0,456.0,738.39,580.92
2016,2,14,15,0,559.0,134.0,2.5,19.0,393.0,618.59,493.93
2016,2,14,15,15,478.0,136.0,2.45,18.5,343.5,535.15,431.5
2016,2,14,15,30,397.0,138.0,2.4,18.0,294.0,456.97,371.12
2016,2,14,15,45,373.5,126.0,2.35,18.0,259.0,407.39,332.04
2016,2,14,16,0,350.0,114.0,2.3,18.0,224.0,359.24,292.96
2016,2,14,16,15,324.5,98.0,2.25,17.5,187.5,307.31,250.34
2016,2,14,16,30,299.0,82.0,2.2,17.0,151.0,257.61,208.23
2016,2,14,16,45,261.5,65.5,2.2,16.5,115.5,204.57,162.29
2016,2,14,17,0,224.0,49.0,2.2,16.0,80.0,155.73,118.85
2016,2,14,17,15,112.0,34.0,2.25,15.5,49.5,82.23,54.65
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,16.92,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,8.11,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,203.5,12.0,1.7,14.5,29.0,59.86,0.0
2016,2,15,7,30,407.0,24.0,1.7,15.0,58.0,164.91,103.94
2016,2,15,7,45,509.0,31.5,1.75,15.5,103.0,237.18,178.33
2016,2,15,8,0,611.0,39.0,1.8,16.0,148.0,320.99,252.03
2016,2,15,8,15,669.5,44.0,1.85,16.0,196.0,392.01,314.74
2016,2,15,8,30,728.0,49.0,1.9,16.0,244.0,468.32,379.62
2016,2,15,8,45,767.0,52.0,2.0,16.5,291.0,535.42,434.57
2016,2,15,9,0,806.0,55.0,2.1,17.0,338.0,604.68,489.07
2016,2,15,9,15,831.5,57.5,2.15,17.0,381.0,659.69,530.85
2016,2,15,9,30,857.0,60.0,2.2,17.0,424.0,720.03,574.24
2016,2,15,9,45,875.0,62.0,2.25,17.5,462.5,773.5,610.56
2016,2,15,10,0,893.0,64.0,2.3,18.0,501.0,825.63,645.21
2016,2,15,10,15,905.5,65.5,2.3,18.0,533.0,870.71,675.12
2016,2,15,10,30,918.0,67.0,2.3,18.0,565.0,913.41,703.07
2016,2,15,10,45,926.5,68.0,2.3,18.5,590.5,949.15,724.62
2016,2,15,11,0,935.0,69.0,2.3,19.0,616.0,981.79,743.93
2016,2,15,11,15,940.5,69.5,2.3,19.0,634.0,1007.59,759.98
2016,2,15,11,30,946.0,70.0,2.3,19.0,652.0,1029.81,773.76
2016,2,15,11,45,948.5,70.5,2.3,19.5,662.0,1045.31,781.72
2016,2,15,12,0,951.0,71.0,2.3,20.0,672.0,1056.91,787.29
2016,2,15,12,15,951.0,71.0,2.3,20.0,674.5,1061.38,789.88
2016,2,15,12,30,951.0,71.0,2.3,20.0,677.0,1061.83,790.1
2016,2,15,12,45,942.0,74.5,2.3,20.0,670.0,1053.63,784.88
2016,2,15,13,0,933.0,78.0,2.3,20.0,663.0,1041.52,777.36
2016,2,15,13,15,928.5,77.0,2.25,20.0,649.5,1024.48,766.17
2016,2,15,13,30,924.0,76.0,2.2,20.0,636.0,1003.73,752.71
2016,2,15,13,45,914.5,76.0,2.2,20.0,614.5,975.89,735.22
2016,2,15,14,0,905.0,76.0,2.2,20.0,593.0,944.84,715.62
2016,2,15,14,15,894.0,74.5,2.1,20.0,564.5,907.54,690.7
2016,2,15,14,30,883.0,73.0,2.0,20.0,536.0,867.56,663.9
2016,2,15,14,45,865.5,72.0,1.95,20.0,501.0,820.34,632.38
2016,2,15,15,0,848.0,71.0,1.9,20.0,466.0,778.9,604.61
2016,2,15,15,15,826.0,68.5,1.75,19.5,425.5,722.65,566.08
2016,2,15,15,30,804.0,66.0,1.6,19.0,385.0,665.7,526.39
2016,2,15,15,45,772.0,62.5,1.45,19.0,340.5,600.61,477.52
2016,2,15,16,0,740.0,59.0,1.3,19.0,296.0,536.53,427.23
2016,2,15,16,15,693.5,54.5,1.3,18.5,249.0,464.68,370.82
2016,2,15,16,30,647.0,50.0,1.3,18.0,202.0,396.21,314.61
2016,2,15,16,45,576.0,43.5,1.3,17.5,155.5,318.65,249.15
2016,2,15,17,0,505.0,37.0,1.3,17.0,109.0,251.42,189.87
2016,2,15,17,15,374.0,27.0,1.3,17.0,69.0,166.66,113.17
2016,2,15,17,30,243.0,17.0,1.3,17.0,29.0,89.94,0.0
2016,2,15,17,45,121.5,8.5,1.35,17.0,14.5,31.31,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,195.5,13.0,1.9,13.0,30.0,58.69,0.0
2016,2,16,7,30,391.0,26.0,1.9,13.0,60.0,165.29,108.72
2016,2,16,7,45,490.5,34.0,1.9,13.5,105.0,232.66,176.99
2016,2,16,8,0,590.0,42.0,1.9,14.0,150.0,315.02,249.78
2016,2,16,8,15,649.5,47.5,1.75,14.5,198.0,386.09,311.84
2016,2,16,8,30,709.0,53.0,1.6,15.0,246.0,462.57,375.58
2016,2,16,8,45,747.5,56.5,1.5,15.5,292.5,529.17,429.01
2016,2,16,9,0,786.0,60.0,1.4,16.0,339.0,597.9,481.52
2016,2,16,9,15,812.0,63.0,1.4,16.5,382.5,659.03,526.23
2016,2,16,9,30,838.0,66.0,1.4,17.0,426.0,720.26,568.0
2016,2,16,9,45,857.0,68.0,1.45,17.5,464.5,767.13,598.91
2016,2,16,10,0,876.0,70.0,1.5,18.0,503.0,819.42,633.14
2016,2,16,10,15,889.5,71.5,1.55,18.0,535.0,864.78,663.16
2016,2,16,10,30,903.0,73.0,1.6,18.0,567.0,907.89,691.41
2016,2,16,10,45,781.0,113.0,1.65,18.5,554.5,879.43,669.77
2016,2,16,11,0,659.0,153.0,1.7,19.0,542.0,837.06,639.49
2016,2,16,11,15,795.5,115.5,1.7,19.0,598.5,934.32,705.24
2016,2,16,11,30,932.0,78.0,1.7,19.0,655.0,1026.5,764.3
2016,2,16,11,45,934.0,78.5,1.75,19.5,665.5,1041.32,771.51
2016,2,16,12,0,936.0,79.0,1.8,20.0,676.0,1052.28,777.31
2016,2,16,12,15,937.0,79.0,1.8,20.0,678.5,1057.68,780.46
2016,2,16,12,30,938.0,79.0,1.8,20.0,681.0,1059.13,781.31
2016,2,16,12,45,937.5,78.0,1.85,20.0,675.5,1053.83,778.77
2016,2,16,13,0,937.0,77.0,1.9,20.0,670.0,1044.58,773.89
2016,2,16,13,15,932.5,76.5,1.95,20.0,656.0,1028.09,764.46
2016,2,16,13,30,928.0,76.0,2.0,20.0,642.0,1007.86,752.71
2016,2,16,13,45,921.0,75.0,2.05,20.0,621.0,981.02,736.63
2016,2,16,14,0,914.0,74.0,2.1,20.0,600.0,950.83,718.29
2016,2,16,14,15,903.0,72.5,2.1,20.0,571.5,913.23,694.29
2016,2,16,14,30,892.0,71.0,2.1,20.0,543.0,872.91,668.29
2016,2,16,14,45,876.0,69.5,2.1,20.0,507.5,825.93,637.39
2016,2,16,15,0,860.0,68.0,2.1,20.0,472.0,777.11,604.76
2016,2,16,15,15,838.5,65.5,1.95,19.5,431.5,721.37,566.58
2016,2,16,15,30,817.0,63.0,1.8,19.0,391.0,670.98,531.6
2016,2,16,15,45,782.0,61.0,1.7,19.0,346.0,605.12,482.45
2016,2,16,16,0,747.0,59.0,1.6,19.0,301.0,540.47,431.83
2016,2,16,16,15,701.0,54.5,1.5,18.5,253.5,468.48,374.63
2016,2,16,16,30,655.0,50.0,1.4,18.0,206.0,399.83,317.82
2016,2,16,16,45,575.5,44.0,1.35,17.5,158.5,318.59,249.4
2016,2,16,17,0,496.0,38.0,1.3,17.0,111.0,248.58,188.12
2016,2,16,17,15,248.0,34.0,1.25,16.5,70.5,131.54,90.83
2016,2,16,17,30,0.0,30.0,1.2,16.0,30.0,30.52,0.0
2016,2,16,17,45,0.0,15.0,1.2,16.0,15.0,12.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,44.0,16.5,3.75,15.0,20.5,30.96,0.0
2016,2,17,7,30,88.0,33.0,3.6,15.0,41.0,71.05,46.6
2016,2,17,7,45,129.0,51.5,3.5,15.5,71.5,111.78,84.67
2016,2,17,8,0,170.0,70.0,3.4,16.0,102.0,157.26,124.66
2016,2,17,8,15,195.5,89.0,3.5,16.0,135.5,200.53,162.88
2016,2,17,8,30,221.0,108.0,3.6,16.0,169.0,246.52,202.73
2016,2,17,8,45,241.0,124.5,3.7,16.0,202.0,288.8,238.77
2016,2,17,9,0,261.0,141.0,3.8,16.0,235.0,332.85,275.51
2016,2,17,9,15,193.5,164.5,4.0,16.0,238.5,312.04,257.7
2016,2,17,9,30,126.0,188.0,4.2,16.0,242.0,297.07,243.96
2016,2,17,9,45,68.5,182.5,4.45,16.5,212.0,234.23,190.98
2016,2,17,10,0,11.0,177.0,4.7,17.0,182.0,168.13,134.59
2016,2,17,10,15,133.5,211.0,4.75,17.0,284.5,342.27,279.42
2016,2,17,10,30,256.0,245.0,4.8,17.0,387.0,514.49,417.05
2016,2,17,10,45,374.5,229.5,4.9,17.0,447.0,613.58,495.79
2016,2,17,11,0,493.0,214.0,5.0,17.0,507.0,739.01,592.46
2016,2,17,11,15,533.5,205.5,4.95,17.0,531.5,780.53,623.0
2016,2,17,11,30,574.0,197.0,4.9,17.0,556.0,820.94,652.87
2016,2,17,11,45,434.5,244.0,4.9,17.0,518.5,742.28,590.18
2016,2,17,12,0,295.0,291.0,4.9,17.0,481.0,639.24,509.18
2016,2,17,12,15,197.5,297.0,4.9,16.5,424.0,526.58,422.07
2016,2,17,12,30,100.0,303.0,4.9,16.0,367.0,412.87,331.66
2016,2,17,12,45,52.5,248.0,4.9,16.0,282.0,300.08,241.47
2016,2,17,13,0,5.0,193.0,4.9,16.0,197.0,175.77,139.69
2016,2,17,13,15,2.5,102.5,4.9,16.0,104.5,88.3,68.09
2016,2,17,13,30,0.0,12.0,4.9,16.0,12.0,9.93,2.69
2016,2,17,13,45,0.0,11.5,4.95,16.0,11.5,9.51,2.35
2016,2,17,14,0,0.0,11.0,5.0,16.0,11.0,9.09,2.01
2016,2,17,14,15,0.0,10.0,4.9,16.0,10.0,8.26,1.32
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,7.43,0.63
2016,2,17,14,45,0.0,13.0,4.75,16.0,13.0,10.73,3.44
2016,2,17,15,0,0.0,17.0,4.7,16.0,17.0,14.03,6.26
2016,2,17,15,15,0.0,26.5,4.65,15.5,26.5,21.88,13.0
2016,2,17,15,30,0.0,36.0,4.6,15.0,36.0,29.74,19.78
2016,2,17,15,45,0.0,31.5,4.55,15.0,31.5,26.0,16.63
2016,2,17,16,0,0.0,27.0,4.5,15.0,27.0,22.26,13.46
2016,2,17,16,15,0.0,22.5,4.45,14.5,22.5,18.53,10.29
2016,2,17,16,30,0.0,18.0,4.4,14.0,18.0,14.81,7.07
2016,2,17,16,45,0.0,14.0,4.4,14.0,14.0,11.51,4.16
2016,2,17,17,0,0.0,10.0,4.4,14.0,10.0,8.21,1.24
2016,2,17,17,15,0.0,6.0,4.4,14.0,6.0,4.92,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.64,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.85,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,70.5,20.5,3.95,12.0,27.5,42.54,0.0
2016,2,18,7,30,141.0,41.0,4.0,12.0,55.0,97.68,67.62
2016,2,18,7,45,246.0,56.0,4.1,12.5,96.5,166.98,129.62
2016,2,18,8,0,351.0,71.0,4.2,13.0,138.0,243.74,196.69
2016,2,18,8,15,421.0,81.5,4.25,13.0,184.0,310.76,256.2
2016,2,18,8,30,491.0,92.0,4.3,13.0,230.0,385.22,320.87
2016,2,18,8,45,540.0,99.5,4.35,13.0,275.5,454.95,380.16
2016,2,18,9,0,589.0,107.0,4.4,13.0,321.0,525.62,438.77
2016,2,18,9,15,623.5,112.5,4.4,13.0,363.5,587.32,488.62
2016,2,18,9,30,658.0,118.0,4.4,13.0,406.0,650.28,538.22
2016,2,18,9,45,678.5,123.5,4.45,13.5,443.5,703.12,577.63
2016,2,18,10,0,699.0,129.0,4.5,14.0,481.0,755.29,614.98
2016,2,18,10,15,453.0,191.0,4.45,14.0,425.0,631.06,515.17
2016,2,18,10,30,207.0,253.0,4.4,14.0,369.0,460.68,376.19
2016,2,18,10,45,405.5,214.0,4.4,14.0,453.0,643.95,523.87
2016,2,18,11,0,604.0,175.0,4.4,14.0,537.0,808.55,650.36
2016,2,18,11,15,689.0,160.0,4.35,14.0,584.5,889.48,707.6
2016,2,18,11,30,774.0,145.0,4.3,14.0,632.0,969.33,763.38
2016,2,18,11,45,780.0,145.0,4.3,14.0,642.5,986.13,774.14
2016,2,18,12,0,786.0,145.0,4.3,14.0,653.0,999.57,783.14
2016,2,18,12,15,437.5,223.5,4.25,14.0,506.5,729.19,582.94
2016,2,18,12,30,89.0,302.0,4.2,14.0,360.0,399.69,321.48
2016,2,18,12,45,259.0,279.5,4.2,14.0,446.0,589.09,475.1
2016,2,18,13,0,429.0,257.0,4.2,14.0,532.0,751.7,601.03
2016,2,18,13,15,353.0,268.5,4.1,14.0,492.0,663.63,532.54
2016,2,18,13,30,277.0,280.0,4.0,14.0,452.0,596.88,480.29
2016,2,18,13,45,307.0,264.0,3.95,14.0,448.5,600.68,484.94
2016,2,18,14,0,337.0,248.0,3.9,14.0,445.0,601.92,487.28
2016,2,18,14,15,375.0,226.5,3.8,14.0,436.0,601.1,488.24
2016,2,18,14,30,413.0,205.0,3.7,14.0,427.0,614.87,499.91
2016,2,18,14,45,585.5,152.0,3.6,14.0,444.5,683.32,556.47
2016,2,18,15,0,758.0,99.0,3.5,14.0,462.0,744.18,603.29
2016,2,18,15,15,627.5,113.0,3.35,13.5,396.0,628.14,515.52
2016,2,18,15,30,497.0,127.0,3.2,13.0,330.0,513.58,425.45
2016,2,18,15,45,462.5,120.0,3.05,13.0,292.5,457.44,380.27
2016,2,18,16,0,428.0,113.0,2.9,13.0,255.0,403.52,335.55
2016,2,18,16,15,487.0,90.5,2.7,12.5,228.5,386.69,320.94
2016,2,18,16,30,546.0,68.0,2.5,12.0,202.0,367.04,301.82
2016,2,18,16,45,472.5,58.5,2.3,12.0,156.5,290.53,234.49
2016,2,18,17,0,399.0,49.0,2.1,12.0,111.0,221.82,172.89
2016,2,18,17,15,277.0,36.0,2.05,11.5,71.5,143.05,103.1
2016,2,18,17,30,155.0,23.0,2.0,11.0,32.0,73.3,15.95
2016,2,18,17,45,77.5,11.5,1.95,11.0,16.0,24.9,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,157.5,16.5,3.7,11.5,32.0,64.83,0.0
2016,2,19,7,30,315.0,33.0,3.9,12.0,64.0,147.97,104.05
2016,2,19,7,45,401.5,44.0,4.1,12.5,107.0,212.64,164.94
2016,2,19,8,0,488.0,55.0,4.3,13.0,150.0,287.6,231.97
2016,2,19,8,15,549.5,62.0,4.45,13.0,196.5,355.83,293.36
2016,2,19,8,30,611.0,69.0,4.6,13.0,243.0,429.94,358.28
2016,2,19,8,45,441.0,106.5,4.75,13.5,243.5,399.2,334.02
2016,2,19,9,0,271.0,144.0,4.9,14.0,244.0,341.8,285.66
2016,2,19,9,15,269.5,163.0,4.9,14.0,272.5,375.83,313.73
2016,2,19,9,30,268.0,182.0,4.9,14.0,301.0,409.12,340.37
2016,2,19,9,45,265.5,200.0,4.9,14.0,326.0,439.67,364.33
2016,2,19,10,0,263.0,218.0,4.9,14.0,351.0,469.3,387.18
2016,2,19,10,15,143.0,216.5,4.75,14.0,290.0,355.74,292.7
2016,2,19,10,30,23.0,215.0,4.6,14.0,229.0,215.78,174.88
2016,2,19,10,45,33.5,234.5,4.5,14.0,255.0,264.22,214.57
2016,2,19,11,0,44.0,254.0,4.4,14.0,281.0,296.6,240.59
2016,2,19,11,15,48.5,265.0,4.25,13.5,295.5,313.87,254.58
2016,2,19,11,30,53.0,276.0,4.1,13.0,310.0,331.33,268.74
2016,2,19,11,45,63.5,286.0,4.0,13.0,327.0,353.76,286.65
2016,2,19,12,0,74.0,296.0,3.9,13.0,344.0,376.38,304.64
2016,2,19,12,15,179.0,297.5,3.8,13.0,415.0,506.99,410.2
2016,2,19,12,30,284.0,299.0,3.7,13.0,486.0,637.9,512.15
2016,2,19,12,45,198.5,301.5,3.65,13.0,432.0,530.89,427.67
2016,2,19,13,0,113.0,304.0,3.6,13.0,378.0,424.86,343.26
2016,2,19,13,15,76.5,282.0,3.45,13.0,331.5,361.67,292.8
2016,2,19,13,30,40.0,260.0,3.3,13.0,285.0,299.74,242.48
2016,2,19,13,45,52.5,259.0,3.2,13.0,291.0,310.48,251.95
2016,2,19,14,0,65.0,258.0,3.1,13.0,297.0,320.7,260.79
2016,2,19,14,15,32.5,207.0,2.95,13.0,226.5,232.02,188.52
2016,2,19,14,30,0.0,156.0,2.8,13.0,156.0,136.39,109.16
2016,2,19,14,45,38.0,182.0,2.65,13.0,200.0,208.51,170.55
2016,2,19,15,0,76.0,208.0,2.5,13.0,244.0,268.66,220.82
2016,2,19,15,15,54.5,185.0,2.4,12.5,210.0,224.59,184.68
2016,2,19,15,30,33.0,162.0,2.3,12.0,176.0,182.58,150.04
2016,2,19,15,45,27.5,145.0,2.2,12.0,156.0,160.23,131.51
2016,2,19,16,0,22.0,128.0,2.1,12.0,136.0,129.39,105.56
2016,2,19,16,15,16.0,109.5,2.0,11.5,114.5,107.86,87.38
2016,2,19,16,30,10.0,91.0,1.9,11.0,93.0,87.07,69.51
2016,2,19,16,45,5.0,71.0,1.8,11.0,72.0,65.81,50.9
2016,2,19,17,0,0.0,51.0,1.7,11.0,51.0,45.07,32.67
2016,2,19,17,15,0.0,33.0,1.65,10.5,33.0,28.51,17.78
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,12.37,0.0
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,6.4,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,93.0,18.5,2.15,7.0,28.5,49.85,4.3
2016,2,20,7,30,186.0,37.0,2.1,7.0,57.0,111.16,80.62
2016,2,20,7,45,236.0,54.5,2.1,7.5,93.0,160.69,127.22
2016,2,20,8,0,286.0,72.0,2.1,8.0,129.0,216.29,177.41
2016,2,20,8,15,320.5,88.0,2.05,8.5,167.5,268.41,223.92
2016,2,20,8,30,355.0,104.0,2.0,9.0,206.0,324.09,272.06
2016,2,20,8,45,387.5,114.0,2.0,10.0,243.5,375.29,314.65
2016,2,20,9,0,420.0,124.0,2.0,11.0,281.0,429.08,357.88
2016,2,20,9,15,438.5,137.5,1.9,11.0,318.0,479.22,397.62
2016,2,20,9,30,457.0,151.0,1.8,11.0,355.0,529.94,436.64
2016,2,20,9,45,562.0,136.0,1.75,11.5,408.5,624.67,509.19
2016,2,20,10,0,667.0,121.0,1.7,12.0,462.0,720.03,578.17
2016,2,20,10,15,755.5,111.0,1.6,12.0,521.0,810.61,640.61
2016,2,20,10,30,844.0,101.0,1.5,12.0,580.0,899.37,699.48
2016,2,20,10,45,698.0,148.5,1.4,12.5,556.0,850.36,660.64
2016,2,20,11,0,552.0,196.0,1.3,13.0,532.0,774.5,604.01
2016,2,20,11,15,583.5,191.5,1.15,13.0,556.0,812.81,629.9
2016,2,20,11,30,615.0,187.0,1.0,13.0,580.0,858.38,657.99
2016,2,20,11,45,488.5,234.5,0.9,13.0,550.0,785.38,602.68
2016,2,20,12,0,362.0,282.0,0.8,13.0,520.0,694.77,535.56
2016,2,20,12,15,459.5,249.5,0.75,13.0,552.5,779.92,597.59
2016,2,20,12,30,557.0,217.0,0.7,13.0,585.0,843.07,641.25
2016,2,20,12,45,731.5,156.0,0.7,13.5,635.0,958.25,716.52
2016,2,20,13,0,906.0,95.0,0.7,14.0,685.0,1036.26,763.81
2016,2,20,13,15,901.5,94.5,0.7,14.0,671.0,1019.98,752.63
2016,2,20,13,30,897.0,94.0,0.7,14.0,657.0,1000.08,740.8
2016,2,20,13,45,890.5,92.5,0.75,14.0,636.0,973.56,725.92
2016,2,20,14,0,884.0,91.0,0.8,14.0,615.0,943.76,708.87
2016,2,20,14,15,873.0,89.0,0.85,14.0,586.5,915.79,692.91
2016,2,20,14,30,862.0,87.0,0.9,14.0,558.0,874.93,668.02
2016,2,20,14,45,850.5,83.5,0.95,14.0,523.5,829.39,639.64
2016,2,20,15,0,839.0,80.0,1.0,14.0,489.0,781.7,609.19
2016,2,20,15,15,817.5,77.5,1.0,14.0,448.0,725.78,571.52
2016,2,20,15,30,796.0,75.0,1.0,14.0,407.0,669.11,532.51
2016,2,20,15,45,770.0,70.0,1.05,14.0,362.5,606.2,486.65
2016,2,20,16,0,744.0,65.0,1.1,14.0,318.0,543.76,438.91
2016,2,20,16,15,699.5,60.5,1.15,13.5,270.0,472.45,382.87
2016,2,20,16,30,655.0,56.0,1.2,13.0,222.0,406.79,328.66
2016,2,20,16,45,588.5,49.0,1.3,12.5,174.5,330.12,263.58
2016,2,20,17,0,522.0,42.0,1.4,12.0,127.0,260.35,201.89
2016,2,20,17,15,403.5,32.0,1.45,11.5,83.5,178.42,129.39
2016,2,20,17,30,285.0,22.0,1.5,11.0,40.0,107.06,43.97
2016,2,20,17,45,142.5,11.0,1.6,11.0,20.0,36.76,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,9.5,39.0,78.31,20.45
2016,2,21,7,30,423.0,32.0,1.9,10.0,78.0,179.74,129.52
2016,2,21,7,45,517.5,40.0,1.95,10.5,125.5,250.79,195.31
2016,2,21,8,0,612.0,48.0,2.0,11.0,173.0,330.28,266.08
2016,2,21,8,15,668.0,53.5,2.0,11.0,222.5,401.34,329.25
2016,2,21,8,30,724.0,59.0,2.0,11.0,272.0,477.34,394.3
2016,2,21,8,45,764.0,62.5,2.0,11.5,320.5,546.05,450.51
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,616.97,506.19
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.5,678.97,552.19
2016,2,21,9,30,855.0,72.0,1.9,13.0,458.0,740.93,594.92
2016,2,21,9,45,874.5,73.5,1.9,13.5,498.0,788.57,626.46
2016,2,21,10,0,894.0,75.0,1.9,14.0,538.0,841.56,661.26
2016,2,21,10,15,907.0,77.0,1.85,14.0,571.0,887.93,691.37
2016,2,21,10,30,920.0,79.0,1.8,14.0,604.0,931.91,719.38
2016,2,21,10,45,929.0,80.0,1.75,14.5,630.5,968.31,740.47
2016,2,21,11,0,938.0,81.0,1.7,15.0,657.0,1001.59,759.22
2016,2,21,11,15,943.5,81.5,1.65,15.0,675.5,1027.52,774.35
2016,2,21,11,30,949.0,82.0,1.6,15.0,694.0,1049.81,787.13
2016,2,21,11,45,951.5,83.0,1.6,15.0,704.0,1065.93,796.8
2016,2,21,12,0,954.0,84.0,1.6,15.0,714.0,1078.1,804.1
2016,2,21,12,15,954.0,84.0,1.65,15.0,716.0,1082.49,807.44
2016,2,21,12,30,954.0,84.0,1.7,15.0,718.0,1082.81,808.42
2016,2,21,12,45,950.5,84.5,1.8,15.5,711.5,1076.12,804.35
2016,2,21,13,0,947.0,85.0,1.9,16.0,705.0,1065.44,797.84
2016,2,21,13,15,942.0,84.5,1.95,16.0,691.0,1048.12,787.85
2016,2,21,13,30,937.0,84.0,2.0,16.0,677.0,1027.02,775.48
2016,2,21,13,45,925.5,84.0,2.15,16.0,654.0,996.67,758.19
2016,2,21,14,0,914.0,84.0,2.3,16.0,631.0,963.12,738.48
2016,2,21,14,15,902.5,83.0,2.4,15.5,601.5,925.39,716.37
2016,2,21,14,30,891.0,82.0,2.5,15.0,572.0,884.94,691.93
2016,2,21,14,45,685.0,124.0,2.6,15.0,487.0,742.63,591.86
2016,2,21,15,0,479.0,166.0,2.7,15.0,402.0,588.44,476.28
2016,2,21,15,15,463.5,153.5,2.7,14.5,366.0,540.71,441.8
2016,2,21,15,30,448.0,141.0,2.7,14.0,330.0,492.95,405.64
2016,2,21,15,45,425.0,130.0,2.7,14.0,293.5,442.13,365.23
2016,2,21,16,0,402.0,119.0,2.7,14.0,257.0,392.55,324.78
2016,2,21,16,15,379.0,103.5,2.7,13.5,218.5,339.62,281.09
2016,2,21,16,30,356.0,88.0,2.7,13.0,180.0,288.53,237.48
2016,2,21,16,45,316.5,72.5,2.7,12.5,141.5,232.36,188.35
2016,2,21,17,0,277.0,57.0,2.7,12.0,103.0,180.56,141.86
2016,2,21,17,15,208.0,40.5,2.65,11.5,68.5,123.04,90.43
2016,2,21,17,30,139.0,24.0,2.6,11.0,34.0,70.72,32.63
2016,2,21,17,45,69.5,12.0,2.6,11.0,17.0,23.5,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
