Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,15.5,1.85,10.0,42.0,82.46,30.39
2016,2,22,7,30,459.0,31.0,1.9,10.0,84.0,186.73,135.22
2016,2,22,7,45,546.0,39.0,1.95,10.5,131.5,257.62,200.76
2016,2,22,8,0,633.0,47.0,2.0,11.0,179.0,338.3,272.6
2016,2,22,8,15,686.5,52.0,2.0,11.5,228.5,408.76,334.64
2016,2,22,8,30,740.0,57.0,2.0,12.0,278.0,483.86,398.04
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.0,550.38,452.44
2016,2,22,9,0,810.0,64.0,2.1,13.0,374.0,618.6,506.07
2016,2,22,9,15,835.0,67.0,2.1,13.5,418.5,680.53,552.12
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,742.36,595.09
2016,2,22,9,45,877.0,72.5,2.15,14.5,502.0,789.51,626.69
2016,2,22,10,0,894.0,75.0,2.2,15.0,541.0,841.77,661.5
2016,2,22,10,15,907.0,76.5,2.2,15.0,574.5,887.55,691.91
2016,2,22,10,30,920.0,78.0,2.2,15.0,608.0,930.94,720.33
2016,2,22,10,45,928.0,80.0,2.2,15.5,634.0,967.64,742.53
2016,2,22,11,0,936.0,82.0,2.2,16.0,660.0,1001.16,762.41
2016,2,22,11,15,942.0,82.5,2.15,16.0,679.0,1027.53,778.22
2016,2,22,11,30,948.0,83.0,2.1,16.0,698.0,1050.28,791.66
2016,2,22,11,45,950.5,84.0,2.1,16.5,708.5,1066.37,799.96
2016,2,22,12,0,953.0,85.0,2.1,17.0,719.0,1078.51,805.83
2016,2,22,12,15,954.0,85.0,2.1,17.0,722.0,1083.88,809.0
2016,2,22,12,30,955.0,85.0,2.1,17.0,725.0,1085.18,809.77
2016,2,22,12,45,949.5,86.5,2.15,17.0,718.0,1077.64,805.68
2016,2,22,13,0,944.0,88.0,2.2,17.0,711.0,1066.11,799.22
2016,2,22,13,15,940.5,87.5,2.2,17.0,697.5,1050.27,789.43
2016,2,22,13,30,937.0,87.0,2.2,17.0,684.0,1030.61,777.27
2016,2,22,13,45,930.0,86.0,2.2,17.0,662.5,1003.28,760.1
2016,2,22,14,0,923.0,85.0,2.2,17.0,641.0,972.53,740.7
2016,2,22,14,15,804.0,107.5,2.1,17.0,575.5,874.84,674.14
2016,2,22,14,30,685.0,130.0,2.0,17.0,510.0,775.37,605.45
2016,2,22,14,45,778.0,104.5,1.95,17.0,510.5,792.41,619.36
2016,2,22,15,0,871.0,79.0,1.9,17.0,511.0,805.1,629.13
2016,2,22,15,15,850.0,76.5,1.75,16.5,469.0,748.1,589.5
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,690.22,549.18
2016,2,22,15,45,797.5,71.0,1.45,16.0,380.5,624.3,499.38
2016,2,22,16,0,766.0,68.0,1.3,16.0,334.0,559.24,448.33
2016,2,22,16,15,722.0,63.0,1.3,15.5,285.0,486.34,391.25
2016,2,22,16,30,678.0,58.0,1.3,15.0,236.0,416.52,334.12
2016,2,22,16,45,607.0,51.5,1.3,14.5,186.0,339.51,269.05
2016,2,22,17,0,536.0,45.0,1.3,14.0,136.0,267.38,205.98
2016,2,22,17,15,418.5,35.0,1.35,13.5,91.5,184.9,134.18
2016,2,22,17,30,301.0,25.0,1.4,13.0,47.0,114.38,58.8
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.5,39.17,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,11.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,11.0,12.0,10.24,0.0
2016,2,23,7,15,220.5,23.5,1.55,11.0,49.5,89.55,40.91
2016,2,23,7,30,441.0,35.0,1.6,11.0,87.0,187.85,136.74
2016,2,23,7,45,532.0,43.0,1.65,11.5,136.0,258.99,201.4
2016,2,23,8,0,623.0,51.0,1.7,12.0,185.0,340.6,273.21
2016,2,23,8,15,678.5,57.0,1.8,12.0,235.0,410.17,334.72
2016,2,23,8,30,734.0,63.0,1.9,12.0,285.0,487.21,400.21
2016,2,23,8,45,773.5,66.5,2.0,12.5,334.5,556.37,456.62
2016,2,23,9,0,813.0,70.0,2.1,13.0,384.0,627.64,512.6
2016,2,23,9,15,838.5,73.0,2.1,13.0,429.0,690.24,560.18
2016,2,23,9,30,864.0,76.0,2.1,13.0,474.0,752.74,604.64
2016,2,23,9,45,883.5,77.5,2.1,13.5,514.5,808.23,641.84
2016,2,23,10,0,903.0,79.0,2.1,14.0,555.0,854.28,671.54
2016,2,23,10,15,915.5,81.0,1.95,14.5,588.5,900.59,699.37
2016,2,23,10,30,928.0,83.0,1.8,15.0,622.0,944.43,724.61
2016,2,23,10,45,936.5,84.5,1.7,15.5,648.5,981.22,745.04
2016,2,23,11,0,945.0,86.0,1.6,16.0,675.0,1014.82,762.97
2016,2,23,11,15,950.0,87.0,1.55,16.0,693.5,1041.01,778.01
2016,2,23,11,30,955.0,88.0,1.5,16.0,712.0,1063.5,790.69
2016,2,23,11,45,955.5,89.5,1.45,16.5,722.0,1078.25,796.93
2016,2,23,12,0,956.0,91.0,1.4,17.0,732.0,1088.97,800.77
2016,2,23,12,15,956.0,91.0,1.3,17.0,734.0,1093.31,801.21
2016,2,23,12,30,956.0,91.0,1.2,17.0,736.0,1093.56,799.24
2016,2,23,12,45,950.0,92.5,1.2,17.5,728.5,1085.43,792.79
2016,2,23,13,0,944.0,94.0,1.2,18.0,721.0,1073.31,784.12
2016,2,23,13,15,939.0,93.0,1.1,18.0,706.5,1055.33,771.39
2016,2,23,13,30,934.0,92.0,1.0,18.0,692.0,1033.57,756.45
2016,2,23,13,45,925.0,91.5,0.95,18.0,669.5,1004.93,738.33
2016,2,23,14,0,916.0,91.0,0.9,18.0,647.0,972.97,718.2
2016,2,23,14,15,904.5,89.5,0.85,18.0,617.0,934.45,693.82
2016,2,23,14,30,893.0,88.0,0.8,18.0,587.0,902.14,673.5
2016,2,23,14,45,748.0,111.5,0.75,18.0,512.0,779.8,592.35
2016,2,23,15,0,603.0,135.0,0.7,18.0,437.0,659.34,510.06
2016,2,23,15,15,677.5,105.0,0.65,17.5,418.0,654.44,510.17
2016,2,23,15,30,752.0,75.0,0.6,17.0,399.0,636.47,498.91
2016,2,23,15,45,695.5,80.5,0.55,17.0,355.0,570.25,449.19
2016,2,23,16,0,639.0,86.0,0.5,17.0,311.0,504.65,399.07
2016,2,23,16,15,598.0,78.5,0.55,16.5,265.0,437.06,347.62
2016,2,23,16,30,557.0,71.0,0.6,16.0,219.0,372.63,296.19
2016,2,23,16,45,481.0,63.0,0.7,16.0,172.5,295.94,232.81
2016,2,23,17,0,405.0,55.0,0.8,16.0,126.0,227.22,174.1
2016,2,23,17,15,308.0,41.5,0.9,15.5,85.0,154.11,111.62
2016,2,23,17,30,211.0,28.0,1.0,15.0,44.0,93.84,51.16
2016,2,23,17,45,105.5,14.0,1.1,15.0,22.0,31.78,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,37.0,5.0,1.1,11.0,6.0,0.0,0.0
2016,2,24,7,0,74.0,10.0,1.1,11.0,12.0,21.92,0.0
2016,2,24,7,15,211.5,24.0,1.2,11.0,46.5,88.58,45.73
2016,2,24,7,30,349.0,38.0,1.3,11.0,81.0,162.38,119.14
2016,2,24,7,45,442.0,47.5,1.4,11.5,127.5,230.39,179.85
2016,2,24,8,0,535.0,57.0,1.5,12.0,174.0,309.26,248.75
2016,2,24,8,15,591.5,63.5,1.45,12.0,222.0,377.35,308.11
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,450.73,369.72
2016,2,24,8,45,691.5,73.5,1.4,12.5,317.5,517.68,423.61
2016,2,24,9,0,735.0,77.0,1.4,13.0,365.0,584.84,475.66
2016,2,24,9,15,761.5,80.5,1.3,13.5,408.5,645.06,519.61
2016,2,24,9,30,788.0,84.0,1.2,14.0,452.0,705.48,560.38
2016,2,24,9,45,809.5,86.0,1.2,14.5,491.0,760.04,596.4
2016,2,24,10,0,831.0,88.0,1.2,15.0,530.0,813.61,630.9
2016,2,24,10,15,844.5,90.0,1.15,15.0,562.5,858.9,659.46
2016,2,24,10,30,858.0,92.0,1.1,15.0,595.0,901.98,686.08
2016,2,24,10,45,867.0,93.5,1.1,15.5,620.5,937.8,707.02
2016,2,24,11,0,876.0,95.0,1.1,16.0,646.0,959.93,718.82
2016,2,24,11,15,882.0,96.0,1.05,16.0,663.5,985.63,733.53
2016,2,24,11,30,888.0,97.0,1.0,16.0,681.0,1007.93,745.92
2016,2,24,11,45,890.0,98.0,1.0,16.5,691.0,1022.68,753.13
2016,2,24,12,0,892.0,99.0,1.0,17.0,701.0,1033.7,758.18
2016,2,24,12,15,892.5,99.0,0.95,17.0,703.0,1038.23,759.63
2016,2,24,12,30,893.0,99.0,0.9,17.0,705.0,1038.94,758.9
2016,2,24,12,45,890.0,99.0,0.85,17.5,699.0,1032.25,752.3
2016,2,24,13,0,887.0,99.0,0.8,18.0,693.0,1021.81,743.61
2016,2,24,13,15,882.0,98.5,0.75,18.0,679.0,1005.08,732.58
2016,2,24,13,30,877.0,98.0,0.7,18.0,665.0,984.81,719.52
2016,2,24,13,45,869.5,96.5,0.7,18.0,643.5,957.54,703.22
2016,2,24,14,0,862.0,95.0,0.7,18.0,622.0,937.39,691.62
2016,2,24,14,15,850.5,93.5,0.7,18.0,593.0,899.76,668.52
2016,2,24,14,30,839.0,92.0,0.7,18.0,564.0,859.52,643.75
2016,2,24,14,45,822.5,89.5,0.7,18.0,528.5,811.57,613.5
2016,2,24,15,0,806.0,87.0,0.7,18.0,493.0,761.91,581.67
2016,2,24,15,15,783.5,84.0,0.7,18.0,452.5,705.76,544.69
2016,2,24,15,30,761.0,81.0,0.7,18.0,412.0,649.05,506.41
2016,2,24,15,45,730.5,77.0,0.7,18.0,367.0,585.76,460.48
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,525.98,415.49
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,455.95,362.39
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,389.29,309.27
2016,2,24,16,45,545.5,55.0,1.0,16.5,180.0,314.98,247.78
2016,2,24,17,0,479.0,48.0,1.1,16.0,133.0,247.6,189.76
2016,2,24,17,15,372.5,37.0,1.2,15.5,90.0,171.11,124.07
2016,2,24,17,30,266.0,26.0,1.3,15.0,47.0,106.98,61.3
2016,2,24,17,45,133.0,13.0,1.4,14.5,23.5,35.91,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,12.0,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,20.76,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,84.82,47.48
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,153.83,113.12
2016,2,25,7,45,391.5,54.5,0.95,12.5,126.5,218.43,170.13
2016,2,25,8,0,472.0,66.0,1.0,13.0,171.0,291.18,233.1
2016,2,25,8,15,528.5,74.0,0.95,13.5,218.5,357.61,289.52
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,429.41,348.06
2016,2,25,8,45,626.0,87.5,0.9,14.5,312.0,494.17,399.14
2016,2,25,9,0,667.0,93.0,0.9,15.0,358.0,561.62,450.3
2016,2,25,9,15,695.0,97.5,0.9,15.0,400.5,621.11,494.51
2016,2,25,9,30,723.0,102.0,0.9,15.0,443.0,681.16,537.58
2016,2,25,9,45,750.5,103.0,0.9,15.5,482.0,736.88,574.21
2016,2,25,10,0,778.0,104.0,0.9,16.0,521.0,788.01,606.76
2016,2,25,10,15,792.5,106.5,0.9,16.5,553.0,833.04,634.51
2016,2,25,10,30,807.0,109.0,0.9,17.0,585.0,876.07,660.48
2016,2,25,10,45,654.5,167.0,0.95,17.5,564.0,830.2,627.64
2016,2,25,11,0,502.0,225.0,1.0,18.0,543.0,758.12,575.54
2016,2,25,11,15,474.5,243.5,0.95,18.0,550.5,763.47,577.98
2016,2,25,11,30,447.0,262.0,0.9,18.0,558.0,765.43,577.18
2016,2,25,11,45,451.5,264.0,0.85,18.5,567.0,778.93,584.24
2016,2,25,12,0,456.0,266.0,0.8,19.0,576.0,790.28,589.68
2016,2,25,12,15,658.0,188.5,0.75,19.0,637.5,921.83,679.14
2016,2,25,12,30,860.0,111.0,0.7,19.0,699.0,1031.97,745.96
2016,2,25,12,45,865.5,107.5,0.65,19.5,695.0,1029.72,740.34
2016,2,25,13,0,871.0,104.0,0.6,20.0,691.0,1011.41,726.75
2016,2,25,13,15,867.0,103.5,0.55,20.0,678.0,1007.7,724.03
2016,2,25,13,30,863.0,103.0,0.5,20.0,665.0,988.22,711.42
2016,2,25,13,45,852.0,103.0,0.45,20.0,643.0,959.14,693.16
2016,2,25,14,0,841.0,103.0,0.4,20.0,621.0,927.01,673.15
2016,2,25,14,15,829.5,101.5,0.4,20.0,592.5,889.85,650.97
2016,2,25,14,30,818.0,100.0,0.4,20.0,564.0,850.13,626.98
2016,2,25,14,45,798.0,99.0,0.4,20.0,528.5,801.57,596.87
2016,2,25,15,0,778.0,98.0,0.4,20.0,493.0,751.56,565.38
2016,2,25,15,15,755.5,94.5,0.5,19.5,453.0,699.42,534.32
2016,2,25,15,30,733.0,91.0,0.6,19.0,413.0,643.11,498.38
2016,2,25,15,45,702.0,86.5,0.75,18.5,368.5,579.99,455.36
2016,2,25,16,0,671.0,82.0,0.9,18.0,324.0,518.01,410.8
2016,2,25,16,15,627.0,75.5,0.95,17.5,276.5,448.2,357.21
2016,2,25,16,30,583.0,69.0,1.0,17.0,229.0,381.82,303.93
2016,2,25,16,45,527.5,60.0,1.1,16.5,182.5,311.68,245.63
2016,2,25,17,0,472.0,51.0,1.2,16.0,136.0,247.26,189.87
2016,2,25,17,15,367.5,39.5,1.2,15.5,93.0,171.33,124.64
2016,2,25,17,30,263.0,28.0,1.2,15.0,50.0,108.29,64.59
2016,2,25,17,45,131.5,14.0,1.25,15.0,25.0,36.29,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,12.5,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,13.0,9.0,7.68,0.0
2016,2,26,7,15,11.5,27.5,1.0,13.0,29.0,28.78,14.89
2016,2,26,7,30,23.0,46.0,1.1,13.0,49.0,51.15,36.39
2016,2,26,7,45,38.5,67.0,1.2,13.0,74.5,78.97,60.76
2016,2,26,8,0,54.0,88.0,1.3,13.0,100.0,108.56,86.63
2016,2,26,8,15,64.0,109.0,1.35,13.5,126.5,137.3,111.38
2016,2,26,8,30,74.0,130.0,1.4,14.0,153.0,167.24,136.65
2016,2,26,8,45,83.0,149.0,1.5,14.5,179.0,195.43,159.98
2016,2,26,9,0,92.0,168.0,1.6,15.0,205.0,224.61,183.67
2016,2,26,9,15,192.5,181.5,1.6,15.0,270.0,325.67,266.77
2016,2,26,9,30,293.0,195.0,1.6,15.0,335.0,438.99,356.63
2016,2,26,9,45,310.0,210.0,1.65,15.5,368.5,482.53,388.61
2016,2,26,10,0,327.0,225.0,1.7,16.0,402.0,526.6,420.82
2016,2,26,10,15,353.0,234.0,1.7,16.0,435.5,571.92,454.26
2016,2,26,10,30,379.0,243.0,1.7,16.0,469.0,617.82,487.6
2016,2,26,10,45,364.0,258.5,1.7,16.0,483.0,633.25,497.3
2016,2,26,11,0,349.0,274.0,1.7,16.0,497.0,646.46,505.6
2016,2,26,11,15,358.0,280.0,1.7,16.0,514.5,670.1,522.2
2016,2,26,11,30,367.0,286.0,1.7,16.0,532.0,692.55,537.79
2016,2,26,11,45,318.5,302.5,1.75,16.5,518.0,667.87,517.49
2016,2,26,12,0,270.0,319.0,1.8,17.0,504.0,640.69,495.79
2016,2,26,12,15,233.5,325.0,1.85,17.0,485.5,589.57,458.47
2016,2,26,12,30,197.0,331.0,1.9,17.0,467.0,559.39,435.85
2016,2,26,12,45,238.0,322.0,2.0,17.0,485.0,589.68,460.2
2016,2,26,13,0,279.0,313.0,2.1,17.0,503.0,640.36,498.44
2016,2,26,13,15,362.0,286.0,2.15,17.0,527.0,687.89,535.56
2016,2,26,13,30,445.0,259.0,2.2,17.0,551.0,751.51,583.35
2016,2,26,13,45,436.0,251.5,2.3,17.0,530.0,723.97,564.25
2016,2,26,14,0,427.0,244.0,2.4,17.0,509.0,694.86,544.59
2016,2,26,14,15,434.0,229.5,2.45,16.5,488.0,671.41,530.05
2016,2,26,14,30,441.0,215.0,2.5,16.0,467.0,645.74,513.56
2016,2,26,14,45,271.0,221.0,2.6,16.0,372.5,476.04,383.27
2016,2,26,15,0,101.0,227.0,2.7,16.0,278.0,305.35,247.0
2016,2,26,15,15,62.0,197.5,2.7,15.5,228.0,239.94,194.88
2016,2,26,15,30,23.0,168.0,2.7,15.0,178.0,166.92,134.98
2016,2,26,15,45,25.0,153.5,2.7,15.0,163.5,154.04,124.76
2016,2,26,16,0,27.0,139.0,2.7,15.0,149.0,150.23,121.81
2016,2,26,16,15,314.0,101.5,2.55,14.5,190.0,298.2,246.77
2016,2,26,16,30,601.0,64.0,2.4,14.0,231.0,384.37,313.91
2016,2,26,16,45,533.5,57.0,2.3,13.5,183.5,310.27,249.4
2016,2,26,17,0,466.0,50.0,2.2,13.0,136.0,243.24,190.03
2016,2,26,17,15,361.5,39.5,2.05,12.5,93.5,168.79,124.83
2016,2,26,17,30,257.0,29.0,1.9,12.0,51.0,107.33,66.8
2016,2,26,17,45,128.5,14.5,1.8,12.0,25.5,35.97,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.96,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,17.92,0.0
2016,2,27,7,15,220.0,29.5,1.5,11.0,59.5,96.16,59.96
2016,2,27,7,30,440.0,38.0,1.5,11.0,98.0,189.95,140.79
2016,2,27,7,45,521.5,46.0,1.55,11.5,146.0,257.77,201.72
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,334.91,269.47
2016,2,27,8,15,653.5,59.0,1.55,12.5,243.0,402.27,327.64
2016,2,27,8,30,704.0,64.0,1.5,13.0,292.0,472.27,385.66
2016,2,27,8,45,738.5,68.0,1.5,13.5,339.0,537.42,437.74
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,604.3,489.04
2016,2,27,9,15,797.5,75.0,1.4,14.0,430.0,664.33,533.33
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,724.27,574.21
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.0,777.45,607.86
2016,2,27,10,0,855.0,84.0,1.1,15.0,550.0,829.16,639.41
2016,2,27,10,15,698.5,139.5,1.05,15.0,535.0,794.21,612.55
2016,2,27,10,30,542.0,195.0,1.0,15.0,520.0,730.25,565.22
2016,2,27,10,45,720.0,142.5,0.95,15.5,593.5,864.04,656.85
2016,2,27,11,0,898.0,90.0,0.9,16.0,667.0,975.36,725.47
2016,2,27,11,15,689.5,171.0,0.9,16.0,621.0,902.04,674.99
2016,2,27,11,30,481.0,252.0,0.9,16.0,575.0,787.84,595.53
2016,2,27,11,45,519.5,240.5,0.95,16.5,594.5,821.22,619.97
2016,2,27,12,0,558.0,229.0,1.0,17.0,614.0,852.65,641.01
2016,2,27,12,15,562.0,227.5,1.0,17.0,616.0,857.77,644.0
2016,2,27,12,30,566.0,226.0,1.0,17.0,618.0,860.22,645.67
2016,2,27,12,45,425.5,270.5,1.0,17.0,564.0,763.48,576.66
2016,2,27,13,0,285.0,315.0,1.0,17.0,510.0,647.91,494.06
2016,2,27,13,15,375.5,283.5,1.0,17.0,535.0,697.72,533.36
2016,2,27,13,30,466.0,252.0,1.0,17.0,560.0,764.02,581.16
2016,2,27,13,45,463.0,245.5,1.05,17.0,543.0,742.83,566.93
2016,2,27,14,0,460.0,239.0,1.1,17.0,526.0,719.68,552.3
2016,2,27,14,15,463.0,224.5,1.1,17.0,502.5,691.62,533.85
2016,2,27,14,30,466.0,210.0,1.1,17.0,479.0,661.48,513.75
2016,2,27,14,45,543.0,172.5,1.1,17.0,467.5,665.93,519.94
2016,2,27,15,0,620.0,135.0,1.1,17.0,456.0,670.46,525.33
2016,2,27,15,15,702.5,107.5,1.1,16.5,443.5,673.24,530.01
2016,2,27,15,30,785.0,80.0,1.1,16.0,431.0,662.63,524.55
2016,2,27,15,45,762.0,75.0,1.1,16.0,386.5,601.88,479.25
2016,2,27,16,0,739.0,70.0,1.1,16.0,342.0,541.32,433.01
2016,2,27,16,15,697.0,65.5,1.15,15.5,293.5,471.42,378.77
2016,2,27,16,30,655.0,61.0,1.2,15.0,245.0,406.54,326.0
2016,2,27,16,45,596.5,54.0,1.25,14.5,196.5,333.28,264.42
2016,2,27,17,0,538.0,47.0,1.3,14.0,148.0,266.0,205.58
2016,2,27,17,15,432.5,37.5,1.35,13.5,103.0,188.0,137.93
2016,2,27,17,30,327.0,28.0,1.4,13.0,58.0,123.04,77.51
2016,2,27,17,45,163.5,14.0,1.5,13.0,29.0,49.66,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,2.0,10.5,3.0,2.56,0.0
2016,2,28,7,0,0.0,6.0,2.0,11.0,6.0,4.92,0.0
2016,2,28,7,15,0.0,18.0,2.0,11.5,18.0,14.84,5.87
2016,2,28,7,30,0.0,30.0,2.0,12.0,30.0,24.78,15.22
2016,2,28,7,45,0.0,44.0,2.05,12.5,44.0,36.53,25.61
2016,2,28,8,0,0.0,58.0,2.1,13.0,58.0,48.72,36.25
2016,2,28,8,15,0.0,72.5,2.1,13.0,72.5,61.43,47.27
2016,2,28,8,30,0.0,87.0,2.1,13.0,87.0,74.21,58.19
2016,2,28,8,45,0.0,101.0,2.1,13.5,101.0,86.59,68.48
2016,2,28,9,0,0.0,115.0,2.1,14.0,115.0,99.06,78.67
2016,2,28,9,15,82.5,164.5,2.05,14.0,204.5,215.39,177.09
2016,2,28,9,30,165.0,214.0,2.0,14.0,294.0,348.8,285.59
2016,2,28,9,45,137.5,231.0,1.95,14.5,301.5,352.75,286.23
2016,2,28,10,0,110.0,248.0,1.9,15.0,309.0,337.74,272.61
2016,2,28,10,15,233.5,250.5,1.85,15.0,389.0,467.86,376.36
2016,2,28,10,30,357.0,253.0,1.8,15.0,469.0,608.34,482.88
2016,2,28,10,45,461.5,229.5,1.8,15.5,521.0,710.17,556.64
2016,2,28,11,0,566.0,206.0,1.8,16.0,573.0,797.48,618.51
2016,2,28,11,15,517.5,232.5,1.8,16.0,575.0,792.6,612.1
2016,2,28,11,30,469.0,259.0,1.8,16.0,577.0,783.06,603.44
2016,2,28,11,45,301.0,296.5,1.85,16.0,502.0,642.05,499.16
2016,2,28,12,0,133.0,334.0,1.9,16.0,427.0,495.34,387.39
2016,2,28,12,15,322.0,292.5,1.95,16.0,517.0,663.22,517.92
2016,2,28,12,30,511.0,251.0,2.0,16.0,607.0,831.32,640.65
2016,2,28,12,45,420.0,279.0,2.05,16.0,570.5,766.41,591.46
2016,2,28,13,0,329.0,307.0,2.1,16.0,534.0,682.26,530.28
2016,2,28,13,15,251.0,312.0,2.1,16.0,483.0,605.76,473.55
2016,2,28,13,30,173.0,317.0,2.1,16.0,432.0,509.62,401.19
2016,2,28,13,45,484.5,222.0,2.1,16.0,530.0,737.37,578.26
2016,2,28,14,0,796.0,127.0,2.1,16.0,628.0,910.74,701.68
2016,2,28,14,15,581.0,182.0,2.05,16.0,539.0,750.86,587.64
2016,2,28,14,30,366.0,237.0,2.0,16.0,450.0,585.65,464.07
2016,2,28,14,45,328.0,228.5,2.0,16.0,410.5,530.37,423.81
2016,2,28,15,0,290.0,220.0,2.0,16.0,371.0,476.93,383.35
2016,2,28,15,15,246.0,206.5,1.95,15.5,327.5,415.68,336.58
2016,2,28,15,30,202.0,193.0,1.9,15.0,284.0,344.12,280.8
2016,2,28,15,45,215.5,171.0,1.9,15.0,259.5,319.15,261.66
2016,2,28,16,0,229.0,149.0,1.9,15.0,235.0,303.83,249.33
2016,2,28,16,15,205.5,132.5,1.85,14.5,201.5,260.16,213.45
2016,2,28,16,30,182.0,116.0,1.8,14.0,168.0,209.98,171.54
2016,2,28,16,45,162.5,95.0,1.75,14.0,135.0,169.11,136.14
2016,2,28,17,0,143.0,74.0,1.7,14.0,102.0,137.05,107.46
2016,2,28,17,15,105.5,54.0,1.8,13.5,71.0,89.68,66.44
2016,2,28,17,30,68.0,34.0,1.9,13.0,40.0,53.38,33.7
2016,2,28,17,45,34.0,17.0,2.0,13.0,20.0,23.1,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,10.5,13.0,18.36,0.0
2016,2,29,7,0,179.0,18.0,1.4,11.0,26.0,56.98,0.0
2016,2,29,7,15,312.0,29.5,1.45,11.0,66.0,119.62,79.54
2016,2,29,7,30,445.0,41.0,1.5,11.0,106.0,194.17,145.23
2016,2,29,7,45,532.5,48.0,1.55,11.5,155.5,263.64,207.08
2016,2,29,8,0,620.0,55.0,1.6,12.0,205.0,343.09,276.35
2016,2,29,8,15,669.0,60.0,1.55,12.5,254.5,409.19,333.24
2016,2,29,8,30,718.0,65.0,1.5,13.0,304.0,481.25,392.54
2016,2,29,8,45,749.0,69.5,1.5,13.5,351.5,545.66,443.72
2016,2,29,9,0,780.0,74.0,1.5,14.0,399.0,611.43,493.9
2016,2,29,9,15,803.5,77.5,1.5,14.5,442.5,671.73,538.03
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,731.85,578.82
2016,2,29,9,45,837.0,85.5,1.5,15.5,523.5,781.88,611.39
2016,2,29,10,0,847.0,90.0,1.5,16.0,561.0,829.91,641.96
2016,2,29,10,15,859.5,92.0,1.45,16.0,593.5,874.91,670.48
2016,2,29,10,30,872.0,94.0,1.4,16.0,626.0,907.93,690.46
2016,2,29,10,45,884.0,93.5,1.35,16.5,652.0,943.96,711.03
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,977.13,729.32
2016,2,29,11,15,902.0,93.5,1.3,17.0,696.0,1002.52,744.61
2016,2,29,11,30,908.0,94.0,1.3,17.0,714.0,1024.4,757.76
2016,2,29,11,45,917.5,91.5,1.3,17.5,725.5,1042.63,767.24
2016,2,29,12,0,927.0,89.0,1.3,18.0,737.0,1057.13,774.44
2016,2,29,12,15,928.0,89.5,1.25,18.0,739.5,1062.66,776.61
2016,2,29,12,30,929.0,90.0,1.2,18.0,742.0,1064.19,776.51
2016,2,29,12,45,927.5,89.5,1.2,18.5,736.0,1057.99,771.29
2016,2,29,13,0,926.0,89.0,1.2,19.0,730.0,1047.83,763.84
2016,2,29,13,15,921.5,88.5,1.15,19.0,716.0,1030.77,752.71
2016,2,29,13,30,917.0,88.0,1.1,19.0,702.0,1009.98,739.41
2016,2,29,13,45,905.5,89.0,1.05,19.5,679.0,980.66,719.43
2016,2,29,14,0,894.0,90.0,1.0,20.0,656.0,948.18,697.63
2016,2,29,14,15,883.0,88.5,0.9,20.0,626.5,910.32,672.77
2016,2,29,14,30,872.0,87.0,0.8,20.0,597.0,869.76,646.14
2016,2,29,14,45,850.5,87.0,0.75,20.0,559.5,827.89,619.39
2016,2,29,15,0,829.0,87.0,0.7,20.0,522.0,775.8,585.49
2016,2,29,15,15,808.0,84.0,0.6,20.0,481.0,719.51,547.56
2016,2,29,15,30,787.0,81.0,0.5,20.0,440.0,662.48,508.43
2016,2,29,15,45,756.0,78.0,0.4,20.0,394.0,598.53,461.78
2016,2,29,16,0,725.0,75.0,0.3,20.0,348.0,535.52,414.56
2016,2,29,16,15,683.5,70.0,0.25,19.5,299.5,468.03,363.68
2016,2,29,16,30,642.0,65.0,0.2,19.0,251.0,401.52,311.56
2016,2,29,16,45,571.0,59.5,0.2,19.0,201.5,325.27,249.92
2016,2,29,17,0,500.0,54.0,0.2,19.0,152.0,256.36,192.31
2016,2,29,17,15,400.0,43.5,0.2,18.5,107.0,181.48,130.1
2016,2,29,17,30,300.0,33.0,0.2,18.0,62.0,118.92,76.3
2016,2,29,17,45,150.0,16.5,0.2,18.0,31.0,49.62,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,1.6,11.5,15.0,12.8,0.0
2016,3,1,7,0,0.0,30.0,1.6,12.0,30.0,27.78,0.91
2016,3,1,7,15,232.0,36.0,1.65,12.5,71.5,104.53,70.77
2016,3,1,7,30,464.0,42.0,1.7,13.0,113.0,200.94,149.65
2016,3,1,7,45,546.0,49.0,1.8,13.5,162.5,269.62,210.62
2016,3,1,8,0,628.0,56.0,1.9,14.0,212.0,347.58,278.46
2016,3,1,8,15,676.0,61.5,1.9,14.5,261.5,414.28,335.7
2016,3,1,8,30,724.0,67.0,1.9,15.0,311.0,486.78,395.34
2016,3,1,8,45,657.0,88.0,1.95,15.5,334.5,513.16,416.63
2016,3,1,9,0,590.0,109.0,2.0,16.0,358.0,528.47,428.15
2016,3,1,9,15,635.0,109.5,2.1,16.0,403.0,592.17,477.95
2016,3,1,9,30,680.0,110.0,2.2,16.0,448.0,657.94,527.83
2016,3,1,9,45,628.5,138.0,2.3,16.5,468.5,679.24,541.08
2016,3,1,10,0,577.0,166.0,2.4,17.0,489.0,685.45,543.4
2016,3,1,10,15,742.5,124.0,2.45,17.0,564.5,814.58,636.87
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,926.41,713.24
2016,3,1,10,45,918.5,82.0,2.55,17.0,666.5,962.58,736.29
2016,3,1,11,0,929.0,82.0,2.6,17.0,693.0,995.7,757.94
2016,3,1,11,15,934.5,83.0,2.6,17.0,711.5,1021.84,774.39
2016,3,1,11,30,940.0,84.0,2.6,17.0,730.0,1044.32,788.49
2016,3,1,11,45,945.5,83.0,2.6,17.0,741.0,1060.62,798.59
2016,3,1,12,0,951.0,82.0,2.6,17.0,752.0,1073.0,806.28
2016,3,1,12,15,951.0,82.0,2.55,17.0,753.5,1076.96,808.01
2016,3,1,12,30,951.0,82.0,2.5,17.0,755.0,1076.82,807.29
2016,3,1,12,45,948.5,82.5,2.5,17.0,748.5,1070.65,803.4
2016,3,1,13,0,946.0,83.0,2.5,17.0,742.0,1060.43,797.06
2016,3,1,13,15,941.0,82.0,2.5,17.0,727.0,1041.96,785.42
2016,3,1,13,30,936.0,81.0,2.5,17.0,712.0,1019.69,771.43
2016,3,1,13,45,929.0,80.0,2.5,17.0,689.0,991.83,753.75
2016,3,1,14,0,922.0,79.0,2.5,17.0,666.0,960.54,733.79
2016,3,1,14,15,910.5,77.5,2.45,17.0,636.0,921.35,707.88
2016,3,1,14,30,899.0,76.0,2.4,17.0,606.0,879.41,679.97
2016,3,1,14,45,884.5,74.5,2.4,17.0,569.5,832.46,648.74
2016,3,1,15,0,870.0,73.0,2.4,17.0,533.0,783.51,615.69
2016,3,1,15,15,849.0,70.5,2.35,16.5,490.5,726.81,577.24
2016,3,1,15,30,828.0,68.0,2.3,16.0,448.0,675.01,541.65
2016,3,1,15,45,799.0,65.5,2.3,16.0,401.5,611.15,493.54
2016,3,1,16,0,770.0,63.0,2.3,16.0,355.0,547.99,443.99
2016,3,1,16,15,730.5,59.0,2.1,15.5,306.0,478.48,387.87
2016,3,1,16,30,691.0,55.0,1.9,15.0,257.0,411.67,331.98
2016,3,1,16,45,626.5,50.5,1.75,14.5,207.5,336.69,267.98
2016,3,1,17,0,562.0,46.0,1.6,14.0,158.0,269.62,208.76
2016,3,1,17,15,465.0,37.5,1.5,13.5,112.0,194.21,142.87
2016,3,1,17,30,368.0,29.0,1.4,13.0,66.0,130.71,86.01
2016,3,1,17,45,184.0,14.5,1.35,13.0,33.0,53.41,1.78
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,5.97,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,11.54,0.0
2016,3,2,7,15,0.0,31.5,1.05,13.0,31.5,26.59,16.06
2016,3,2,7,30,0.0,49.0,1.1,13.0,49.0,42.12,30.0
2016,3,2,7,45,3.0,69.0,1.15,13.5,70.0,61.22,46.59
2016,3,2,8,0,6.0,89.0,1.2,14.0,91.0,80.71,63.32
2016,3,2,8,15,12.0,108.0,1.2,14.5,112.0,101.09,80.54
2016,3,2,8,30,18.0,127.0,1.2,15.0,133.0,122.24,98.12
2016,3,2,8,45,56.5,154.0,1.2,15.5,177.0,181.39,147.2
2016,3,2,9,0,95.0,181.0,1.2,16.0,221.0,237.31,192.56
2016,3,2,9,15,223.0,189.5,1.2,16.0,297.5,366.37,296.63
2016,3,2,9,30,351.0,198.0,1.2,16.0,374.0,482.82,387.13
2016,3,2,9,45,600.5,141.5,1.3,16.5,470.5,660.62,521.77
2016,3,2,10,0,850.0,85.0,1.4,17.0,567.0,826.58,637.07
2016,3,2,10,15,597.0,174.5,1.45,17.0,522.5,742.5,575.07
2016,3,2,10,30,344.0,264.0,1.5,17.0,478.0,606.73,472.72
2016,3,2,10,45,199.0,276.5,1.6,17.5,401.5,476.77,374.2
2016,3,2,11,0,54.0,289.0,1.7,18.0,325.0,337.15,264.14
2016,3,2,11,15,69.0,305.0,1.8,18.0,352.0,370.44,290.68
2016,3,2,11,30,84.0,321.0,1.9,18.0,379.0,404.25,316.57
2016,3,2,11,45,86.5,327.0,2.0,18.0,388.0,414.34,324.09
2016,3,2,12,0,89.0,333.0,2.1,18.0,397.0,424.24,331.65
2016,3,2,12,15,88.5,333.5,2.15,17.5,397.0,424.55,332.5
2016,3,2,12,30,88.0,334.0,2.2,17.0,397.0,424.59,333.24
2016,3,2,12,45,87.5,331.0,2.3,17.0,393.0,420.36,330.33
2016,3,2,13,0,87.0,328.0,2.4,17.0,389.0,415.88,327.28
2016,3,2,13,15,83.5,324.0,2.4,17.0,381.5,407.04,320.65
2016,3,2,13,30,80.0,320.0,2.4,17.0,374.0,398.09,313.99
2016,3,2,13,45,78.5,305.0,2.45,17.0,357.0,378.47,299.44
2016,3,2,14,0,77.0,290.0,2.5,17.0,340.0,358.82,284.83
2016,3,2,14,15,48.5,256.0,2.5,16.5,287.0,293.67,234.1
2016,3,2,14,30,20.0,222.0,2.5,16.0,234.0,215.59,172.05
2016,3,2,14,45,45.5,226.5,2.5,16.0,251.5,257.06,206.71
2016,3,2,15,0,71.0,231.0,2.5,16.0,269.0,281.56,227.28
2016,3,2,15,15,44.5,201.5,2.45,15.5,224.5,227.48,183.84
2016,3,2,15,30,18.0,172.0,2.4,15.0,180.0,165.28,133.18
2016,3,2,15,45,33.5,162.5,2.35,15.0,176.0,176.56,143.25
2016,3,2,16,0,49.0,153.0,2.3,15.0,172.0,175.55,142.83
2016,3,2,16,15,41.0,133.5,2.15,14.5,148.0,149.3,121.17
2016,3,2,16,30,33.0,114.0,2.0,14.0,124.0,124.07,100.06
2016,3,2,16,45,27.0,94.0,1.9,14.0,101.0,100.2,79.59
2016,3,2,17,0,21.0,74.0,1.8,14.0,78.0,77.15,59.56
2016,3,2,17,15,10.5,53.5,1.8,13.5,55.5,49.97,36.15
2016,3,2,17,30,0.0,33.0,1.8,13.0,33.0,28.21,17.22
2016,3,2,17,45,0.0,16.5,1.8,13.0,16.5,13.62,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
