Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.5,1.55,13.0,1.5,1.28,0.0
2016,3,3,7,0,0.0,3.0,1.6,13.0,3.0,2.46,0.0
2016,3,3,7,15,0.0,6.5,1.55,13.0,6.5,5.33,0.0
2016,3,3,7,30,0.0,10.0,1.5,13.0,10.0,8.21,1.33
2016,3,3,7,45,0.0,14.0,1.5,13.5,14.0,11.51,4.24
2016,3,3,8,0,0.0,18.0,1.5,14.0,18.0,14.81,7.13
2016,3,3,8,15,0.0,22.5,1.4,14.0,22.5,18.54,10.36
2016,3,3,8,30,0.0,27.0,1.3,14.0,27.0,22.27,13.57
2016,3,3,8,45,0.0,71.0,1.2,14.0,71.0,58.88,44.83
2016,3,3,9,0,0.0,115.0,1.1,14.0,115.0,98.29,77.88
2016,3,3,9,15,1.5,141.0,1.1,14.0,142.0,123.2,98.34
2016,3,3,9,30,3.0,167.0,1.1,14.0,169.0,148.6,118.98
2016,3,3,9,45,23.5,202.0,1.1,14.5,215.5,198.47,159.55
2016,3,3,10,0,44.0,237.0,1.1,15.0,262.0,266.93,213.82
2016,3,3,10,15,27.5,226.0,1.1,15.0,242.0,241.35,192.35
2016,3,3,10,30,11.0,215.0,1.1,15.0,222.0,200.27,158.92
2016,3,3,10,45,10.5,217.0,1.15,15.0,224.0,201.61,159.93
2016,3,3,11,0,10.0,219.0,1.2,15.0,226.0,202.97,160.83
2016,3,3,11,15,26.0,257.5,1.3,15.0,276.0,256.38,203.62
2016,3,3,11,30,42.0,296.0,1.4,15.0,326.0,333.56,263.87
2016,3,3,11,45,43.0,299.5,1.5,15.0,330.0,338.76,267.52
2016,3,3,12,0,44.0,303.0,1.6,15.0,334.0,343.88,271.56
2016,3,3,12,15,25.5,257.5,1.5,15.0,275.5,275.33,217.62
2016,3,3,12,30,7.0,212.0,1.4,15.0,217.0,193.1,152.24
2016,3,3,12,45,33.0,263.5,1.35,15.0,287.0,289.32,229.4
2016,3,3,13,0,59.0,315.0,1.3,15.0,357.0,372.15,293.46
2016,3,3,13,15,59.5,308.5,1.2,15.0,350.0,364.83,287.29
2016,3,3,13,30,60.0,302.0,1.1,15.0,343.0,357.36,281.62
2016,3,3,13,45,62.5,294.5,1.05,15.0,336.5,350.55,276.71
2016,3,3,14,0,65.0,287.0,1.0,15.0,330.0,343.51,271.66
2016,3,3,14,15,83.5,280.0,1.0,15.0,332.0,351.2,278.67
2016,3,3,14,30,102.0,273.0,1.0,15.0,334.0,357.62,284.59
2016,3,3,14,45,108.0,257.0,1.0,15.0,318.5,342.08,273.28
2016,3,3,15,0,114.0,241.0,1.0,15.0,303.0,341.11,273.21
2016,3,3,15,15,57.0,176.5,0.9,15.0,207.5,209.34,168.36
2016,3,3,15,30,0.0,112.0,0.8,15.0,112.0,95.03,74.27
2016,3,3,15,45,12.0,129.0,0.7,15.0,134.0,119.34,95.22
2016,3,3,16,0,24.0,146.0,0.6,15.0,156.0,143.72,115.6
2016,3,3,16,15,18.5,127.5,0.6,14.5,134.5,122.65,98.3
2016,3,3,16,30,13.0,109.0,0.6,14.0,113.0,102.27,81.46
2016,3,3,16,45,6.5,89.5,0.6,14.0,91.5,81.19,63.59
2016,3,3,17,0,0.0,70.0,0.6,14.0,70.0,60.96,46.25
2016,3,3,17,15,0.0,50.0,0.6,14.0,50.0,43.02,30.61
2016,3,3,17,30,0.0,30.0,0.6,14.0,30.0,25.07,14.77
2016,3,3,17,45,0.0,15.0,0.65,14.0,15.0,12.37,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.41,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,3,4,7,15,0.0,16.5,1.3,13.0,16.5,13.58,5.59
2016,3,4,7,30,0.0,25.0,1.3,13.0,25.0,20.6,11.9
2016,3,4,7,45,0.0,35.5,1.3,13.5,35.5,29.31,19.53
2016,3,4,8,0,0.0,46.0,1.3,14.0,46.0,38.03,27.09
2016,3,4,8,15,0.0,56.5,1.35,14.0,56.5,46.77,34.61
2016,3,4,8,30,0.0,67.0,1.4,14.0,67.0,55.53,42.04
2016,3,4,8,45,0.0,103.5,1.5,14.5,103.5,88.08,69.36
2016,3,4,9,0,0.0,140.0,1.6,15.0,140.0,121.83,97.14
2016,3,4,9,15,0.0,88.0,1.75,15.0,88.0,73.31,56.39
2016,3,4,9,30,0.0,36.0,1.9,15.0,36.0,29.78,19.65
2016,3,4,9,45,0.0,78.5,2.05,15.5,78.5,65.2,49.31
2016,3,4,10,0,0.0,121.0,2.2,16.0,121.0,102.34,79.83
2016,3,4,10,15,0.0,124.0,2.2,16.0,124.0,104.92,81.72
2016,3,4,10,30,0.0,127.0,2.2,16.0,127.0,107.53,83.7
2016,3,4,10,45,0.0,112.5,2.25,16.0,112.5,94.53,72.9
2016,3,4,11,0,0.0,98.0,2.3,16.0,98.0,81.78,62.34
2016,3,4,11,15,0.0,96.0,2.25,16.0,96.0,80.06,60.86
2016,3,4,11,30,0.0,94.0,2.2,16.0,94.0,78.34,59.39
2016,3,4,11,45,1.0,135.0,2.2,16.0,135.5,115.57,89.86
2016,3,4,12,0,2.0,176.0,2.2,16.0,177.0,154.0,120.93
2016,3,4,12,15,1.0,117.5,2.3,16.0,118.0,99.99,77.0
2016,3,4,12,30,0.0,59.0,2.4,16.0,59.0,49.08,35.18
2016,3,4,12,45,4.0,137.0,2.5,16.0,140.0,120.42,93.99
2016,3,4,13,0,8.0,215.0,2.6,16.0,221.0,196.82,155.74
2016,3,4,13,15,7.5,211.0,2.6,15.5,216.5,192.51,152.47
2016,3,4,13,30,7.0,207.0,2.6,15.0,212.0,188.23,149.44
2016,3,4,13,45,146.0,251.0,2.65,15.0,346.0,400.98,323.17
2016,3,4,14,0,285.0,295.0,2.7,15.0,480.0,594.45,472.92
2016,3,4,14,15,252.0,285.5,2.6,15.0,444.0,544.8,433.84
2016,3,4,14,30,219.0,276.0,2.5,15.0,408.0,478.69,383.66
2016,3,4,14,45,130.5,249.0,2.4,15.0,326.5,367.22,295.89
2016,3,4,15,0,42.0,222.0,2.3,15.0,245.0,247.39,199.22
2016,3,4,15,15,21.0,132.5,2.25,15.0,144.0,136.96,109.64
2016,3,4,15,30,0.0,43.0,2.2,15.0,43.0,35.57,24.6
2016,3,4,15,45,0.0,24.5,2.15,15.0,24.5,20.22,11.64
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.5,0.5,0.43,0.0
2016,3,5,7,0,0.0,1.0,3.3,15.0,1.0,0.82,0.0
2016,3,5,7,15,0.0,2.5,3.35,15.0,2.5,2.05,0.0
2016,3,5,7,30,0.0,4.0,3.4,15.0,4.0,3.28,0.0
2016,3,5,7,45,0.0,6.0,3.5,15.0,6.0,4.92,0.0
2016,3,5,8,0,0.0,8.0,3.6,15.0,8.0,6.57,0.0
2016,3,5,8,15,0.0,9.5,3.75,15.0,9.5,7.81,1.06
2016,3,5,8,30,0.0,11.0,3.9,15.0,11.0,9.05,2.12
2016,3,5,8,45,0.0,26.5,4.05,15.5,26.5,21.87,13.04
2016,3,5,9,0,0.0,42.0,4.2,16.0,42.0,34.73,23.87
2016,3,5,9,15,0.0,53.5,4.25,16.0,53.5,44.31,31.87
2016,3,5,9,30,0.0,65.0,4.3,16.0,65.0,53.91,39.84
2016,3,5,9,45,0.0,82.5,4.35,16.0,82.5,68.55,51.96
2016,3,5,10,0,0.0,100.0,4.4,16.0,100.0,83.57,64.31
2016,3,5,10,15,2.5,146.5,4.45,16.0,148.0,127.51,100.52
2016,3,5,10,30,5.0,193.0,4.5,16.0,196.0,173.14,137.63
2016,3,5,10,45,6.5,203.5,4.6,16.5,208.0,184.39,146.28
2016,3,5,11,0,8.0,214.0,4.7,17.0,220.0,195.78,155.05
2016,3,5,11,15,7.0,208.0,4.75,17.0,213.5,189.01,149.4
2016,3,5,11,30,6.0,202.0,4.8,17.0,207.0,182.29,143.85
2016,3,5,11,45,10.0,224.5,4.85,17.5,232.5,207.76,164.08
2016,3,5,12,0,14.0,247.0,4.9,18.0,258.0,233.6,184.4
2016,3,5,12,15,28.5,279.0,4.9,17.5,300.0,300.63,238.29
2016,3,5,12,30,43.0,311.0,4.9,17.0,342.0,350.5,278.24
2016,3,5,12,45,23.5,251.0,4.9,17.0,268.0,247.14,196.1
2016,3,5,13,0,4.0,191.0,4.9,17.0,194.0,169.91,133.65
2016,3,5,13,15,3.5,187.5,5.05,16.5,190.0,166.15,131.05
2016,3,5,13,30,3.0,184.0,5.2,16.0,186.0,162.43,128.4
2016,3,5,13,45,1.5,163.5,5.35,16.0,164.5,141.99,111.85
2016,3,5,14,0,0.0,143.0,5.5,16.0,143.0,121.88,95.49
2016,3,5,14,15,0.0,96.5,6.0,16.0,96.5,80.45,61.48
2016,3,5,14,30,0.0,50.0,6.5,16.0,50.0,41.48,29.14
2016,3,5,14,45,0.0,30.0,7.05,16.0,30.0,24.83,15.25
2016,3,5,15,0,0.0,10.0,7.6,16.0,10.0,8.26,1.31
2016,3,5,15,15,0.0,14.5,7.85,16.0,14.5,11.97,4.47
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,15.68,7.65
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,12.37,4.86
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,9.06,2.06
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,7.82,1.03
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,6.58,0.0
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,5.34,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,57.5,16.5,2.5,11.5,20.5,20.88,0.0
2016,3,6,7,0,115.0,33.0,2.5,12.0,41.0,58.47,32.04
2016,3,6,7,15,228.0,49.0,2.65,12.0,83.0,115.45,82.43
2016,3,6,7,30,341.0,65.0,2.8,12.0,125.0,182.85,140.03
2016,3,6,7,45,417.5,76.0,3.0,12.5,173.0,245.62,195.43
2016,3,6,8,0,494.0,87.0,3.2,13.0,221.0,317.33,257.9
2016,3,6,8,15,547.0,94.5,3.3,13.0,270.5,386.89,318.05
2016,3,6,8,30,600.0,102.0,3.4,13.0,320.0,457.9,377.98
2016,3,6,8,45,632.5,109.5,3.5,13.5,367.0,520.93,429.23
2016,3,6,9,0,665.0,117.0,3.6,14.0,414.0,585.75,480.33
2016,3,6,9,15,692.0,121.5,3.65,14.0,457.5,644.93,526.5
2016,3,6,9,30,719.0,126.0,3.7,14.0,501.0,704.48,571.9
2016,3,6,9,45,737.0,130.0,3.75,14.0,539.0,756.33,609.78
2016,3,6,10,0,755.0,134.0,3.8,14.0,577.0,807.06,645.89
2016,3,6,10,15,769.5,136.5,3.8,14.0,609.0,851.64,676.86
2016,3,6,10,30,784.0,139.0,3.8,14.0,641.0,894.21,706.11
2016,3,6,10,45,795.5,140.5,3.8,14.0,667.0,923.79,725.88
2016,3,6,11,0,807.0,142.0,3.8,14.0,693.0,957.27,748.46
2016,3,6,11,15,814.0,143.5,3.85,14.0,711.0,983.41,766.13
2016,3,6,11,30,821.0,145.0,3.9,14.0,729.0,1006.25,781.59
2016,3,6,11,45,621.0,224.5,3.95,14.5,670.0,908.76,710.72
2016,3,6,12,0,421.0,304.0,4.0,15.0,611.0,789.15,618.49
2016,3,6,12,15,229.0,304.5,4.1,15.0,471.5,576.08,457.35
2016,3,6,12,30,37.0,305.0,4.2,15.0,332.0,337.09,268.01
2016,3,6,12,45,33.5,297.5,4.3,15.0,322.0,325.18,259.37
2016,3,6,13,0,30.0,290.0,4.4,15.0,312.0,313.25,250.07
2016,3,6,13,15,29.5,284.5,4.45,14.5,305.5,306.5,245.41
2016,3,6,13,30,29.0,279.0,4.5,14.0,299.0,299.71,240.72
2016,3,6,13,45,63.5,293.0,4.6,14.0,335.0,347.65,280.55
2016,3,6,14,0,98.0,307.0,4.7,14.0,371.0,394.16,318.83
2016,3,6,14,15,87.0,290.0,4.75,14.0,345.0,363.13,294.29
2016,3,6,14,30,76.0,273.0,4.8,14.0,319.0,332.69,270.27
2016,3,6,14,45,38.0,217.0,4.85,14.0,240.0,238.37,193.55
2016,3,6,15,0,0.0,161.0,4.9,14.0,161.0,139.41,111.41
2016,3,6,15,15,2.0,160.5,4.9,13.5,161.5,141.0,113.41
2016,3,6,15,30,4.0,160.0,4.9,13.0,162.0,142.6,115.33
2016,3,6,15,45,2.0,121.0,4.9,13.0,122.0,104.86,83.82
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,68.41,53.05
2016,3,6,16,15,0.0,70.5,4.9,12.5,70.5,58.49,44.79
2016,3,6,16,30,0.0,59.0,4.9,12.0,59.0,48.86,36.64
2016,3,6,16,45,0.0,47.5,4.9,12.0,47.5,39.28,28.34
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,29.72,19.97
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,21.02,12.27
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,12.34,4.57
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,6.16,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,122.5,14.0,2.9,9.5,24.0,26.43,0.0
2016,3,7,7,0,245.0,28.0,3.0,10.0,48.0,82.37,46.99
2016,3,7,7,15,342.5,40.0,3.1,10.0,90.0,136.46,96.91
2016,3,7,7,30,440.0,52.0,3.2,10.0,132.0,203.09,155.81
2016,3,7,7,45,499.0,61.5,3.3,10.0,179.0,264.78,212.23
2016,3,7,8,0,558.0,71.0,3.4,10.0,226.0,333.04,273.52
2016,3,7,8,15,612.5,73.0,3.45,10.0,273.5,397.22,330.32
2016,3,7,8,30,667.0,75.0,3.5,10.0,321.0,466.11,389.54
2016,3,7,8,45,653.5,90.5,3.55,10.5,358.0,513.49,428.57
2016,3,7,9,0,640.0,106.0,3.6,11.0,395.0,557.66,463.59
2016,3,7,9,15,450.0,166.5,3.6,11.0,379.5,514.17,426.32
2016,3,7,9,30,260.0,227.0,3.6,11.0,364.0,443.58,366.36
2016,3,7,9,45,439.5,195.5,3.65,11.0,447.0,581.25,478.67
2016,3,7,10,0,619.0,164.0,3.7,11.0,530.0,725.16,591.39
2016,3,7,10,15,309.5,97.0,3.75,11.0,280.0,403.47,336.52
2016,3,7,10,30,0.0,30.0,3.8,11.0,30.0,24.87,15.49
2016,3,7,10,45,0.0,56.0,3.85,11.5,56.0,46.53,33.86
2016,3,7,11,0,0.0,82.0,3.9,12.0,82.0,68.27,52.01
2016,3,7,11,15,18.5,190.5,3.95,12.0,204.0,183.44,148.18
2016,3,7,11,30,37.0,299.0,4.0,12.0,326.0,329.3,266.03
2016,3,7,11,45,115.5,328.5,4.1,12.0,413.0,462.77,373.37
2016,3,7,12,0,194.0,358.0,4.2,12.0,500.0,576.77,463.09
2016,3,7,12,15,324.0,325.0,4.25,12.0,563.0,695.11,556.24
2016,3,7,12,30,454.0,292.0,4.3,12.0,626.0,811.36,645.48
2016,3,7,12,45,478.0,279.5,4.35,12.5,628.0,819.96,651.06
2016,3,7,13,0,502.0,267.0,4.4,13.0,630.0,825.71,655.34
2016,3,7,13,15,504.5,260.0,4.4,13.0,619.0,812.93,646.5
2016,3,7,13,30,507.0,253.0,4.4,13.0,608.0,797.66,635.99
2016,3,7,13,45,439.5,267.5,4.4,13.0,568.5,735.8,588.96
2016,3,7,14,0,372.0,282.0,4.4,13.0,529.0,657.69,529.65
2016,3,7,14,15,186.0,201.0,4.35,13.0,324.5,389.36,318.91
2016,3,7,14,30,0.0,120.0,4.3,13.0,120.0,101.22,79.39
2016,3,7,14,45,0.0,127.5,4.25,13.0,127.5,108.07,85.54
2016,3,7,15,0,0.0,135.0,4.2,13.0,135.0,115.11,91.62
2016,3,7,15,15,370.0,119.5,4.05,13.0,298.0,420.49,351.45
2016,3,7,15,30,740.0,104.0,3.9,13.0,461.0,650.06,534.67
2016,3,7,15,45,718.0,97.5,3.8,13.0,416.0,589.7,485.36
2016,3,7,16,0,696.0,91.0,3.7,13.0,371.0,529.64,436.7
2016,3,7,16,15,654.0,85.5,3.55,12.5,322.0,460.55,379.95
2016,3,7,16,30,612.0,80.0,3.4,12.0,273.0,394.63,324.03
2016,3,7,16,45,556.0,71.5,3.3,12.0,223.5,323.38,261.76
2016,3,7,17,0,500.0,63.0,3.2,12.0,174.0,257.91,203.06
2016,3,7,17,15,404.5,52.5,3.25,11.5,127.0,185.08,139.16
2016,3,7,17,30,309.0,42.0,3.3,11.0,80.0,122.38,84.48
2016,3,7,17,45,173.0,26.5,3.35,11.0,45.5,61.42,29.29
2016,3,7,18,0,37.0,11.0,3.4,11.0,11.0,13.17,0.0
2016,3,7,18,15,18.5,5.5,3.45,10.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,141.0,15.0,2.05,9.5,27.0,34.49,0.0
2016,3,8,7,0,282.0,30.0,2.0,10.0,54.0,90.86,53.7
2016,3,8,7,15,392.0,41.0,1.95,10.0,100.0,149.62,106.29
2016,3,8,7,30,502.0,52.0,1.9,10.0,146.0,222.37,169.98
2016,3,8,7,45,552.5,62.0,1.85,10.5,194.5,285.25,226.89
2016,3,8,8,0,603.0,72.0,1.8,11.0,243.0,353.6,286.9
2016,3,8,8,15,647.0,78.0,1.75,11.0,292.5,419.58,343.73
2016,3,8,8,30,691.0,84.0,1.7,11.0,342.0,489.25,401.51
2016,3,8,8,45,712.0,91.5,1.7,11.5,387.5,549.93,449.6
2016,3,8,9,0,733.0,99.0,1.7,12.0,433.0,611.04,496.22
2016,3,8,9,15,667.5,122.0,1.75,12.0,449.0,627.97,508.34
2016,3,8,9,30,602.0,145.0,1.8,12.0,465.0,636.04,513.45
2016,3,8,9,45,588.0,162.5,1.85,12.0,493.5,671.37,539.18
2016,3,8,10,0,574.0,180.0,1.9,12.0,522.0,696.38,556.79
2016,3,8,10,15,503.5,218.0,1.9,12.0,530.0,698.38,555.4
2016,3,8,10,30,433.0,256.0,1.9,12.0,538.0,692.82,548.56
2016,3,8,10,45,388.0,280.5,1.95,12.5,540.0,673.21,532.04
2016,3,8,11,0,343.0,305.0,2.0,13.0,542.0,667.7,525.52
2016,3,8,11,15,227.5,325.0,1.95,13.0,484.0,564.03,445.61
2016,3,8,11,30,112.0,345.0,1.9,13.0,426.0,454.35,359.79
2016,3,8,11,45,77.5,330.0,1.9,13.0,386.5,403.94,320.73
2016,3,8,12,0,43.0,315.0,1.9,13.0,347.0,352.81,280.21
2016,3,8,12,15,71.0,334.0,1.9,12.5,387.0,402.49,320.34
2016,3,8,12,30,99.0,353.0,1.9,12.0,427.0,452.26,359.65
2016,3,8,12,45,135.5,354.0,1.95,12.0,453.5,511.58,405.57
2016,3,8,13,0,172.0,355.0,2.0,12.0,480.0,547.99,434.01
2016,3,8,13,15,106.5,326.5,2.05,12.0,403.5,427.73,341.4
2016,3,8,13,30,41.0,298.0,2.1,12.0,327.0,330.88,264.87
2016,3,8,13,45,27.0,263.5,2.2,12.0,282.5,279.57,224.72
2016,3,8,14,0,13.0,229.0,2.3,12.0,238.0,214.28,172.35
2016,3,8,14,15,9.0,211.0,2.15,11.5,217.5,193.34,155.87
2016,3,8,14,30,5.0,193.0,2.0,11.0,197.0,172.78,139.44
2016,3,8,14,45,10.5,197.5,1.85,11.0,204.0,181.93,147.46
2016,3,8,15,0,16.0,202.0,1.7,11.0,211.0,190.87,155.21
2016,3,8,15,15,23.5,196.0,1.55,11.0,208.5,190.76,155.6
2016,3,8,15,30,31.0,190.0,1.4,11.0,206.0,201.42,164.82
2016,3,8,15,45,15.5,157.5,1.3,11.0,165.5,147.88,120.38
2016,3,8,16,0,0.0,125.0,1.2,11.0,125.0,107.77,86.76
2016,3,8,16,15,0.0,108.5,1.2,10.5,108.5,93.09,74.74
2016,3,8,16,30,0.0,92.0,1.2,10.0,92.0,78.5,62.51
2016,3,8,16,45,0.0,75.5,1.3,10.0,75.5,64.01,50.03
2016,3,8,17,0,0.0,59.0,1.4,10.0,59.0,49.61,37.42
2016,3,8,17,15,0.0,43.5,1.45,9.5,43.5,36.21,25.57
2016,3,8,17,30,0.0,28.0,1.5,9.0,28.0,23.12,13.88
2016,3,8,17,45,0.0,16.0,1.6,9.0,16.0,13.18,3.65
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.41,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,2.4,11.0,9.5,7.82,0.0
2016,3,9,7,0,0.0,19.0,2.4,11.0,19.0,15.66,6.74
2016,3,9,7,15,0.0,34.5,2.4,11.0,34.5,28.53,18.52
2016,3,9,7,30,0.0,50.0,2.4,11.0,50.0,41.87,30.39
2016,3,9,7,45,0.0,67.0,2.4,11.5,67.0,56.68,43.35
2016,3,9,8,0,0.0,84.0,2.4,12.0,84.0,71.57,56.16
2016,3,9,8,15,0.0,101.5,2.35,12.0,101.5,87.03,69.35
2016,3,9,8,30,0.0,119.0,2.3,12.0,119.0,102.6,82.42
2016,3,9,8,45,0.0,133.0,2.3,12.5,133.0,114.95,92.44
2016,3,9,9,0,0.0,147.0,2.3,13.0,147.0,127.39,102.39
2016,3,9,9,15,7.0,169.5,2.25,13.0,173.0,153.02,123.55
2016,3,9,9,30,14.0,192.0,2.2,13.0,199.0,179.5,145.18
2016,3,9,9,45,7.0,181.0,2.15,13.5,184.5,163.28,130.99
2016,3,9,10,0,0.0,170.0,2.1,14.0,170.0,146.9,116.83
2016,3,9,10,15,0.0,165.5,2.1,14.0,165.5,142.45,112.97
2016,3,9,10,30,0.0,161.0,2.1,14.0,161.0,138.12,109.24
2016,3,9,10,45,0.0,121.0,2.15,14.5,121.0,101.97,79.28
2016,3,9,11,0,0.0,81.0,2.2,15.0,81.0,67.44,50.62
2016,3,9,11,15,0.0,88.5,2.25,15.0,88.5,73.75,55.8
2016,3,9,11,30,0.0,96.0,2.3,15.0,96.0,80.12,61.0
2016,3,9,11,45,0.0,123.0,2.35,15.5,123.0,103.77,80.22
2016,3,9,12,0,0.0,150.0,2.4,16.0,150.0,127.88,99.6
2016,3,9,12,15,6.0,198.0,2.4,16.0,203.0,178.0,140.19
2016,3,9,12,30,12.0,246.0,2.4,16.0,256.0,229.61,181.39
2016,3,9,12,45,40.0,291.0,2.45,16.0,321.0,322.95,255.59
2016,3,9,13,0,68.0,336.0,2.5,16.0,386.0,400.04,315.62
2016,3,9,13,15,75.0,332.5,2.5,16.0,387.0,402.37,317.5
2016,3,9,13,30,82.0,329.0,2.5,16.0,388.0,404.24,319.45
2016,3,9,13,45,70.5,312.5,2.55,16.5,362.0,373.6,295.42
2016,3,9,14,0,59.0,296.0,2.6,17.0,336.0,343.42,271.78
2016,3,9,14,15,60.5,284.0,2.6,16.5,323.5,330.41,262.77
2016,3,9,14,30,62.0,272.0,2.6,16.0,311.0,317.24,253.5
2016,3,9,14,45,79.5,261.5,2.6,16.0,308.5,318.73,255.75
2016,3,9,15,0,97.0,251.0,2.6,16.0,306.0,318.77,256.75
2016,3,9,15,15,80.5,229.0,2.5,16.0,272.5,279.53,225.56
2016,3,9,15,30,64.0,207.0,2.4,16.0,239.0,241.84,195.42
2016,3,9,15,45,52.0,184.0,2.3,16.0,208.5,207.66,167.9
2016,3,9,16,0,40.0,161.0,2.2,16.0,178.0,174.86,141.18
2016,3,9,16,15,34.0,142.0,2.05,15.5,155.0,150.93,121.77
2016,3,9,16,30,28.0,123.0,1.9,15.0,132.0,127.81,102.69
2016,3,9,16,45,21.5,102.5,1.75,15.0,109.0,103.76,82.35
2016,3,9,17,0,15.0,82.0,1.6,15.0,86.0,76.64,59.2
2016,3,9,17,15,7.5,61.5,1.6,14.5,63.5,55.28,40.87
2016,3,9,17,30,0.0,41.0,1.6,14.0,41.0,34.91,23.33
2016,3,9,17,45,0.0,24.0,1.6,13.5,24.0,20.06,8.78
2016,3,9,18,0,0.0,7.0,1.6,13.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,1.65,13.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,3.35,13.5,15.0,12.38,0.0
2016,3,10,7,0,0.0,30.0,3.4,14.0,30.0,25.26,14.42
2016,3,10,7,15,14.0,51.0,3.45,14.0,53.5,49.74,35.58
2016,3,10,7,30,28.0,72.0,3.5,14.0,77.0,74.75,57.19
2016,3,10,7,45,38.5,93.5,3.55,14.5,103.0,100.85,79.71
2016,3,10,8,0,49.0,115.0,3.6,15.0,129.0,128.35,103.19
2016,3,10,8,15,58.0,135.5,3.75,15.0,155.5,155.44,126.21
2016,3,10,8,30,67.0,156.0,3.9,15.0,182.0,183.66,149.88
2016,3,10,8,45,33.5,116.0,4.05,15.0,129.0,125.22,100.81
2016,3,10,9,0,0.0,76.0,4.2,15.0,76.0,63.07,47.85
2016,3,10,9,15,0.5,122.0,4.15,15.0,122.5,103.87,81.94
2016,3,10,9,30,1.0,168.0,4.1,15.0,169.0,146.48,116.97
2016,3,10,9,45,0.5,89.5,4.1,15.5,90.0,74.83,57.15
2016,3,10,10,0,0.0,11.0,4.1,16.0,11.0,9.1,2.0
2016,3,10,10,15,0.0,62.5,4.0,16.0,62.5,51.92,37.81
2016,3,10,10,30,0.0,114.0,3.9,16.0,114.0,95.78,74.0
2016,3,10,10,45,0.0,68.0,3.8,16.0,68.0,56.56,41.48
2016,3,10,11,0,0.0,22.0,3.7,16.0,22.0,18.25,9.6
2016,3,10,11,15,0.0,52.0,3.6,16.0,52.0,43.24,30.38
2016,3,10,11,30,0.0,82.0,3.5,16.0,82.0,68.33,51.07
2016,3,10,11,45,0.0,83.0,3.45,16.0,83.0,69.18,51.72
2016,3,10,12,0,0.0,84.0,3.4,16.0,84.0,70.02,52.4
2016,3,10,12,15,0.0,68.5,3.3,16.0,68.5,57.05,41.7
2016,3,10,12,30,0.0,53.0,3.2,16.0,53.0,44.1,31.01
2016,3,10,12,45,0.0,101.5,3.15,16.0,101.5,84.93,64.67
2016,3,10,13,0,0.0,150.0,3.1,16.0,150.0,127.84,99.68
2016,3,10,13,15,0.0,106.0,3.0,15.5,106.0,88.81,67.98
2016,3,10,13,30,0.0,62.0,2.9,15.0,62.0,51.58,37.43
2016,3,10,13,45,0.0,46.5,2.8,15.0,46.5,38.63,26.71
2016,3,10,14,0,0.0,31.0,2.7,15.0,31.0,25.72,15.95
2016,3,10,14,15,0.0,26.5,2.55,15.0,26.5,21.97,12.84
2016,3,10,14,30,0.0,22.0,2.4,15.0,22.0,18.22,9.72
2016,3,10,14,45,0.0,33.5,2.3,15.0,33.5,27.75,17.8
2016,3,10,15,0,0.0,45.0,2.2,15.0,45.0,37.29,25.89
2016,3,10,15,15,0.0,43.0,2.1,15.0,43.0,35.6,24.55
2016,3,10,15,30,0.0,41.0,2.0,15.0,41.0,33.92,23.21
2016,3,10,15,45,0.0,29.0,1.9,15.0,29.0,23.95,14.81
2016,3,10,16,0,0.0,17.0,1.8,15.0,17.0,14.02,6.36
2016,3,10,16,15,0.0,15.0,1.75,14.5,15.0,12.36,4.99
2016,3,10,16,30,0.0,13.0,1.7,14.0,13.0,10.7,3.59
2016,3,10,16,45,0.0,10.5,1.7,14.0,10.5,8.63,1.8
2016,3,10,17,0,0.0,8.0,1.7,14.0,8.0,6.57,0.0
2016,3,10,17,15,0.0,6.0,1.8,14.0,6.0,4.92,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.28,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.64,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.05,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,6.98,0.24
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,9.86,2.8
2016,3,11,7,45,0.0,16.5,5.05,13.0,16.5,13.57,6.06
2016,3,11,8,0,0.0,21.0,5.0,13.0,21.0,17.3,9.3
2016,3,11,8,15,0.0,25.0,4.85,12.5,25.0,20.61,12.19
2016,3,11,8,30,0.0,29.0,4.7,12.0,29.0,23.93,15.06
2016,3,11,8,45,0.0,30.5,4.55,12.0,30.5,25.19,16.09
2016,3,11,9,0,0.0,32.0,4.4,12.0,32.0,26.45,17.12
2016,3,11,9,15,97.5,139.0,4.45,12.0,192.0,206.83,171.9
2016,3,11,9,30,195.0,246.0,4.5,12.0,352.0,398.03,329.11
2016,3,11,9,45,141.5,261.5,4.6,12.5,341.5,380.61,312.18
2016,3,11,10,0,88.0,277.0,4.7,13.0,331.0,342.19,278.97
2016,3,11,10,15,44.0,155.5,4.45,13.0,182.5,180.84,146.85
2016,3,11,10,30,0.0,34.0,4.2,13.0,34.0,28.2,18.18
2016,3,11,10,45,1.5,109.0,4.0,13.0,110.0,92.78,72.33
2016,3,11,11,0,3.0,184.0,3.8,13.0,186.0,161.77,129.07
2016,3,11,11,15,141.0,265.5,3.6,13.0,369.0,412.02,334.19
2016,3,11,11,30,279.0,347.0,3.4,13.0,552.0,662.21,525.99
2016,3,11,11,45,382.0,316.5,3.25,13.5,601.5,736.38,580.46
2016,3,11,12,0,485.0,286.0,3.1,14.0,651.0,831.9,649.28
2016,3,11,12,15,674.5,206.5,3.15,14.0,714.0,950.25,736.48
2016,3,11,12,30,864.0,127.0,3.2,14.0,777.0,1047.34,802.78
2016,3,11,12,45,432.5,145.0,3.25,14.0,470.5,632.35,505.16
2016,3,11,13,0,1.0,163.0,3.3,14.0,164.0,140.55,110.06
2016,3,11,13,15,10.0,212.5,3.6,14.0,220.0,195.21,155.71
2016,3,11,13,30,19.0,262.0,3.9,14.0,276.0,251.32,201.29
2016,3,11,13,45,113.5,293.0,4.2,14.0,370.5,411.0,331.49
2016,3,11,14,0,208.0,324.0,4.5,14.0,465.0,528.94,426.03
2016,3,11,14,15,136.5,301.0,4.65,13.5,392.0,433.2,350.66
2016,3,11,14,30,65.0,278.0,4.8,13.0,319.0,324.87,264.01
2016,3,11,14,45,32.5,208.5,4.95,13.0,229.0,222.6,180.98
2016,3,11,15,0,0.0,139.0,5.1,13.0,139.0,118.43,94.24
2016,3,11,15,15,0.0,82.0,5.0,12.5,82.0,68.12,52.37
2016,3,11,15,30,0.0,25.0,4.9,12.0,25.0,20.66,12.1
2016,3,11,15,45,0.0,15.5,4.85,12.0,15.5,12.79,5.37
2016,3,11,16,0,0.0,6.0,4.8,12.0,6.0,4.94,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.5,5.0,4.11,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.29,0.0
2016,3,11,16,45,0.0,3.0,4.4,11.0,3.0,2.46,0.0
2016,3,11,17,0,0.0,2.0,4.3,11.0,2.0,1.64,0.0
2016,3,11,17,15,0.0,1.5,4.2,10.5,1.5,1.23,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.82,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.41,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,11.0,15.0,12.37,0.0
2016,3,12,7,0,0.0,30.0,3.6,11.0,30.0,24.98,14.85
2016,3,12,7,15,2.0,51.0,3.7,11.0,51.5,43.94,31.69
2016,3,12,7,30,4.0,72.0,3.8,11.0,73.0,63.26,48.74
2016,3,12,7,45,13.5,93.5,3.95,11.5,97.5,86.22,68.56
2016,3,12,8,0,23.0,115.0,4.1,12.0,122.0,116.08,94.1
2016,3,12,8,15,32.5,135.0,4.2,12.0,146.5,141.3,115.62
2016,3,12,8,30,42.0,155.0,4.3,12.0,171.0,167.78,137.99
2016,3,12,8,45,38.0,171.5,4.4,12.0,187.5,183.57,150.98
2016,3,12,9,0,34.0,188.0,4.5,12.0,204.0,199.04,163.49
2016,3,12,9,15,17.0,131.0,4.55,12.0,139.0,123.57,99.8
2016,3,12,9,30,0.0,74.0,4.6,12.0,74.0,61.45,46.74
2016,3,12,9,45,21.5,165.0,4.65,12.5,178.5,168.84,137.16
2016,3,12,10,0,43.0,256.0,4.7,13.0,283.0,281.19,228.84
2016,3,12,10,15,34.0,257.5,4.75,13.0,279.5,275.97,223.7
2016,3,12,10,30,25.0,259.0,4.8,13.0,276.0,253.26,204.71
2016,3,12,10,45,34.0,280.5,4.85,13.0,304.5,301.86,243.92
2016,3,12,11,0,43.0,302.0,4.9,13.0,333.0,334.19,269.68
2016,3,12,11,15,25.5,260.0,5.0,13.0,278.5,273.13,220.03
2016,3,12,11,30,8.0,218.0,5.1,13.0,224.0,198.27,158.77
2016,3,12,11,45,7.5,216.5,5.2,13.0,222.0,196.4,157.26
2016,3,12,12,0,7.0,215.0,5.3,13.0,220.0,194.5,155.67
2016,3,12,12,15,7.0,215.0,5.2,13.0,220.5,194.51,155.63
2016,3,12,12,30,7.0,215.0,5.1,13.0,221.0,194.51,155.61
2016,3,12,12,45,3.5,153.0,5.1,13.5,156.0,134.0,105.83
2016,3,12,13,0,0.0,91.0,5.1,14.0,91.0,75.89,57.66
2016,3,12,13,15,0.0,73.5,5.05,14.0,73.5,61.22,45.55
2016,3,12,13,30,0.0,56.0,5.0,14.0,56.0,46.58,33.39
2016,3,12,13,45,0.0,72.5,4.95,14.0,72.5,60.34,44.93
2016,3,12,14,0,0.0,89.0,4.9,14.0,89.0,74.13,56.48
2016,3,12,14,15,0.0,121.5,4.75,14.0,121.5,102.37,80.05
2016,3,12,14,30,0.0,154.0,4.6,14.0,154.0,131.64,104.41
2016,3,12,14,45,0.0,128.0,4.5,14.0,128.0,108.27,85.23
2016,3,12,15,0,0.0,102.0,4.4,14.0,102.0,85.29,66.28
2016,3,12,15,15,0.0,91.0,4.3,13.5,91.0,75.73,58.56
2016,3,12,15,30,0.0,80.0,4.2,13.0,80.0,66.43,50.99
2016,3,12,15,45,0.0,78.5,4.1,13.0,78.5,65.16,50.07
2016,3,12,16,0,0.0,77.0,4.0,13.0,77.0,63.89,49.14
2016,3,12,16,15,0.0,67.0,3.9,13.0,67.0,55.53,42.13
2016,3,12,16,30,0.0,57.0,3.8,13.0,57.0,47.19,35.05
2016,3,12,16,45,0.0,46.5,3.75,13.0,46.5,38.44,27.54
2016,3,12,17,0,0.0,36.0,3.7,13.0,36.0,29.72,19.95
2016,3,12,17,15,0.0,26.5,3.6,13.0,26.5,21.84,13.02
2016,3,12,17,30,0.0,17.0,3.5,13.0,17.0,13.99,6.09
2016,3,12,17,45,0.0,10.0,3.4,13.0,10.0,8.21,0.68
2016,3,12,18,0,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,3,12,18,15,0.0,1.5,3.2,13.0,1.5,1.28,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,3.6,13.0,13.0,10.7,0.0
2016,3,13,7,0,0.0,26.0,3.7,13.0,26.0,21.47,11.98
2016,3,13,7,15,0.0,44.0,3.75,13.0,44.0,36.79,25.53
2016,3,13,7,30,0.0,62.0,3.8,13.0,62.0,52.41,39.26
2016,3,13,7,45,0.0,82.0,3.9,13.0,82.0,69.99,54.53
2016,3,13,8,0,0.0,102.0,4.0,13.0,102.0,87.7,69.71
2016,3,13,8,15,3.0,120.5,4.05,13.0,121.5,105.61,84.84
2016,3,13,8,30,6.0,139.0,4.1,13.0,141.0,123.97,100.19
2016,3,13,8,45,3.0,106.0,4.2,13.0,107.0,91.28,72.33
2016,3,13,9,0,0.0,73.0,4.3,13.0,73.0,60.57,46.08
2016,3,13,9,15,0.0,98.0,4.3,13.0,98.0,81.9,63.98
2016,3,13,9,30,0.0,123.0,4.3,13.0,123.0,103.97,82.3
2016,3,13,9,45,0.0,99.5,4.3,13.5,99.5,83.07,64.46
2016,3,13,10,0,0.0,76.0,4.3,14.0,76.0,63.18,47.57
2016,3,13,10,15,0.0,111.5,4.35,14.0,111.5,93.54,72.78
2016,3,13,10,30,0.0,147.0,4.4,14.0,147.0,125.1,98.71
2016,3,13,10,45,0.0,127.0,4.45,14.0,127.0,107.21,83.79
2016,3,13,11,0,0.0,107.0,4.5,14.0,107.0,89.65,69.19
2016,3,13,11,15,1.0,138.5,4.55,14.0,139.5,118.41,92.9
2016,3,13,11,30,2.0,170.0,4.6,14.0,172.0,147.78,116.9
2016,3,13,11,45,1.0,152.0,4.65,14.0,153.0,130.53,102.65
2016,3,13,12,0,0.0,134.0,4.7,14.0,134.0,113.47,88.59
2016,3,13,12,15,0.0,133.5,4.65,14.0,133.5,113.03,88.22
2016,3,13,12,30,0.0,133.0,4.6,14.0,133.0,112.58,87.86
2016,3,13,12,45,0.0,137.0,4.6,14.0,137.0,116.12,90.79
2016,3,13,13,0,0.0,141.0,4.6,14.0,141.0,119.67,93.75
2016,3,13,13,15,0.0,145.0,4.5,14.0,145.0,123.24,96.73
2016,3,13,13,30,0.0,149.0,4.4,14.0,149.0,126.82,99.75
2016,3,13,13,45,14.5,211.0,4.35,14.0,221.0,197.56,158.24
2016,3,13,14,0,29.0,273.0,4.3,14.0,293.0,288.31,231.82
2016,3,13,14,15,14.5,185.0,4.2,14.0,195.0,172.81,138.24
2016,3,13,14,30,0.0,97.0,4.1,14.0,97.0,80.87,62.22
2016,3,13,14,45,0.0,126.5,4.05,14.0,126.5,106.89,84.08
2016,3,13,15,0,0.0,156.0,4.0,14.0,156.0,133.81,106.59
2016,3,13,15,15,0.0,132.0,3.9,14.0,132.0,112.16,88.85
