Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,0.0,108.0,3.8,14.0,108.0,90.82,71.25
2016,3,13,15,45,0.0,78.5,3.75,14.0,78.5,65.16,49.84
2016,3,13,16,0,0.0,49.0,3.7,14.0,49.0,40.54,29.07
2016,3,13,16,15,0.0,42.5,3.65,14.0,42.5,35.13,24.53
2016,3,13,16,30,0.0,36.0,3.6,14.0,36.0,29.72,19.94
2016,3,13,16,45,0.0,29.5,3.55,14.0,29.5,24.33,15.31
2016,3,13,17,0,0.0,23.0,3.5,14.0,23.0,18.94,10.63
2016,3,13,17,15,0.0,17.0,3.45,13.5,17.0,13.98,6.3
2016,3,13,17,30,0.0,11.0,3.4,13.0,11.0,9.03,1.95
2016,3,13,17,45,0.0,6.5,3.35,13.0,6.5,5.33,0.0
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.5,23.5,2.5,10.5,31.5,32.01,11.89
2016,3,14,7,0,137.0,47.0,2.5,11.0,63.0,74.19,50.22
2016,3,14,7,15,205.5,66.0,2.5,11.0,103.5,119.69,88.88
2016,3,14,7,30,274.0,85.0,2.5,11.0,144.0,174.01,136.08
2016,3,14,7,45,324.5,100.5,2.55,11.5,189.0,233.52,188.07
2016,3,14,8,0,375.0,116.0,2.6,12.0,234.0,293.21,239.53
2016,3,14,8,15,437.5,118.0,2.6,12.0,278.5,350.9,288.97
2016,3,14,8,30,500.0,120.0,2.6,12.0,323.0,414.6,342.37
2016,3,14,8,45,454.0,148.5,2.65,12.0,349.5,445.49,367.49
2016,3,14,9,0,408.0,177.0,2.7,12.0,376.0,470.22,386.73
2016,3,14,9,15,385.0,201.0,2.65,12.0,402.5,487.26,399.57
2016,3,14,9,30,362.0,225.0,2.6,12.0,429.0,514.31,419.48
2016,3,14,9,45,368.0,241.0,2.6,12.5,460.5,552.94,447.78
2016,3,14,10,0,374.0,257.0,2.6,13.0,492.0,590.91,474.93
2016,3,14,10,15,441.5,248.0,2.6,13.0,538.5,672.43,536.34
2016,3,14,10,30,509.0,239.0,2.6,13.0,585.0,740.88,586.93
2016,3,14,10,45,445.0,274.0,2.6,13.5,584.5,733.79,577.56
2016,3,14,11,0,381.0,309.0,2.6,14.0,584.0,703.81,552.57
2016,3,14,11,15,270.5,337.5,2.6,14.0,535.0,635.39,499.1
2016,3,14,11,30,160.0,366.0,2.6,14.0,486.0,541.05,425.89
2016,3,14,11,45,293.0,342.0,2.6,14.0,565.0,672.01,527.15
2016,3,14,12,0,426.0,318.0,2.6,14.0,644.0,802.45,623.21
2016,3,14,12,15,469.0,299.5,2.65,14.0,658.5,828.99,642.48
2016,3,14,12,30,512.0,281.0,2.7,14.0,673.0,852.83,660.76
2016,3,14,12,45,682.0,209.5,2.75,14.0,727.0,953.48,734.95
2016,3,14,13,0,852.0,138.0,2.8,14.0,781.0,1031.18,787.95
2016,3,14,13,15,847.0,137.0,2.85,14.0,765.5,1012.7,775.59
2016,3,14,13,30,842.0,136.0,2.9,14.0,750.0,990.66,761.83
2016,3,14,13,45,832.5,135.0,3.0,14.0,726.5,960.93,743.19
2016,3,14,14,0,823.0,134.0,3.1,14.0,703.0,928.13,722.32
2016,3,14,14,15,811.0,131.5,3.15,14.0,672.5,888.67,696.19
2016,3,14,14,30,799.0,129.0,3.2,14.0,642.0,846.76,668.07
2016,3,14,14,45,781.0,127.0,3.3,14.0,605.0,802.8,638.43
2016,3,14,15,0,763.0,125.0,3.4,14.0,568.0,752.63,603.72
2016,3,14,15,15,741.0,121.0,3.4,13.5,525.5,696.2,563.48
2016,3,14,15,30,719.0,117.0,3.4,13.0,483.0,639.39,521.25
2016,3,14,15,45,686.5,113.0,3.45,13.0,436.0,575.85,471.7
2016,3,14,16,0,654.0,109.0,3.5,13.0,389.0,513.67,421.83
2016,3,14,16,15,613.0,102.5,3.45,12.5,339.5,446.28,366.85
2016,3,14,16,30,572.0,96.0,3.4,12.0,290.0,382.06,312.75
2016,3,14,16,45,513.0,87.0,3.35,12.0,240.0,311.71,251.77
2016,3,14,17,0,454.0,78.0,3.3,12.0,190.0,244.53,192.43
2016,3,14,17,15,367.5,66.0,3.2,11.5,142.5,177.5,133.91
2016,3,14,17,30,281.0,54.0,3.1,11.0,95.0,121.21,85.38
2016,3,14,17,45,140.5,37.0,3.05,11.0,57.5,59.84,36.05
2016,3,14,18,0,0.0,20.0,3.0,11.0,20.0,16.66,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.5,10.0,8.54,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,10.98,0.0
2016,3,15,6,45,190.0,25.0,1.8,9.5,46.0,50.86,22.28
2016,3,15,7,0,337.0,40.0,1.8,10.0,81.0,109.85,71.91
2016,3,15,7,15,429.5,50.0,1.75,10.0,128.5,167.41,121.55
2016,3,15,7,30,522.0,60.0,1.7,10.0,176.0,236.46,182.32
2016,3,15,7,45,587.5,65.5,1.65,10.5,227.5,301.84,240.38
2016,3,15,8,0,653.0,71.0,1.6,11.0,279.0,374.21,302.81
2016,3,15,8,15,692.0,76.0,1.6,11.5,329.5,439.43,357.86
2016,3,15,8,30,731.0,81.0,1.6,12.0,380.0,506.41,412.29
2016,3,15,8,45,761.5,84.0,1.6,13.0,428.5,569.73,461.02
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,634.17,508.58
2016,3,15,9,15,812.0,90.0,1.55,14.0,520.5,691.9,550.92
2016,3,15,9,30,832.0,93.0,1.5,14.0,564.0,748.98,589.91
2016,3,15,9,45,848.0,94.5,1.45,14.5,602.5,800.19,622.52
2016,3,15,10,0,864.0,96.0,1.4,15.0,641.0,841.55,647.59
2016,3,15,10,15,874.5,97.5,1.4,15.0,673.0,883.6,674.64
2016,3,15,10,30,885.0,99.0,1.4,15.0,705.0,923.06,699.63
2016,3,15,10,45,894.0,99.5,1.4,15.5,730.0,957.18,719.55
2016,3,15,11,0,903.0,100.0,1.4,16.0,755.0,988.18,737.29
2016,3,15,11,15,907.5,101.0,1.4,16.0,772.5,1012.0,751.68
2016,3,15,11,30,912.0,102.0,1.4,16.0,790.0,1032.18,763.84
2016,3,15,11,45,915.5,102.0,1.45,16.0,799.5,1046.48,773.21
2016,3,15,12,0,919.0,102.0,1.5,16.0,809.0,1056.9,780.31
2016,3,15,12,15,919.5,102.0,1.55,16.0,810.0,1060.32,783.11
2016,3,15,12,30,920.0,102.0,1.6,16.0,811.0,1059.74,783.58
2016,3,15,12,45,921.5,100.0,1.65,16.5,805.0,1053.93,779.4
2016,3,15,13,0,923.0,98.0,1.7,17.0,799.0,1044.12,772.82
2016,3,15,13,15,919.5,97.0,1.75,17.0,784.0,1026.5,762.77
2016,3,15,13,30,916.0,96.0,1.8,17.0,769.0,1005.1,750.37
2016,3,15,13,45,909.5,95.5,1.85,17.0,746.0,977.77,734.06
2016,3,15,14,0,903.0,95.0,1.9,17.0,723.0,947.06,715.46
2016,3,15,14,15,893.5,93.5,1.95,17.0,693.0,909.36,691.99
2016,3,15,14,30,884.0,92.0,2.0,17.0,663.0,868.84,666.37
2016,3,15,14,45,871.0,90.0,2.05,17.0,626.0,822.32,636.21
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,773.74,604.14
2016,3,15,15,15,840.5,85.5,2.1,16.5,546.5,725.6,572.54
2016,3,15,15,30,823.0,83.0,2.1,16.0,504.0,669.54,533.4
2016,3,15,15,45,799.5,79.5,2.15,16.0,457.5,607.82,487.04
2016,3,15,16,0,776.0,76.0,2.2,16.0,411.0,546.29,439.23
2016,3,15,16,15,741.5,72.0,2.2,15.5,360.5,479.03,385.78
2016,3,15,16,30,707.0,68.0,2.2,15.0,310.0,413.92,331.99
2016,3,15,16,45,657.0,62.5,2.2,14.5,258.5,344.14,272.59
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,278.61,214.91
2016,3,15,17,15,528.0,49.0,2.3,13.5,157.5,207.7,152.7
2016,3,15,17,30,449.0,41.0,2.4,13.0,108.0,146.27,98.9
2016,3,15,17,45,312.5,29.5,2.55,12.5,67.0,82.72,47.18
2016,3,15,18,0,176.0,18.0,2.7,12.0,26.0,34.41,0.0
2016,3,15,18,15,88.0,9.0,2.7,12.0,13.0,9.74,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,44.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,3,16,6,30,89.0,11.0,1.0,10.0,13.0,14.45,0.0
2016,3,16,6,45,238.5,24.5,0.9,10.5,50.0,58.14,27.44
2016,3,16,7,0,388.0,38.0,0.8,11.0,87.0,117.54,76.08
2016,3,16,7,15,477.0,46.5,0.8,11.5,135.5,175.95,126.09
2016,3,16,7,30,566.0,55.0,0.8,12.0,184.0,245.33,186.31
2016,3,16,7,45,623.0,61.0,0.85,12.5,236.0,310.54,243.59
2016,3,16,8,0,680.0,67.0,0.9,13.0,288.0,381.73,304.19
2016,3,16,8,15,717.5,71.5,1.0,13.5,338.5,446.41,358.13
2016,3,16,8,30,755.0,76.0,1.1,14.0,389.0,514.46,412.76
2016,3,16,8,45,783.0,79.5,1.25,14.5,437.5,577.94,462.42
2016,3,16,9,0,811.0,83.0,1.4,15.0,486.0,642.26,511.17
2016,3,16,9,15,830.5,85.5,1.4,15.5,530.0,699.9,552.26
2016,3,16,9,30,850.0,88.0,1.4,16.0,574.0,756.78,589.78
2016,3,16,9,45,864.5,90.0,1.45,16.5,612.5,800.76,618.01
2016,3,16,10,0,879.0,92.0,1.5,17.0,651.0,849.43,649.17
2016,3,16,10,15,889.0,93.5,1.5,17.0,682.5,891.51,675.97
2016,3,16,10,30,899.0,95.0,1.5,17.0,714.0,930.91,700.77
2016,3,16,10,45,906.5,95.5,1.55,17.5,739.0,963.94,720.56
2016,3,16,11,0,914.0,96.0,1.6,18.0,764.0,993.72,738.17
2016,3,16,11,15,918.0,97.0,1.6,18.0,780.5,1017.2,752.34
2016,3,16,11,30,922.0,98.0,1.6,18.0,797.0,1036.98,764.24
2016,3,16,11,45,925.0,98.0,1.6,18.0,806.0,1050.81,772.44
2016,3,16,12,0,928.0,98.0,1.6,18.0,815.0,1060.71,778.33
2016,3,16,12,15,928.0,98.0,1.6,18.0,816.0,1063.57,779.91
2016,3,16,12,30,928.0,98.0,1.6,18.0,817.0,1062.39,779.17
2016,3,16,12,45,929.5,95.5,1.65,18.5,810.5,1055.89,774.57
2016,3,16,13,0,931.0,93.0,1.7,19.0,804.0,1045.34,767.58
2016,3,16,13,15,927.0,92.5,1.7,19.0,788.5,1027.61,756.81
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,1006.09,743.75
2016,3,16,13,45,916.5,91.0,1.7,19.0,750.0,977.98,726.47
2016,3,16,14,0,910.0,90.0,1.7,19.0,727.0,946.46,706.99
2016,3,16,14,15,901.0,88.5,1.7,19.0,696.5,908.94,683.43
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,868.55,657.8
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.5,821.69,627.49
2016,3,16,15,0,866.0,83.0,1.7,19.0,593.0,772.76,595.35
2016,3,16,15,15,849.0,81.0,1.65,18.5,550.5,719.11,560.0
2016,3,16,15,30,832.0,79.0,1.6,18.0,508.0,669.47,525.97
2016,3,16,15,45,808.5,76.0,1.6,18.0,461.0,607.89,480.26
2016,3,16,16,0,785.0,73.0,1.6,18.0,414.0,546.51,433.23
2016,3,16,16,15,752.0,69.0,1.55,17.5,364.0,479.62,380.83
2016,3,16,16,30,719.0,65.0,1.5,17.0,314.0,414.72,327.98
2016,3,16,16,45,670.5,60.0,1.45,16.5,262.5,344.89,269.4
2016,3,16,17,0,622.0,55.0,1.4,16.0,211.0,280.08,213.06
2016,3,16,17,15,546.0,47.5,1.45,15.5,161.5,209.77,152.11
2016,3,16,17,30,470.0,40.0,1.5,15.0,112.0,148.54,99.01
2016,3,16,17,45,338.5,29.0,1.6,14.5,70.0,85.14,47.99
2016,3,16,18,0,207.0,18.0,1.7,14.0,28.0,36.62,0.0
2016,3,16,18,15,103.5,9.0,1.7,13.5,14.0,9.85,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.0,6.0,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,146.0,12.0,2.2,12.0,17.0,18.56,0.0
2016,3,17,6,45,296.0,24.0,2.35,12.5,56.5,64.91,31.41
2016,3,17,7,0,446.0,36.0,2.5,13.0,96.0,126.46,80.87
2016,3,17,7,15,531.5,44.0,2.45,13.0,146.0,187.15,133.6
2016,3,17,7,30,617.0,52.0,2.4,13.0,196.0,258.32,196.62
2016,3,17,7,45,670.5,57.5,2.4,13.5,248.5,324.48,255.77
2016,3,17,8,0,724.0,63.0,2.4,14.0,301.0,396.32,318.03
2016,3,17,8,15,760.0,67.0,2.3,14.5,353.0,462.83,373.92
2016,3,17,8,30,796.0,71.0,2.2,15.0,405.0,531.79,429.42
2016,3,17,8,45,821.5,74.0,2.1,15.5,453.5,595.28,478.47
2016,3,17,9,0,847.0,77.0,2.0,16.0,502.0,659.26,525.84
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,711.93,562.57
2016,3,17,9,30,883.0,82.0,1.8,17.0,591.0,768.41,599.25
2016,3,17,9,45,896.0,84.0,1.75,17.5,629.5,819.03,631.19
2016,3,17,10,0,909.0,86.0,1.7,18.0,668.0,867.6,661.02
2016,3,17,10,15,918.5,87.5,1.65,18.0,700.5,910.23,687.51
2016,3,17,10,30,928.0,89.0,1.6,18.0,733.0,950.04,711.77
2016,3,17,10,45,934.5,90.0,1.55,18.5,757.5,983.43,730.16
2016,3,17,11,0,941.0,91.0,1.5,19.0,782.0,1013.41,746.15
2016,3,17,11,15,945.5,91.5,1.4,19.0,799.5,1037.28,758.66
2016,3,17,11,30,950.0,92.0,1.3,19.0,817.0,1057.35,768.67
2016,3,17,11,45,951.5,92.5,1.25,19.5,826.0,1070.47,773.79
2016,3,17,12,0,953.0,93.0,1.2,20.0,835.0,1079.53,776.52
2016,3,17,12,15,953.0,93.0,1.1,20.0,835.5,1082.39,775.97
2016,3,17,12,30,953.0,93.0,1.0,20.0,836.0,1081.1,773.02
2016,3,17,12,45,950.0,93.5,0.95,20.5,828.5,1073.21,765.81
2016,3,17,13,0,947.0,94.0,0.9,21.0,821.0,1061.27,756.38
2016,3,17,13,15,943.0,93.0,0.8,21.0,805.0,1042.67,743.37
2016,3,17,13,30,939.0,92.0,0.7,21.0,789.0,1020.22,728.19
2016,3,17,13,45,932.5,91.0,0.6,21.5,765.5,991.68,708.03
2016,3,17,14,0,926.0,90.0,0.5,22.0,742.0,959.68,685.95
2016,3,17,14,15,916.5,89.0,0.5,21.5,711.0,921.73,665.0
2016,3,17,14,30,907.0,88.0,0.5,21.0,680.0,880.89,641.98
2016,3,17,14,45,894.0,86.0,0.5,21.0,643.0,833.41,613.12
2016,3,17,15,0,881.0,84.0,0.5,21.0,606.0,783.82,582.48
2016,3,17,15,15,864.0,81.5,0.55,21.0,562.5,728.91,548.48
2016,3,17,15,30,847.0,79.0,0.6,21.0,519.0,677.91,515.41
2016,3,17,15,45,823.5,76.0,0.7,21.0,471.5,615.57,472.43
2016,3,17,16,0,800.0,73.0,0.8,21.0,424.0,553.39,427.64
2016,3,17,16,15,767.0,69.0,0.85,20.5,373.0,485.69,376.99
2016,3,17,16,30,734.0,65.0,0.9,20.0,322.0,419.96,325.46
2016,3,17,16,45,685.5,60.0,0.95,19.5,270.0,349.31,267.94
2016,3,17,17,0,637.0,55.0,1.0,19.0,218.0,283.56,212.18
2016,3,17,17,15,561.0,48.0,1.1,18.0,167.0,212.96,152.36
2016,3,17,17,30,485.0,41.0,1.2,17.0,116.0,151.4,99.87
2016,3,17,17,45,353.5,30.0,1.35,16.5,73.0,87.27,48.96
2016,3,17,18,0,222.0,19.0,1.5,16.0,30.0,38.3,1.69
2016,3,17,18,15,111.0,9.5,1.5,15.5,15.0,10.16,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,69.5,7.5,2.35,10.5,10.0,6.4,0.0
2016,3,18,6,30,139.0,15.0,2.4,11.0,20.0,22.89,0.0
2016,3,18,6,45,281.5,27.5,2.45,11.5,59.5,66.37,34.36
2016,3,18,7,0,424.0,40.0,2.5,12.0,99.0,126.16,82.12
2016,3,18,7,15,509.5,48.5,2.45,12.0,149.0,186.1,134.17
2016,3,18,7,30,595.0,57.0,2.4,12.0,199.0,256.51,196.52
2016,3,18,7,45,297.5,60.5,2.4,12.5,131.5,181.64,144.78
2016,3,18,8,0,0.0,64.0,2.4,13.0,64.0,53.03,39.98
2016,3,18,8,15,0.0,89.0,2.4,13.0,89.0,74.59,58.39
2016,3,18,8,30,0.0,114.0,2.4,13.0,114.0,96.6,76.84
2016,3,18,8,45,2.0,140.5,2.4,13.5,141.5,121.52,97.34
2016,3,18,9,0,4.0,167.0,2.4,14.0,169.0,146.95,117.94
2016,3,18,9,15,11.0,190.0,2.4,14.0,196.5,173.11,139.24
2016,3,18,9,30,18.0,213.0,2.4,14.0,224.0,200.12,161.03
2016,3,18,9,45,89.5,258.0,2.4,14.5,316.0,315.75,254.89
2016,3,18,10,0,161.0,303.0,2.4,15.0,408.0,442.28,353.48
2016,3,18,10,15,160.0,319.5,2.35,15.0,427.5,465.34,369.62
2016,3,18,10,30,159.0,336.0,2.3,15.0,447.0,487.84,385.74
2016,3,18,10,45,143.0,347.0,2.3,15.0,449.5,489.81,386.07
2016,3,18,11,0,127.0,358.0,2.3,15.0,452.0,490.38,385.49
2016,3,18,11,15,127.0,366.0,2.25,15.0,462.0,502.1,393.74
2016,3,18,11,30,127.0,374.0,2.2,15.0,472.0,513.24,401.48
2016,3,18,11,45,321.0,331.0,2.2,15.5,581.5,684.37,531.79
2016,3,18,12,0,515.0,288.0,2.2,16.0,691.0,858.08,656.2
2016,3,18,12,15,494.0,296.5,2.15,16.0,683.5,847.32,645.93
2016,3,18,12,30,473.0,305.0,2.1,16.0,676.0,833.92,635.75
2016,3,18,12,45,470.5,303.0,2.1,16.0,669.0,826.06,630.57
2016,3,18,13,0,468.0,301.0,2.1,16.0,662.0,815.8,623.74
2016,3,18,13,15,682.0,208.5,2.15,16.0,723.5,929.38,707.87
2016,3,18,13,30,896.0,116.0,2.2,16.0,785.0,1003.68,757.94
2016,3,18,13,45,890.5,114.0,2.3,16.0,761.5,975.9,740.4
2016,3,18,14,0,885.0,112.0,2.4,16.0,738.0,944.75,721.54
2016,3,18,14,15,875.0,110.5,2.45,16.0,707.5,916.57,704.09
2016,3,18,14,30,865.0,109.0,2.5,16.0,677.0,875.3,677.37
2016,3,18,14,45,855.0,105.0,2.55,16.0,640.5,828.75,646.67
2016,3,18,15,0,845.0,101.0,2.6,16.0,604.0,779.94,613.93
2016,3,18,15,15,723.0,120.5,2.65,15.5,529.5,675.88,539.71
2016,3,18,15,30,601.0,140.0,2.7,15.0,455.0,576.35,464.89
2016,3,18,15,45,511.5,146.0,2.75,15.0,397.0,486.58,395.16
2016,3,18,16,0,422.0,152.0,2.8,15.0,339.0,411.41,335.0
2016,3,18,16,15,393.0,140.5,2.65,14.5,298.0,358.59,292.2
2016,3,18,16,30,364.0,129.0,2.5,14.0,257.0,308.26,250.24
2016,3,18,16,45,336.0,111.0,2.45,13.5,215.0,254.9,204.88
2016,3,18,17,0,308.0,93.0,2.4,13.0,173.0,204.58,161.0
2016,3,18,17,15,265.5,75.0,2.3,12.5,132.5,153.57,116.31
2016,3,18,17,30,223.0,57.0,2.2,12.0,92.0,107.92,76.43
2016,3,18,17,45,144.5,39.0,2.15,12.0,58.5,59.7,36.84
2016,3,18,18,0,66.0,21.0,2.1,12.0,25.0,24.83,2.63
2016,3,18,18,15,33.0,10.5,2.05,11.5,12.5,9.49,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,12.0,6.5,5.55,0.0
2016,3,19,6,30,0.0,13.0,1.6,12.0,13.0,10.72,0.0
2016,3,19,6,45,33.5,32.0,1.7,12.0,37.0,33.74,19.65
2016,3,19,7,0,67.0,51.0,1.8,12.0,61.0,60.33,42.39
2016,3,19,7,15,88.0,73.0,1.85,12.0,91.0,91.22,69.21
2016,3,19,7,30,109.0,95.0,1.9,12.0,121.0,124.98,98.74
2016,3,19,7,45,124.5,116.0,1.95,12.5,153.0,158.42,127.77
2016,3,19,8,0,140.0,137.0,2.0,13.0,185.0,193.81,157.93
2016,3,19,8,15,377.5,120.5,2.0,13.0,276.5,322.31,264.22
2016,3,19,8,30,615.0,104.0,2.0,13.0,368.0,467.28,381.52
2016,3,19,8,45,697.5,96.0,2.05,13.5,427.5,544.74,442.39
2016,3,19,9,0,780.0,88.0,2.1,14.0,487.0,626.89,505.52
2016,3,19,9,15,799.0,90.5,2.05,14.0,530.0,682.57,546.86
2016,3,19,9,30,818.0,93.0,2.0,14.0,573.0,737.53,585.14
2016,3,19,9,45,452.5,194.5,2.0,14.5,463.0,585.36,466.24
2016,3,19,10,0,87.0,296.0,2.0,15.0,353.0,356.1,282.79
2016,3,19,10,15,313.5,267.0,2.0,15.0,485.5,560.06,444.89
2016,3,19,10,30,540.0,238.0,2.0,15.0,618.0,764.71,596.42
2016,3,19,10,45,707.5,172.0,2.0,15.5,688.0,876.84,673.67
2016,3,19,11,0,875.0,106.0,2.0,16.0,758.0,965.58,730.74
2016,3,19,11,15,880.5,107.0,2.0,16.0,775.0,989.51,745.02
2016,3,19,11,30,886.0,108.0,2.0,16.0,792.0,1009.94,757.75
2016,3,19,11,45,667.0,212.5,2.05,16.0,731.0,933.82,706.82
2016,3,19,12,0,448.0,317.0,2.1,16.0,670.0,818.98,623.65
2016,3,19,12,15,458.0,313.0,2.1,16.0,674.0,826.62,630.3
2016,3,19,12,30,468.0,309.0,2.1,16.0,678.0,831.82,634.15
2016,3,19,12,45,354.5,342.5,2.1,16.0,620.5,730.52,560.63
2016,3,19,13,0,241.0,376.0,2.1,16.0,563.0,628.71,485.73
2016,3,19,13,15,271.0,362.0,2.05,16.0,568.0,659.24,509.23
2016,3,19,13,30,301.0,348.0,2.0,16.0,573.0,666.97,515.59
2016,3,19,13,45,232.5,345.5,2.0,16.0,516.5,572.74,446.18
2016,3,19,14,0,164.0,343.0,2.0,16.0,460.0,500.54,391.98
2016,3,19,14,15,202.0,324.0,2.0,16.0,462.0,508.09,399.83
2016,3,19,14,30,240.0,305.0,2.0,16.0,464.0,512.53,404.77
2016,3,19,14,45,259.5,284.0,2.05,16.0,447.0,511.91,405.4
2016,3,19,15,0,279.0,263.0,2.1,16.0,430.0,492.48,392.02
2016,3,19,15,15,247.5,247.0,2.15,15.5,387.5,438.83,351.93
2016,3,19,15,30,216.0,231.0,2.2,15.0,345.0,375.1,303.34
2016,3,19,15,45,301.0,196.0,2.3,15.0,339.0,392.06,318.53
2016,3,19,16,0,386.0,161.0,2.4,15.0,333.0,398.33,323.92
2016,3,19,16,15,371.5,144.0,2.35,14.5,293.5,349.62,284.43
2016,3,19,16,30,357.0,127.0,2.3,14.0,254.0,301.89,244.82
2016,3,19,16,45,343.0,107.5,2.3,14.0,214.0,253.14,202.8
2016,3,19,17,0,329.0,88.0,2.3,14.0,174.0,205.72,160.8
2016,3,19,17,15,292.0,71.0,2.15,13.5,134.5,155.97,116.99
2016,3,19,17,30,255.0,54.0,2.0,13.0,95.0,110.83,77.32
2016,3,19,17,45,185.5,37.5,1.9,12.5,61.5,66.37,40.63
2016,3,19,18,0,116.0,21.0,1.8,12.0,28.0,29.73,5.81
2016,3,19,18,15,58.0,10.5,1.75,11.5,14.0,9.75,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,6.4,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,12.38,0.0
2016,3,20,6,45,34.5,34.0,2.6,12.5,39.0,35.55,21.39
2016,3,20,7,0,69.0,53.0,2.7,13.0,63.0,62.38,43.96
2016,3,20,7,15,88.5,75.0,2.75,13.0,93.5,92.98,70.52
2016,3,20,7,30,108.0,97.0,2.8,13.0,124.0,126.28,99.62
2016,3,20,7,45,120.5,118.5,2.85,13.5,155.0,159.0,128.01
2016,3,20,8,0,133.0,140.0,2.9,14.0,186.0,193.31,157.23
2016,3,20,8,15,173.0,160.5,2.9,14.0,230.0,241.83,197.95
2016,3,20,8,30,213.0,181.0,2.9,14.0,274.0,294.84,241.84
2016,3,20,8,45,240.5,200.0,2.95,14.5,315.5,353.73,289.06
2016,3,20,9,0,268.0,219.0,3.0,15.0,357.0,405.36,329.59
2016,3,20,9,15,134.0,152.5,3.05,15.0,221.5,244.06,199.2
2016,3,20,9,30,0.0,86.0,3.1,15.0,86.0,71.51,54.32
2016,3,20,9,45,0.0,110.0,3.2,15.5,110.0,92.15,71.31
2016,3,20,10,0,0.0,134.0,3.3,16.0,134.0,113.24,88.31
2016,3,20,10,15,0.0,96.0,3.4,16.0,96.0,80.04,60.86
2016,3,20,10,30,0.0,58.0,3.5,16.0,58.0,48.23,34.52
2016,3,20,10,45,8.5,162.5,3.65,16.0,169.0,146.55,115.4
2016,3,20,11,0,17.0,267.0,3.8,16.0,280.0,251.59,199.55
2016,3,20,11,15,8.5,177.0,3.85,16.0,183.5,159.98,125.73
2016,3,20,11,30,0.0,87.0,3.9,16.0,87.0,72.59,54.34
2016,3,20,11,45,4.5,159.0,4.0,16.0,163.0,140.04,109.57
2016,3,20,12,0,9.0,231.0,4.1,16.0,239.0,210.29,166.05
2016,3,20,12,15,4.5,192.0,4.1,16.0,196.0,169.86,133.36
2016,3,20,12,30,0.0,153.0,4.1,16.0,153.0,130.19,101.21
2016,3,20,12,45,1.5,163.5,4.15,16.0,165.0,141.06,110.17
2016,3,20,13,0,3.0,174.0,4.2,16.0,177.0,151.96,119.1
2016,3,20,13,15,1.5,157.5,4.1,16.0,159.0,135.62,105.86
2016,3,20,13,30,0.0,141.0,4.0,16.0,141.0,119.46,92.76
2016,3,20,13,45,0.0,114.5,3.95,16.0,114.5,96.15,73.86
2016,3,20,14,0,0.0,88.0,3.9,16.0,88.0,73.33,55.22
2016,3,20,14,15,0.0,110.0,3.8,15.5,110.0,92.17,70.99
2016,3,20,14,30,0.0,132.0,3.7,15.0,132.0,111.46,87.15
2016,3,20,14,45,0.0,141.0,3.6,15.0,141.0,119.5,93.94
2016,3,20,15,0,0.0,150.0,3.5,15.0,150.0,127.68,100.89
2016,3,20,15,15,0.0,126.0,3.35,15.0,126.0,106.35,83.5
2016,3,20,15,30,0.0,102.0,3.2,15.0,102.0,85.3,66.23
2016,3,20,15,45,0.0,72.0,3.1,15.0,72.0,59.74,44.98
2016,3,20,16,0,0.0,42.0,3.0,15.0,42.0,34.73,23.96
2016,3,20,16,15,20.0,90.5,2.85,14.5,98.0,89.75,70.96
2016,3,20,16,30,40.0,139.0,2.7,14.0,154.0,144.57,117.11
2016,3,20,16,45,32.5,118.5,2.6,14.0,129.5,119.8,96.08
2016,3,20,17,0,25.0,98.0,2.5,14.0,105.0,96.11,75.87
2016,3,20,17,15,14.5,77.0,2.4,14.0,81.0,69.5,53.11
2016,3,20,17,30,4.0,56.0,2.3,14.0,57.0,48.12,34.79
2016,3,20,17,45,2.0,36.5,2.2,14.0,37.0,30.8,19.48
2016,3,20,18,0,0.0,17.0,2.1,14.0,17.0,14.03,1.83
2016,3,20,18,15,0.0,8.5,2.1,13.5,8.5,7.26,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,2.8,12.0,4.5,3.84,0.0
2016,3,21,6,30,0.0,9.0,2.9,12.0,9.0,7.4,0.0
2016,3,21,6,45,0.0,24.5,3.05,12.5,24.5,20.23,10.76
2016,3,21,7,0,0.0,40.0,3.2,13.0,40.0,33.2,22.41
2016,3,21,7,15,0.0,59.0,3.3,13.0,59.0,49.45,36.68
2016,3,21,7,30,0.0,78.0,3.4,13.0,78.0,65.85,50.97
2016,3,21,7,45,0.0,98.0,3.55,13.5,98.0,83.31,65.83
2016,3,21,8,0,0.0,118.0,3.7,14.0,118.0,100.9,80.53
2016,3,21,8,15,4.5,136.0,3.75,14.0,138.0,119.04,95.62
2016,3,21,8,30,9.0,154.0,3.8,14.0,158.0,137.79,111.1
2016,3,21,8,45,4.5,132.5,3.9,14.0,134.5,115.36,92.01
2016,3,21,9,0,0.0,111.0,4.0,14.0,111.0,93.21,73.16
2016,3,21,9,15,6.0,159.0,4.05,14.0,163.0,140.29,112.29
2016,3,21,9,30,12.0,207.0,4.1,14.0,215.0,189.14,152.24
2016,3,21,9,45,6.0,166.0,4.2,14.5,170.0,146.76,116.75
2016,3,21,10,0,0.0,125.0,4.3,15.0,125.0,105.27,82.05
2016,3,21,10,15,1.5,154.5,4.4,15.0,156.0,132.73,104.55
2016,3,21,10,30,3.0,184.0,4.5,15.0,187.0,160.72,127.24
2016,3,21,10,45,6.0,206.0,4.65,15.0,211.5,183.68,145.78
2016,3,21,11,0,9.0,228.0,4.8,15.0,236.0,206.98,164.53
2016,3,21,11,15,4.5,182.5,4.85,15.0,186.5,160.98,127.04
2016,3,21,11,30,0.0,137.0,4.9,15.0,137.0,115.96,90.15
2016,3,21,11,45,0.0,142.5,5.0,15.5,142.5,120.83,93.95
2016,3,21,12,0,0.0,148.0,5.1,16.0,148.0,125.72,97.71
2016,3,21,12,15,0.0,148.0,5.1,16.0,148.0,125.73,97.69
2016,3,21,12,30,0.0,148.0,5.1,16.0,148.0,125.72,97.7
2016,3,21,12,45,4.5,190.5,5.1,16.0,194.5,168.37,132.48
2016,3,21,13,0,9.0,233.0,5.1,16.0,241.0,211.88,167.64
2016,3,21,13,15,9.0,228.5,5.0,15.5,236.0,207.59,164.54
2016,3,21,13,30,9.0,224.0,4.9,15.0,231.0,203.28,161.51
2016,3,21,13,45,14.0,243.5,4.85,15.0,254.0,226.06,180.2
2016,3,21,14,0,19.0,263.0,4.8,15.0,277.0,248.87,198.85
2016,3,21,14,15,14.5,240.5,4.8,15.0,251.0,223.22,178.33
2016,3,21,14,30,10.0,218.0,4.8,15.0,225.0,198.03,158.15
2016,3,21,14,45,5.0,145.5,4.8,15.0,149.0,127.5,100.69
2016,3,21,15,0,0.0,73.0,4.8,15.0,73.0,60.66,45.31
2016,3,21,15,15,0.0,73.5,4.65,14.5,73.5,61.04,45.89
2016,3,21,15,30,0.0,74.0,4.5,14.0,74.0,61.43,46.45
2016,3,21,15,45,0.0,86.5,4.35,14.0,86.5,71.9,55.44
2016,3,21,16,0,0.0,99.0,4.2,14.0,99.0,82.93,64.93
2016,3,21,16,15,247.5,111.0,4.0,13.5,201.0,240.31,198.47
2016,3,21,16,30,495.0,123.0,3.8,13.0,303.0,358.18,292.26
2016,3,21,16,45,486.5,104.0,3.65,13.0,258.0,303.86,243.82
2016,3,21,17,0,478.0,85.0,3.5,13.0,213.0,249.97,194.94
2016,3,21,17,15,399.5,73.0,3.35,12.5,164.5,184.66,138.06
2016,3,21,17,30,321.0,61.0,3.2,12.0,116.0,129.03,90.27
2016,3,21,17,45,223.5,44.0,3.1,12.0,75.5,76.19,47.47
2016,3,21,18,0,126.0,27.0,3.0,12.0,35.0,35.19,11.93
2016,3,21,18,15,63.0,13.5,2.95,11.5,17.5,12.08,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,81.0,11.0,2.25,9.5,16.0,9.39,0.0
2016,3,22,6,30,162.0,22.0,2.3,10.0,32.0,30.17,4.34
2016,3,22,6,45,299.0,34.5,2.4,10.5,74.5,74.77,42.97
2016,3,22,7,0,436.0,47.0,2.5,11.0,117.0,135.01,90.19
2016,3,22,7,15,516.0,55.5,2.6,11.0,167.5,194.57,142.22
2016,3,22,7,30,596.0,64.0,2.7,11.0,218.0,263.82,203.84
2016,3,22,7,45,650.5,69.0,2.8,11.5,271.0,329.09,262.24
2016,3,22,8,0,705.0,74.0,2.9,12.0,324.0,399.87,323.87
2016,3,22,8,15,740.0,78.5,2.9,12.0,375.5,464.89,379.78
2016,3,22,8,30,775.0,83.0,2.9,12.0,427.0,532.7,436.12
2016,3,22,8,45,804.5,84.5,2.95,12.5,476.5,595.9,486.47
2016,3,22,9,0,834.0,86.0,3.0,13.0,526.0,659.91,535.81
2016,3,22,9,15,852.0,88.5,3.0,13.0,570.0,717.3,579.35
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,767.3,614.55
2016,3,22,9,45,886.5,91.5,3.05,13.5,653.0,818.23,649.08
2016,3,22,10,0,903.0,92.0,3.1,14.0,692.0,867.39,681.77
2016,3,22,10,15,466.0,188.0,3.1,14.0,499.0,626.18,500.91
2016,3,22,10,30,29.0,284.0,3.1,14.0,306.0,294.72,234.33
2016,3,22,10,45,21.0,267.0,3.1,14.0,283.0,254.55,203.01
2016,3,22,11,0,13.0,250.0,3.1,14.0,260.0,231.2,183.98
2016,3,22,11,15,16.0,267.0,3.1,14.0,280.0,250.33,199.22
2016,3,22,11,30,19.0,284.0,3.1,14.0,300.0,269.64,214.43
2016,3,22,11,45,187.0,322.5,3.15,14.5,472.5,516.54,410.75
2016,3,22,12,0,355.0,361.0,3.2,15.0,645.0,749.49,584.05
2016,3,22,12,15,652.0,229.0,3.25,15.0,751.0,939.37,725.57
2016,3,22,12,30,949.0,97.0,3.3,15.0,857.0,1075.58,817.65
2016,3,22,12,45,945.5,97.5,3.4,15.0,848.5,1066.81,811.52
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,1054.02,804.15
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,1035.2,792.38
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,1012.58,778.09
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.5,984.71,760.56
2016,3,22,14,0,923.0,94.0,3.8,15.0,761.0,953.33,740.51
2016,3,22,14,15,914.5,92.5,3.8,14.5,730.5,915.53,716.51
2016,3,22,14,30,906.0,91.0,3.8,14.0,700.0,874.79,690.19
2016,3,22,14,45,895.5,88.5,3.85,14.0,662.5,828.63,658.61
2016,3,22,15,0,885.0,86.0,3.9,14.0,625.0,780.16,624.95
2016,3,22,15,15,869.0,83.5,3.85,14.0,582.0,725.67,585.91
2016,3,22,15,30,853.0,81.0,3.8,14.0,539.0,674.75,547.53
2016,3,22,15,45,831.5,78.0,3.8,14.0,491.5,613.34,499.45
2016,3,22,16,0,810.0,75.0,3.8,14.0,444.0,551.89,449.91
2016,3,22,16,15,778.5,71.5,3.7,13.5,392.5,485.09,395.1
2016,3,22,16,30,747.0,68.0,3.6,13.0,341.0,420.07,339.83
2016,3,22,16,45,703.0,62.5,3.5,13.0,288.5,350.27,278.47
2016,3,22,17,0,659.0,57.0,3.4,13.0,236.0,284.58,219.14
2016,3,22,17,15,587.5,50.5,3.3,12.5,184.5,214.93,157.07
2016,3,22,17,30,516.0,44.0,3.2,12.0,133.0,153.8,103.01
2016,3,22,17,45,394.5,34.0,3.1,11.5,88.0,91.3,52.75
2016,3,22,18,0,273.0,24.0,3.0,11.0,43.0,43.84,14.84
2016,3,22,18,15,136.5,12.0,2.95,11.0,21.5,11.13,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,42.0,11.0,1.8,8.5,13.5,9.39,0.0
2016,3,23,6,30,84.0,22.0,1.8,9.0,27.0,24.75,6.06
2016,3,23,6,45,151.0,40.0,1.8,9.5,60.5,57.03,35.22
2016,3,23,7,0,218.0,58.0,1.8,10.0,94.0,101.31,71.49
2016,3,23,7,15,254.5,76.5,1.75,10.5,133.0,139.9,105.47
2016,3,23,7,30,291.0,95.0,1.7,11.0,172.0,186.74,146.79
2016,3,23,7,45,321.0,110.5,1.7,11.5,212.0,239.72,192.93
2016,3,23,8,0,351.0,126.0,1.7,12.0,252.0,290.13,235.97
2016,3,23,8,15,538.5,103.5,1.7,12.5,330.0,390.37,317.96
2016,3,23,8,30,726.0,81.0,1.7,13.0,408.0,503.24,408.14
2016,3,23,8,45,781.5,84.5,1.75,13.5,470.5,581.69,468.84
2016,3,23,9,0,837.0,88.0,1.8,14.0,533.0,663.85,530.49
2016,3,23,9,15,854.5,90.5,1.7,14.5,577.0,720.99,570.57
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,770.64,602.15
2016,3,23,9,45,886.5,94.5,1.55,15.5,660.0,821.09,633.97
2016,3,23,10,0,901.0,96.0,1.5,16.0,699.0,869.6,663.69
2016,3,23,10,15,910.0,97.5,1.5,16.0,730.5,911.08,689.99
2016,3,23,10,30,919.0,99.0,1.5,16.0,762.0,949.7,714.2
2016,3,23,10,45,926.0,100.0,1.5,16.5,786.5,982.84,733.27
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,1012.59,750.02
2016,3,23,11,15,937.0,101.5,1.55,17.0,828.0,1035.32,764.45
2016,3,23,11,30,941.0,102.0,1.6,17.0,845.0,1054.24,776.6
2016,3,23,11,45,771.5,184.5,1.7,17.0,798.0,1004.75,745.47
2016,3,23,12,0,602.0,267.0,1.8,17.0,751.0,918.49,688.46
2016,3,23,12,15,771.0,186.0,1.85,17.0,806.5,1013.6,754.72
2016,3,23,12,30,940.0,105.0,1.9,17.0,862.0,1073.94,793.54
2016,3,23,12,45,928.0,110.0,1.95,17.0,851.0,1061.47,785.67
2016,3,23,13,0,916.0,115.0,2.0,17.0,840.0,1045.13,776.27
2016,3,23,13,15,812.5,157.5,2.05,17.0,791.0,987.95,740.02
2016,3,23,13,30,709.0,200.0,2.1,17.0,742.0,925.05,699.73
2016,3,23,13,45,796.5,158.0,2.2,17.0,750.0,937.44,710.61
2016,3,23,14,0,884.0,116.0,2.3,17.0,758.0,939.79,714.03
2016,3,23,14,15,874.0,114.0,2.35,17.0,726.5,910.79,695.78
2016,3,23,14,30,864.0,112.0,2.4,17.0,695.0,868.77,668.69
2016,3,23,14,45,808.0,117.0,2.45,17.0,639.5,794.71,618.68
2016,3,23,15,0,752.0,122.0,2.5,17.0,584.0,725.15,570.97
2016,3,23,15,15,602.5,156.5,2.5,16.5,510.0,617.59,491.17
2016,3,23,15,30,453.0,191.0,2.5,16.0,436.0,513.76,411.99
2016,3,23,15,45,429.0,176.5,2.55,16.0,392.0,458.52,369.74
2016,3,23,16,0,405.0,162.0,2.6,16.0,348.0,404.73,327.25
2016,3,23,16,15,375.0,150.5,2.6,15.5,307.5,352.52,285.35
2016,3,23,16,30,345.0,139.0,2.6,15.0,267.0,294.87,238.0
2016,3,23,16,45,318.5,120.5,2.6,14.5,224.5,244.18,195.11
2016,3,23,17,0,292.0,102.0,2.6,14.0,182.0,196.42,153.67
