Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,252.0,83.0,2.55,13.5,141.5,147.77,111.35
2016,3,23,17,30,212.0,64.0,2.5,13.0,101.0,104.19,73.65
2016,3,23,17,45,144.0,45.5,2.5,12.5,66.5,62.61,39.97
2016,3,23,18,0,76.0,27.0,2.5,12.0,32.0,29.77,12.21
2016,3,23,18,15,38.0,13.5,2.45,11.5,16.0,11.68,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.0,2.6,10.5,17.5,10.24,0.0
2016,3,24,6,30,162.0,24.0,2.7,11.0,35.0,32.23,10.55
2016,3,24,6,45,272.5,38.5,2.8,11.5,76.5,73.2,43.24
2016,3,24,7,0,383.0,53.0,2.9,12.0,118.0,130.39,88.59
2016,3,24,7,15,458.5,63.0,2.9,12.0,167.5,186.95,137.64
2016,3,24,7,30,534.0,73.0,2.9,12.0,217.0,252.72,195.68
2016,3,24,7,45,568.0,84.0,2.95,12.5,266.0,312.43,249.04
2016,3,24,8,0,602.0,95.0,3.0,13.0,315.0,375.45,303.74
2016,3,24,8,15,639.0,101.5,3.0,13.5,365.5,438.49,356.76
2016,3,24,8,30,676.0,108.0,3.0,14.0,416.0,504.33,410.28
2016,3,24,8,45,679.0,122.0,3.05,14.5,459.5,559.47,453.64
2016,3,24,9,0,682.0,136.0,3.1,15.0,503.0,613.15,494.44
2016,3,24,9,15,704.0,140.5,3.0,15.0,545.5,669.07,536.48
2016,3,24,9,30,726.0,145.0,2.9,15.0,588.0,724.78,577.18
2016,3,24,9,45,751.5,144.0,2.8,15.5,627.5,776.9,612.88
2016,3,24,10,0,777.0,143.0,2.7,16.0,667.0,828.22,646.17
2016,3,24,10,15,789.5,145.0,2.6,16.0,698.5,864.91,669.71
2016,3,24,10,30,802.0,147.0,2.5,16.0,730.0,904.4,694.99
2016,3,24,10,45,816.0,146.0,2.45,16.5,755.5,939.65,716.09
2016,3,24,11,0,830.0,145.0,2.4,17.0,781.0,972.13,735.09
2016,3,24,11,15,835.5,146.5,2.4,17.0,798.0,995.96,750.06
2016,3,24,11,30,841.0,148.0,2.4,17.0,815.0,1016.32,762.85
2016,3,24,11,45,835.0,153.5,2.4,17.5,822.0,1025.78,767.08
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,1031.34,768.96
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.5,1033.91,770.51
2016,3,24,12,30,830.0,159.0,2.4,18.0,830.0,1032.71,769.75
2016,3,24,12,45,855.0,143.5,2.4,18.0,829.5,1035.97,772.13
2016,3,24,13,0,880.0,128.0,2.4,18.0,829.0,1021.54,762.94
2016,3,24,13,15,875.5,127.5,2.4,18.0,813.0,1003.48,751.64
2016,3,24,13,30,871.0,127.0,2.4,18.0,797.0,993.88,746.1
2016,3,24,13,45,863.5,126.0,2.4,18.0,773.0,964.88,727.59
2016,3,24,14,0,856.0,125.0,2.4,18.0,749.0,932.67,707.05
2016,3,24,14,15,845.5,123.0,2.4,18.0,718.5,893.71,681.83
2016,3,24,14,30,835.0,121.0,2.4,18.0,688.0,852.15,654.64
2016,3,24,14,45,812.0,122.5,2.45,18.0,649.0,801.82,621.39
2016,3,24,15,0,789.0,124.0,2.5,18.0,610.0,750.25,586.74
2016,3,24,15,15,769.5,120.5,2.55,17.5,567.0,698.32,550.93
2016,3,24,15,30,750.0,117.0,2.6,17.0,524.0,642.4,510.73
2016,3,24,15,45,715.5,115.0,2.65,17.0,476.0,578.45,462.11
2016,3,24,16,0,681.0,113.0,2.7,17.0,428.0,515.99,413.22
2016,3,24,16,15,645.0,106.5,2.8,16.5,377.5,450.23,361.11
2016,3,24,16,30,609.0,100.0,2.9,16.0,327.0,387.11,309.19
2016,3,24,16,45,574.0,89.0,3.0,15.5,277.5,323.14,254.85
2016,3,24,17,0,539.0,78.0,3.1,15.0,228.0,262.55,201.69
2016,3,24,17,15,468.0,67.5,3.1,14.5,178.0,196.69,144.41
2016,3,24,17,30,397.0,57.0,3.1,14.0,128.0,139.43,95.12
2016,3,24,17,45,298.0,42.0,3.15,13.5,85.0,81.66,48.93
2016,3,24,18,0,199.0,27.0,3.2,13.0,42.0,38.93,15.75
2016,3,24,18,15,99.5,13.5,3.1,12.5,21.0,11.7,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.5,2.05,10.0,20.5,11.52,0.0
2016,3,25,6,30,189.0,27.0,2.1,10.0,41.0,36.68,14.46
2016,3,25,6,45,298.5,41.5,2.2,10.5,84.0,79.14,47.44
2016,3,25,7,0,408.0,56.0,2.3,11.0,127.0,137.89,94.26
2016,3,25,7,15,482.0,65.0,2.4,11.5,177.0,194.82,143.63
2016,3,25,7,30,556.0,74.0,2.5,12.0,227.0,260.67,201.52
2016,3,25,7,45,619.5,77.5,2.6,12.5,280.5,325.65,258.73
2016,3,25,8,0,683.0,81.0,2.7,13.0,334.0,397.13,320.14
2016,3,25,8,15,716.5,85.5,2.75,13.5,384.5,460.72,373.73
2016,3,25,8,30,750.0,90.0,2.8,14.0,435.0,525.63,426.58
2016,3,25,8,45,781.0,91.0,2.85,14.5,484.0,587.86,475.7
2016,3,25,9,0,812.0,92.0,2.9,15.0,533.0,651.07,524.01
2016,3,25,9,15,829.5,95.0,2.75,15.0,576.0,707.46,565.74
2016,3,25,9,30,847.0,98.0,2.6,15.0,619.0,762.85,603.95
2016,3,25,9,45,860.0,100.0,2.5,15.5,657.0,812.24,635.82
2016,3,25,10,0,873.0,102.0,2.4,16.0,695.0,851.51,659.88
2016,3,25,10,15,883.0,104.0,2.35,16.0,726.5,893.26,686.97
2016,3,25,10,30,893.0,106.0,2.3,16.0,758.0,932.31,711.84
2016,3,25,10,45,896.0,109.0,2.25,16.5,781.5,962.97,729.43
2016,3,25,11,0,899.0,112.0,2.2,17.0,805.0,990.16,744.57
2016,3,25,11,15,903.5,113.0,2.15,17.0,821.5,1013.08,758.23
2016,3,25,11,30,908.0,114.0,2.1,17.0,838.0,1032.36,769.51
2016,3,25,11,45,911.5,113.5,2.05,17.5,847.0,1045.27,775.24
2016,3,25,12,0,915.0,113.0,2.0,18.0,856.0,1054.31,778.58
2016,3,25,12,15,915.0,113.0,2.0,18.0,856.0,1056.4,779.75
2016,3,25,12,30,915.0,113.0,2.0,18.0,856.0,1054.53,778.58
2016,3,25,12,45,920.5,108.5,2.05,18.0,850.0,1049.37,776.15
2016,3,25,13,0,926.0,104.0,2.1,18.0,844.0,1040.11,771.22
2016,3,25,13,15,922.0,103.0,2.15,18.0,827.5,1021.27,760.14
2016,3,25,13,30,918.0,102.0,2.2,18.0,811.0,998.68,746.71
2016,3,25,13,45,911.5,101.0,2.25,18.0,787.5,970.13,729.32
2016,3,25,14,0,905.0,100.0,2.3,18.0,764.0,938.21,709.62
2016,3,25,14,15,895.5,98.5,2.35,18.0,732.5,899.95,685.45
2016,3,25,14,30,886.0,97.0,2.4,18.0,701.0,858.89,659.12
2016,3,25,14,45,871.5,95.5,2.5,18.0,663.0,811.26,628.22
2016,3,25,15,0,857.0,94.0,2.6,18.0,625.0,768.16,600.02
2016,3,25,15,15,840.0,91.5,2.65,17.5,582.0,713.37,563.53
2016,3,25,15,30,823.0,89.0,2.7,17.0,539.0,657.49,523.29
2016,3,25,15,45,793.5,87.5,2.8,17.0,490.0,594.22,475.25
2016,3,25,16,0,764.0,86.0,2.9,17.0,441.0,531.77,426.25
2016,3,25,16,15,731.5,81.5,2.95,16.5,390.5,465.95,373.59
2016,3,25,16,30,699.0,77.0,3.0,16.0,340.0,402.46,320.8
2016,3,25,16,45,646.5,72.5,3.1,15.5,287.0,333.24,261.88
2016,3,25,17,0,594.0,68.0,3.2,15.0,234.0,269.22,205.75
2016,3,25,17,15,523.0,60.0,3.2,14.5,183.5,202.62,147.43
2016,3,25,17,30,452.0,52.0,3.2,14.0,133.0,144.49,97.07
2016,3,25,17,45,333.5,40.0,3.25,13.5,89.0,85.38,50.59
2016,3,25,18,0,215.0,28.0,3.3,13.0,45.0,40.3,17.09
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.5,11.95,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,12.0,2.4,11.5,23.0,10.24,0.0
2016,3,26,6,30,289.0,24.0,2.4,12.0,46.0,41.58,16.19
2016,3,26,6,45,399.5,34.0,2.45,12.5,90.5,86.87,49.28
2016,3,26,7,0,510.0,44.0,2.5,13.0,135.0,146.35,96.54
2016,3,26,7,15,576.5,50.5,2.45,13.5,185.5,205.08,148.03
2016,3,26,7,30,643.0,57.0,2.4,14.0,236.0,272.03,207.26
2016,3,26,7,45,686.0,61.5,2.4,14.5,288.0,334.89,263.11
2016,3,26,8,0,729.0,66.0,2.4,15.0,340.0,401.78,320.67
2016,3,26,8,15,759.0,69.5,2.4,15.0,390.0,464.71,374.02
2016,3,26,8,30,789.0,73.0,2.4,15.0,440.0,529.35,426.94
2016,3,26,8,45,809.5,76.5,2.4,15.5,487.0,589.51,473.84
2016,3,26,9,0,830.0,80.0,2.4,16.0,534.0,649.63,519.03
2016,3,26,9,15,846.0,82.0,2.45,16.5,576.0,699.25,555.08
2016,3,26,9,30,862.0,84.0,2.5,17.0,618.0,752.22,591.04
2016,3,26,9,45,871.5,86.5,2.55,17.5,654.5,799.07,621.97
2016,3,26,10,0,881.0,89.0,2.6,18.0,691.0,843.63,650.88
2016,3,26,10,15,889.0,90.5,2.6,18.0,721.5,883.26,676.9
2016,3,26,10,30,897.0,92.0,2.6,18.0,752.0,920.05,700.8
2016,3,26,10,45,903.5,92.5,2.65,18.0,775.5,951.29,721.24
2016,3,26,11,0,910.0,93.0,2.7,18.0,799.0,979.21,739.48
2016,3,26,11,15,913.5,94.0,2.7,18.0,814.5,1001.28,753.37
2016,3,26,11,30,917.0,95.0,2.7,18.0,830.0,1019.63,764.88
2016,3,26,11,45,916.0,96.5,2.75,18.5,837.5,1030.21,770.39
2016,3,26,12,0,915.0,98.0,2.8,19.0,845.0,1036.83,773.47
2016,3,26,12,15,915.0,98.0,2.8,19.0,845.0,1038.84,774.66
2016,3,26,12,30,915.0,98.0,2.8,19.0,845.0,1036.89,773.42
2016,3,26,12,45,895.0,107.5,2.85,19.0,832.0,1021.27,763.77
2016,3,26,13,0,875.0,117.0,2.9,19.0,819.0,1001.94,751.85
2016,3,26,13,15,870.5,116.5,2.95,19.0,803.5,983.84,740.83
2016,3,26,13,30,866.0,116.0,3.0,19.0,788.0,962.21,727.44
2016,3,26,13,45,846.0,121.5,3.05,19.0,761.5,940.06,713.72
2016,3,26,14,0,826.0,127.0,3.1,19.0,735.0,903.98,690.4
2016,3,26,14,15,723.0,163.5,3.15,18.5,680.0,831.03,642.32
2016,3,26,14,30,620.0,200.0,3.2,18.0,625.0,754.06,588.68
2016,3,26,14,45,688.5,163.0,3.25,18.0,611.5,745.58,585.47
2016,3,26,15,0,757.0,126.0,3.3,18.0,598.0,727.52,574.45
2016,3,26,15,15,474.0,185.5,3.3,17.5,474.5,543.4,434.0
2016,3,26,15,30,191.0,245.0,3.3,17.0,351.0,365.36,293.36
2016,3,26,15,45,287.0,208.5,3.35,17.0,351.0,387.56,313.0
2016,3,26,16,0,383.0,172.0,3.4,17.0,351.0,397.84,321.4
2016,3,26,16,15,435.0,142.0,3.4,16.5,323.5,370.5,299.17
2016,3,26,16,30,487.0,112.0,3.4,16.0,296.0,336.27,269.88
2016,3,26,16,45,508.0,94.0,3.4,16.0,261.0,299.3,236.15
2016,3,26,17,0,529.0,76.0,3.4,16.0,226.0,254.39,194.4
2016,3,26,17,15,457.0,66.5,3.35,15.5,177.0,190.22,138.78
2016,3,26,17,30,385.0,57.0,3.3,15.0,128.0,134.77,91.41
2016,3,26,17,45,276.5,43.5,3.3,14.5,86.0,78.29,47.16
2016,3,26,18,0,168.0,30.0,3.3,14.0,44.0,38.44,17.74
2016,3,26,18,15,84.0,15.0,3.25,13.5,22.0,12.8,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,14.0,2.6,11.0,24.5,11.95,0.0
2016,3,27,6,30,254.0,28.0,2.7,11.0,49.0,43.13,19.35
2016,3,27,6,45,361.5,40.0,2.8,11.5,94.0,87.58,51.9
2016,3,27,7,0,469.0,52.0,2.9,12.0,139.0,146.02,98.52
2016,3,27,7,15,540.0,60.0,2.9,12.0,190.5,204.98,150.23
2016,3,27,7,30,611.0,68.0,2.9,12.0,242.0,272.4,210.2
2016,3,27,7,45,651.5,75.5,2.95,12.5,294.0,335.7,266.7
2016,3,27,8,0,692.0,83.0,3.0,13.0,346.0,402.89,324.9
2016,3,27,8,15,496.0,135.0,3.1,13.0,337.0,393.63,321.21
2016,3,27,8,30,300.0,187.0,3.2,13.0,328.0,355.55,291.42
2016,3,27,8,45,554.5,143.0,3.3,13.5,436.5,503.05,411.31
2016,3,27,9,0,809.0,99.0,3.4,14.0,545.0,655.84,531.36
2016,3,27,9,15,827.0,102.0,3.45,14.0,589.0,712.38,573.96
2016,3,27,9,30,845.0,105.0,3.5,14.0,633.0,767.95,614.26
2016,3,27,9,45,857.0,107.5,3.6,14.5,670.5,816.91,647.67
2016,3,27,10,0,869.0,110.0,3.7,15.0,708.0,863.79,679.17
2016,3,27,10,15,879.0,112.0,3.75,15.0,740.0,896.8,701.49
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,935.55,727.89
2016,3,27,10,45,896.0,115.5,3.85,15.0,796.5,968.06,749.76
2016,3,27,11,0,903.0,117.0,3.9,15.0,821.0,997.28,769.36
2016,3,27,11,15,908.0,118.0,3.9,15.0,838.0,1020.59,784.57
2016,3,27,11,30,913.0,119.0,3.9,15.0,855.0,1040.24,797.36
2016,3,27,11,45,913.5,120.5,3.95,15.5,863.5,1052.14,803.82
2016,3,27,12,0,914.0,122.0,4.0,16.0,872.0,1060.11,807.77
2016,3,27,12,15,915.0,122.0,4.0,16.0,872.5,1063.05,809.63
2016,3,27,12,30,916.0,122.0,4.0,16.0,873.0,1062.02,808.98
2016,3,27,12,45,912.5,122.5,4.05,16.0,865.0,1053.03,803.44
2016,3,27,13,0,909.0,123.0,4.1,16.0,857.0,1040.16,795.44
2016,3,27,13,15,905.0,122.5,4.1,16.0,841.0,1021.97,783.57
2016,3,27,13,30,901.0,122.0,4.1,16.0,825.0,1000.09,769.28
2016,3,27,13,45,720.0,188.5,4.2,16.0,739.5,898.5,699.48
2016,3,27,14,0,539.0,255.0,4.3,16.0,654.0,774.32,608.74
2016,3,27,14,15,700.0,187.0,4.35,15.5,683.0,833.41,658.37
2016,3,27,14,30,861.0,119.0,4.4,15.0,712.0,865.95,684.42
2016,3,27,14,45,696.5,161.5,4.45,15.0,624.5,748.55,598.81
2016,3,27,15,0,532.0,204.0,4.5,15.0,537.0,628.34,506.46
2016,3,27,15,15,514.5,194.5,4.45,14.5,498.5,579.6,470.37
2016,3,27,15,30,497.0,185.0,4.4,14.0,460.0,530.9,433.14
2016,3,27,15,45,390.0,188.0,4.4,14.0,392.0,439.97,360.03
2016,3,27,16,0,283.0,191.0,4.4,14.0,324.0,349.47,286.33
2016,3,27,16,15,331.5,161.0,4.3,13.5,300.5,326.49,267.67
2016,3,27,16,30,380.0,131.0,4.2,13.0,277.0,305.85,249.24
2016,3,27,16,45,327.5,121.5,4.15,13.0,234.0,244.01,196.14
2016,3,27,17,0,275.0,112.0,4.1,13.0,191.0,196.31,154.57
2016,3,27,17,15,235.5,92.0,4.1,12.5,150.0,148.27,112.78
2016,3,27,17,30,196.0,72.0,4.1,12.0,109.0,105.3,75.68
2016,3,27,17,45,135.0,52.0,4.1,12.0,73.5,64.88,42.78
2016,3,27,18,0,74.0,32.0,4.1,12.0,38.0,32.75,16.99
2016,3,27,18,15,37.0,16.0,4.1,11.5,19.0,13.66,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,169.0,14.0,4.3,9.0,29.0,11.39,0.0
2016,3,28,6,30,338.0,28.0,4.4,9.0,58.0,48.36,21.68
2016,3,28,6,45,453.5,37.0,4.55,9.5,106.0,96.58,56.01
2016,3,28,7,0,569.0,46.0,4.7,10.0,154.0,159.68,106.92
2016,3,28,7,15,634.0,52.0,4.75,10.0,207.5,221.94,163.03
2016,3,28,7,30,699.0,58.0,4.8,10.0,261.0,291.05,226.26
2016,3,28,7,45,742.0,62.5,4.9,10.5,315.0,357.32,286.87
2016,3,28,8,0,785.0,67.0,5.0,11.0,369.0,427.49,349.3
2016,3,28,8,15,814.5,70.5,5.0,11.0,421.5,493.35,407.1
2016,3,28,8,30,844.0,74.0,5.0,11.0,474.0,560.72,464.38
2016,3,28,8,45,865.0,76.5,5.0,11.5,523.0,619.25,512.15
2016,3,28,9,0,886.0,79.0,5.0,12.0,572.0,680.57,560.47
2016,3,28,9,15,901.5,81.0,4.95,12.0,616.0,736.9,603.71
2016,3,28,9,30,917.0,83.0,4.9,12.0,660.0,791.84,643.44
2016,3,28,9,45,928.0,85.0,4.85,12.5,698.5,841.47,677.34
2016,3,28,10,0,939.0,87.0,4.8,13.0,737.0,888.74,708.91
2016,3,28,10,15,947.0,88.0,4.75,13.0,768.5,929.68,736.79
2016,3,28,10,30,955.0,89.0,4.7,13.0,800.0,967.54,762.24
2016,3,28,10,45,960.5,90.0,4.7,13.0,824.0,999.79,783.97
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,1028.45,803.15
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,1050.92,817.53
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,1069.42,829.21
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,1080.82,834.98
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,1088.04,838.03
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,1089.51,837.83
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,1086.76,834.91
2016,3,28,12,45,953.0,103.0,4.35,14.0,881.5,1071.14,823.88
2016,3,28,13,0,934.0,112.0,4.3,14.0,868.0,1051.57,810.38
2016,3,28,13,15,929.0,111.0,4.2,14.0,851.0,1031.45,796.45
2016,3,28,13,30,924.0,110.0,4.1,14.0,834.0,1007.59,780.05
2016,3,28,13,45,916.0,109.5,4.05,14.0,809.0,977.87,759.96
2016,3,28,14,0,908.0,109.0,4.0,14.0,784.0,944.84,737.58
2016,3,28,14,15,898.0,107.0,3.9,14.0,752.0,905.39,710.31
2016,3,28,14,30,888.0,105.0,3.8,14.0,720.0,863.18,680.97
2016,3,28,14,45,874.0,103.5,3.75,14.0,681.5,815.79,647.93
2016,3,28,15,0,860.0,102.0,3.7,14.0,643.0,772.99,618.0
2016,3,28,15,15,842.5,99.0,3.6,14.0,599.0,717.08,577.18
2016,3,28,15,30,825.0,96.0,3.5,14.0,555.0,660.14,533.43
2016,3,28,15,45,803.5,92.0,3.4,14.0,507.0,599.0,485.37
2016,3,28,16,0,782.0,88.0,3.3,14.0,459.0,537.93,436.02
2016,3,28,16,15,600.0,107.0,3.15,13.5,373.5,421.08,341.8
2016,3,28,16,30,418.0,126.0,3.0,13.0,288.0,316.46,256.27
2016,3,28,16,45,524.5,96.5,2.95,13.0,269.0,304.88,242.41
2016,3,28,17,0,631.0,67.0,2.9,13.0,250.0,274.97,210.38
2016,3,28,17,15,562.0,59.5,2.9,12.5,198.0,207.56,150.81
2016,3,28,17,30,493.0,52.0,2.9,12.0,146.0,148.33,99.19
2016,3,28,17,45,381.5,41.0,2.9,11.5,100.0,89.15,52.45
2016,3,28,18,0,270.0,30.0,2.9,11.0,54.0,44.45,20.76
2016,3,28,18,15,135.0,15.0,2.9,10.5,27.0,12.25,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.0,14.0,1.7,8.5,30.0,11.31,0.0
2016,3,29,6,30,342.0,28.0,1.8,9.0,60.0,48.6,22.29
2016,3,29,6,45,456.0,37.0,1.95,9.5,108.5,96.91,56.28
2016,3,29,7,0,570.0,46.0,2.1,10.0,157.0,159.88,106.87
2016,3,29,7,15,633.5,52.0,2.25,10.5,210.0,221.88,161.98
2016,3,29,7,30,697.0,58.0,2.4,11.0,263.0,290.44,223.48
2016,3,29,7,45,742.5,61.5,2.6,11.5,317.5,356.46,282.76
2016,3,29,8,0,788.0,65.0,2.8,12.0,372.0,426.65,343.99
2016,3,29,8,15,816.5,68.5,2.75,12.0,424.5,492.07,399.9
2016,3,29,8,30,845.0,72.0,2.7,12.0,477.0,558.9,454.96
2016,3,29,8,45,866.5,74.0,2.7,12.5,526.0,617.24,501.05
2016,3,29,9,0,888.0,76.0,2.7,13.0,575.0,678.33,547.52
2016,3,29,9,15,903.5,78.0,2.5,13.0,619.0,734.66,588.07
2016,3,29,9,30,919.0,80.0,2.3,13.0,663.0,789.59,624.84
2016,3,29,9,45,929.5,82.0,2.15,13.5,701.0,838.82,655.69
2016,3,29,10,0,940.0,84.0,2.0,14.0,739.0,885.63,683.98
2016,3,29,10,15,948.0,85.5,1.9,14.0,770.5,927.04,709.64
2016,3,29,10,30,956.0,87.0,1.8,14.0,802.0,965.38,732.8
2016,3,29,10,45,960.5,88.0,1.7,14.5,826.0,996.64,749.49
2016,3,29,11,0,965.0,89.0,1.6,15.0,850.0,1024.24,763.52
2016,3,29,11,15,968.5,90.0,1.55,15.0,866.0,1047.08,776.52
2016,3,29,11,30,972.0,91.0,1.5,15.0,882.0,1065.98,787.01
2016,3,29,11,45,972.0,91.5,1.5,15.5,889.5,1076.78,791.82
2016,3,29,12,0,972.0,92.0,1.5,16.0,897.0,1083.42,794.2
2016,3,29,12,15,971.5,92.0,1.5,16.0,896.5,1084.79,794.91
2016,3,29,12,30,971.0,92.0,1.5,16.0,896.0,1081.97,793.18
2016,3,29,12,45,966.0,93.0,1.5,16.0,886.5,1071.57,786.82
2016,3,29,13,0,961.0,94.0,1.5,16.0,877.0,1057.1,778.1
2016,3,29,13,15,957.0,93.5,1.55,16.0,860.0,1038.01,767.38
2016,3,29,13,30,953.0,93.0,1.6,16.0,843.0,1015.05,754.2
2016,3,29,13,45,943.5,93.5,1.65,16.0,817.5,984.32,735.92
2016,3,29,14,0,934.0,94.0,1.7,16.0,792.0,950.27,715.35
2016,3,29,14,15,925.0,92.5,1.75,15.5,760.0,911.39,692.63
2016,3,29,14,30,916.0,91.0,1.8,15.0,728.0,869.59,667.54
2016,3,29,14,45,899.5,91.0,1.85,15.0,689.0,820.78,635.88
2016,3,29,15,0,883.0,91.0,1.9,15.0,650.0,770.13,602.4
2016,3,29,15,15,866.5,88.5,1.95,15.0,606.0,715.31,565.27
2016,3,29,15,30,850.0,86.0,2.0,15.0,562.0,663.8,527.38
2016,3,29,15,45,824.5,84.0,2.05,15.0,513.0,601.25,480.01
2016,3,29,16,0,799.0,82.0,2.1,15.0,464.0,539.08,431.36
2016,3,29,16,15,767.5,78.0,2.1,14.5,412.0,472.63,378.22
2016,3,29,16,30,736.0,74.0,2.1,14.0,360.0,408.03,324.52
2016,3,29,16,45,689.5,69.5,2.15,13.5,306.5,339.23,265.82
2016,3,29,17,0,643.0,65.0,2.2,13.0,253.0,275.03,209.25
2016,3,29,17,15,576.0,58.0,2.2,12.5,201.0,208.06,150.31
2016,3,29,17,30,509.0,51.0,2.2,12.0,149.0,148.99,98.92
2016,3,29,17,45,396.0,40.5,2.2,11.5,102.5,89.33,52.08
2016,3,29,18,0,283.0,30.0,2.2,11.0,56.0,44.31,20.83
2016,3,29,18,15,141.5,15.0,2.2,10.5,28.0,12.2,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,16.0,1.85,9.5,16.0,13.21,0.0
2016,3,30,6,30,0.0,32.0,1.9,10.0,32.0,26.32,15.66
2016,3,30,6,45,19.5,53.0,1.95,10.5,57.0,47.44,33.83
2016,3,30,7,0,39.0,74.0,2.0,11.0,82.0,71.17,53.89
2016,3,30,7,15,51.5,96.5,1.95,11.0,110.0,97.28,76.5
2016,3,30,7,30,64.0,119.0,1.9,11.0,138.0,125.23,100.64
2016,3,30,7,45,75.5,140.5,1.85,11.5,167.5,153.62,124.73
2016,3,30,8,0,87.0,162.0,1.8,12.0,197.0,183.51,149.67
2016,3,30,8,15,51.0,168.0,1.8,12.0,189.0,176.12,143.58
2016,3,30,8,30,15.0,174.0,1.8,12.0,181.0,157.59,127.71
2016,3,30,8,45,37.5,207.0,1.8,12.5,227.5,210.9,171.32
2016,3,30,9,0,60.0,240.0,1.8,13.0,274.0,260.05,210.54
2016,3,30,9,15,173.5,261.0,1.8,13.0,370.0,376.64,304.62
2016,3,30,9,30,287.0,282.0,1.8,13.0,466.0,505.89,405.0
2016,3,30,9,45,187.5,303.0,1.85,13.5,426.0,447.29,356.47
2016,3,30,10,0,88.0,324.0,1.9,14.0,386.0,378.51,300.45
2016,3,30,10,15,160.5,342.0,1.9,14.0,461.0,479.48,379.24
2016,3,30,10,30,233.0,360.0,1.9,14.0,536.0,569.4,446.91
2016,3,30,10,45,235.0,370.5,1.95,14.5,552.5,589.44,459.86
2016,3,30,11,0,237.0,381.0,2.0,15.0,569.0,608.59,472.6
2016,3,30,11,15,237.5,388.5,2.0,15.0,580.0,622.18,481.92
2016,3,30,11,30,238.0,396.0,2.0,15.0,591.0,634.67,490.5
2016,3,30,11,45,572.5,258.0,2.0,15.0,732.5,871.69,666.73
2016,3,30,12,0,907.0,120.0,2.0,15.0,874.0,1046.66,783.64
2016,3,30,12,15,907.0,119.5,2.0,15.0,874.0,1047.82,782.21
2016,3,30,12,30,907.0,119.0,2.0,15.0,874.0,1045.05,780.46
2016,3,30,12,45,909.5,116.5,2.0,15.5,866.5,1038.75,775.14
2016,3,30,13,0,912.0,114.0,2.0,16.0,859.0,1028.49,767.41
2016,3,30,13,15,908.0,113.0,2.05,16.0,843.0,1009.55,756.22
2016,3,30,13,30,904.0,112.0,2.1,16.0,827.0,986.94,742.69
2016,3,30,13,45,898.0,110.5,2.15,16.0,803.0,958.39,725.18
2016,3,30,14,0,892.0,109.0,2.2,16.0,779.0,926.52,705.36
2016,3,30,14,15,882.5,107.5,2.3,15.5,747.5,888.47,682.89
2016,3,30,14,30,873.0,106.0,2.4,15.0,716.0,847.69,658.1
2016,3,30,14,45,860.0,104.0,2.5,15.0,678.5,808.35,632.64
2016,3,30,15,0,847.0,102.0,2.6,15.0,641.0,759.0,599.49
2016,3,30,15,15,829.5,99.0,2.75,14.5,597.5,703.7,561.91
2016,3,30,15,30,812.0,96.0,2.9,14.0,554.0,647.41,521.1
2016,3,30,15,45,789.0,93.0,3.05,14.0,506.0,587.14,474.71
2016,3,30,16,0,766.0,90.0,3.2,14.0,458.0,527.1,426.86
2016,3,30,16,15,734.0,85.5,3.25,13.5,407.0,461.69,373.61
2016,3,30,16,30,702.0,81.0,3.3,13.0,356.0,398.33,320.11
2016,3,30,16,45,656.5,75.5,3.4,13.0,303.5,331.03,261.38
2016,3,30,17,0,611.0,70.0,3.5,13.0,251.0,268.15,205.09
2016,3,30,17,15,544.0,62.5,3.4,12.5,199.5,202.78,147.33
2016,3,30,17,30,477.0,55.0,3.3,12.0,148.0,145.34,97.36
2016,3,30,17,45,369.0,43.5,3.25,11.5,102.5,87.66,52.03
2016,3,30,18,0,261.0,32.0,3.2,11.0,57.0,44.01,21.73
2016,3,30,18,15,130.5,16.0,3.1,11.0,28.5,12.5,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,16.5,2.3,11.0,16.5,13.62,0.0
2016,3,31,6,30,0.0,33.0,2.4,11.0,33.0,27.13,16.48
2016,3,31,6,45,17.5,54.0,2.5,11.5,57.5,47.94,34.27
2016,3,31,7,0,35.0,75.0,2.6,12.0,82.0,71.12,53.85
2016,3,31,7,15,45.0,97.5,2.6,12.0,109.5,96.27,75.63
2016,3,31,7,30,55.0,120.0,2.6,12.0,137.0,122.98,98.64
2016,3,31,7,45,65.0,141.5,2.6,12.5,165.0,150.2,121.66
2016,3,31,8,0,75.0,163.0,2.6,13.0,193.0,178.77,145.46
2016,3,31,8,15,181.5,180.5,2.55,13.0,266.0,260.99,213.47
2016,3,31,8,30,288.0,198.0,2.5,13.0,339.0,357.65,292.21
2016,3,31,8,45,312.0,215.5,2.45,13.5,382.0,406.86,330.71
2016,3,31,9,0,336.0,233.0,2.4,14.0,425.0,457.88,369.9
2016,3,31,9,15,600.0,165.5,2.4,14.0,539.5,616.41,494.79
2016,3,31,9,30,864.0,98.0,2.4,14.0,654.0,766.13,606.97
2016,3,31,9,45,878.0,99.5,2.4,14.5,692.0,815.2,638.39
2016,3,31,10,0,892.0,101.0,2.4,15.0,730.0,862.28,668.73
2016,3,31,10,15,900.5,102.0,2.4,15.0,761.0,901.78,694.64
2016,3,31,10,30,909.0,103.0,2.4,15.0,792.0,938.39,718.43
2016,3,31,10,45,916.0,104.0,2.45,15.5,815.5,970.52,738.16
2016,3,31,11,0,923.0,105.0,2.5,16.0,839.0,999.29,755.57
2016,3,31,11,15,926.5,105.5,2.5,16.0,855.0,1020.61,768.9
2016,3,31,11,30,930.0,106.0,2.5,16.0,871.0,1038.15,779.85
2016,3,31,11,45,932.5,106.0,2.5,16.0,879.0,1050.29,787.35
2016,3,31,12,0,935.0,106.0,2.5,16.0,887.0,1058.47,792.41
2016,3,31,12,15,935.0,106.0,2.6,16.0,886.5,1060.12,794.48
2016,3,31,12,30,935.0,106.0,2.7,16.0,886.0,1057.72,794.05
2016,3,31,12,45,938.5,102.5,2.8,16.0,879.0,1051.03,790.91
2016,3,31,13,0,942.0,99.0,2.9,16.0,872.0,1040.24,785.14
2016,3,31,13,15,938.0,98.0,2.95,16.0,855.5,1020.77,773.17
2016,3,31,13,30,934.0,97.0,3.0,16.0,839.0,997.52,758.74
2016,3,31,13,45,927.5,96.5,3.15,16.0,815.0,968.83,741.41
2016,3,31,14,0,921.0,96.0,3.3,16.0,791.0,936.74,721.54
2016,3,31,14,15,912.5,94.5,3.4,15.5,759.5,898.63,698.2
2016,3,31,14,30,904.0,93.0,3.5,15.0,728.0,857.64,672.44
2016,3,31,14,45,891.5,91.5,3.6,15.0,690.0,810.81,640.8
2016,3,31,15,0,879.0,90.0,3.7,15.0,652.0,761.89,607.15
2016,3,31,15,15,863.5,88.0,3.7,15.0,609.0,708.5,569.03
2016,3,31,15,30,848.0,86.0,3.7,15.0,566.0,658.2,530.39
2016,3,31,15,45,521.5,146.5,3.75,15.0,434.0,472.88,383.9
2016,3,31,16,0,195.0,207.0,3.8,15.0,302.0,302.98,246.04
2016,3,31,16,15,187.5,186.0,3.75,14.5,269.0,266.98,217.27
2016,3,31,16,30,180.0,165.0,3.7,14.0,236.0,231.68,187.99
2016,3,31,16,45,419.0,114.5,3.7,13.5,248.5,273.64,218.14
2016,3,31,17,0,658.0,64.0,3.7,13.0,261.0,275.15,209.69
2016,3,31,17,15,594.5,57.5,3.55,12.5,209.0,208.95,150.57
2016,3,31,17,30,531.0,51.0,3.4,12.0,157.0,150.15,99.07
2016,3,31,17,45,424.5,41.5,3.25,12.0,110.0,91.28,52.68
2016,3,31,18,0,318.0,32.0,3.1,12.0,63.0,46.14,22.19
2016,3,31,18,15,159.0,16.0,2.95,11.5,31.5,12.99,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,67.0,19.0,2.4,10.5,26.0,15.15,1.04
2016,4,1,6,30,134.0,38.0,2.5,11.0,52.0,41.49,24.0
2016,4,1,6,45,176.0,57.5,2.65,11.5,87.5,74.66,49.88
2016,4,1,7,0,218.0,77.0,2.8,12.0,123.0,113.61,82.27
2016,4,1,7,15,243.5,97.0,2.8,12.0,161.5,154.3,118.09
2016,4,1,7,30,269.0,117.0,2.8,12.0,200.0,198.24,156.88
2016,4,1,7,45,290.5,134.5,2.8,12.5,239.0,241.35,194.38
2016,4,1,8,0,312.0,152.0,2.8,13.0,278.0,286.78,233.03
2016,4,1,8,15,333.5,170.0,2.75,13.0,321.0,334.81,273.29
2016,4,1,8,30,355.0,188.0,2.7,13.0,364.0,384.75,314.17
2016,4,1,8,45,594.5,140.0,2.7,13.5,468.0,522.59,424.5
2016,4,1,9,0,834.0,92.0,2.7,14.0,572.0,662.93,533.26
2016,4,1,9,15,850.0,94.5,2.65,14.0,614.5,718.19,573.9
2016,4,1,9,30,866.0,97.0,2.6,14.0,657.0,765.98,607.05
2016,4,1,9,45,877.5,98.5,2.6,14.5,694.5,813.05,638.1
2016,4,1,10,0,889.0,100.0,2.6,15.0,732.0,857.92,667.09
2016,4,1,10,15,898.0,101.5,2.5,15.0,762.5,898.18,692.88
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,935.6,716.37
2016,4,1,10,45,914.0,103.5,2.35,15.0,817.0,967.05,736.02
2016,4,1,11,0,921.0,104.0,2.3,15.0,841.0,995.14,753.33
2016,4,1,11,15,925.0,104.5,2.25,15.0,857.0,1016.82,766.31
2016,4,1,11,30,929.0,105.0,2.2,15.0,873.0,1034.73,776.86
2016,4,1,11,45,932.0,104.5,2.2,15.5,881.0,1046.74,782.77
2016,4,1,12,0,935.0,104.0,2.2,16.0,889.0,1054.79,786.24
2016,4,1,12,15,935.0,104.0,2.2,16.0,889.0,1056.36,787.12
2016,4,1,12,30,935.0,104.0,2.2,16.0,889.0,1053.89,785.56
2016,4,1,12,45,935.5,102.5,2.2,16.0,881.0,1046.28,780.83
2016,4,1,13,0,936.0,101.0,2.2,16.0,873.0,1034.65,773.65
2016,4,1,13,15,932.0,100.5,2.25,16.0,856.5,1015.76,762.41
2016,4,1,13,30,928.0,100.0,2.3,16.0,840.0,993.1,748.76
2016,4,1,13,45,923.0,98.5,2.35,16.0,816.0,964.82,731.32
2016,4,1,14,0,918.0,97.0,2.4,16.0,792.0,933.09,711.49
2016,4,1,14,15,909.5,95.5,2.45,15.5,761.0,895.04,688.46
2016,4,1,14,30,901.0,94.0,2.5,15.0,730.0,854.12,663.1
2016,4,1,14,45,890.0,92.0,2.6,15.0,692.5,808.05,632.82
2016,4,1,15,0,879.0,90.0,2.7,15.0,655.0,759.77,600.42
2016,4,1,15,15,863.5,88.0,2.75,15.0,611.5,706.39,563.08
2016,4,1,15,30,848.0,86.0,2.8,15.0,568.0,656.03,525.14
2016,4,1,15,45,826.5,83.0,2.9,15.0,520.0,595.03,478.23
2016,4,1,16,0,805.0,80.0,3.0,15.0,472.0,534.05,429.75
2016,4,1,16,15,776.0,76.5,3.0,14.5,421.0,469.23,377.04
2016,4,1,16,30,747.0,73.0,3.0,14.0,370.0,405.98,323.65
2016,4,1,16,45,704.0,68.5,3.0,13.5,317.0,338.46,265.21
2016,4,1,17,0,661.0,64.0,3.0,13.0,264.0,274.28,208.09
2016,4,1,17,15,599.0,57.5,2.85,12.5,212.0,208.41,149.59
2016,4,1,17,30,537.0,51.0,2.7,12.0,160.0,149.76,98.35
2016,4,1,17,45,433.5,41.5,2.55,12.0,112.5,91.11,52.27
2016,4,1,18,0,330.0,32.0,2.4,12.0,65.0,45.78,22.05
2016,4,1,18,15,165.0,16.0,2.3,11.5,32.5,12.95,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,11.0,1.5,10.0,11.0,9.05,0.0
2016,4,2,6,30,0.0,22.0,1.5,10.0,22.0,18.14,9.46
2016,4,2,6,45,0.0,36.0,1.5,10.5,36.0,29.76,19.87
2016,4,2,7,0,0.0,50.0,1.5,11.0,50.0,41.4,30.18
2016,4,2,7,15,0.0,66.0,1.4,11.0,66.0,54.82,41.94
2016,4,2,7,30,0.0,82.0,1.3,11.0,82.0,68.37,53.64
2016,4,2,7,45,0.0,97.5,1.25,11.5,97.5,81.6,64.74
2016,4,2,8,0,0.0,113.0,1.2,12.0,113.0,94.93,75.72
2016,4,2,8,15,48.5,163.5,1.15,12.0,188.0,169.67,138.09
2016,4,2,8,30,97.0,214.0,1.1,12.0,263.0,247.59,201.57
2016,4,2,8,45,93.5,237.5,1.1,12.5,288.0,273.51,221.29
2016,4,2,9,0,90.0,261.0,1.1,13.0,313.0,299.09,240.55
2016,4,2,9,15,82.0,275.5,1.1,13.5,326.0,312.17,249.61
2016,4,2,9,30,74.0,290.0,1.1,14.0,339.0,324.37,257.9
2016,4,2,9,45,116.5,315.5,1.1,14.5,397.0,401.14,316.58
2016,4,2,10,0,159.0,341.0,1.1,15.0,455.0,468.02,365.97
2016,4,2,10,15,112.0,343.5,1.15,15.0,425.5,436.41,340.42
2016,4,2,10,30,65.0,346.0,1.2,15.0,396.0,384.39,300.08
2016,4,2,10,45,459.0,245.0,1.25,15.0,613.0,701.02,542.97
2016,4,2,11,0,853.0,144.0,1.3,15.0,830.0,982.95,735.06
2016,4,2,11,15,857.5,144.5,1.3,15.0,845.5,1004.37,744.47
2016,4,2,11,30,862.0,145.0,1.3,15.0,861.0,1022.19,755.22
2016,4,2,11,45,870.5,142.0,1.35,15.5,870.0,1036.59,763.37
2016,4,2,12,0,879.0,139.0,1.4,16.0,879.0,1033.29,760.33
2016,4,2,12,15,879.0,138.5,1.45,16.0,878.5,1034.2,761.76
2016,4,2,12,30,879.0,138.0,1.5,16.0,878.0,1031.29,760.81
2016,4,2,12,45,886.5,131.5,1.55,16.0,872.0,1025.99,758.47
2016,4,2,13,0,894.0,125.0,1.6,16.0,866.0,1016.68,753.66
2016,4,2,13,15,889.5,124.5,1.65,16.0,849.0,997.88,742.78
2016,4,2,13,30,885.0,124.0,1.7,16.0,832.0,975.51,729.66
2016,4,2,13,45,877.0,123.0,1.75,16.5,807.5,945.95,710.42
2016,4,2,14,0,869.0,122.0,1.8,17.0,783.0,913.27,689.08
2016,4,2,14,15,859.5,120.5,1.8,16.5,752.0,885.14,672.71
2016,4,2,14,30,850.0,119.0,1.8,16.0,721.0,844.26,647.35
2016,4,2,14,45,832.5,118.5,1.85,16.0,682.5,795.67,615.67
2016,4,2,15,0,815.0,118.0,1.9,16.0,644.0,745.5,582.36
2016,4,2,15,15,417.5,166.0,1.9,16.0,435.0,473.39,377.41
2016,4,2,15,30,20.0,214.0,1.9,16.0,226.0,197.48,156.59
2016,4,2,15,45,18.5,196.0,1.9,16.0,206.0,179.37,143.13
2016,4,2,16,0,17.0,178.0,1.9,16.0,186.0,161.49,128.95
2016,4,2,16,15,13.0,160.0,1.9,15.5,166.0,142.63,114.01
2016,4,2,16,30,9.0,142.0,1.9,15.0,146.0,124.31,99.32
2016,4,2,16,45,279.0,114.0,1.95,14.5,200.0,212.26,168.46
2016,4,2,17,0,549.0,86.0,2.0,14.0,254.0,259.1,197.22
2016,4,2,17,15,483.5,76.5,2.0,13.5,203.5,196.36,142.67
2016,4,2,17,30,418.0,67.0,2.0,13.0,153.0,138.93,93.88
2016,4,2,17,45,315.5,53.0,2.0,13.0,107.0,84.62,51.84
2016,4,2,18,0,213.0,39.0,2.0,13.0,61.0,43.59,23.79
