Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,15,106.5,19.5,2.0,12.5,30.5,15.13,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,1.0,19.5,1.75,9.0,19.5,16.11,4.93
2016,4,3,6,30,2.0,39.0,1.8,9.0,39.0,32.07,21.19
2016,4,3,6,45,16.5,60.0,1.85,9.5,63.5,52.61,38.82
2016,4,3,7,0,31.0,81.0,1.9,10.0,88.0,75.12,58.02
2016,4,3,7,15,40.0,103.0,1.9,10.5,114.5,99.26,78.82
2016,4,3,7,30,49.0,125.0,1.9,11.0,141.0,124.81,100.62
2016,4,3,7,45,56.5,146.5,1.9,11.5,167.5,150.64,122.38
2016,4,3,8,0,64.0,168.0,1.9,12.0,194.0,177.53,144.65
2016,4,3,8,15,424.0,131.5,1.9,12.0,341.5,351.6,287.39
2016,4,3,8,30,784.0,95.0,1.9,12.0,489.0,547.33,442.79
2016,4,3,8,45,806.0,98.0,1.9,12.5,537.0,607.33,488.15
2016,4,3,9,0,828.0,101.0,1.9,13.0,585.0,667.35,532.91
2016,4,3,9,15,844.5,104.0,1.9,13.0,628.5,723.14,574.12
2016,4,3,9,30,861.0,107.0,1.9,13.0,672.0,777.74,612.31
2016,4,3,9,45,873.5,109.0,1.95,13.5,709.5,826.6,644.44
2016,4,3,10,0,886.0,111.0,2.0,14.0,747.0,865.09,668.91
2016,4,3,10,15,655.5,213.0,2.0,14.5,694.5,814.45,629.61
2016,4,3,10,30,425.0,315.0,2.0,15.0,642.0,724.36,559.05
2016,4,3,10,45,367.0,346.0,2.0,15.5,634.5,700.02,539.63
2016,4,3,11,0,309.0,377.0,2.0,16.0,627.0,686.71,527.1
2016,4,3,11,15,311.0,383.0,2.0,16.0,638.5,701.91,537.64
2016,4,3,11,30,313.0,389.0,2.0,16.0,650.0,715.62,546.89
2016,4,3,11,45,184.0,386.0,2.0,16.0,540.0,569.42,438.91
2016,4,3,12,0,55.0,383.0,2.0,16.0,430.0,419.43,324.95
2016,4,3,12,15,55.5,382.5,2.05,16.0,429.5,419.52,325.98
2016,4,3,12,30,56.0,382.0,2.1,16.0,429.0,419.28,325.98
2016,4,3,12,45,237.5,366.0,2.15,16.5,563.5,620.12,479.34
2016,4,3,13,0,419.0,350.0,2.2,17.0,698.0,793.74,604.52
2016,4,3,13,15,456.5,326.5,2.25,16.5,699.0,798.73,609.44
2016,4,3,13,30,494.0,303.0,2.3,16.0,700.0,799.98,613.38
2016,4,3,13,45,568.5,264.5,2.4,16.0,708.5,816.13,628.01
2016,4,3,14,0,643.0,226.0,2.5,16.0,717.0,831.7,641.89
2016,4,3,14,15,749.5,175.0,2.55,16.0,725.0,850.09,657.37
2016,4,3,14,30,856.0,124.0,2.6,16.0,733.0,852.26,660.26
2016,4,3,14,45,838.5,123.5,2.65,16.0,694.0,803.38,627.23
2016,4,3,15,0,821.0,123.0,2.7,16.0,655.0,752.88,592.83
2016,4,3,15,15,803.0,119.5,2.7,15.5,611.5,697.75,553.58
2016,4,3,15,30,785.0,116.0,2.7,15.0,568.0,641.75,512.51
2016,4,3,15,45,694.5,120.5,2.75,15.0,495.5,551.62,443.0
2016,4,3,16,0,604.0,125.0,2.8,15.0,423.0,466.85,376.04
2016,4,3,16,15,636.0,112.0,2.75,14.5,395.5,432.84,347.8
2016,4,3,16,30,668.0,99.0,2.7,14.0,368.0,393.85,313.61
2016,4,3,16,45,624.0,91.5,2.7,14.0,315.5,327.32,256.14
2016,4,3,17,0,580.0,84.0,2.7,14.0,263.0,265.12,201.25
2016,4,3,17,15,514.0,75.0,2.6,13.5,211.0,200.97,145.49
2016,4,3,17,30,448.0,66.0,2.5,13.0,159.0,144.7,97.48
2016,4,3,17,45,351.5,52.5,2.45,12.5,112.5,87.22,52.71
2016,4,3,18,0,255.0,39.0,2.4,12.0,66.0,44.81,24.14
2016,4,3,18,15,127.5,19.5,2.35,11.5,33.0,15.16,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,9.39,0.0
2016,4,4,6,15,161.0,26.5,2.85,11.0,46.0,20.53,8.95
2016,4,4,6,30,322.0,42.0,2.9,11.0,81.0,59.73,33.24
2016,4,4,6,45,423.0,52.0,2.95,11.5,130.5,106.25,65.85
2016,4,4,7,0,524.0,62.0,3.0,12.0,180.0,165.76,113.64
2016,4,4,7,15,586.0,69.5,3.0,12.5,233.5,225.4,165.9
2016,4,4,7,30,648.0,77.0,3.0,13.0,287.0,292.21,224.82
2016,4,4,7,45,691.5,81.5,3.0,13.5,340.5,355.74,280.85
2016,4,4,8,0,735.0,86.0,3.0,14.0,394.0,423.24,338.65
2016,4,4,8,15,764.5,90.5,2.95,14.0,446.0,487.13,392.52
2016,4,4,8,30,794.0,95.0,2.9,14.0,498.0,552.51,445.82
2016,4,4,8,45,815.0,98.5,2.9,14.5,546.0,612.86,492.84
2016,4,4,9,0,836.0,102.0,2.9,15.0,594.0,673.1,538.21
2016,4,4,9,15,852.0,104.5,2.8,15.0,637.0,728.31,579.0
2016,4,4,9,30,868.0,107.0,2.7,15.0,680.0,782.25,616.58
2016,4,4,9,45,878.0,110.0,2.65,15.5,717.5,822.94,642.45
2016,4,4,10,0,888.0,113.0,2.6,16.0,755.0,867.87,670.95
2016,4,4,10,15,897.0,114.5,2.5,16.0,785.5,907.83,696.35
2016,4,4,10,30,906.0,116.0,2.4,16.0,816.0,944.94,719.45
2016,4,4,10,45,910.5,118.0,2.35,16.5,839.0,975.32,736.86
2016,4,4,11,0,915.0,120.0,2.3,17.0,862.0,1002.24,751.84
2016,4,4,11,15,918.5,120.5,2.25,17.0,878.0,1023.05,764.13
2016,4,4,11,30,922.0,121.0,2.2,17.0,894.0,1040.11,774.04
2016,4,4,11,45,922.0,122.5,2.2,17.0,900.5,1050.89,780.56
2016,4,4,12,0,922.0,124.0,2.2,17.0,907.0,1057.71,784.69
2016,4,4,12,15,921.5,124.0,2.15,17.0,906.5,1058.53,784.44
2016,4,4,12,30,921.0,124.0,2.1,17.0,906.0,1055.36,781.81
2016,4,4,12,45,921.0,122.0,2.1,17.5,897.5,1046.69,774.98
2016,4,4,13,0,921.0,120.0,2.1,18.0,889.0,1034.07,765.78
2016,4,4,13,15,916.0,119.5,2.2,18.0,871.5,1014.28,754.72
2016,4,4,13,30,911.0,119.0,2.3,18.0,854.0,990.83,741.24
2016,4,4,13,45,901.0,119.0,2.45,18.0,828.5,959.78,723.08
2016,4,4,14,0,891.0,119.0,2.6,18.0,803.0,925.62,702.56
2016,4,4,14,15,881.0,117.5,2.85,17.5,770.5,887.03,680.67
2016,4,4,14,30,871.0,116.0,3.1,17.0,738.0,853.98,662.0
2016,4,4,14,45,855.5,114.5,3.35,17.0,699.0,805.15,630.18
2016,4,4,15,0,840.0,113.0,3.6,17.0,660.0,754.54,596.36
2016,4,4,15,15,822.0,110.0,3.7,16.5,616.0,699.19,557.03
2016,4,4,15,30,804.0,107.0,3.8,16.0,572.0,642.93,515.53
2016,4,4,15,45,779.0,104.0,3.9,16.0,523.5,581.94,468.05
2016,4,4,16,0,754.0,101.0,4.0,16.0,475.0,522.07,419.98
2016,4,4,16,15,722.0,96.5,3.8,15.5,423.5,457.26,366.79
2016,4,4,16,30,690.0,92.0,3.6,15.0,372.0,394.5,313.67
2016,4,4,16,45,645.0,85.5,3.45,15.0,319.0,327.48,255.44
2016,4,4,17,0,600.0,79.0,3.3,15.0,266.0,264.88,199.92
2016,4,4,17,15,533.0,71.0,3.15,14.5,214.0,200.41,143.85
2016,4,4,17,30,466.0,63.0,3.0,14.0,162.0,143.91,95.73
2016,4,4,17,45,364.5,51.0,2.9,13.5,115.0,88.43,53.12
2016,4,4,18,0,263.0,39.0,2.8,13.0,68.0,44.37,23.85
2016,4,4,18,15,131.5,19.5,2.7,12.5,34.0,15.16,1.02
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,40.5,6.0,1.8,10.5,7.0,0.0,0.0
2016,4,5,6,0,81.0,12.0,1.7,11.0,14.0,10.24,0.0
2016,4,5,6,15,232.5,25.5,1.65,11.5,51.0,20.84,10.06
2016,4,5,6,30,384.0,39.0,1.6,12.0,88.0,61.14,32.3
2016,4,5,6,45,475.5,48.5,1.55,12.5,138.0,109.97,66.42
2016,4,5,7,0,567.0,58.0,1.5,13.0,188.0,170.47,115.11
2016,4,5,7,15,625.0,64.0,1.55,13.5,241.5,230.25,167.29
2016,4,5,7,30,683.0,70.0,1.6,14.0,295.0,296.57,225.39
2016,4,5,7,45,727.5,74.0,1.65,14.5,349.5,362.47,282.63
2016,4,5,8,0,772.0,78.0,1.7,15.0,404.0,431.63,340.86
2016,4,5,8,15,799.0,81.5,1.75,15.0,455.5,495.1,393.64
2016,4,5,8,30,826.0,85.0,1.8,15.0,507.0,559.76,445.63
2016,4,5,8,45,848.0,87.0,1.85,15.5,555.5,620.6,492.26
2016,4,5,9,0,870.0,89.0,1.9,16.0,604.0,676.98,534.19
2016,4,5,9,15,884.0,91.0,1.95,16.5,647.0,730.84,572.85
2016,4,5,9,30,898.0,93.0,2.0,17.0,690.0,783.16,607.51
2016,4,5,9,45,907.0,95.5,2.05,17.5,727.0,830.21,637.91
2016,4,5,10,0,916.0,98.0,2.1,18.0,764.0,874.76,666.2
2016,4,5,10,15,923.5,99.5,2.15,18.0,794.0,914.25,692.02
2016,4,5,10,30,931.0,101.0,2.2,18.0,824.0,950.69,715.69
2016,4,5,10,45,935.0,102.5,2.25,18.5,847.0,980.66,733.6
2016,4,5,11,0,939.0,104.0,2.3,19.0,870.0,1007.05,749.13
2016,4,5,11,15,942.0,104.5,2.3,19.0,885.5,1027.71,761.8
2016,4,5,11,30,945.0,105.0,2.3,19.0,901.0,1044.52,772.07
2016,4,5,11,45,946.0,105.5,2.35,19.5,908.0,1055.42,777.75
2016,4,5,12,0,947.0,106.0,2.4,20.0,915.0,1062.27,780.99
2016,4,5,12,15,946.5,106.0,2.35,20.0,914.0,1063.04,780.77
2016,4,5,12,30,946.0,106.0,2.3,20.0,913.0,1059.74,778.12
2016,4,5,12,45,944.5,105.0,2.25,20.5,904.0,1050.34,770.24
2016,4,5,13,0,943.0,104.0,2.2,21.0,895.0,1036.94,760.0
2016,4,5,13,15,938.5,103.5,2.15,21.0,877.5,1017.24,747.31
2016,4,5,13,30,934.0,103.0,2.1,21.0,860.0,993.79,732.33
2016,4,5,13,45,926.5,102.0,2.05,21.0,834.5,963.44,712.92
2016,4,5,14,0,919.0,101.0,2.0,21.0,809.0,929.77,691.36
2016,4,5,14,15,910.0,99.5,2.0,21.0,777.0,891.17,666.98
2016,4,5,14,30,901.0,98.0,2.0,21.0,745.0,849.74,640.51
2016,4,5,14,45,888.0,96.5,2.0,21.0,706.0,802.6,609.85
2016,4,5,15,0,875.0,95.0,2.0,21.0,667.0,753.42,577.39
2016,4,5,15,15,858.5,92.5,1.95,20.5,623.0,699.04,540.56
2016,4,5,15,30,842.0,90.0,1.9,20.0,579.0,647.65,503.63
2016,4,5,15,45,819.5,87.5,1.85,20.0,530.5,587.01,457.87
2016,4,5,16,0,797.0,85.0,1.8,20.0,482.0,526.5,410.88
2016,4,5,16,15,767.5,81.0,1.7,19.5,430.5,461.59,359.57
2016,4,5,16,30,738.0,77.0,1.6,19.0,379.0,398.34,307.78
2016,4,5,16,45,696.5,72.0,1.55,18.5,326.0,331.1,251.47
2016,4,5,17,0,655.0,67.0,1.5,18.0,273.0,268.24,197.24
2016,4,5,17,15,594.0,60.5,1.5,17.5,220.5,203.57,141.73
2016,4,5,17,30,533.0,54.0,1.5,17.0,168.0,145.99,93.16
2016,4,5,17,45,435.0,44.5,1.5,16.5,120.5,89.13,50.18
2016,4,5,18,0,337.0,35.0,1.5,16.0,73.0,44.87,22.52
2016,4,5,18,15,168.5,17.5,1.5,15.5,36.5,14.05,1.56
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.0,6.0,2.45,13.5,7.5,0.0,0.0
2016,4,6,6,0,88.0,12.0,2.5,14.0,15.0,10.24,0.0
2016,4,6,6,15,230.0,26.5,2.55,14.5,52.5,21.59,11.1
2016,4,6,6,30,372.0,41.0,2.6,15.0,90.0,62.09,33.16
2016,4,6,6,45,461.5,50.5,2.65,15.5,139.5,109.9,66.32
2016,4,6,7,0,551.0,60.0,2.7,16.0,189.0,169.1,113.67
2016,4,6,7,15,608.5,66.5,2.65,16.0,242.0,228.2,165.21
2016,4,6,7,30,666.0,73.0,2.6,16.0,295.0,293.82,222.87
2016,4,6,7,45,706.0,78.0,2.55,16.5,348.5,357.35,278.15
2016,4,6,8,0,746.0,83.0,2.5,17.0,402.0,424.77,334.93
2016,4,6,8,15,774.5,87.0,2.5,17.5,453.5,488.0,386.77
2016,4,6,8,30,803.0,91.0,2.5,18.0,505.0,552.64,437.82
2016,4,6,8,45,824.5,93.5,2.5,18.5,553.5,612.49,483.52
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,672.24,527.58
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,727.29,566.8
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,774.82,598.24
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,822.79,629.37
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,868.55,658.5
2016,4,6,10,15,909.0,106.5,2.6,21.0,793.5,907.87,683.81
2016,4,6,10,30,917.0,108.0,2.6,21.0,824.0,944.23,706.97
2016,4,6,10,45,922.5,109.5,2.6,21.5,847.5,975.11,724.98
2016,4,6,11,0,928.0,111.0,2.6,22.0,871.0,1002.53,740.63
2016,4,6,11,15,931.0,111.5,2.55,22.0,886.0,1022.91,752.58
2016,4,6,11,30,934.0,112.0,2.5,22.0,901.0,1039.47,762.14
2016,4,6,11,45,934.5,113.0,2.45,22.5,908.0,1050.19,766.54
2016,4,6,12,0,935.0,114.0,2.4,23.0,915.0,1056.91,768.5
2016,4,6,12,15,934.5,114.0,2.35,23.0,913.5,1057.59,768.24
2016,4,6,12,30,934.0,114.0,2.3,23.0,912.0,1054.25,765.61
2016,4,6,12,45,929.0,114.5,2.25,23.5,902.0,1042.99,756.62
2016,4,6,13,0,924.0,115.0,2.2,24.0,892.0,1027.86,745.39
2016,4,6,13,15,919.5,114.0,2.15,24.0,874.5,1007.9,732.67
2016,4,6,13,30,915.0,113.0,2.1,24.0,857.0,984.26,717.72
2016,4,6,13,45,906.0,112.5,2.05,24.5,831.5,953.47,696.84
2016,4,6,14,0,897.0,112.0,2.0,25.0,806.0,919.52,674.02
2016,4,6,14,15,887.5,110.5,1.9,25.0,774.0,881.16,649.1
2016,4,6,14,30,878.0,109.0,1.8,25.0,742.0,840.08,622.3
2016,4,6,14,45,765.5,141.0,1.75,25.0,672.0,757.53,567.65
2016,4,6,15,0,653.0,173.0,1.7,25.0,602.0,675.98,509.94
2016,4,6,15,15,644.0,161.0,1.6,25.0,561.0,625.53,474.52
2016,4,6,15,30,635.0,149.0,1.5,25.0,520.0,573.95,437.24
2016,4,6,15,45,613.5,140.5,1.45,25.0,474.5,517.5,395.64
2016,4,6,16,0,592.0,132.0,1.4,25.0,429.0,461.69,353.41
2016,4,6,16,15,510.0,133.5,1.3,24.5,370.5,382.25,292.89
2016,4,6,16,30,428.0,135.0,1.2,24.0,312.0,316.48,241.62
2016,4,6,16,45,519.5,106.0,1.1,24.0,291.0,293.7,219.68
2016,4,6,17,0,611.0,77.0,1.0,24.0,270.0,262.93,188.91
2016,4,6,17,15,548.0,69.0,1.0,23.5,218.5,199.11,135.99
2016,4,6,17,30,485.0,61.0,1.0,23.0,167.0,142.74,90.16
2016,4,6,17,45,387.0,50.0,1.0,22.5,119.5,87.8,49.93
2016,4,6,18,0,289.0,39.0,1.0,22.0,72.0,43.83,22.58
2016,4,6,18,15,144.5,19.5,0.85,22.0,36.0,15.18,2.87
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,9.06,0.0
2016,4,7,6,15,40.5,31.0,1.9,14.0,36.5,24.62,14.05
2016,4,7,6,30,81.0,51.0,2.0,14.0,62.0,47.71,31.4
2016,4,7,6,45,111.5,72.5,2.1,14.5,95.5,76.63,54.25
2016,4,7,7,0,142.0,94.0,2.2,15.0,129.0,109.93,81.68
2016,4,7,7,15,173.0,113.0,2.25,15.0,165.0,145.31,111.64
2016,4,7,7,30,204.0,132.0,2.3,15.0,201.0,189.19,148.91
2016,4,7,7,45,165.5,157.0,2.35,15.5,219.0,206.36,164.8
2016,4,7,8,0,127.0,182.0,2.4,16.0,237.0,223.55,179.56
2016,4,7,8,15,294.5,179.5,2.4,16.0,327.5,321.57,258.93
2016,4,7,8,30,462.0,177.0,2.4,16.0,418.0,440.74,353.74
2016,4,7,8,45,475.5,191.5,2.4,16.5,459.5,490.31,391.49
2016,4,7,9,0,489.0,206.0,2.4,17.0,501.0,540.06,428.66
2016,4,7,9,15,500.5,218.0,2.35,17.0,537.5,585.94,462.66
2016,4,7,9,30,512.0,230.0,2.3,17.0,574.0,631.32,495.54
2016,4,7,9,45,536.5,236.0,2.25,17.0,614.0,680.43,530.72
2016,4,7,10,0,561.0,242.0,2.2,17.0,654.0,729.46,565.12
2016,4,7,10,15,555.0,257.5,2.15,17.0,679.0,761.11,585.96
2016,4,7,10,30,549.0,273.0,2.1,17.0,704.0,790.17,604.8
2016,4,7,10,45,558.5,281.0,2.1,17.0,730.0,823.45,627.18
2016,4,7,11,0,568.0,289.0,2.1,17.0,756.0,854.72,647.94
2016,4,7,11,15,717.5,214.0,2.1,17.0,815.0,941.33,709.22
2016,4,7,11,30,867.0,139.0,2.1,17.0,874.0,999.62,746.66
2016,4,7,11,45,866.5,140.0,2.15,17.5,880.0,1008.59,750.79
2016,4,7,12,0,866.0,141.0,2.2,18.0,886.0,1013.83,753.13
2016,4,7,12,15,693.0,234.5,2.2,18.0,830.5,961.66,718.56
2016,4,7,12,30,520.0,328.0,2.2,18.0,775.0,876.05,656.92
2016,4,7,12,45,497.5,330.0,2.25,18.0,754.0,851.27,641.05
2016,4,7,13,0,475.0,332.0,2.3,18.0,733.0,824.34,623.0
2016,4,7,13,15,462.0,329.5,2.3,17.5,713.5,800.27,607.88
2016,4,7,13,30,449.0,327.0,2.3,17.0,694.0,774.36,591.31
2016,4,7,13,45,344.0,349.5,2.35,17.0,626.0,673.06,518.2
2016,4,7,14,0,239.0,372.0,2.4,17.0,558.0,575.63,446.42
2016,4,7,14,15,304.5,340.5,2.4,17.0,567.5,605.91,471.37
2016,4,7,14,30,370.0,309.0,2.4,17.0,577.0,614.86,479.91
2016,4,7,14,45,291.5,307.0,2.45,17.0,511.5,535.34,420.21
2016,4,7,15,0,213.0,305.0,2.5,17.0,446.0,448.62,354.5
2016,4,7,15,15,121.0,266.5,2.5,16.5,345.5,336.72,268.15
2016,4,7,15,30,29.0,228.0,2.5,16.0,245.0,223.57,178.22
2016,4,7,15,45,14.5,181.5,2.5,16.0,190.0,162.94,129.7
2016,4,7,16,0,0.0,135.0,2.5,16.0,135.0,113.57,89.45
2016,4,7,16,15,0.0,133.0,2.4,15.5,133.0,111.87,88.57
2016,4,7,16,30,0.0,131.0,2.3,15.0,131.0,110.16,87.59
2016,4,7,16,45,0.0,112.5,2.25,15.0,112.5,94.18,74.41
2016,4,7,17,0,0.0,94.0,2.2,15.0,94.0,78.33,61.17
2016,4,7,17,15,0.0,75.5,2.05,14.5,75.5,62.64,47.96
2016,4,7,17,30,0.0,57.0,1.9,14.0,57.0,47.14,34.66
2016,4,7,17,45,0.0,41.0,1.8,14.0,41.0,33.89,23.05
2016,4,7,18,0,0.0,25.0,1.7,14.0,25.0,20.63,11.35
2016,4,7,18,15,0.0,12.5,1.65,13.5,12.5,10.29,0.85
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,2.13,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,4.1,0.0
2016,4,8,6,15,0.0,14.5,1.45,13.0,14.5,11.93,4.14
2016,4,8,6,30,0.0,24.0,1.5,13.0,24.0,19.78,11.03
2016,4,8,6,45,0.0,37.0,1.55,13.5,37.0,30.57,20.49
2016,4,8,7,0,0.0,50.0,1.6,14.0,50.0,41.38,29.89
2016,4,8,7,15,0.0,64.0,1.6,14.0,64.0,53.04,39.95
2016,4,8,7,30,0.0,78.0,1.6,14.0,78.0,64.79,49.93
2016,4,8,7,45,0.0,106.5,1.6,14.5,106.5,89.0,70.14
2016,4,8,8,0,0.0,135.0,1.6,15.0,135.0,113.57,90.26
2016,4,8,8,15,0.0,128.0,1.55,15.0,128.0,107.47,84.85
2016,4,8,8,30,0.0,121.0,1.5,15.0,121.0,101.39,79.55
2016,4,8,8,45,0.0,141.0,1.5,15.5,141.0,118.71,93.4
2016,4,8,9,0,0.0,161.0,1.5,16.0,161.0,136.19,107.15
2016,4,8,9,15,4.5,187.5,1.5,16.0,191.0,162.77,128.42
2016,4,8,9,30,9.0,214.0,1.5,16.0,221.0,190.0,149.97
2016,4,8,9,45,18.0,250.5,1.55,16.0,264.0,230.5,181.95
2016,4,8,10,0,27.0,287.0,1.6,16.0,307.0,285.71,224.89
2016,4,8,10,15,42.5,320.5,1.65,16.0,353.5,333.36,261.54
2016,4,8,10,30,58.0,354.0,1.7,16.0,400.0,382.32,298.7
2016,4,8,10,45,65.5,370.5,1.75,16.0,424.0,407.78,317.61
2016,4,8,11,0,73.0,387.0,1.8,16.0,448.0,433.42,336.69
2016,4,8,11,15,150.0,404.5,1.85,16.0,532.0,545.07,421.16
2016,4,8,11,30,227.0,422.0,1.9,16.0,616.0,640.82,491.48
2016,4,8,11,45,229.0,425.5,1.95,16.0,622.5,649.13,496.76
2016,4,8,12,0,231.0,429.0,2.0,16.0,629.0,656.26,501.97
2016,4,8,12,15,228.5,429.0,2.0,16.0,626.5,654.1,500.29
2016,4,8,12,30,226.0,429.0,2.0,16.0,624.0,650.7,497.86
2016,4,8,12,45,245.5,420.5,2.05,16.0,630.5,677.33,517.63
2016,4,8,13,0,265.0,412.0,2.1,16.0,637.0,683.64,523.03
2016,4,8,13,15,139.5,338.5,2.1,16.0,456.5,466.46,363.07
2016,4,8,13,30,14.0,265.0,2.1,16.0,276.0,242.66,189.69
2016,4,8,13,45,47.5,314.5,2.15,16.0,351.5,334.42,263.08
2016,4,8,14,0,81.0,364.0,2.2,16.0,427.0,411.48,322.71
2016,4,8,14,15,94.5,353.5,2.2,16.0,424.5,409.34,321.53
2016,4,8,14,30,108.0,343.0,2.2,16.0,422.0,405.98,319.84
2016,4,8,14,45,72.0,305.5,2.25,16.0,357.0,336.36,266.1
2016,4,8,15,0,36.0,268.0,2.3,16.0,292.0,270.04,214.21
2016,4,8,15,15,39.0,254.0,2.3,15.5,278.5,256.57,204.68
2016,4,8,15,30,42.0,240.0,2.3,15.0,265.0,242.8,194.6
2016,4,8,15,45,36.5,221.0,2.3,15.0,241.5,219.02,175.84
2016,4,8,16,0,31.0,202.0,2.3,15.0,218.0,195.91,157.46
2016,4,8,16,15,127.5,185.5,2.25,15.0,240.5,231.05,186.45
2016,4,8,16,30,224.0,169.0,2.2,15.0,263.0,253.18,202.93
2016,4,8,16,45,184.0,155.0,2.15,15.0,225.5,205.01,162.74
2016,4,8,17,0,144.0,141.0,2.1,15.0,188.0,167.55,131.52
2016,4,8,17,15,117.5,117.0,2.0,14.5,151.0,129.38,99.64
2016,4,8,17,30,91.0,93.0,1.9,14.0,114.0,94.85,70.94
2016,4,8,17,45,62.0,68.5,1.8,14.0,81.0,63.53,45.37
2016,4,8,18,0,33.0,44.0,1.7,14.0,48.0,36.67,23.86
2016,4,8,18,15,16.5,24.0,1.65,14.0,26.0,19.55,7.48
2016,4,8,18,30,0.0,4.0,1.6,14.0,4.0,3.41,0.0
2016,4,8,18,45,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,17.0,2.0,13.0,17.0,14.0,6.01
2016,4,9,6,30,0.0,28.0,2.0,13.0,28.0,23.1,13.86
2016,4,9,6,45,0.0,42.5,2.05,13.0,42.5,35.15,24.47
2016,4,9,7,0,0.0,57.0,2.1,13.0,57.0,47.19,35.01
2016,4,9,7,15,0.0,73.0,2.1,13.0,73.0,60.56,46.54
2016,4,9,7,30,0.0,89.0,2.1,13.0,89.0,74.05,58.01
2016,4,9,7,45,0.0,72.0,2.15,13.5,72.0,59.71,45.56
2016,4,9,8,0,0.0,55.0,2.2,14.0,55.0,45.54,33.3
2016,4,9,8,15,0.0,47.5,2.15,14.0,47.5,39.32,27.91
2016,4,9,8,30,0.0,40.0,2.1,14.0,40.0,33.11,22.55
2016,4,9,8,45,0.5,105.5,2.1,14.0,105.5,88.35,68.88
2016,4,9,9,0,1.0,171.0,2.1,14.0,171.0,145.56,115.84
2016,4,9,9,15,8.5,205.5,2.05,14.0,211.5,181.51,144.83
2016,4,9,9,30,16.0,240.0,2.0,14.0,252.0,218.54,174.36
2016,4,9,9,45,12.0,229.5,2.0,14.0,238.5,206.55,164.22
2016,4,9,10,0,8.0,219.0,2.0,14.0,225.0,194.28,154.02
2016,4,9,10,15,9.5,231.5,2.0,14.0,239.0,207.14,164.13
2016,4,9,10,30,11.0,244.0,2.0,14.0,253.0,220.11,174.24
2016,4,9,10,45,8.5,219.0,2.05,14.5,226.5,195.67,154.22
2016,4,9,11,0,6.0,194.0,2.1,15.0,200.0,171.3,134.36
2016,4,9,11,15,13.0,251.0,2.05,15.0,262.5,229.33,180.59
2016,4,9,11,30,20.0,308.0,2.0,15.0,325.0,288.61,226.76
2016,4,9,11,45,16.0,280.0,2.0,15.0,293.5,259.13,203.41
2016,4,9,12,0,12.0,252.0,2.0,15.0,262.0,229.76,180.36
2016,4,9,12,15,15.0,278.0,2.0,15.0,291.5,256.44,201.43
2016,4,9,12,30,18.0,304.0,2.0,15.0,321.0,283.25,222.3
2016,4,9,12,45,99.0,364.5,2.0,15.5,450.0,457.45,357.12
2016,4,9,13,0,180.0,425.0,2.0,16.0,579.0,595.37,458.61
2016,4,9,13,15,106.0,379.0,2.0,16.0,469.5,474.59,367.68
2016,4,9,13,30,32.0,333.0,2.0,16.0,360.0,339.33,264.59
2016,4,9,13,45,29.0,317.5,2.0,16.0,341.0,320.08,250.65
2016,4,9,14,0,26.0,302.0,2.0,16.0,322.0,300.95,236.2
2016,4,9,14,15,13.0,223.0,2.0,15.5,233.0,202.24,159.27
2016,4,9,14,30,0.0,144.0,2.0,15.0,144.0,121.39,94.56
2016,4,9,14,45,0.0,115.5,2.05,15.0,115.5,96.71,74.71
2016,4,9,15,0,0.0,87.0,2.1,15.0,87.0,72.43,54.88
2016,4,9,15,15,0.0,84.0,2.05,15.0,84.0,69.88,52.93
2016,4,9,15,30,0.0,81.0,2.0,15.0,81.0,67.33,50.96
2016,4,9,15,45,0.0,96.0,2.0,15.0,96.0,79.93,61.65
2016,4,9,16,0,0.0,111.0,2.0,15.0,111.0,92.76,72.55
2016,4,9,16,15,10.0,132.5,1.9,15.0,136.5,116.01,92.15
2016,4,9,16,30,20.0,154.0,1.8,15.0,162.0,138.19,110.64
2016,4,9,16,45,14.0,134.0,1.75,15.0,139.5,117.4,93.49
2016,4,9,17,0,8.0,114.0,1.7,15.0,117.0,97.46,77.0
2016,4,9,17,15,4.0,93.5,1.55,14.5,95.0,78.46,61.19
2016,4,9,17,30,0.0,73.0,1.4,14.0,73.0,60.17,45.75
2016,4,9,17,45,0.0,53.0,1.3,14.0,53.0,43.48,31.19
2016,4,9,18,0,0.0,33.0,1.2,14.0,33.0,27.18,16.86
2016,4,9,18,15,0.0,18.5,1.2,13.5,18.5,15.27,5.15
2016,4,9,18,30,0.0,4.0,1.2,13.0,4.0,3.41,0.0
2016,4,9,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,2.0,1.75,13.0,2.0,1.64,0.0
2016,4,10,6,30,0.0,4.0,1.8,13.0,4.0,3.28,0.0
2016,4,10,6,45,0.0,5.5,1.9,13.0,5.5,4.51,0.0
2016,4,10,7,0,0.0,7.0,2.0,13.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.5,2.0,13.0,9.5,7.81,1.12
2016,4,10,7,30,0.0,12.0,2.0,13.0,12.0,9.88,2.9
2016,4,10,7,45,0.0,19.0,2.05,13.0,19.0,15.66,7.88
2016,4,10,8,0,0.0,26.0,2.1,13.0,26.0,21.47,12.83
2016,4,10,8,15,0.0,47.0,2.1,13.0,47.0,38.91,27.68
2016,4,10,8,30,0.0,68.0,2.1,13.0,68.0,56.43,42.43
2016,4,10,8,45,0.0,97.0,2.1,13.5,97.0,80.78,62.63
2016,4,10,9,0,0.0,126.0,2.1,14.0,126.0,105.64,82.93
2016,4,10,9,15,0.0,117.5,2.1,14.0,117.5,98.36,76.65
2016,4,10,9,30,0.0,109.0,2.1,14.0,109.0,91.11,70.49
2016,4,10,9,45,1.0,139.5,2.15,14.0,140.5,118.23,92.66
2016,4,10,10,0,2.0,170.0,2.2,14.0,172.0,145.76,114.92
2016,4,10,10,15,14.0,239.0,2.25,14.0,250.5,217.64,172.9
2016,4,10,10,30,26.0,308.0,2.3,14.0,329.0,307.07,243.29
2016,4,10,10,45,20.0,287.0,2.35,14.5,303.5,267.74,211.41
2016,4,10,11,0,14.0,266.0,2.4,15.0,278.0,243.43,191.72
2016,4,10,11,15,10.0,227.5,2.45,15.0,236.0,205.13,161.32
2016,4,10,11,30,6.0,189.0,2.5,15.0,194.0,167.14,130.94
2016,4,10,11,45,3.5,168.5,2.55,15.0,171.5,146.73,114.49
2016,4,10,12,0,1.0,148.0,2.6,15.0,149.0,126.37,97.99
2016,4,10,12,15,5.5,190.0,2.65,14.5,195.0,167.71,131.73
2016,4,10,12,30,10.0,232.0,2.7,14.0,241.0,209.57,165.57
2016,4,10,12,45,30.0,306.0,2.8,14.0,332.0,312.77,247.59
2016,4,10,13,0,50.0,380.0,2.9,14.0,423.0,405.05,319.14
2016,4,10,13,15,55.5,378.0,2.95,14.0,425.0,407.07,320.76
2016,4,10,13,30,61.0,376.0,3.0,14.0,427.0,408.6,322.45
2016,4,10,13,45,62.5,363.0,3.05,14.0,414.0,394.96,312.46
2016,4,10,14,0,64.0,350.0,3.1,14.0,401.0,381.05,302.29
2016,4,10,14,15,100.5,350.0,3.1,14.0,425.5,409.28,325.69
2016,4,10,14,30,137.0,350.0,3.1,14.0,450.0,448.44,356.99
2016,4,10,14,45,98.5,320.5,3.1,14.0,391.0,370.05,295.84
2016,4,10,15,0,60.0,291.0,3.1,14.0,332.0,308.64,247.4
2016,4,10,15,15,63.5,274.0,3.05,13.5,314.5,291.38,234.83
2016,4,10,15,30,67.0,257.0,3.0,13.0,297.0,273.74,221.62
2016,4,10,15,45,54.0,230.5,3.0,13.0,261.0,237.17,192.3
2016,4,10,16,0,41.0,204.0,3.0,13.0,225.0,202.19,164.01
2016,4,10,16,15,82.0,190.5,2.9,13.0,227.0,206.16,167.57
2016,4,10,16,30,123.0,177.0,2.8,13.0,229.0,210.97,170.95
2016,4,10,16,45,108.5,155.5,2.75,13.0,197.0,177.38,142.65
2016,4,10,17,0,94.0,134.0,2.7,13.0,165.0,145.65,115.74
2016,4,10,17,15,223.0,107.0,2.55,12.5,163.0,146.54,110.89
2016,4,10,17,30,352.0,80.0,2.4,12.0,161.0,129.76,89.48
2016,4,10,17,45,273.0,64.5,2.25,12.0,117.5,82.48,53.09
2016,4,10,18,0,194.0,49.0,2.1,12.0,74.0,45.43,28.36
2016,4,10,18,15,97.0,29.5,2.0,12.0,42.0,23.03,11.33
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,8.54,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,0.65,11.5,4.5,3.84,0.0
2016,4,11,6,0,0.0,9.0,0.6,12.0,9.0,7.4,0.0
2016,4,11,6,15,0.0,22.0,0.65,12.0,22.0,18.15,9.88
2016,4,11,6,30,0.0,35.0,0.7,12.0,35.0,28.93,18.99
2016,4,11,6,45,0.0,51.5,0.8,12.5,51.5,42.54,30.94
2016,4,11,7,0,0.0,68.0,0.9,13.0,68.0,56.25,42.82
2016,4,11,7,15,0.0,86.0,0.95,13.0,86.0,71.37,55.77
2016,4,11,7,30,0.0,104.0,1.0,13.0,104.0,86.65,68.65
2016,4,11,7,45,25.0,142.0,1.1,13.5,153.5,132.49,106.4
2016,4,11,8,0,50.0,180.0,1.2,14.0,203.0,179.78,144.81
2016,4,11,8,15,78.5,208.0,1.2,14.0,248.0,223.17,179.81
2016,4,11,8,30,107.0,236.0,1.2,14.0,293.0,269.99,217.15
2016,4,11,8,45,63.0,230.5,1.25,14.0,265.0,244.2,195.82
2016,4,11,9,0,19.0,225.0,1.3,14.0,237.0,205.16,163.64
2016,4,11,9,15,15.0,224.5,1.3,14.0,234.5,202.8,161.45
2016,4,11,9,30,11.0,224.0,1.3,14.0,232.0,200.04,158.81
2016,4,11,9,45,52.0,287.5,1.35,14.5,326.5,303.19,240.55
2016,4,11,10,0,93.0,351.0,1.4,15.0,421.0,401.71,315.55
2016,4,11,10,15,64.0,339.5,1.4,15.0,388.5,369.02,288.99
2016,4,11,10,30,35.0,328.0,1.4,15.0,356.0,334.26,261.47
2016,4,11,10,45,38.0,342.5,1.4,15.5,373.5,352.71,274.98
2016,4,11,11,0,41.0,357.0,1.4,16.0,391.0,371.21,288.12
2016,4,11,11,15,53.0,378.0,1.4,16.0,423.0,404.82,313.32
2016,4,11,11,30,65.0,399.0,1.4,16.0,455.0,438.69,338.39
2016,4,11,11,45,60.5,398.0,1.4,16.0,450.5,434.13,334.51
2016,4,11,12,0,56.0,397.0,1.4,16.0,446.0,429.13,330.62
2016,4,11,12,15,58.0,394.5,1.4,16.0,445.5,428.64,330.38
2016,4,11,12,30,60.0,392.0,1.4,16.0,445.0,427.78,329.88
2016,4,11,12,45,144.0,403.0,1.45,16.0,527.0,538.5,413.95
2016,4,11,13,0,228.0,414.0,1.5,16.0,609.0,628.04,479.98
2016,4,11,13,15,221.5,410.5,1.5,16.0,597.5,613.74,469.08
2016,4,11,13,30,215.0,407.0,1.5,16.0,586.0,598.57,458.51
2016,4,11,13,45,219.0,391.5,1.55,16.0,569.0,580.12,446.34
2016,4,11,14,0,223.0,376.0,1.6,16.0,552.0,560.57,433.29
2016,4,11,14,15,183.5,364.0,1.6,16.0,505.0,506.79,393.62
2016,4,11,14,30,144.0,352.0,1.6,16.0,458.0,455.0,355.1
2016,4,11,14,45,452.5,244.5,1.65,16.0,553.0,605.83,474.71
2016,4,11,15,0,761.0,137.0,1.7,16.0,648.0,708.34,553.36
2016,4,11,15,15,743.0,133.5,1.7,15.5,605.5,655.67,514.76
2016,4,11,15,30,725.0,130.0,1.7,15.0,563.0,602.37,476.02
2016,4,11,15,45,703.5,124.5,1.7,15.0,516.5,544.75,431.97
2016,4,11,16,0,682.0,119.0,1.7,15.0,470.0,487.52,386.88
2016,4,11,16,15,650.5,113.0,1.7,15.0,420.5,425.86,336.96
2016,4,11,16,30,619.0,107.0,1.7,15.0,371.0,366.39,287.3
2016,4,11,16,45,584.0,98.0,1.7,15.0,321.0,305.47,235.25
2016,4,11,17,0,549.0,89.0,1.7,15.0,271.0,247.92,184.96
2016,4,11,17,15,489.0,80.0,1.65,14.5,221.0,188.44,134.1
2016,4,11,17,30,429.0,71.0,1.6,14.0,171.0,133.41,88.25
2016,4,11,17,45,351.5,57.5,1.55,13.5,125.5,83.41,50.44
2016,4,11,18,0,274.0,44.0,1.5,13.0,80.0,43.37,25.32
2016,4,11,18,15,158.5,27.5,1.55,12.5,46.5,21.26,10.48
2016,4,11,18,30,43.0,11.0,1.6,12.0,13.0,9.39,0.0
2016,4,11,18,45,21.5,5.5,1.7,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,2.13,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,4.1,0.0
2016,4,12,6,15,0.0,13.0,2.55,12.0,13.0,10.69,3.53
2016,4,12,6,30,0.0,21.0,2.6,12.0,21.0,17.29,9.08
2016,4,12,6,45,0.0,30.5,2.65,12.0,30.5,25.16,16.05
2016,4,12,7,0,0.0,40.0,2.7,12.0,40.0,33.04,22.99
2016,4,12,7,15,0.0,50.5,2.7,12.0,50.5,41.77,30.56
2016,4,12,7,30,0.0,61.0,2.7,12.0,61.0,50.52,38.05
2016,4,12,7,45,9.5,113.5,2.75,12.5,118.0,98.42,78.54
2016,4,12,8,0,19.0,166.0,2.8,13.0,175.0,148.49,120.08
2016,4,12,8,15,41.5,197.0,2.8,13.0,219.0,194.18,157.59
2016,4,12,8,30,64.0,228.0,2.8,13.0,263.0,238.18,193.36
2016,4,12,8,45,32.0,180.5,2.85,13.5,198.0,178.69,143.89
2016,4,12,9,0,0.0,133.0,2.9,14.0,133.0,111.63,87.74
2016,4,12,9,15,72.0,229.5,2.9,14.0,279.5,256.3,207.03
2016,4,12,9,30,144.0,326.0,2.9,14.0,426.0,418.55,335.1
2016,4,12,9,45,124.0,341.0,2.95,14.5,430.5,424.85,337.68
2016,4,12,10,0,104.0,356.0,3.0,15.0,435.0,415.07,328.65
2016,4,12,10,15,93.5,366.5,3.05,15.0,440.0,420.51,332.18
2016,4,12,10,30,83.0,377.0,3.1,15.0,445.0,424.97,334.89
2016,4,12,10,45,86.0,386.0,3.2,15.0,457.0,439.4,345.76
2016,4,12,11,0,89.0,395.0,3.3,15.0,469.0,453.62,356.44
2016,4,12,11,15,123.5,414.0,3.35,15.0,519.0,525.45,411.22
2016,4,12,11,30,158.0,433.0,3.4,15.0,569.0,580.56,452.68
2016,4,12,11,45,164.0,431.5,3.45,15.5,574.5,586.98,456.49
2016,4,12,12,0,170.0,430.0,3.5,16.0,580.0,592.51,459.95
2016,4,12,12,15,519.0,284.0,3.55,16.0,738.5,824.98,639.07
2016,4,12,12,30,868.0,138.0,3.6,16.0,897.0,1001.37,764.44
2016,4,12,12,45,842.0,152.0,3.65,16.0,882.5,997.03,760.54
2016,4,12,13,0,816.0,166.0,3.7,16.0,868.0,975.63,746.58
2016,4,12,13,15,812.0,165.0,3.8,16.0,851.5,957.03,735.04
2016,4,12,13,30,808.0,164.0,3.9,16.0,835.0,935.06,721.12
2016,4,12,13,45,801.5,162.0,4.0,16.0,811.5,906.63,702.62
2016,4,12,14,0,795.0,160.0,4.1,16.0,788.0,875.23,681.94
2016,4,12,14,15,785.0,158.0,4.1,15.5,757.5,838.09,657.77
2016,4,12,14,30,775.0,156.0,4.1,15.0,727.0,798.59,631.63
2016,4,12,14,45,762.0,152.5,4.2,15.0,690.0,757.18,602.22
2016,4,12,15,0,749.0,149.0,4.3,15.0,653.0,709.68,567.46
2016,4,12,15,15,684.5,153.5,4.3,15.0,592.0,633.86,509.49
2016,4,12,15,30,620.0,158.0,4.3,15.0,531.0,561.59,453.15
2016,4,12,15,45,553.0,163.5,4.35,15.0,476.0,487.72,394.59
2016,4,12,16,0,486.0,169.0,4.4,15.0,421.0,425.1,343.7
2016,4,12,16,15,420.5,162.0,4.3,14.5,364.0,357.49,288.54
2016,4,12,16,30,355.0,155.0,4.2,14.0,307.0,289.89,232.64
2016,4,12,16,45,312.0,144.5,4.15,14.0,265.0,241.75,191.48
2016,4,12,17,0,269.0,134.0,4.1,14.0,223.0,198.3,154.09
2016,4,12,17,15,235.0,114.0,4.0,13.5,182.0,153.6,115.92
2016,4,12,17,30,201.0,94.0,3.9,13.0,141.0,113.23,82.01
2016,4,12,17,45,153.0,73.0,3.85,12.5,103.5,75.27,52.1
2016,4,12,18,0,105.0,52.0,3.8,12.0,66.0,44.04,29.34
2016,4,12,18,15,52.5,31.0,3.75,12.0,38.0,24.51,13.4
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
