Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,54.0,12.5,2.25,10.5,16.0,10.67,0.0
2016,4,13,6,0,108.0,25.0,2.3,11.0,32.0,19.3,6.06
2016,4,13,6,15,219.5,41.0,2.4,11.5,72.0,31.7,21.75
2016,4,13,6,30,331.0,57.0,2.5,12.0,112.0,70.56,42.57
2016,4,13,6,45,415.5,67.5,2.65,12.5,162.0,115.71,74.49
2016,4,13,7,0,500.0,78.0,2.8,13.0,212.0,174.38,121.81
2016,4,13,7,15,554.0,86.0,2.8,13.0,264.0,230.65,170.93
2016,4,13,7,30,608.0,94.0,2.8,13.0,316.0,293.04,225.84
2016,4,13,7,45,646.5,100.0,2.85,13.5,368.5,353.33,278.51
2016,4,13,8,0,685.0,106.0,2.9,14.0,421.0,417.03,332.66
2016,4,13,8,15,713.0,111.0,2.85,14.0,471.0,477.56,383.35
2016,4,13,8,30,741.0,116.0,2.8,14.0,521.0,539.55,433.64
2016,4,13,8,45,764.5,118.5,2.8,14.5,568.0,597.39,478.59
2016,4,13,9,0,788.0,121.0,2.8,15.0,615.0,654.0,521.25
2016,4,13,9,15,803.5,124.0,2.75,15.0,656.5,706.41,560.26
2016,4,13,9,30,819.0,127.0,2.7,15.0,698.0,757.61,597.39
2016,4,13,9,45,842.0,123.5,2.7,15.5,736.5,806.63,629.95
2016,4,13,10,0,865.0,120.0,2.7,16.0,775.0,845.92,655.03
2016,4,13,10,15,873.0,122.0,2.7,16.0,804.5,883.84,680.17
2016,4,13,10,30,881.0,124.0,2.7,16.0,834.0,918.92,703.18
2016,4,13,10,45,885.0,125.5,2.7,16.0,855.5,946.8,721.16
2016,4,13,11,0,889.0,127.0,2.7,16.0,877.0,971.3,736.88
2016,4,13,11,15,892.5,128.0,2.7,16.0,891.5,991.32,749.61
2016,4,13,11,30,896.0,129.0,2.7,16.0,906.0,1007.72,760.01
2016,4,13,11,45,891.5,132.5,2.7,16.5,911.5,1015.05,763.03
2016,4,13,12,0,887.0,136.0,2.7,17.0,917.0,1018.5,763.66
2016,4,13,12,15,887.0,136.0,2.7,17.0,915.5,1019.14,764.03
2016,4,13,12,30,887.0,136.0,2.7,17.0,914.0,1016.0,762.04
2016,4,13,12,45,882.0,137.0,2.7,17.0,904.0,1005.19,755.1
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,990.74,745.89
2016,4,13,13,15,872.5,137.5,2.75,16.5,877.5,971.75,735.6
2016,4,13,13,30,868.0,137.0,2.8,16.0,861.0,949.31,722.96
2016,4,13,13,45,855.0,139.0,2.85,16.0,834.5,929.46,710.73
2016,4,13,14,0,842.0,141.0,2.9,16.0,808.0,895.08,688.39
2016,4,13,14,15,832.5,139.0,2.9,16.0,777.0,857.01,663.05
2016,4,13,14,30,823.0,137.0,2.9,16.0,746.0,816.39,635.73
2016,4,13,14,45,802.5,138.0,2.95,16.0,707.0,768.02,602.8
2016,4,13,15,0,782.0,139.0,3.0,16.0,668.0,718.4,566.9
2016,4,13,15,15,764.5,135.5,3.0,15.5,625.0,667.91,530.35
2016,4,13,15,30,747.0,132.0,3.0,15.0,582.0,613.95,490.17
2016,4,13,15,45,721.5,128.0,3.05,15.0,534.5,554.48,443.82
2016,4,13,16,0,696.0,124.0,3.1,15.0,487.0,495.74,396.7
2016,4,13,16,15,664.5,118.5,3.1,14.5,436.5,433.88,346.32
2016,4,13,16,30,633.0,113.0,3.1,14.0,386.0,374.16,296.09
2016,4,13,16,45,585.5,106.5,3.1,14.0,333.5,310.5,241.16
2016,4,13,17,0,538.0,100.0,3.1,14.0,281.0,251.65,189.55
2016,4,13,17,15,477.5,90.0,2.95,13.5,230.0,188.88,135.64
2016,4,13,17,30,417.0,80.0,2.8,13.0,179.0,136.85,92.19
2016,4,13,17,45,321.5,66.5,2.7,12.5,131.5,86.11,54.49
2016,4,13,18,0,226.0,53.0,2.6,12.0,84.0,47.57,30.45
2016,4,13,18,15,126.0,33.0,2.55,11.5,49.0,25.7,14.77
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,11.1,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,5.55,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,54.0,14.0,2.2,10.5,18.0,11.95,0.0
2016,4,14,6,0,108.0,28.0,2.2,11.0,36.0,21.9,9.14
2016,4,14,6,15,223.0,44.0,2.25,11.0,77.0,33.99,23.92
2016,4,14,6,30,338.0,60.0,2.3,11.0,118.0,73.39,44.95
2016,4,14,6,45,414.0,72.0,2.35,11.5,167.5,119.16,77.8
2016,4,14,7,0,490.0,84.0,2.4,12.0,217.0,177.48,125.21
2016,4,14,7,15,410.5,107.5,2.5,12.0,235.0,208.37,157.67
2016,4,14,7,30,331.0,131.0,2.6,12.0,253.0,227.18,178.89
2016,4,14,7,45,498.5,114.0,2.75,12.5,329.0,304.52,242.29
2016,4,14,8,0,666.0,97.0,2.9,13.0,405.0,399.42,320.27
2016,4,14,8,15,650.0,116.0,2.95,13.0,444.0,450.28,363.63
2016,4,14,8,30,634.0,135.0,3.0,13.0,483.0,497.91,403.03
2016,4,14,8,45,536.0,186.5,3.1,13.5,498.5,517.55,417.86
2016,4,14,9,0,438.0,238.0,3.2,14.0,514.0,530.95,426.56
2016,4,14,9,15,610.5,193.5,3.25,14.0,605.5,639.42,511.88
2016,4,14,9,30,783.0,149.0,3.3,14.0,697.0,754.5,599.77
2016,4,14,9,45,808.0,145.0,3.4,14.5,736.0,800.06,631.46
2016,4,14,10,0,833.0,141.0,3.5,15.0,775.0,847.89,663.77
2016,4,14,10,15,477.5,267.5,3.55,15.0,634.0,696.02,547.46
2016,4,14,10,30,122.0,394.0,3.6,15.0,493.0,490.63,385.21
2016,4,14,10,45,477.0,279.5,3.65,15.0,681.5,738.1,580.07
2016,4,14,11,0,832.0,165.0,3.7,15.0,870.0,966.41,745.64
2016,4,14,11,15,836.0,166.0,3.8,15.0,884.5,986.49,757.77
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,1003.06,769.29
2016,4,14,11,45,826.5,177.0,4.0,15.0,902.0,1007.8,772.79
2016,4,14,12,0,813.0,187.0,4.1,15.0,905.0,1008.52,773.73
2016,4,14,12,15,813.0,186.5,4.2,15.0,903.5,1008.6,774.4
2016,4,14,12,30,813.0,186.0,4.3,15.0,902.0,1005.02,772.65
2016,4,14,12,45,842.0,166.0,4.4,15.5,901.0,1006.89,773.69
2016,4,14,13,0,871.0,146.0,4.5,16.0,900.0,990.49,762.12
2016,4,14,13,15,866.5,145.0,4.55,15.5,883.0,983.87,760.06
2016,4,14,13,30,862.0,144.0,4.6,15.0,866.0,960.39,746.14
2016,4,14,13,45,847.5,147.0,4.65,15.0,839.5,928.59,724.93
2016,4,14,14,0,833.0,150.0,4.7,15.0,813.0,894.01,701.66
2016,4,14,14,15,823.0,147.5,4.7,15.0,781.0,855.26,674.87
2016,4,14,14,30,813.0,145.0,4.7,15.0,749.0,814.04,646.1
2016,4,14,14,45,801.5,141.5,4.75,15.0,711.5,768.47,613.89
2016,4,14,15,0,790.0,138.0,4.8,15.0,674.0,721.03,578.62
2016,4,14,15,15,772.0,134.0,4.8,14.5,630.5,669.26,539.99
2016,4,14,15,30,754.0,130.0,4.8,14.0,587.0,614.21,497.83
2016,4,14,15,45,742.0,121.5,4.8,14.0,541.0,557.79,452.59
2016,4,14,16,0,730.0,113.0,4.8,14.0,495.0,500.75,405.55
2016,4,14,16,15,699.5,108.0,4.7,13.5,444.5,438.21,353.25
2016,4,14,16,30,669.0,103.0,4.6,13.0,394.0,377.63,301.08
2016,4,14,16,45,630.0,96.0,4.6,13.0,342.0,314.59,245.43
2016,4,14,17,0,591.0,89.0,4.6,13.0,290.0,255.28,192.19
2016,4,14,17,15,531.5,80.5,4.35,12.5,238.0,194.22,138.72
2016,4,14,17,30,472.0,72.0,4.1,12.0,186.0,140.2,93.05
2016,4,14,17,45,385.5,60.5,3.95,12.0,138.5,86.14,52.22
2016,4,14,18,0,299.0,49.0,3.8,12.0,91.0,45.7,28.06
2016,4,14,18,15,177.0,32.5,3.7,11.5,54.5,25.06,14.57
2016,4,14,18,30,55.0,16.0,3.6,11.0,18.0,12.74,0.0
2016,4,14,18,45,27.5,8.0,3.5,11.0,9.0,6.83,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,109.0,13.0,2.65,8.5,21.0,11.1,0.0
2016,4,15,6,0,218.0,26.0,2.7,9.0,42.0,21.35,9.93
2016,4,15,6,15,337.5,38.0,2.75,9.5,86.0,31.39,21.92
2016,4,15,6,30,457.0,50.0,2.8,10.0,130.0,75.41,42.67
2016,4,15,6,45,527.5,59.0,2.9,10.5,181.5,125.58,78.54
2016,4,15,7,0,598.0,68.0,3.0,11.0,233.0,184.52,127.24
2016,4,15,7,15,648.0,74.0,3.15,11.5,287.0,243.78,179.73
2016,4,15,7,30,698.0,80.0,3.3,12.0,341.0,308.44,237.33
2016,4,15,7,45,728.5,86.5,3.45,12.5,394.0,371.14,293.07
2016,4,15,8,0,759.0,93.0,3.6,13.0,447.0,436.75,349.72
2016,4,15,8,15,785.0,96.5,3.55,13.5,498.5,498.29,401.21
2016,4,15,8,30,811.0,100.0,3.5,14.0,550.0,560.85,451.73
2016,4,15,8,45,829.5,103.5,3.45,14.5,597.0,619.53,497.52
2016,4,15,9,0,848.0,107.0,3.4,15.0,644.0,677.76,541.43
2016,4,15,9,15,862.5,109.5,3.3,15.0,686.5,731.39,581.4
2016,4,15,9,30,877.0,112.0,3.2,15.0,729.0,777.24,613.98
2016,4,15,9,45,894.0,110.5,3.1,15.5,767.5,824.79,644.95
2016,4,15,10,0,911.0,109.0,3.0,16.0,806.0,870.43,673.9
2016,4,15,10,15,919.0,110.5,2.95,16.0,836.0,909.16,699.17
2016,4,15,10,30,927.0,112.0,2.9,16.0,866.0,944.88,722.16
2016,4,15,10,45,934.0,112.0,2.9,16.5,889.0,974.98,740.2
2016,4,15,11,0,941.0,112.0,2.9,17.0,912.0,1001.65,755.85
2016,4,15,11,15,944.0,112.5,2.9,17.0,926.5,1021.43,768.31
2016,4,15,11,30,947.0,113.0,2.9,17.0,941.0,1037.37,778.32
2016,4,15,11,45,949.0,112.5,2.95,17.5,947.5,1047.42,783.55
2016,4,15,12,0,951.0,112.0,3.0,18.0,954.0,1053.47,786.29
2016,4,15,12,15,950.0,112.0,3.0,18.0,952.0,1053.05,785.94
2016,4,15,12,30,949.0,112.0,3.0,18.0,950.0,1048.6,783.11
2016,4,15,12,45,949.5,109.5,3.05,18.0,941.0,1039.06,777.53
2016,4,15,13,0,950.0,107.0,3.1,18.0,932.0,1025.5,769.41
2016,4,15,13,15,945.5,106.5,3.1,18.0,913.5,1005.29,756.51
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,981.35,741.2
2016,4,15,13,45,934.5,104.5,3.15,18.0,869.5,951.01,721.95
2016,4,15,14,0,928.0,103.0,3.2,18.0,844.0,917.31,700.33
2016,4,15,14,15,919.5,101.5,3.2,18.0,811.5,878.78,674.88
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,837.41,647.25
2016,4,15,14,45,898.5,98.5,3.2,18.0,740.0,790.38,615.34
2016,4,15,15,0,886.0,97.0,3.2,18.0,701.0,741.3,581.59
2016,4,15,15,15,870.5,94.5,3.15,18.0,656.5,687.42,541.58
2016,4,15,15,30,855.0,92.0,3.1,18.0,612.0,635.81,502.1
2016,4,15,15,45,834.5,89.5,3.05,18.0,563.5,576.2,455.58
2016,4,15,16,0,814.0,87.0,3.0,18.0,515.0,516.54,407.68
2016,4,15,16,15,787.0,83.5,2.9,17.5,463.5,453.17,356.04
2016,4,15,16,30,760.0,80.0,2.8,17.0,412.0,391.17,303.78
2016,4,15,16,45,724.0,75.0,2.7,16.5,358.5,326.37,247.92
2016,4,15,17,0,688.0,70.0,2.6,16.0,305.0,263.28,192.38
2016,4,15,17,15,634.5,63.5,2.55,15.5,252.0,199.76,137.09
2016,4,15,17,30,581.0,57.0,2.5,15.0,199.0,142.33,88.76
2016,4,15,17,45,500.0,48.5,2.45,14.5,149.5,87.09,48.12
2016,4,15,18,0,419.0,40.0,2.4,14.0,100.0,42.1,23.51
2016,4,15,18,15,283.5,27.5,2.45,13.5,60.5,22.42,12.56
2016,4,15,18,30,148.0,15.0,2.5,13.0,21.0,12.19,0.0
2016,4,15,18,45,74.0,7.5,2.55,13.0,10.5,6.4,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,11.1,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,21.27,10.44
2016,4,16,6,15,348.5,38.0,1.25,13.5,89.0,31.38,21.64
2016,4,16,6,30,459.0,50.0,1.2,14.0,133.0,75.46,41.99
2016,4,16,6,45,527.5,59.0,1.2,14.5,184.0,125.44,77.1
2016,4,16,7,0,596.0,68.0,1.2,15.0,235.0,183.91,124.37
2016,4,16,7,15,644.0,74.0,1.2,15.0,288.5,242.44,175.17
2016,4,16,7,30,692.0,80.0,1.2,15.0,342.0,306.12,230.63
2016,4,16,7,45,724.5,85.5,1.3,15.5,394.5,368.17,284.06
2016,4,16,8,0,757.0,91.0,1.4,16.0,447.0,433.44,338.51
2016,4,16,8,15,782.0,94.5,1.4,16.5,498.0,494.23,387.45
2016,4,16,8,30,807.0,98.0,1.4,17.0,549.0,555.94,435.26
2016,4,16,8,45,824.0,102.0,1.45,17.5,595.5,613.87,478.83
2016,4,16,9,0,841.0,106.0,1.5,18.0,642.0,671.22,520.55
2016,4,16,9,15,855.0,108.5,1.5,18.5,684.0,724.05,557.38
2016,4,16,9,30,869.0,111.0,1.5,19.0,726.0,769.19,587.17
2016,4,16,9,45,881.0,112.5,1.55,19.5,763.0,815.33,616.58
2016,4,16,10,0,893.0,114.0,1.6,20.0,800.0,859.26,644.06
2016,4,16,10,15,900.5,115.5,1.6,20.0,829.0,896.87,667.69
2016,4,16,10,30,908.0,117.0,1.6,20.0,858.0,931.51,689.22
2016,4,16,10,45,919.0,114.5,1.6,20.5,882.0,962.2,706.73
2016,4,16,11,0,930.0,112.0,1.6,21.0,906.0,989.69,722.06
2016,4,16,11,15,933.0,112.5,1.6,21.0,920.0,1009.19,733.67
2016,4,16,11,30,936.0,113.0,1.6,21.0,934.0,1024.9,743.01
2016,4,16,11,45,941.0,111.0,1.65,21.5,941.5,1036.17,749.01
2016,4,16,12,0,946.0,109.0,1.7,22.0,949.0,1043.53,752.68
2016,4,16,12,15,945.5,109.0,1.7,22.0,947.5,1043.54,752.57
2016,4,16,12,30,945.0,109.0,1.7,22.0,946.0,1039.53,750.16
2016,4,16,12,45,943.0,108.0,1.7,22.0,936.0,1029.08,743.84
2016,4,16,13,0,941.0,107.0,1.7,22.0,926.0,1014.69,735.21
2016,4,16,13,15,937.0,106.5,1.7,22.0,908.5,995.07,723.36
2016,4,16,13,30,933.0,106.0,1.7,22.0,891.0,971.74,709.23
2016,4,16,13,45,928.0,104.0,1.7,22.0,866.0,942.41,691.25
2016,4,16,14,0,923.0,102.0,1.7,22.0,841.0,909.69,671.04
2016,4,16,14,15,914.5,100.5,1.7,22.0,809.0,871.32,646.99
2016,4,16,14,30,906.0,99.0,1.7,22.0,777.0,830.14,620.88
2016,4,16,14,45,896.0,97.0,1.75,22.0,739.0,784.73,592.08
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,737.07,561.25
2016,4,16,15,15,871.0,93.0,1.8,21.5,657.0,684.09,524.67
2016,4,16,15,30,856.0,91.0,1.8,21.0,613.0,629.84,485.94
2016,4,16,15,45,832.0,89.5,1.8,21.0,564.0,572.66,442.74
2016,4,16,16,0,808.0,88.0,1.8,21.0,515.0,512.4,395.93
2016,4,16,16,15,781.5,84.5,1.75,20.5,464.0,449.68,346.24
2016,4,16,16,30,755.0,81.0,1.7,20.0,413.0,388.28,295.79
2016,4,16,16,45,699.0,80.5,1.65,19.5,357.5,320.13,239.07
2016,4,16,17,0,643.0,80.0,1.6,19.0,302.0,258.43,186.59
2016,4,16,17,15,589.5,73.0,1.5,18.5,250.0,197.23,134.58
2016,4,16,17,30,536.0,66.0,1.4,18.0,198.0,142.18,89.34
2016,4,16,17,45,432.0,58.0,1.35,17.5,147.5,88.36,51.37
2016,4,16,18,0,328.0,50.0,1.3,17.0,97.0,45.61,27.8
2016,4,16,18,15,164.0,36.0,1.3,16.5,59.5,27.64,16.8
2016,4,16,18,30,0.0,22.0,1.3,16.0,22.0,17.42,0.0
2016,4,16,18,45,0.0,11.0,1.3,16.0,11.0,9.39,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,14.5,0.7,13.5,23.0,12.38,0.0
2016,4,17,6,0,201.0,29.0,0.7,14.0,46.0,22.49,11.92
2016,4,17,6,15,303.5,42.5,0.75,14.0,88.5,33.35,23.41
2016,4,17,6,30,406.0,56.0,0.8,14.0,131.0,76.87,45.09
2016,4,17,6,45,477.0,65.5,0.85,14.5,181.0,124.21,78.28
2016,4,17,7,0,548.0,75.0,0.9,15.0,231.0,180.43,123.31
2016,4,17,7,15,596.5,82.5,0.95,15.0,283.5,237.5,172.41
2016,4,17,7,30,645.0,90.0,1.0,15.0,336.0,299.88,226.29
2016,4,17,7,45,681.5,95.0,1.05,15.5,388.5,360.26,277.7
2016,4,17,8,0,718.0,100.0,1.1,16.0,441.0,423.7,330.08
2016,4,17,8,15,744.0,104.0,1.15,16.5,491.0,483.63,378.18
2016,4,17,8,30,770.0,108.0,1.2,17.0,541.0,544.47,425.32
2016,4,17,8,45,792.5,110.5,1.25,17.5,588.0,602.35,468.72
2016,4,17,9,0,815.0,113.0,1.3,18.0,635.0,660.24,510.75
2016,4,17,9,15,829.5,115.5,1.35,18.5,676.5,712.18,547.28
2016,4,17,9,30,844.0,118.0,1.4,19.0,718.0,762.74,581.69
2016,4,17,9,45,860.5,117.0,1.45,19.5,755.0,802.41,606.63
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,846.75,634.52
2016,4,17,10,15,884.5,117.5,1.55,20.5,821.5,883.73,657.11
2016,4,17,10,30,892.0,119.0,1.6,21.0,851.0,917.8,677.64
2016,4,17,10,45,898.0,120.0,1.65,21.5,873.5,946.92,694.83
2016,4,17,11,0,904.0,121.0,1.7,22.0,896.0,972.69,709.84
2016,4,17,11,15,907.5,122.0,1.7,22.0,910.5,992.63,721.81
2016,4,17,11,30,911.0,123.0,1.7,22.0,925.0,1008.89,731.57
2016,4,17,11,45,913.0,123.0,1.7,22.5,931.5,1018.97,736.09
2016,4,17,12,0,915.0,123.0,1.7,23.0,938.0,1025.21,738.35
2016,4,17,12,15,914.5,123.0,1.65,23.0,936.5,1025.15,737.48
2016,4,17,12,30,914.0,123.0,1.6,23.0,935.0,1021.2,734.36
2016,4,17,12,45,914.0,121.0,1.6,23.5,926.0,1011.91,727.38
2016,4,17,13,0,914.0,119.0,1.6,24.0,917.0,998.77,718.17
2016,4,17,13,15,910.0,118.0,1.5,24.0,899.5,979.07,704.89
2016,4,17,13,30,906.0,117.0,1.4,24.0,882.0,955.77,689.47
2016,4,17,13,45,902.5,114.5,1.3,24.0,858.0,927.96,671.25
2016,4,17,14,0,899.0,112.0,1.2,24.0,834.0,896.76,650.92
2016,4,17,14,15,890.5,110.5,1.05,24.0,802.0,859.16,625.72
2016,4,17,14,30,882.0,109.0,0.9,24.0,770.0,818.83,598.72
2016,4,17,14,45,873.0,105.5,0.8,24.0,733.0,773.63,569.14
2016,4,17,15,0,864.0,102.0,0.7,24.0,696.0,726.18,537.51
2016,4,17,15,15,849.5,99.5,0.6,24.0,652.5,678.37,503.59
2016,4,17,15,30,835.0,97.0,0.5,24.0,609.0,624.19,464.65
2016,4,17,15,45,817.0,93.0,0.4,24.0,561.5,565.6,421.71
2016,4,17,16,0,799.0,89.0,0.3,24.0,514.0,506.77,377.38
2016,4,17,16,15,773.5,85.5,0.35,23.5,463.0,445.08,331.49
2016,4,17,16,30,748.0,82.0,0.4,23.0,412.0,384.62,284.42
2016,4,17,16,45,712.5,77.0,0.45,23.0,359.5,320.92,232.71
2016,4,17,17,0,677.0,72.0,0.5,23.0,307.0,258.79,180.9
2016,4,17,17,15,626.5,65.5,0.65,22.0,254.5,196.86,130.15
2016,4,17,17,30,576.0,59.0,0.8,21.0,202.0,140.65,85.09
2016,4,17,17,45,497.0,50.0,0.95,20.5,152.5,85.83,46.36
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,41.01,23.09
2016,4,17,18,15,295.0,28.5,1.15,19.0,63.5,23.19,13.2
2016,4,17,18,30,172.0,16.0,1.2,18.0,24.0,13.01,0.0
2016,4,17,18,45,86.0,8.0,1.25,17.5,12.0,6.83,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,128.0,14.5,0.55,14.5,25.5,11.78,0.0
2016,4,18,6,0,256.0,29.0,0.5,15.0,51.0,23.75,13.33
2016,4,18,6,15,361.5,41.0,0.5,15.0,96.0,33.9,23.87
2016,4,18,6,30,467.0,53.0,0.5,15.0,141.0,78.43,44.1
2016,4,18,6,45,535.5,61.5,0.5,15.5,192.5,128.41,78.81
2016,4,18,7,0,604.0,70.0,0.5,16.0,244.0,186.84,125.43
2016,4,18,7,15,650.5,76.5,0.45,16.5,298.0,245.82,175.41
2016,4,18,7,30,697.0,83.0,0.4,17.0,352.0,309.76,229.28
2016,4,18,7,45,729.0,88.0,0.4,17.5,405.0,371.31,280.57
2016,4,18,8,0,761.0,93.0,0.4,18.0,458.0,436.03,332.51
2016,4,18,8,15,785.5,97.0,0.45,18.5,508.5,497.1,380.24
2016,4,18,8,30,810.0,101.0,0.5,19.0,559.0,559.03,426.87
2016,4,18,8,45,829.5,103.5,0.6,19.5,606.5,616.96,469.58
2016,4,18,9,0,849.0,106.0,0.7,20.0,654.0,674.51,510.76
2016,4,18,9,15,863.0,108.5,0.8,20.5,695.5,727.49,547.64
2016,4,18,9,30,877.0,111.0,0.9,21.0,737.0,772.86,577.96
2016,4,18,9,45,893.0,110.0,1.0,21.5,775.0,819.79,607.86
2016,4,18,10,0,909.0,109.0,1.1,22.0,813.0,864.75,636.07
2016,4,18,10,15,916.0,110.5,1.15,22.0,842.0,902.25,659.67
2016,4,18,10,30,923.0,112.0,1.2,22.0,871.0,936.69,681.29
2016,4,18,10,45,929.0,112.0,1.25,22.5,893.5,965.5,697.94
2016,4,18,11,0,935.0,112.0,1.3,23.0,916.0,990.85,712.41
2016,4,18,11,15,938.0,113.0,1.3,23.0,930.0,1010.76,724.05
2016,4,18,11,30,941.0,114.0,1.3,23.0,944.0,1026.87,733.44
2016,4,18,11,45,941.0,114.5,1.3,23.5,950.0,1035.7,737.02
2016,4,18,12,0,941.0,115.0,1.3,24.0,956.0,1040.56,738.33
2016,4,18,12,15,940.0,115.0,1.3,24.0,954.0,1039.96,737.89
2016,4,18,12,30,939.0,115.0,1.3,24.0,952.0,1035.39,735.18
2016,4,18,12,45,932.0,117.5,1.3,24.0,940.5,1023.58,728.17
2016,4,18,13,0,925.0,120.0,1.3,24.0,929.0,1007.98,719.0
2016,4,18,13,15,920.5,119.0,1.3,24.0,911.5,987.61,706.95
2016,4,18,13,30,916.0,118.0,1.3,24.0,894.0,963.62,692.72
2016,4,18,13,45,902.5,120.5,1.3,24.0,867.0,931.59,673.39
2016,4,18,14,0,889.0,123.0,1.3,24.0,840.0,896.68,652.18
2016,4,18,14,15,879.5,121.5,1.3,23.5,808.0,858.57,629.98
2016,4,18,14,30,870.0,120.0,1.3,23.0,776.0,817.83,605.74
2016,4,18,14,45,848.0,122.5,1.35,23.0,735.0,775.95,579.79
2016,4,18,15,0,826.0,125.0,1.4,23.0,694.0,725.34,545.93
2016,4,18,15,15,809.5,122.0,1.4,22.5,650.5,672.12,509.76
2016,4,18,15,30,793.0,119.0,1.4,22.0,607.0,617.96,471.71
2016,4,18,15,45,623.5,151.0,1.45,22.0,516.5,510.99,392.58
2016,4,18,16,0,454.0,183.0,1.5,22.0,426.0,412.24,318.13
2016,4,18,16,15,567.0,143.5,1.5,21.0,416.5,398.82,307.41
2016,4,18,16,30,680.0,104.0,1.5,20.0,407.0,375.84,286.32
2016,4,18,16,45,637.5,98.5,1.55,19.5,354.0,312.83,233.97
2016,4,18,17,0,595.0,93.0,1.6,19.0,301.0,253.92,184.04
2016,4,18,17,15,539.5,84.0,1.6,18.0,249.0,193.64,133.68
2016,4,18,17,30,484.0,75.0,1.6,17.0,197.0,139.87,90.13
2016,4,18,17,45,403.0,63.5,1.6,16.5,148.5,86.25,51.34
2016,4,18,18,0,322.0,52.0,1.6,16.0,100.0,45.52,28.82
2016,4,18,18,15,161.0,38.0,1.65,15.5,62.0,29.1,18.47
2016,4,18,18,30,0.0,24.0,1.7,15.0,24.0,18.96,0.0
2016,4,18,18,45,0.0,12.0,1.75,15.0,12.0,10.24,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.0,1.2,13.0,26.5,12.48,0.0
2016,4,19,6,0,230.0,32.0,1.1,13.0,53.0,24.81,14.66
2016,4,19,6,15,332.5,45.0,1.05,13.5,97.5,37.12,26.88
2016,4,19,6,30,435.0,58.0,1.0,14.0,142.0,80.39,47.11
2016,4,19,6,45,514.5,65.0,1.0,14.5,194.0,128.47,80.26
2016,4,19,7,0,594.0,72.0,1.0,15.0,246.0,186.39,126.36
2016,4,19,7,15,640.0,78.5,0.95,15.5,299.0,244.57,176.24
2016,4,19,7,30,686.0,85.0,0.9,16.0,352.0,307.64,230.18
2016,4,19,7,45,724.5,88.0,0.9,16.5,406.0,369.05,282.07
2016,4,19,8,0,763.0,91.0,0.9,17.0,460.0,434.42,335.42
2016,4,19,8,15,787.0,95.0,0.9,17.5,510.0,495.22,383.53
2016,4,19,8,30,811.0,99.0,0.9,18.0,560.0,556.82,430.37
2016,4,19,8,45,826.0,103.0,0.9,18.5,606.0,613.44,471.81
2016,4,19,9,0,841.0,107.0,0.9,19.0,652.0,669.27,511.17
2016,4,19,9,15,854.5,110.0,0.85,19.5,694.0,721.94,546.38
2016,4,19,9,30,868.0,113.0,0.8,20.0,736.0,766.92,574.71
2016,4,19,9,45,870.5,119.0,0.8,20.5,770.0,809.64,600.42
2016,4,19,10,0,873.0,125.0,0.8,21.0,804.0,849.43,623.8
2016,4,19,10,15,880.5,127.0,0.8,21.0,833.0,886.59,646.37
2016,4,19,10,30,888.0,129.0,0.8,21.0,862.0,920.83,666.92
2016,4,19,10,45,888.0,133.0,0.8,21.5,882.5,947.11,681.04
2016,4,19,11,0,888.0,137.0,0.8,22.0,903.0,969.79,692.92
2016,4,19,11,15,695.0,242.5,0.85,22.0,848.0,927.56,666.19
2016,4,19,11,30,502.0,348.0,0.9,22.0,793.0,850.71,613.19
2016,4,19,11,45,501.0,352.0,0.95,22.0,798.5,858.98,620.04
2016,4,19,12,0,500.0,356.0,1.0,22.0,804.0,864.64,624.17
2016,4,19,12,15,443.5,375.5,1.05,22.0,772.5,828.36,599.94
2016,4,19,12,30,387.0,395.0,1.1,22.0,741.0,776.15,565.69
2016,4,19,12,45,418.0,376.0,1.15,22.0,746.5,797.51,581.83
2016,4,19,13,0,449.0,357.0,1.2,22.0,752.0,802.45,586.61
2016,4,19,13,15,344.5,386.0,1.25,21.5,685.5,710.2,524.44
2016,4,19,13,30,240.0,415.0,1.3,21.0,619.0,619.33,462.09
2016,4,19,13,45,226.0,404.0,1.4,21.0,592.0,588.79,442.38
2016,4,19,14,0,212.0,393.0,1.5,21.0,565.0,558.02,421.61
2016,4,19,14,15,147.0,371.0,1.55,20.5,488.0,474.57,361.85
2016,4,19,14,30,82.0,349.0,1.6,20.0,411.0,382.41,294.24
2016,4,19,14,45,114.5,337.0,1.7,20.0,419.0,402.95,311.52
2016,4,19,15,0,147.0,325.0,1.8,20.0,427.0,407.73,316.34
2016,4,19,15,15,115.5,299.0,1.85,19.5,376.0,353.81,276.16
2016,4,19,15,30,84.0,273.0,1.9,19.0,325.0,293.89,230.87
2016,4,19,15,45,84.0,251.5,2.0,19.0,300.0,268.84,211.98
2016,4,19,16,0,84.0,230.0,2.1,19.0,275.0,243.77,192.61
2016,4,19,16,15,183.0,203.0,2.15,18.5,288.5,264.42,209.19
2016,4,19,16,30,282.0,176.0,2.2,18.0,302.0,271.95,213.5
2016,4,19,16,45,258.0,159.5,2.25,17.5,264.0,229.72,178.59
2016,4,19,17,0,234.0,143.0,2.3,17.0,226.0,190.11,145.53
2016,4,19,17,15,360.5,109.5,2.25,16.5,213.0,173.42,125.29
2016,4,19,17,30,487.0,76.0,2.2,16.0,200.0,140.03,90.65
2016,4,19,17,45,425.5,62.5,2.2,16.0,152.5,88.67,52.83
2016,4,19,18,0,364.0,49.0,2.2,16.0,105.0,45.19,28.59
2016,4,19,18,15,245.0,34.5,2.15,15.5,65.5,26.7,16.63
2016,4,19,18,30,126.0,20.0,2.1,15.0,26.0,15.55,0.0
2016,4,19,18,45,63.0,10.0,2.05,15.0,13.0,8.54,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.0,1.15,12.5,28.5,12.95,0.0
2016,4,20,6,0,268.0,32.0,1.2,13.0,57.0,26.21,16.11
2016,4,20,6,15,370.0,43.5,1.2,13.5,102.5,35.93,25.9
2016,4,20,6,30,472.0,55.0,1.2,14.0,148.0,80.25,45.73
2016,4,20,6,45,538.5,63.0,1.3,14.5,199.0,129.76,80.34
2016,4,20,7,0,605.0,71.0,1.4,15.0,250.0,187.41,126.94
2016,4,20,7,15,650.0,77.0,1.35,15.5,303.5,245.45,177.02
2016,4,20,7,30,695.0,83.0,1.3,16.0,357.0,308.22,231.15
2016,4,20,7,45,729.0,87.0,1.3,16.5,409.5,369.27,283.27
2016,4,20,8,0,763.0,91.0,1.3,17.0,462.0,433.81,336.52
2016,4,20,8,15,786.5,94.5,1.3,17.0,512.0,493.77,385.25
2016,4,20,8,30,810.0,98.0,1.3,17.0,562.0,554.46,432.89
2016,4,20,8,45,712.0,139.5,1.35,17.5,571.5,580.13,451.77
2016,4,20,9,0,614.0,181.0,1.4,18.0,581.0,592.93,460.15
2016,4,20,9,15,748.5,141.5,1.4,18.0,660.0,679.88,524.92
2016,4,20,9,30,883.0,102.0,1.4,18.0,739.0,766.1,586.22
2016,4,20,9,45,900.0,100.5,1.45,18.5,776.5,813.27,615.95
2016,4,20,10,0,917.0,99.0,1.5,19.0,814.0,858.52,644.38
2016,4,20,10,15,923.5,100.5,1.55,19.0,843.5,895.64,668.31
2016,4,20,10,30,930.0,102.0,1.6,19.0,873.0,929.66,690.16
2016,4,20,10,45,735.5,212.0,1.65,19.5,831.5,903.52,671.09
2016,4,20,11,0,541.0,322.0,1.7,20.0,790.0,842.19,624.64
2016,4,20,11,15,517.5,336.5,1.7,20.0,790.0,844.84,626.1
2016,4,20,11,30,494.0,351.0,1.7,20.0,790.0,844.25,624.75
2016,4,20,11,45,514.0,349.0,1.75,20.0,809.0,866.97,640.65
2016,4,20,12,0,534.0,347.0,1.8,20.0,828.0,887.29,654.72
2016,4,20,12,15,720.5,238.5,1.8,20.0,885.5,967.18,712.09
2016,4,20,12,30,907.0,130.0,1.8,20.0,943.0,1014.75,742.05
2016,4,20,12,45,904.0,130.0,1.85,20.0,933.0,1004.49,735.79
2016,4,20,13,0,901.0,130.0,1.9,20.0,923.0,990.5,727.88
2016,4,20,13,15,896.5,129.0,1.9,19.5,905.0,970.5,716.87
2016,4,20,13,30,892.0,128.0,1.9,19.0,887.0,946.99,703.6
2016,4,20,13,45,883.0,127.5,1.95,19.0,861.5,916.59,684.97
2016,4,20,14,0,874.0,127.0,2.0,19.0,836.0,883.18,664.23
2016,4,20,14,15,864.5,125.5,2.0,19.0,804.0,845.59,639.98
2016,4,20,14,30,855.0,124.0,2.0,19.0,772.0,812.99,619.01
2016,4,20,14,45,843.0,121.0,2.0,19.0,733.5,766.24,587.94
2016,4,20,15,0,831.0,118.0,2.0,19.0,695.0,717.59,553.78
2016,4,20,15,15,618.5,178.5,1.95,18.5,593.5,597.92,465.16
2016,4,20,15,30,406.0,239.0,1.9,18.0,492.0,485.35,380.12
2016,4,20,15,45,514.0,186.0,1.9,18.0,480.0,473.38,372.16
2016,4,20,16,0,622.0,133.0,1.9,18.0,468.0,453.43,355.79
2016,4,20,16,15,583.0,128.5,1.85,17.5,418.5,393.87,307.99
2016,4,20,16,30,544.0,124.0,1.8,17.0,369.0,337.44,261.64
2016,4,20,16,45,505.5,117.0,1.8,17.0,322.5,278.58,212.02
2016,4,20,17,0,467.0,110.0,1.8,17.0,276.0,227.84,168.37
2016,4,20,17,15,500.5,88.0,1.7,16.5,240.0,186.46,130.03
2016,4,20,17,30,534.0,66.0,1.6,16.0,204.0,136.92,85.87
2016,4,20,17,45,460.0,56.5,1.55,15.5,155.5,85.24,48.94
2016,4,20,18,0,386.0,47.0,1.5,15.0,107.0,42.95,27.15
2016,4,20,18,15,268.5,33.5,1.5,14.5,67.5,27.26,17.32
2016,4,20,18,30,151.0,20.0,1.5,14.0,28.0,15.59,0.0
2016,4,20,18,45,75.5,10.0,1.5,14.0,14.0,8.54,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,0.9,14.0,9.5,7.81,0.0
2016,4,21,6,0,0.0,19.0,0.9,14.0,19.0,15.66,7.47
2016,4,21,6,15,0.0,34.0,1.0,14.0,34.0,28.1,19.06
2016,4,21,6,30,0.0,49.0,1.1,14.0,49.0,40.39,28.85
2016,4,21,6,45,0.0,65.5,1.2,14.5,65.5,53.91,40.53
2016,4,21,7,0,0.0,82.0,1.3,15.0,82.0,67.61,52.14
2016,4,21,7,15,0.0,100.0,1.35,15.0,100.0,82.69,64.81
2016,4,21,7,30,0.0,118.0,1.4,15.0,118.0,97.93,77.42
2016,4,21,7,45,64.5,164.5,1.5,15.5,196.0,165.32,131.82
2016,4,21,8,0,129.0,211.0,1.6,16.0,274.0,244.83,195.35
2016,4,21,8,15,67.0,196.0,1.65,16.0,229.0,203.43,162.18
2016,4,21,8,30,5.0,181.0,1.7,16.0,184.0,155.15,122.71
2016,4,21,8,45,30.5,230.5,1.8,16.0,250.5,221.13,175.92
2016,4,21,9,0,56.0,280.0,1.9,16.0,317.0,285.51,226.63
2016,4,21,9,15,169.5,304.5,1.95,16.0,425.5,401.54,318.01
2016,4,21,9,30,283.0,329.0,2.0,16.0,534.0,529.29,415.21
2016,4,21,9,45,271.0,349.5,2.05,16.5,553.5,553.29,430.71
2016,4,21,10,0,259.0,370.0,2.1,17.0,573.0,575.5,445.34
2016,4,21,10,15,254.5,386.0,2.1,17.0,591.5,598.0,460.87
2016,4,21,10,30,250.0,402.0,2.1,17.0,610.0,619.2,475.32
2016,4,21,10,45,369.0,370.5,2.1,17.5,686.5,704.27,537.7
2016,4,21,11,0,488.0,339.0,2.1,18.0,763.0,807.7,610.23
2016,4,21,11,15,326.0,394.0,2.15,18.0,679.0,704.04,533.4
2016,4,21,11,30,164.0,449.0,2.2,18.0,595.0,592.7,450.55
2016,4,21,11,45,172.0,446.0,2.25,18.0,600.0,599.5,456.6
2016,4,21,12,0,180.0,443.0,2.3,18.0,605.0,605.37,461.19
2016,4,21,12,15,216.5,443.5,2.35,18.0,638.5,641.22,488.0
2016,4,21,12,30,253.0,444.0,2.4,18.0,672.0,692.28,524.93
2016,4,21,12,45,373.0,396.0,2.5,18.0,727.5,756.67,574.13
2016,4,21,13,0,493.0,348.0,2.6,18.0,783.0,831.97,629.76
2016,4,21,13,15,367.0,383.0,2.65,18.0,703.5,725.01,552.18
2016,4,21,13,30,241.0,418.0,2.7,18.0,624.0,620.64,475.73
2016,4,21,13,45,563.5,263.0,2.8,18.0,726.5,776.41,597.34
2016,4,21,14,0,886.0,108.0,2.9,18.0,829.0,872.72,668.31
2016,4,21,14,15,517.0,237.0,2.9,18.0,654.0,674.38,523.49
2016,4,21,14,30,148.0,366.0,2.9,18.0,479.0,461.42,359.15
2016,4,21,14,45,90.5,322.0,2.95,18.0,390.5,357.56,280.73
2016,4,21,15,0,33.0,278.0,3.0,18.0,302.0,271.21,213.3
2016,4,21,15,15,27.5,254.5,2.95,17.5,273.5,243.56,192.45
2016,4,21,15,30,22.0,231.0,2.9,17.0,245.0,209.5,166.05
2016,4,21,15,45,102.0,234.0,2.9,17.0,290.5,269.6,215.3
2016,4,21,16,0,182.0,237.0,2.9,17.0,336.0,305.01,243.42
2016,4,21,16,15,149.5,214.0,2.85,16.5,290.0,257.62,205.57
2016,4,21,16,30,117.0,191.0,2.8,16.0,244.0,213.89,170.53
2016,4,21,16,45,58.5,153.0,2.8,16.0,179.5,148.98,118.1
2016,4,21,17,0,0.0,115.0,2.8,16.0,115.0,95.03,74.84
2016,4,21,17,15,0.0,96.0,2.65,15.5,96.0,78.96,61.59
2016,4,21,17,30,0.0,77.0,2.5,15.0,77.0,63.08,48.2
2016,4,21,17,45,0.0,59.0,2.4,15.0,59.0,48.23,35.35
2016,4,21,18,0,0.0,41.0,2.3,15.0,41.0,33.67,22.64
2016,4,21,18,15,0.0,26.0,2.25,14.5,26.0,21.48,12.53
2016,4,21,18,30,0.0,11.0,2.2,14.0,11.0,9.05,0.0
2016,4,21,18,45,0.0,5.5,2.15,14.0,5.5,4.69,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,98.0,19.5,3.75,14.0,29.5,15.11,0.0
2016,4,22,6,0,196.0,39.0,3.8,14.0,59.0,29.93,19.54
2016,4,22,6,15,295.0,52.0,3.85,14.0,102.5,40.33,29.76
2016,4,22,6,30,394.0,65.0,3.9,14.0,146.0,80.62,48.89
2016,4,22,6,45,472.5,72.5,4.0,14.0,197.0,128.69,82.82
2016,4,22,7,0,551.0,80.0,4.1,14.0,248.0,184.08,127.52
2016,4,22,7,15,469.5,108.0,4.2,14.0,270.0,221.63,165.7
2016,4,22,7,30,388.0,136.0,4.3,14.0,292.0,251.77,196.56
2016,4,22,7,45,388.0,157.5,4.45,14.5,331.5,297.29,236.36
2016,4,22,8,0,388.0,179.0,4.6,15.0,371.0,342.37,274.71
2016,4,22,8,15,194.5,173.0,4.7,15.0,269.0,258.45,208.98
2016,4,22,8,30,1.0,167.0,4.8,15.0,167.0,140.83,111.88
2016,4,22,8,45,0.5,134.0,4.9,15.0,134.0,112.47,88.3
2016,4,22,9,0,0.0,101.0,5.0,15.0,101.0,84.2,64.7
2016,4,22,9,15,0.0,125.5,5.1,15.0,125.5,105.07,81.79
2016,4,22,9,30,0.0,150.0,5.2,15.0,150.0,126.14,98.88
2016,4,22,9,45,158.0,254.0,5.35,15.0,378.5,361.59,292.47
2016,4,22,10,0,316.0,358.0,5.5,15.0,607.0,609.41,486.4
2016,4,22,10,15,170.0,337.0,5.55,15.0,472.0,464.41,371.0
2016,4,22,10,30,24.0,316.0,5.6,15.0,337.0,294.4,233.55
2016,4,22,10,45,12.0,214.5,5.65,15.0,225.0,193.72,153.08
2016,4,22,11,0,0.0,113.0,5.7,15.0,113.0,94.95,72.57
2016,4,22,11,15,8.5,207.0,5.7,14.5,214.5,184.53,145.84
2016,4,22,11,30,17.0,301.0,5.7,14.0,316.0,276.65,219.96
2016,4,22,11,45,14.0,273.0,5.7,14.0,285.5,248.8,197.49
2016,4,22,12,0,11.0,245.0,5.7,14.0,255.0,220.99,175.17
2016,4,22,12,15,34.5,329.0,5.6,14.0,360.5,335.16,266.67
2016,4,22,12,30,58.0,413.0,5.5,14.0,466.0,439.29,348.13
2016,4,22,12,45,457.0,280.0,5.4,14.0,685.5,737.65,587.48
2016,4,22,13,0,856.0,147.0,5.3,14.0,905.0,959.72,753.43
2016,4,22,13,15,852.5,146.5,5.2,14.0,889.0,954.29,747.99
2016,4,22,13,30,849.0,146.0,5.1,14.0,873.0,932.39,732.23
2016,4,22,13,45,847.0,142.5,5.05,14.0,850.5,905.48,713.35
2016,4,22,14,0,845.0,139.0,5.0,14.0,828.0,875.27,692.13
2016,4,22,14,15,837.0,137.0,5.0,14.0,798.0,838.5,666.37
2016,4,22,14,30,829.0,135.0,5.0,14.0,768.0,799.12,638.55
2016,4,22,14,45,834.5,125.0,5.0,14.0,735.0,759.52,610.19
2016,4,22,15,0,840.0,115.0,5.0,14.0,702.0,716.61,577.84
2016,4,22,15,15,825.0,112.5,5.0,14.0,659.5,664.57,537.44
2016,4,22,15,30,810.0,110.0,5.0,14.0,617.0,611.43,495.24
2016,4,22,15,45,794.0,105.5,5.0,14.0,570.5,554.98,449.38
2016,4,22,16,0,778.0,101.0,5.0,14.0,524.0,498.16,401.91
2016,4,22,16,15,750.5,97.0,4.9,13.5,473.0,436.59,349.86
2016,4,22,16,30,723.0,93.0,4.8,13.0,422.0,375.4,296.66
2016,4,22,16,45,680.0,89.5,4.7,13.0,368.5,312.25,240.47
2016,4,22,17,0,637.0,86.0,4.6,13.0,315.0,253.12,187.27
2016,4,22,17,15,582.5,79.0,4.35,12.5,263.0,192.92,134.57
2016,4,22,17,30,528.0,72.0,4.1,12.0,211.0,138.98,89.57
2016,4,22,17,45,440.0,63.0,3.9,12.0,161.5,87.34,52.68
2016,4,22,18,0,352.0,54.0,3.7,12.0,112.0,44.64,33.87
2016,4,22,18,15,231.0,39.5,3.5,12.0,72.0,30.38,20.37
2016,4,22,18,30,110.0,25.0,3.3,12.0,32.0,19.32,4.35
2016,4,22,18,45,55.0,12.5,3.15,12.0,16.0,10.67,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
