Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,143.5,17.5,2.35,11.5,33.5,14.05,0.72
2016,4,23,6,0,287.0,35.0,2.4,12.0,67.0,28.55,18.75
2016,4,23,6,15,384.5,46.0,2.4,12.0,112.0,37.83,27.88
2016,4,23,6,30,482.0,57.0,2.4,12.0,157.0,82.2,47.53
2016,4,23,6,45,541.5,65.0,2.45,12.5,207.5,131.22,82.27
2016,4,23,7,0,601.0,73.0,2.5,13.0,258.0,187.47,128.44
2016,4,23,7,15,644.0,78.5,2.5,13.0,310.5,244.05,178.37
2016,4,23,7,30,687.0,84.0,2.5,13.0,363.0,305.09,232.62
2016,4,23,7,45,712.5,90.5,2.5,13.5,413.5,364.51,284.82
2016,4,23,8,0,738.0,97.0,2.5,14.0,464.0,425.66,336.92
2016,4,23,8,15,761.0,100.5,2.5,14.0,513.0,484.61,386.35
2016,4,23,8,30,784.0,104.0,2.5,14.0,562.0,543.4,434.19
2016,4,23,8,45,797.0,109.0,2.5,14.5,606.0,598.02,476.53
2016,4,23,9,0,810.0,114.0,2.5,15.0,650.0,651.73,516.78
2016,4,23,9,15,823.5,116.5,2.5,15.0,690.0,702.12,554.45
2016,4,23,9,30,837.0,119.0,2.5,15.0,730.0,751.05,590.17
2016,4,23,9,45,856.5,115.5,2.5,15.5,767.0,790.01,615.57
2016,4,23,10,0,876.0,112.0,2.5,16.0,804.0,833.59,643.82
2016,4,23,10,15,883.0,113.5,2.5,16.0,832.5,869.52,667.55
2016,4,23,10,30,890.0,115.0,2.5,16.0,861.0,902.53,689.16
2016,4,23,10,45,591.5,265.5,2.55,16.5,766.5,818.95,626.5
2016,4,23,11,0,293.0,416.0,2.6,17.0,672.0,685.45,523.59
2016,4,23,11,15,598.5,267.5,2.6,17.0,801.0,853.08,650.88
2016,4,23,11,30,904.0,119.0,2.6,17.0,930.0,986.68,742.42
2016,4,23,11,45,902.5,121.0,2.6,17.0,935.0,994.88,746.29
2016,4,23,12,0,901.0,123.0,2.6,17.0,940.0,999.27,749.01
2016,4,23,12,15,900.5,123.0,2.65,17.0,938.0,998.91,749.21
2016,4,23,12,30,900.0,123.0,2.7,17.0,936.0,994.76,747.04
2016,4,23,12,45,894.5,124.0,2.8,17.0,925.5,983.06,740.4
2016,4,23,13,0,889.0,125.0,2.9,17.0,915.0,967.75,731.41
2016,4,23,13,15,885.0,124.5,3.05,17.0,897.5,948.86,720.42
2016,4,23,13,30,881.0,124.0,3.2,17.0,880.0,926.51,706.97
2016,4,23,13,45,869.5,125.5,3.35,17.0,854.0,896.15,687.85
2016,4,23,14,0,858.0,127.0,3.5,17.0,828.0,862.96,666.56
2016,4,23,14,15,579.5,237.0,3.55,16.5,703.0,726.6,567.74
2016,4,23,14,30,301.0,347.0,3.6,16.0,578.0,572.96,450.29
2016,4,23,14,45,276.0,333.5,3.7,16.0,537.0,527.17,416.81
2016,4,23,15,0,251.0,320.0,3.8,16.0,496.0,482.49,383.1
2016,4,23,15,15,511.0,219.5,3.8,16.0,549.0,555.13,443.16
2016,4,23,15,30,771.0,119.0,3.8,16.0,602.0,594.54,474.99
2016,4,23,15,45,746.0,116.5,3.85,16.0,555.0,537.2,428.97
2016,4,23,16,0,721.0,114.0,3.9,16.0,508.0,479.92,382.24
2016,4,23,16,15,692.5,109.5,3.85,15.5,458.5,420.16,332.79
2016,4,23,16,30,664.0,105.0,3.8,15.0,409.0,362.16,283.32
2016,4,23,16,45,614.5,102.0,3.8,15.0,356.5,300.74,229.96
2016,4,23,17,0,565.0,99.0,3.8,15.0,304.0,244.2,180.33
2016,4,23,17,15,511.0,90.0,3.65,14.5,253.5,186.81,131.13
2016,4,23,17,30,457.0,81.0,3.5,14.0,203.0,132.95,86.94
2016,4,23,17,45,380.5,69.5,3.4,14.0,155.5,84.89,52.56
2016,4,23,18,0,304.0,58.0,3.3,14.0,108.0,46.39,35.17
2016,4,23,18,15,200.5,41.5,3.2,13.5,69.5,31.75,21.51
2016,4,23,18,30,97.0,25.0,3.1,13.0,31.0,19.65,5.69
2016,4,23,18,45,48.5,12.5,3.05,13.0,15.5,10.67,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,91.5,22.0,3.35,11.5,32.5,17.45,3.98
2016,4,24,6,0,183.0,44.0,3.5,12.0,65.0,33.58,23.18
2016,4,24,6,15,276.0,59.5,3.5,12.0,109.5,45.65,34.82
2016,4,24,6,30,369.0,75.0,3.5,12.0,154.0,86.37,55.17
2016,4,24,6,45,449.5,83.5,3.55,12.5,206.0,131.64,86.82
2016,4,24,7,0,530.0,92.0,3.6,13.0,258.0,189.72,133.46
2016,4,24,7,15,577.5,100.0,3.6,13.0,310.5,245.49,182.13
2016,4,24,7,30,625.0,108.0,3.6,13.0,363.0,306.44,235.81
2016,4,24,7,45,672.5,109.5,3.6,13.5,417.5,366.28,287.81
2016,4,24,8,0,720.0,111.0,3.6,14.0,472.0,430.29,342.12
2016,4,24,8,15,745.0,115.5,3.55,14.5,522.0,489.79,391.5
2016,4,24,8,30,770.0,120.0,3.5,15.0,572.0,550.27,440.01
2016,4,24,8,45,795.5,120.5,3.5,15.5,619.5,607.17,484.46
2016,4,24,9,0,821.0,121.0,3.5,16.0,667.0,664.56,527.93
2016,4,24,9,15,835.0,123.5,3.4,16.0,708.0,715.77,566.14
2016,4,24,9,30,849.0,126.0,3.3,16.0,749.0,765.51,602.3
2016,4,24,9,45,861.5,127.0,3.25,16.5,784.5,810.85,632.41
2016,4,24,10,0,874.0,128.0,3.2,17.0,820.0,845.77,654.31
2016,4,24,10,15,881.5,129.5,3.25,17.0,848.5,882.0,678.82
2016,4,24,10,30,889.0,131.0,3.3,17.0,877.0,915.32,701.19
2016,4,24,10,45,892.0,133.0,3.4,17.0,898.0,941.98,719.27
2016,4,24,11,0,895.0,135.0,3.5,17.0,919.0,965.2,735.07
2016,4,24,11,15,897.5,136.0,3.7,17.0,932.5,983.47,748.26
2016,4,24,11,30,900.0,137.0,3.9,17.0,946.0,998.11,759.07
2016,4,24,11,45,893.5,142.0,4.1,17.0,949.5,1004.18,764.13
2016,4,24,12,0,887.0,147.0,4.3,17.0,953.0,1006.39,766.7
2016,4,24,12,15,886.0,147.5,4.5,17.0,951.0,1005.96,768.1
2016,4,24,12,30,885.0,148.0,4.7,17.0,949.0,1001.81,767.16
2016,4,24,12,45,861.0,160.5,4.95,17.0,933.5,997.54,766.57
2016,4,24,13,0,837.0,173.0,5.2,17.0,918.0,976.02,753.82
2016,4,24,13,15,704.5,239.0,5.35,16.5,858.0,911.33,710.35
2016,4,24,13,30,572.0,305.0,5.5,16.0,798.0,834.75,654.22
2016,4,24,13,45,669.5,249.5,5.65,16.0,810.5,854.91,673.1
2016,4,24,14,0,767.0,194.0,5.8,16.0,823.0,863.84,683.1
2016,4,24,14,15,756.5,191.5,5.85,15.5,792.0,826.19,657.07
2016,4,24,14,30,746.0,189.0,5.9,15.0,761.0,786.35,628.99
2016,4,24,14,45,736.5,183.0,5.95,15.0,724.5,741.95,595.85
2016,4,24,15,0,727.0,177.0,6.0,15.0,688.0,695.8,560.76
2016,4,24,15,15,708.5,172.0,6.0,15.0,645.0,643.21,519.74
2016,4,24,15,30,690.0,167.0,6.0,15.0,602.0,590.17,477.53
2016,4,24,15,45,687.5,153.0,6.05,15.0,558.5,537.61,435.01
2016,4,24,16,0,685.0,139.0,6.1,15.0,515.0,483.64,390.1
2016,4,24,16,15,655.0,133.0,6.05,14.5,464.5,423.57,339.59
2016,4,24,16,30,625.0,127.0,6.0,14.0,414.0,365.52,289.48
2016,4,24,16,45,591.0,117.5,6.0,14.0,363.0,305.46,236.4
2016,4,24,17,0,557.0,108.0,6.0,14.0,312.0,248.66,185.65
2016,4,24,17,15,502.0,98.5,5.95,13.5,260.5,187.95,133.33
2016,4,24,17,30,447.0,89.0,5.9,13.0,209.0,137.08,91.45
2016,4,24,17,45,368.0,76.0,5.85,12.5,160.5,88.25,56.42
2016,4,24,18,0,289.0,63.0,5.8,12.0,112.0,49.33,38.09
2016,4,24,18,15,191.0,45.0,5.7,12.0,72.5,34.32,23.93
2016,4,24,18,30,93.0,27.0,5.6,12.0,33.0,21.11,7.62
2016,4,24,18,45,46.5,13.5,5.6,12.0,16.5,11.52,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,195.0,17.0,3.3,9.5,39.5,13.6,2.92
2016,4,25,6,0,390.0,34.0,3.4,10.0,79.0,27.81,18.52
2016,4,25,6,15,483.0,42.5,3.5,10.0,127.5,35.27,25.92
2016,4,25,6,30,576.0,51.0,3.6,10.0,176.0,83.34,45.62
2016,4,25,6,45,635.5,57.0,3.75,10.5,229.5,136.37,83.16
2016,4,25,7,0,695.0,63.0,3.9,11.0,283.0,198.58,135.03
2016,4,25,7,15,735.0,67.5,3.9,11.5,337.5,258.67,188.82
2016,4,25,7,30,775.0,72.0,3.9,12.0,392.0,322.7,246.45
2016,4,25,7,45,803.0,76.0,3.95,12.5,445.5,385.26,302.39
2016,4,25,8,0,831.0,80.0,4.0,13.0,499.0,449.61,358.29
2016,4,25,8,15,852.0,83.0,4.0,13.0,549.5,510.96,410.82
2016,4,25,8,30,873.0,86.0,4.0,13.0,600.0,570.71,460.57
2016,4,25,8,45,888.5,88.5,4.0,13.5,647.0,627.79,505.85
2016,4,25,9,0,904.0,91.0,4.0,14.0,694.0,683.92,548.94
2016,4,25,9,15,915.5,92.5,3.95,14.0,735.5,735.04,587.92
2016,4,25,9,30,927.0,94.0,3.9,14.0,777.0,784.25,623.35
2016,4,25,9,45,934.0,96.5,3.9,14.5,812.0,828.79,653.13
2016,4,25,10,0,941.0,99.0,3.9,15.0,847.0,870.58,680.54
2016,4,25,10,15,947.0,100.5,3.9,15.0,875.5,907.58,705.54
2016,4,25,10,30,953.0,102.0,3.9,15.0,904.0,941.36,728.16
2016,4,25,10,45,956.5,103.0,3.9,15.5,925.5,969.02,745.05
2016,4,25,11,0,960.0,104.0,3.9,16.0,947.0,993.02,759.37
2016,4,25,11,15,962.0,104.5,3.9,16.0,960.5,1011.37,771.26
2016,4,25,11,30,964.0,105.0,3.9,16.0,974.0,1025.82,780.6
2016,4,25,11,45,962.0,106.5,3.9,16.0,978.5,1033.49,785.44
2016,4,25,12,0,960.0,108.0,3.9,16.0,983.0,1037.11,787.71
2016,4,25,12,15,959.0,108.0,3.85,16.0,981.0,1036.18,786.69
2016,4,25,12,30,958.0,108.0,3.8,16.0,979.0,1031.25,783.11
2016,4,25,12,45,950.5,110.5,3.8,16.5,967.0,1018.64,773.35
2016,4,25,13,0,943.0,113.0,3.8,17.0,955.0,1002.22,761.2
2016,4,25,13,15,938.5,112.5,3.75,17.0,937.0,981.97,747.65
2016,4,25,13,30,934.0,112.0,3.7,17.0,919.0,958.07,731.67
2016,4,25,13,45,927.0,111.5,3.7,17.0,893.0,928.47,712.11
2016,4,25,14,0,920.0,111.0,3.7,17.0,867.0,895.62,690.27
2016,4,25,14,15,911.5,109.5,3.75,16.5,834.5,857.52,666.13
2016,4,25,14,30,903.0,108.0,3.8,16.0,802.0,816.65,639.7
2016,4,25,14,45,891.0,106.5,3.85,16.0,763.5,770.65,607.99
2016,4,25,15,0,879.0,105.0,3.9,16.0,725.0,722.62,573.12
2016,4,25,15,15,864.0,102.5,3.95,16.0,681.0,669.92,533.25
2016,4,25,15,30,849.0,100.0,4.0,16.0,637.0,619.08,493.65
2016,4,25,15,45,828.5,97.5,4.05,16.0,588.0,560.45,446.97
2016,4,25,16,0,808.0,95.0,4.1,16.0,539.0,501.8,398.89
2016,4,25,16,15,781.5,91.0,4.1,15.5,487.5,439.39,347.03
2016,4,25,16,30,755.0,87.0,4.1,15.0,436.0,378.33,294.61
2016,4,25,16,45,717.0,83.0,4.1,15.0,382.5,313.58,237.63
2016,4,25,17,0,679.0,79.0,4.1,15.0,329.0,253.58,184.0
2016,4,25,17,15,629.0,73.0,4.0,14.5,276.0,193.13,131.38
2016,4,25,17,30,579.0,67.0,3.9,14.0,223.0,138.28,86.06
2016,4,25,17,45,499.0,59.0,3.85,13.5,172.5,85.43,49.25
2016,4,25,18,0,419.0,51.0,3.8,13.0,122.0,42.67,32.11
2016,4,25,18,15,302.5,38.5,3.7,12.5,80.5,31.35,21.43
2016,4,25,18,30,186.0,26.0,3.6,12.0,39.0,20.21,7.89
2016,4,25,18,45,93.0,13.0,3.5,11.5,19.5,11.1,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,9.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,6.83,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,33.5,20.03,8.09
2016,4,26,6,0,137.0,43.0,1.8,10.0,59.0,33.24,23.38
2016,4,26,6,15,185.0,62.0,1.85,10.5,95.5,47.59,36.89
2016,4,26,6,30,233.0,81.0,1.9,11.0,132.0,80.8,55.58
2016,4,26,6,45,259.0,100.5,2.0,11.5,171.5,117.84,83.94
2016,4,26,7,0,285.0,120.0,2.1,12.0,211.0,158.32,117.56
2016,4,26,7,15,317.0,134.5,2.1,12.5,252.5,199.44,152.5
2016,4,26,7,30,349.0,149.0,2.1,13.0,294.0,244.17,190.66
2016,4,26,7,45,494.0,132.5,2.15,13.5,367.5,313.54,246.76
2016,4,26,8,0,639.0,116.0,2.2,14.0,441.0,397.91,315.09
2016,4,26,8,15,632.0,133.5,2.1,14.0,481.5,449.09,357.55
2016,4,26,8,30,625.0,151.0,2.0,14.0,522.0,498.12,396.86
2016,4,26,8,45,609.0,173.0,1.9,14.0,557.5,543.59,431.89
2016,4,26,9,0,593.0,195.0,1.8,14.0,593.0,585.72,463.14
2016,4,26,9,15,583.5,215.0,1.8,14.0,626.0,627.21,493.53
2016,4,26,9,30,574.0,235.0,1.8,14.0,659.0,662.08,518.47
2016,4,26,9,45,496.0,280.5,1.8,14.5,659.5,669.44,520.62
2016,4,26,10,0,418.0,326.0,1.8,15.0,660.0,668.72,516.84
2016,4,26,10,15,437.0,329.5,1.9,15.0,689.5,704.58,543.12
2016,4,26,10,30,456.0,333.0,2.0,15.0,719.0,739.66,568.33
2016,4,26,10,45,402.5,368.5,2.15,15.0,715.0,738.11,566.0
2016,4,26,11,0,349.0,404.0,2.3,15.0,711.0,721.19,553.2
2016,4,26,11,15,257.0,429.5,2.4,15.0,657.5,667.47,512.79
2016,4,26,11,30,165.0,455.0,2.5,15.0,604.0,594.24,457.9
2016,4,26,11,45,223.5,449.5,2.7,15.5,653.0,646.68,497.96
2016,4,26,12,0,282.0,444.0,2.9,16.0,702.0,714.51,547.45
2016,4,26,12,15,372.5,407.0,3.0,16.0,747.0,765.04,586.15
2016,4,26,12,30,463.0,370.0,3.1,16.0,792.0,827.55,632.72
2016,4,26,12,45,644.0,269.0,3.25,16.0,849.0,900.87,689.8
2016,4,26,13,0,825.0,168.0,3.4,16.0,906.0,955.56,730.16
2016,4,26,13,15,820.5,166.5,3.45,16.0,888.5,935.65,716.77
2016,4,26,13,30,816.0,165.0,3.5,16.0,871.0,912.46,701.74
2016,4,26,13,45,820.5,157.0,3.6,16.0,849.5,887.69,685.9
2016,4,26,14,0,825.0,149.0,3.7,16.0,828.0,859.38,667.46
2016,4,26,14,15,815.5,147.0,3.75,16.0,797.0,822.09,642.22
2016,4,26,14,30,806.0,145.0,3.8,16.0,766.0,782.39,615.06
2016,4,26,14,45,791.5,143.0,3.85,16.0,728.5,736.82,582.05
2016,4,26,15,0,777.0,141.0,3.9,16.0,691.0,689.7,547.1
2016,4,26,15,15,760.0,137.5,3.95,15.5,648.5,639.78,510.17
2016,4,26,15,30,743.0,134.0,4.0,15.0,606.0,587.17,470.13
2016,4,26,15,45,726.5,127.5,4.05,15.0,560.0,531.56,425.78
2016,4,26,16,0,710.0,121.0,4.1,15.0,514.0,475.84,380.05
2016,4,26,16,15,492.0,152.5,4.1,14.5,413.0,361.99,288.78
2016,4,26,16,30,274.0,184.0,4.1,14.0,312.0,269.3,214.74
2016,4,26,16,45,253.5,166.5,4.2,14.0,274.0,228.33,180.0
2016,4,26,17,0,233.0,149.0,4.3,14.0,236.0,189.57,146.75
2016,4,26,17,15,213.5,127.5,4.2,13.5,197.5,150.17,113.25
2016,4,26,17,30,194.0,106.0,4.1,13.0,159.0,113.33,82.61
2016,4,26,17,45,160.0,85.5,4.05,12.5,123.0,78.94,56.25
2016,4,26,18,0,126.0,65.0,4.0,12.0,87.0,49.27,38.12
2016,4,26,18,15,79.0,45.5,3.95,12.0,57.5,35.46,25.1
2016,4,26,18,30,32.0,26.0,3.9,12.0,28.0,20.78,8.96
2016,4,26,18,45,16.0,13.0,3.85,12.0,14.0,11.1,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,11.0,11.0,8.54,0.0
2016,4,27,5,45,154.5,26.0,2.7,11.5,43.5,20.13,8.87
2016,4,27,6,0,275.0,42.0,2.9,12.0,76.0,32.33,22.46
2016,4,27,6,15,365.5,53.0,2.95,12.0,121.5,43.05,32.68
2016,4,27,6,30,456.0,64.0,3.0,12.0,167.0,85.49,51.47
2016,4,27,6,45,511.0,73.5,3.15,12.5,216.5,133.33,85.53
2016,4,27,7,0,566.0,83.0,3.3,13.0,266.0,187.85,130.26
2016,4,27,7,15,285.5,112.0,3.45,13.0,205.0,172.06,130.81
2016,4,27,7,30,5.0,141.0,3.6,13.0,144.0,118.26,94.95
2016,4,27,7,45,2.5,141.0,3.8,13.0,142.5,118.13,94.7
2016,4,27,8,0,0.0,141.0,4.0,13.0,141.0,117.51,93.9
2016,4,27,8,15,69.5,204.5,4.15,13.0,246.0,210.57,170.82
2016,4,27,8,30,139.0,268.0,4.3,13.0,351.0,316.73,257.11
2016,4,27,8,45,215.0,282.0,4.45,13.5,421.5,384.09,311.02
2016,4,27,9,0,291.0,296.0,4.6,14.0,492.0,467.56,376.96
2016,4,27,9,15,150.0,258.5,4.7,14.0,360.0,341.73,276.02
2016,4,27,9,30,9.0,221.0,4.8,14.0,228.0,193.99,154.39
2016,4,27,9,45,150.5,296.0,4.9,14.0,417.0,392.32,316.35
2016,4,27,10,0,292.0,371.0,5.0,14.0,606.0,596.65,475.92
2016,4,27,10,15,577.5,257.0,5.05,14.0,740.5,757.23,602.86
2016,4,27,10,30,863.0,143.0,5.1,14.0,875.0,909.28,717.08
2016,4,27,10,45,864.0,148.0,5.15,14.0,896.0,937.06,735.79
2016,4,27,11,0,865.0,153.0,5.2,14.0,917.0,961.37,752.77
2016,4,27,11,15,869.0,153.5,5.2,14.0,931.5,980.44,765.73
2016,4,27,11,30,873.0,154.0,5.2,14.0,946.0,982.17,766.45
2016,4,27,11,45,870.0,158.0,5.2,14.0,951.0,1004.58,782.09
2016,4,27,12,0,867.0,162.0,5.2,14.0,956.0,1009.4,785.22
2016,4,27,12,15,867.0,161.5,5.15,14.0,954.5,1008.86,784.42
2016,4,27,12,30,867.0,161.0,5.1,14.0,953.0,1004.55,781.11
2016,4,27,12,45,863.5,161.0,5.1,14.0,943.0,993.67,773.69
2016,4,27,13,0,860.0,161.0,5.1,14.0,933.0,979.14,763.84
2016,4,27,13,15,855.0,160.0,5.1,14.0,915.0,958.7,749.87
2016,4,27,13,30,850.0,159.0,5.1,14.0,897.0,934.86,733.55
2016,4,27,13,45,845.5,155.5,5.1,14.0,872.5,905.78,713.47
2016,4,27,14,0,841.0,152.0,5.1,14.0,848.0,873.57,691.09
2016,4,27,14,15,831.0,150.0,5.05,14.0,815.5,835.38,663.96
2016,4,27,14,30,821.0,148.0,5.0,14.0,783.0,794.76,634.91
2016,4,27,14,45,808.0,145.0,4.95,14.0,744.5,748.79,600.32
2016,4,27,15,0,795.0,142.0,4.9,14.0,706.0,701.12,563.82
2016,4,27,15,15,777.5,138.5,4.8,14.0,662.5,648.64,522.73
2016,4,27,15,30,760.0,135.0,4.7,14.0,619.0,596.41,480.99
2016,4,27,15,45,741.0,129.0,4.65,14.0,571.5,539.12,434.55
2016,4,27,16,0,722.0,123.0,4.6,14.0,524.0,481.93,387.02
2016,4,27,16,15,693.0,118.0,4.55,14.0,473.5,421.72,335.88
2016,4,27,16,30,664.0,113.0,4.5,14.0,423.0,363.32,285.05
2016,4,27,16,45,634.5,104.0,4.45,14.0,372.0,303.34,232.03
2016,4,27,17,0,605.0,95.0,4.4,14.0,321.0,246.0,180.72
2016,4,27,17,15,553.0,87.0,4.3,13.5,269.0,188.02,130.65
2016,4,27,17,30,501.0,79.0,4.2,13.0,217.0,136.04,88.08
2016,4,27,17,45,436.0,67.5,4.15,13.0,169.5,86.48,52.91
2016,4,27,18,0,371.0,56.0,4.1,13.0,122.0,43.01,32.48
2016,4,27,18,15,263.0,42.0,4.05,12.5,81.0,32.28,22.37
2016,4,27,18,30,155.0,28.0,4.0,12.0,40.0,21.65,10.16
2016,4,27,18,45,77.5,14.0,3.95,12.0,20.0,11.95,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,56.0,12.0,2.9,10.0,14.0,10.24,0.0
2016,4,28,5,45,187.0,26.5,3.0,10.5,47.5,20.57,9.89
2016,4,28,6,0,318.0,41.0,3.1,11.0,81.0,33.34,23.52
2016,4,28,6,15,407.0,51.0,3.1,11.5,127.5,41.42,31.34
2016,4,28,6,30,496.0,61.0,3.1,12.0,174.0,85.49,50.1
2016,4,28,6,45,560.5,67.0,3.1,12.5,225.5,134.02,83.9
2016,4,28,7,0,625.0,73.0,3.1,13.0,277.0,190.27,129.74
2016,4,28,7,15,666.0,78.5,3.05,13.5,330.0,247.36,179.87
2016,4,28,7,30,707.0,84.0,3.0,14.0,383.0,308.58,233.9
2016,4,28,7,45,739.5,87.0,2.95,14.5,435.0,369.52,287.16
2016,4,28,8,0,772.0,90.0,2.9,15.0,487.0,431.04,339.51
2016,4,28,8,15,794.0,93.5,2.8,15.0,536.5,489.9,388.81
2016,4,28,8,30,816.0,97.0,2.7,15.0,586.0,549.28,436.89
2016,4,28,8,45,834.0,99.0,2.65,15.5,632.0,604.99,479.95
2016,4,28,9,0,852.0,101.0,2.6,16.0,678.0,656.48,518.51
2016,4,28,9,15,865.0,103.0,2.55,16.5,718.5,706.5,554.66
2016,4,28,9,30,878.0,105.0,2.5,17.0,759.0,754.89,588.11
2016,4,28,9,45,895.5,103.0,2.45,17.5,796.5,800.97,617.83
2016,4,28,10,0,913.0,101.0,2.4,18.0,834.0,845.17,645.69
2016,4,28,10,15,919.5,102.0,2.35,18.0,862.5,880.92,668.53
2016,4,28,10,30,926.0,103.0,2.3,18.0,891.0,913.6,689.14
2016,4,28,10,45,927.5,106.0,2.3,18.5,911.5,940.53,704.9
2016,4,28,11,0,929.0,109.0,2.3,19.0,932.0,963.83,718.21
2016,4,28,11,15,932.0,109.5,2.35,19.0,946.0,982.39,730.29
2016,4,28,11,30,935.0,110.0,2.4,19.0,960.0,997.22,740.04
2016,4,28,11,45,933.0,112.5,2.5,19.0,965.0,1005.44,746.1
2016,4,28,12,0,931.0,115.0,2.6,19.0,970.0,1009.75,749.75
2016,4,28,12,15,930.5,114.5,2.65,19.0,968.0,1008.72,749.52
2016,4,28,12,30,930.0,114.0,2.7,19.0,966.0,1003.81,746.89
2016,4,28,12,45,930.5,112.5,2.8,19.0,956.5,995.02,742.29
2016,4,28,13,0,931.0,111.0,2.9,19.0,947.0,982.38,735.19
2016,4,28,13,15,927.5,110.0,2.95,19.0,930.0,962.75,723.04
2016,4,28,13,30,924.0,109.0,3.0,19.0,913.0,939.5,708.5
2016,4,28,13,45,915.0,110.0,3.1,19.0,887.5,909.93,689.98
2016,4,28,14,0,906.0,111.0,3.2,19.0,862.0,877.28,669.21
2016,4,28,14,15,898.5,109.5,3.3,18.5,830.5,840.53,646.6
2016,4,28,14,30,891.0,108.0,3.4,18.0,799.0,801.02,621.66
2016,4,28,14,45,873.5,109.5,3.5,18.0,759.5,754.49,590.1
2016,4,28,15,0,856.0,111.0,3.6,18.0,720.0,711.22,558.51
2016,4,28,15,15,841.5,108.5,3.65,17.5,677.0,659.21,520.5
2016,4,28,15,30,827.0,106.0,3.7,17.0,634.0,606.03,480.41
2016,4,28,15,45,800.5,105.5,3.8,17.0,585.0,547.36,434.03
2016,4,28,16,0,774.0,105.0,3.9,17.0,536.0,489.31,386.75
2016,4,28,16,15,748.0,101.0,3.9,16.5,486.0,428.17,336.2
2016,4,28,16,30,722.0,97.0,3.9,16.0,436.0,369.05,285.71
2016,4,28,16,45,681.0,93.0,3.95,15.5,383.0,306.85,231.83
2016,4,28,17,0,640.0,89.0,4.0,15.0,330.0,248.44,180.48
2016,4,28,17,15,590.0,82.0,3.95,14.5,277.5,189.78,129.89
2016,4,28,17,30,540.0,75.0,3.9,14.0,225.0,136.79,86.63
2016,4,28,17,45,460.5,66.0,3.85,13.5,175.5,86.05,51.78
2016,4,28,18,0,381.0,57.0,3.8,13.0,126.0,43.55,32.99
2016,4,28,18,15,273.0,43.5,3.6,12.5,84.5,33.42,23.42
2016,4,28,18,30,165.0,30.0,3.4,12.0,43.0,23.18,11.8
2016,4,28,18,45,82.5,15.0,3.2,12.0,21.5,12.8,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,5.0,5.5,1.65,10.0,6.0,4.69,0.0
2016,4,29,5,30,10.0,11.0,1.7,10.0,12.0,9.39,0.0
2016,4,29,5,45,98.0,32.0,1.75,10.5,44.5,24.88,13.76
2016,4,29,6,0,186.0,53.0,1.8,11.0,77.0,40.47,29.85
2016,4,29,6,15,271.0,68.5,1.85,11.0,121.5,51.76,40.66
2016,4,29,6,30,356.0,84.0,1.9,11.0,166.0,91.45,60.41
2016,4,29,6,45,426.5,93.5,1.95,11.5,216.5,135.19,91.13
2016,4,29,7,0,497.0,103.0,2.0,12.0,267.0,187.39,132.85
2016,4,29,7,15,455.5,122.0,2.05,12.0,292.5,226.85,170.49
2016,4,29,7,30,414.0,141.0,2.1,12.0,318.0,260.94,203.17
2016,4,29,7,45,535.0,136.0,2.2,12.0,394.0,330.29,260.56
2016,4,29,8,0,656.0,131.0,2.3,12.0,470.0,416.65,331.54
2016,4,29,8,15,681.5,136.0,2.35,12.0,518.5,473.08,378.7
2016,4,29,8,30,707.0,141.0,2.4,12.0,567.0,530.66,425.67
2016,4,29,8,45,725.5,145.5,2.45,12.5,611.0,584.42,467.65
2016,4,29,9,0,744.0,150.0,2.5,13.0,655.0,637.96,508.25
2016,4,29,9,15,759.5,153.0,2.5,13.0,695.0,687.46,545.52
2016,4,29,9,30,775.0,156.0,2.5,13.0,735.0,732.86,579.05
2016,4,29,9,45,802.5,149.5,2.5,13.0,773.5,779.62,613.19
2016,4,29,10,0,830.0,143.0,2.5,13.0,812.0,825.26,644.62
2016,4,29,10,15,838.0,145.0,2.6,13.5,840.0,861.46,668.4
2016,4,29,10,30,846.0,147.0,2.7,14.0,868.0,894.9,690.17
2016,4,29,10,45,851.5,148.0,2.8,14.5,889.0,922.19,707.58
2016,4,29,11,0,857.0,149.0,2.9,15.0,910.0,946.25,722.77
2016,4,29,11,15,861.0,149.5,3.0,15.0,924.0,952.17,726.93
2016,4,29,11,30,865.0,150.0,3.1,15.0,938.0,966.98,737.46
2016,4,29,11,45,867.5,150.0,3.25,15.5,944.5,976.42,743.33
2016,4,29,12,0,870.0,150.0,3.4,16.0,951.0,982.3,746.87
2016,4,29,12,15,870.0,150.0,3.5,16.0,949.5,982.19,747.48
2016,4,29,12,30,870.0,150.0,3.6,16.0,948.0,978.48,745.77
2016,4,29,12,45,864.5,151.5,3.7,16.0,937.5,967.35,739.06
2016,4,29,13,0,859.0,153.0,3.8,16.0,927.0,965.91,739.18
2016,4,29,13,15,854.5,152.0,3.9,16.0,909.5,945.98,726.48
2016,4,29,13,30,850.0,151.0,4.0,16.0,892.0,922.66,711.53
2016,4,29,13,45,842.0,150.0,4.1,16.5,867.0,893.05,690.79
2016,4,29,14,0,834.0,149.0,4.2,17.0,842.0,860.5,667.95
2016,4,29,14,15,825.0,147.0,4.25,17.0,810.5,823.45,642.8
2016,4,29,14,30,816.0,145.0,4.3,17.0,779.0,783.92,615.67
2016,4,29,14,45,804.5,142.0,4.35,17.0,742.0,739.38,583.34
2016,4,29,15,0,793.0,139.0,4.4,17.0,705.0,693.04,548.96
2016,4,29,15,15,777.0,135.5,4.4,16.5,663.0,641.79,510.84
2016,4,29,15,30,761.0,132.0,4.4,16.0,621.0,590.43,471.51
2016,4,29,15,45,742.5,127.5,4.45,16.0,574.5,534.99,427.19
2016,4,29,16,0,724.0,123.0,4.5,16.0,528.0,479.57,381.61
2016,4,29,16,15,696.5,118.0,4.5,15.5,478.5,420.11,332.15
2016,4,29,16,30,669.0,113.0,4.5,15.0,429.0,362.3,282.62
2016,4,29,16,45,638.5,105.5,4.5,15.0,378.5,303.28,230.62
2016,4,29,17,0,608.0,98.0,4.5,15.0,328.0,246.95,180.42
2016,4,29,17,15,557.5,90.5,4.45,14.5,276.5,189.76,131.27
2016,4,29,17,30,507.0,83.0,4.4,14.0,225.0,138.36,89.51
2016,4,29,17,45,438.5,72.0,4.4,13.5,176.5,86.35,53.0
2016,4,29,18,0,370.0,61.0,4.4,13.0,128.0,46.39,35.52
2016,4,29,18,15,264.0,46.5,4.35,12.5,86.5,35.6,25.37
2016,4,29,18,30,158.0,32.0,4.3,12.0,45.0,24.67,13.37
2016,4,29,18,45,79.0,16.0,4.3,12.0,22.5,13.66,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.0,3.35,11.5,9.0,5.97,0.0
2016,4,30,5,30,110.0,14.0,3.4,12.0,18.0,10.94,0.0
2016,4,30,5,45,248.5,27.0,3.5,12.5,55.0,22.02,11.8
2016,4,30,6,0,387.0,40.0,3.6,13.0,92.0,32.52,22.73
2016,4,30,6,15,472.5,48.5,3.65,13.0,140.5,39.34,29.36
2016,4,30,6,30,558.0,57.0,3.7,13.0,189.0,85.9,48.18
2016,4,30,6,45,616.0,63.0,3.8,13.5,241.5,137.27,83.9
2016,4,30,7,0,674.0,69.0,3.9,14.0,294.0,195.44,131.56
2016,4,30,7,15,712.0,74.0,3.9,14.5,347.5,256.18,184.99
2016,4,30,7,30,750.0,79.0,3.9,15.0,401.0,318.19,240.02
2016,4,30,7,45,778.5,82.5,3.95,15.5,453.5,378.56,293.3
2016,4,30,8,0,807.0,86.0,4.0,16.0,506.0,440.77,346.71
2016,4,30,8,15,827.5,89.0,3.95,16.0,555.5,500.09,396.92
2016,4,30,8,30,848.0,92.0,3.9,16.0,605.0,559.67,445.82
2016,4,30,8,45,863.5,94.5,3.85,16.5,650.5,613.16,487.79
2016,4,30,9,0,879.0,97.0,3.8,17.0,696.0,667.58,529.03
2016,4,30,9,15,890.5,98.5,3.75,17.0,736.5,717.09,566.42
2016,4,30,9,30,902.0,100.0,3.7,17.0,777.0,764.76,601.02
2016,4,30,9,45,915.5,99.0,3.65,17.5,813.0,809.43,630.44
2016,4,30,10,0,929.0,98.0,3.6,18.0,849.0,851.89,657.81
2016,4,30,10,15,935.0,99.0,3.55,18.0,877.0,887.56,681.33
2016,4,30,10,30,941.0,100.0,3.5,18.0,905.0,920.07,702.51
2016,4,30,10,45,945.0,100.5,3.5,18.5,925.5,946.99,718.72
2016,4,30,11,0,949.0,101.0,3.5,19.0,946.0,970.35,732.45
2016,4,30,11,15,951.0,101.5,3.45,19.0,959.0,988.19,743.49
2016,4,30,11,30,953.0,102.0,3.4,19.0,972.0,1002.21,752.05
2016,4,30,11,45,953.5,102.5,3.4,19.0,977.0,1010.92,757.53
2016,4,30,12,0,954.0,103.0,3.4,19.0,982.0,1015.69,760.53
2016,4,30,12,15,953.0,103.0,3.35,19.0,979.5,1014.6,759.37
2016,4,30,12,30,952.0,103.0,3.3,19.0,977.0,1009.56,755.74
2016,4,30,12,45,945.0,105.0,3.25,19.5,965.5,996.94,745.75
2016,4,30,13,0,938.0,107.0,3.2,20.0,954.0,980.57,733.46
2016,4,30,13,15,934.0,106.5,3.15,20.0,936.0,960.86,720.45
2016,4,30,13,30,930.0,106.0,3.1,20.0,918.0,937.55,705.1
2016,4,30,13,45,924.5,104.5,3.1,20.0,893.0,908.47,686.23
2016,4,30,14,0,919.0,103.0,3.1,20.0,868.0,876.11,665.08
2016,4,30,14,15,911.0,101.5,3.05,20.0,836.0,838.63,639.98
2016,4,30,14,30,903.0,100.0,3.0,20.0,804.0,798.38,612.82
2016,4,30,14,45,893.0,98.0,3.0,20.0,766.0,753.64,582.52
2016,4,30,15,0,883.0,96.0,3.0,20.0,728.0,706.73,548.87
2016,4,30,15,15,869.5,93.5,2.9,20.0,685.0,655.19,510.15
2016,4,30,15,30,856.0,91.0,2.8,20.0,642.0,602.31,469.51
2016,4,30,15,45,837.5,88.5,2.75,20.0,594.0,545.68,425.13
2016,4,30,16,0,819.0,86.0,2.7,20.0,546.0,489.75,379.94
2016,4,30,16,15,795.0,83.0,2.6,19.5,495.5,429.4,330.6
2016,4,30,16,30,771.0,80.0,2.5,19.0,445.0,370.09,280.52
2016,4,30,16,45,737.5,76.0,2.45,19.0,392.5,308.2,226.93
2016,4,30,17,0,704.0,72.0,2.4,19.0,340.0,249.14,175.11
2016,4,30,17,15,658.5,67.0,2.3,18.5,287.5,187.6,122.73
2016,4,30,17,30,613.0,62.0,2.2,18.0,235.0,133.14,78.97
2016,4,30,17,45,543.0,55.0,2.15,17.5,185.0,80.58,43.98
2016,4,30,18,0,473.0,48.0,2.1,17.0,135.0,38.41,28.02
2016,4,30,18,15,365.5,37.5,2.1,16.5,92.0,30.31,20.47
2016,4,30,18,30,258.0,27.0,2.1,16.0,49.0,22.08,11.5
2016,4,30,18,45,129.0,13.5,2.1,16.0,24.5,11.52,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,58.0,7.5,1.3,12.5,10.0,6.4,0.0
2016,5,1,5,30,116.0,15.0,1.2,13.0,20.0,11.71,0.0
2016,5,1,5,45,246.0,28.0,1.2,13.5,56.5,22.81,12.73
2016,5,1,6,0,376.0,41.0,1.2,14.0,93.0,33.24,23.36
2016,5,1,6,15,460.5,49.5,1.15,14.5,140.5,39.87,29.71
2016,5,1,6,30,545.0,58.0,1.1,15.0,188.0,85.52,47.97
2016,5,1,6,45,598.0,65.0,1.1,15.5,239.5,136.19,82.87
2016,5,1,7,0,651.0,72.0,1.1,16.0,291.0,193.07,128.67
2016,5,1,7,15,690.0,76.5,1.15,16.5,343.5,250.03,177.62
2016,5,1,7,30,729.0,81.0,1.2,17.0,396.0,312.68,231.49
2016,5,1,7,45,755.5,85.5,1.25,17.5,447.5,371.92,282.11
2016,5,1,8,0,782.0,90.0,1.3,18.0,499.0,432.83,332.57
2016,5,1,8,15,803.0,93.0,1.3,18.5,548.0,490.95,379.09
2016,5,1,8,30,824.0,96.0,1.3,19.0,597.0,549.45,424.15
2016,5,1,8,45,838.5,99.0,1.3,19.5,642.0,604.14,464.8
2016,5,1,9,0,853.0,102.0,1.3,20.0,687.0,654.4,500.95
2016,5,1,9,15,865.0,104.5,1.25,20.5,727.0,703.97,534.9
2016,5,1,9,30,877.0,107.0,1.2,21.0,767.0,751.82,566.32
2016,5,1,9,45,886.5,108.5,1.2,21.5,801.5,794.81,592.73
2016,5,1,10,0,896.0,110.0,1.2,22.0,836.0,835.4,617.14
2016,5,1,10,15,902.5,111.0,1.1,22.0,864.0,870.37,637.32
2016,5,1,10,30,909.0,112.0,1.0,22.0,892.0,902.33,655.18
2016,5,1,10,45,913.0,113.5,0.95,22.5,912.5,929.37,669.19
2016,5,1,11,0,917.0,115.0,0.9,23.0,933.0,952.97,680.9
2016,5,1,11,15,920.0,115.5,0.85,23.0,946.5,971.13,690.47
2016,5,1,11,30,923.0,116.0,0.8,23.0,960.0,985.64,697.83
2016,5,1,11,45,923.5,116.5,0.75,23.0,965.5,994.05,701.51
2016,5,1,12,0,924.0,117.0,0.7,23.0,971.0,998.65,703.01
2016,5,1,12,15,923.5,116.5,0.65,23.0,968.5,997.53,701.16
2016,5,1,12,30,923.0,116.0,0.6,23.0,966.0,992.6,697.17
2016,5,1,12,45,921.0,115.5,0.6,23.5,956.0,982.46,689.97
2016,5,1,13,0,919.0,115.0,0.6,24.0,946.0,968.58,680.67
2016,5,1,13,15,915.0,114.0,0.65,23.5,928.5,948.73,671.48
2016,5,1,13,30,911.0,113.0,0.7,23.0,911.0,925.34,660.09
2016,5,1,13,45,904.0,112.5,0.8,23.0,885.5,896.44,644.77
2016,5,1,14,0,897.0,112.0,0.9,23.0,860.0,864.41,627.18
2016,5,1,14,15,888.5,110.5,1.0,22.5,828.5,827.27,607.04
2016,5,1,14,30,880.0,109.0,1.1,22.0,797.0,787.47,584.61
2016,5,1,14,45,867.5,108.0,1.25,22.0,759.0,742.81,557.64
2016,5,1,15,0,855.0,107.0,1.4,22.0,721.0,696.24,526.75
2016,5,1,15,15,841.0,104.5,1.45,21.5,678.5,649.26,494.43
2016,5,1,15,30,827.0,102.0,1.5,21.0,636.0,596.66,456.95
2016,5,1,15,45,806.0,99.5,1.55,21.0,588.0,539.38,413.81
2016,5,1,16,0,785.0,97.0,1.6,21.0,540.0,482.21,369.25
2016,5,1,16,15,760.0,93.5,1.6,20.5,490.0,422.8,321.93
2016,5,1,16,30,735.0,90.0,1.6,20.0,440.0,364.61,273.91
2016,5,1,16,45,699.5,85.5,1.65,19.5,388.0,301.82,221.24
2016,5,1,17,0,664.0,81.0,1.7,19.0,336.0,243.75,171.47
2016,5,1,17,15,617.0,75.0,1.6,18.5,284.0,185.6,122.45
2016,5,1,17,30,570.0,69.0,1.5,18.0,232.0,132.65,80.36
2016,5,1,17,45,500.0,61.0,1.45,17.5,182.5,82.01,46.79
2016,5,1,18,0,430.0,53.0,1.4,17.0,133.0,42.29,31.43
2016,5,1,18,15,326.5,41.0,1.35,16.0,91.0,33.1,22.97
2016,5,1,18,30,223.0,29.0,1.3,15.0,49.0,22.54,12.22
2016,5,1,18,45,111.5,14.5,1.3,14.5,24.5,11.32,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.5,1.0,11.0,4.5,3.84,0.0
2016,5,2,5,30,0.0,9.0,1.0,11.0,9.0,7.4,0.0
2016,5,2,5,45,0.0,26.0,1.05,11.5,26.0,21.39,11.98
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,34.77,24.98
2016,5,2,6,15,5.0,63.5,1.1,12.5,64.5,50.53,39.47
2016,5,2,6,30,10.0,84.0,1.1,13.0,86.0,67.91,52.3
2016,5,2,6,45,18.5,104.5,1.15,13.5,110.0,86.74,67.83
2016,5,2,7,0,27.0,125.0,1.2,14.0,134.0,107.46,84.77
2016,5,2,7,15,25.5,142.5,1.2,14.0,152.5,124.5,99.05
2016,5,2,7,30,24.0,160.0,1.2,14.0,171.0,139.52,111.44
2016,5,2,7,45,70.0,193.5,1.2,14.5,230.0,189.57,151.29
2016,5,2,8,0,116.0,227.0,1.2,15.0,289.0,248.43,197.79
2016,5,2,8,15,90.0,243.5,1.15,15.0,294.0,253.09,201.31
2016,5,2,8,30,64.0,260.0,1.1,15.0,299.0,259.68,206.14
2016,5,2,8,45,166.0,283.5,1.1,15.5,395.5,353.2,279.08
2016,5,2,9,0,268.0,307.0,1.1,16.0,492.0,458.42,358.28
2016,5,2,9,15,180.0,328.5,1.1,16.0,456.0,423.29,329.84
2016,5,2,9,30,92.0,350.0,1.1,16.0,420.0,378.43,294.39
2016,5,2,9,45,137.5,373.0,1.1,16.5,482.0,450.52,348.27
2016,5,2,10,0,183.0,396.0,1.1,17.0,544.0,515.31,394.78
2016,5,2,10,15,159.5,410.0,1.1,17.0,542.5,516.69,394.18
2016,5,2,10,30,136.0,424.0,1.1,17.0,541.0,516.02,392.63
2016,5,2,10,45,154.5,436.0,1.15,17.5,572.0,548.79,415.73
2016,5,2,11,0,173.0,448.0,1.2,18.0,603.0,581.64,438.35
2016,5,2,11,15,160.5,454.5,1.2,18.0,600.5,580.45,436.59
2016,5,2,11,30,148.0,461.0,1.2,18.0,598.0,577.99,434.29
2016,5,2,11,45,139.5,463.0,1.25,18.5,592.5,573.8,430.52
2016,5,2,12,0,131.0,465.0,1.3,19.0,587.0,568.58,426.07
2016,5,2,12,15,122.0,462.0,1.35,19.0,575.5,557.13,418.1
2016,5,2,12,30,113.0,459.0,1.4,19.0,564.0,544.85,409.6
2016,5,2,12,45,157.5,456.5,1.45,19.0,600.5,582.26,437.91
2016,5,2,13,0,202.0,454.0,1.5,19.0,637.0,617.78,464.26
2016,5,2,13,15,186.5,445.5,1.55,19.0,612.5,590.94,445.29
2016,5,2,13,30,171.0,437.0,1.6,19.0,588.0,563.74,426.43
2016,5,2,13,45,189.0,422.5,1.65,19.0,585.0,559.49,424.77
2016,5,2,14,0,207.0,408.0,1.7,19.0,582.0,553.49,421.64
2016,5,2,14,15,225.5,389.0,1.75,18.5,571.5,541.8,415.21
2016,5,2,14,30,244.0,370.0,1.8,18.0,561.0,539.05,415.02
2016,5,2,14,45,230.5,352.5,1.85,18.0,526.5,490.49,379.93
2016,5,2,15,0,217.0,335.0,1.9,18.0,492.0,453.29,352.88
2016,5,2,15,15,198.0,315.5,1.9,17.5,452.0,411.38,322.19
2016,5,2,15,30,179.0,296.0,1.9,17.0,412.0,370.8,291.98
2016,5,2,15,45,179.5,272.5,1.9,17.0,382.0,338.71,267.43
2016,5,2,16,0,180.0,249.0,1.9,17.0,352.0,306.35,242.14
2016,5,2,16,15,233.0,219.0,1.9,16.5,339.0,295.71,233.46
2016,5,2,16,30,286.0,189.0,1.9,16.0,326.0,273.12,214.0
2016,5,2,16,45,256.0,169.5,1.95,16.0,281.5,227.24,176.08
2016,5,2,17,0,226.0,150.0,2.0,16.0,237.0,184.77,140.85
2016,5,2,17,15,190.5,134.0,1.95,15.5,200.0,146.26,109.54
2016,5,2,17,30,155.0,118.0,1.9,15.0,163.0,114.11,84.28
2016,5,2,17,45,126.5,96.0,1.9,14.5,128.0,82.59,60.44
2016,5,2,18,0,98.0,74.0,1.9,14.0,93.0,56.0,43.94
2016,5,2,18,15,61.0,52.5,1.85,13.5,63.0,40.48,29.68
2016,5,2,18,30,24.0,31.0,1.8,13.0,33.0,24.95,14.53
