Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,12.0,15.5,1.8,13.0,16.5,12.82,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.3,12.0,4.0,3.41,0.0
2016,5,3,5,30,0.0,8.0,1.3,12.0,8.0,6.57,0.0
2016,5,3,5,45,0.0,22.5,1.3,12.5,22.5,18.57,9.77
2016,5,3,6,0,0.0,37.0,1.3,13.0,37.0,30.45,21.13
2016,5,3,6,15,0.0,56.5,1.25,13.0,56.5,45.65,35.09
2016,5,3,6,30,0.0,76.0,1.2,13.0,76.0,61.39,47.12
2016,5,3,6,45,2.5,96.0,1.2,13.0,97.0,78.18,61.43
2016,5,3,7,0,5.0,116.0,1.2,13.0,118.0,95.55,75.99
2016,5,3,7,15,109.0,147.0,1.25,13.0,194.5,151.56,119.16
2016,5,3,7,30,213.0,178.0,1.3,13.0,271.0,218.91,172.42
2016,5,3,7,45,115.0,183.0,1.4,13.5,234.0,201.4,160.66
2016,5,3,8,0,17.0,188.0,1.5,14.0,197.0,163.88,131.01
2016,5,3,8,15,119.5,230.0,1.6,14.0,302.5,261.23,209.51
2016,5,3,8,30,222.0,272.0,1.7,14.0,408.0,361.92,288.99
2016,5,3,8,45,288.0,280.0,1.8,14.5,470.5,429.26,340.8
2016,5,3,9,0,354.0,288.0,1.9,15.0,533.0,495.34,391.06
2016,5,3,9,15,287.5,322.5,1.85,15.0,529.0,500.0,392.81
2016,5,3,9,30,221.0,357.0,1.8,15.0,525.0,488.1,382.22
2016,5,3,9,45,165.5,374.0,1.8,15.5,503.0,472.09,368.13
2016,5,3,10,0,110.0,391.0,1.8,16.0,481.0,439.66,341.67
2016,5,3,10,15,167.5,406.5,1.7,16.0,548.5,519.2,401.3
2016,5,3,10,30,225.0,422.0,1.6,16.0,616.0,589.73,452.3
2016,5,3,10,45,244.5,429.0,1.55,16.5,644.5,634.11,482.07
2016,5,3,11,0,264.0,436.0,1.5,17.0,673.0,665.29,502.43
2016,5,3,11,15,277.0,440.0,1.4,17.0,692.0,686.99,516.48
2016,5,3,11,30,290.0,444.0,1.3,17.0,711.0,707.58,529.66
2016,5,3,11,45,322.5,436.0,1.2,17.0,734.5,733.68,547.06
2016,5,3,12,0,355.0,428.0,1.1,17.0,758.0,758.36,563.18
2016,5,3,12,15,412.0,403.0,1.05,17.0,785.5,800.0,591.6
2016,5,3,12,30,469.0,378.0,1.0,17.0,813.0,828.49,610.92
2016,5,3,12,45,454.5,376.0,1.0,17.0,793.5,808.09,596.93
2016,5,3,13,0,440.0,374.0,1.0,17.0,774.0,785.66,582.17
2016,5,3,13,15,491.5,350.0,1.05,17.0,789.0,800.92,594.92
2016,5,3,13,30,543.0,326.0,1.1,17.0,804.0,811.88,604.27
2016,5,3,13,45,484.5,333.5,1.15,17.0,751.0,752.82,564.08
2016,5,3,14,0,426.0,341.0,1.2,17.0,698.0,694.47,524.35
2016,5,3,14,15,383.5,344.5,1.3,17.0,656.5,636.61,485.01
2016,5,3,14,30,341.0,348.0,1.4,17.0,615.0,591.33,453.46
2016,5,3,14,45,324.5,333.5,1.5,17.0,578.5,550.0,424.67
2016,5,3,15,0,308.0,319.0,1.6,17.0,542.0,508.94,395.39
2016,5,3,15,15,221.0,308.0,1.65,16.5,463.0,418.42,328.0
2016,5,3,15,30,134.0,297.0,1.7,16.0,384.0,344.57,271.88
2016,5,3,15,45,109.0,271.0,1.8,16.0,338.5,292.46,231.87
2016,5,3,16,0,84.0,245.0,1.9,16.0,293.0,250.37,199.0
2016,5,3,16,15,83.5,222.5,1.95,15.5,267.0,224.56,178.92
2016,5,3,16,30,83.0,200.0,2.0,15.0,241.0,198.86,158.44
2016,5,3,16,45,107.0,178.5,2.05,15.0,224.5,184.68,146.07
2016,5,3,17,0,131.0,157.0,2.1,15.0,208.0,163.91,127.61
2016,5,3,17,15,109.5,137.0,2.05,15.0,175.5,132.9,102.11
2016,5,3,17,30,88.0,117.0,2.0,15.0,143.0,104.67,79.37
2016,5,3,17,45,70.5,94.5,1.95,15.0,112.5,78.22,58.54
2016,5,3,18,0,53.0,72.0,1.9,15.0,82.0,55.56,43.41
2016,5,3,18,15,28.0,51.0,1.8,14.5,56.0,40.05,29.23
2016,5,3,18,30,3.0,30.0,1.7,14.0,30.0,24.32,14.18
2016,5,3,18,45,1.5,15.0,1.6,14.0,15.0,12.39,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.05,12.0,5.5,4.69,0.0
2016,5,4,5,30,0.0,11.0,2.1,12.0,11.0,9.05,0.0
2016,5,4,5,45,10.0,31.5,2.15,12.5,33.0,25.51,15.69
2016,5,4,6,0,20.0,52.0,2.2,13.0,55.0,40.91,30.3
2016,5,4,6,15,39.0,74.5,2.2,13.0,83.5,57.33,45.44
2016,5,4,6,30,58.0,97.0,2.2,13.0,112.0,79.91,60.84
2016,5,4,6,45,85.0,117.0,2.2,13.0,144.0,105.19,80.64
2016,5,4,7,0,112.0,137.0,2.2,13.0,176.0,134.34,104.17
2016,5,4,7,15,128.0,160.5,2.1,13.0,211.5,166.9,131.35
2016,5,4,7,30,144.0,184.0,2.0,13.0,247.0,201.61,160.29
2016,5,4,7,45,136.0,207.5,1.95,13.0,273.5,229.34,183.72
2016,5,4,8,0,128.0,231.0,1.9,13.0,300.0,256.18,205.85
2016,5,4,8,15,92.5,245.0,1.85,13.0,297.0,254.91,204.96
2016,5,4,8,30,57.0,259.0,1.8,13.0,294.0,254.34,204.14
2016,5,4,8,45,128.0,290.0,1.75,13.5,376.5,335.37,268.12
2016,5,4,9,0,199.0,321.0,1.7,14.0,459.0,416.78,330.58
2016,5,4,9,15,209.0,340.0,1.6,14.0,492.5,452.06,356.45
2016,5,4,9,30,219.0,359.0,1.5,14.0,526.0,487.66,382.33
2016,5,4,9,45,148.0,369.0,1.45,14.5,484.0,453.35,353.81
2016,5,4,10,0,77.0,379.0,1.4,15.0,442.0,401.48,312.33
2016,5,4,10,15,81.5,395.0,1.35,15.0,464.0,423.76,328.89
2016,5,4,10,30,86.0,411.0,1.3,15.0,486.0,446.06,344.82
2016,5,4,10,45,88.5,423.0,1.3,15.0,501.0,462.72,356.67
2016,5,4,11,0,91.0,435.0,1.3,15.0,516.0,479.11,368.32
2016,5,4,11,15,148.5,449.0,1.35,15.0,584.5,562.24,430.02
2016,5,4,11,30,206.0,463.0,1.4,15.0,653.0,631.92,480.52
2016,5,4,11,45,174.0,466.0,1.5,15.0,627.0,607.13,461.96
2016,5,4,12,0,142.0,469.0,1.6,15.0,601.0,580.89,443.02
2016,5,4,12,15,231.0,454.5,1.7,15.0,669.0,650.74,496.36
2016,5,4,12,30,320.0,440.0,1.8,15.0,737.0,733.43,556.8
2016,5,4,12,45,357.0,417.5,1.9,15.5,746.0,742.65,563.52
2016,5,4,13,0,394.0,395.0,2.0,16.0,755.0,749.31,569.13
2016,5,4,13,15,346.5,406.5,2.05,16.0,718.0,709.42,540.47
2016,5,4,13,30,299.0,418.0,2.1,16.0,681.0,669.47,511.85
2016,5,4,13,45,391.0,369.0,2.15,16.0,703.5,692.37,531.75
2016,5,4,14,0,483.0,320.0,2.2,16.0,726.0,721.16,554.82
2016,5,4,14,15,465.0,312.5,2.25,16.0,691.5,681.58,526.68
2016,5,4,14,30,447.0,305.0,2.3,16.0,657.0,641.38,498.22
2016,5,4,14,45,407.0,305.0,2.4,16.0,613.5,591.59,462.02
2016,5,4,15,0,367.0,305.0,2.5,16.0,570.0,535.06,420.31
2016,5,4,15,15,411.5,270.5,2.5,16.0,552.0,521.0,410.63
2016,5,4,15,30,456.0,236.0,2.5,16.0,534.0,493.31,389.87
2016,5,4,15,45,465.5,214.5,2.55,16.0,499.0,452.79,358.3
2016,5,4,16,0,475.0,193.0,2.6,16.0,464.0,410.3,324.22
2016,5,4,16,15,393.5,190.0,2.55,15.5,401.0,343.05,270.64
2016,5,4,16,30,312.0,187.0,2.5,15.0,338.0,279.49,219.66
2016,5,4,16,45,316.0,163.5,2.5,15.0,301.5,239.5,185.3
2016,5,4,17,0,320.0,140.0,2.5,15.0,265.0,198.94,149.76
2016,5,4,17,15,281.0,126.5,2.4,14.5,224.5,157.78,115.7
2016,5,4,17,30,242.0,113.0,2.3,14.0,184.0,121.12,86.71
2016,5,4,17,45,204.5,93.5,2.2,14.0,145.5,84.87,60.09
2016,5,4,18,0,167.0,74.0,2.1,14.0,107.0,55.4,43.47
2016,5,4,18,15,116.5,54.0,2.0,13.5,74.0,41.06,30.29
2016,5,4,18,30,66.0,34.0,1.9,13.0,41.0,26.93,16.58
2016,5,4,18,45,33.0,17.0,1.8,13.0,20.5,13.87,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,1.5,9.0,1.75,12.0,9.5,7.68,0.0
2016,5,5,5,30,3.0,18.0,1.8,12.0,19.0,14.81,0.0
2016,5,5,5,45,61.5,38.0,1.9,12.5,47.5,29.81,19.47
2016,5,5,6,0,120.0,58.0,2.0,13.0,76.0,43.89,32.97
2016,5,5,6,15,163.5,78.0,2.05,13.0,113.0,58.11,46.16
2016,5,5,6,30,207.0,98.0,2.1,13.0,150.0,90.14,64.36
2016,5,5,6,45,255.5,111.0,2.2,13.5,190.0,123.41,88.23
2016,5,5,7,0,304.0,124.0,2.3,14.0,230.0,162.42,119.08
2016,5,5,7,15,296.5,147.5,2.3,14.0,264.5,201.33,153.45
2016,5,5,7,30,289.0,171.0,2.3,14.0,299.0,239.37,186.9
2016,5,5,7,45,310.5,190.0,2.3,14.0,343.0,283.49,224.09
2016,5,5,8,0,332.0,209.0,2.3,14.0,387.0,329.73,262.43
2016,5,5,8,15,373.5,221.0,2.25,14.0,438.5,381.5,304.34
2016,5,5,8,30,415.0,233.0,2.2,14.0,490.0,444.08,353.81
2016,5,5,8,45,385.0,262.0,2.2,14.5,513.5,468.68,372.26
2016,5,5,9,0,355.0,291.0,2.2,15.0,537.0,496.81,392.66
2016,5,5,9,15,327.5,318.0,2.15,15.0,555.0,521.29,410.25
2016,5,5,9,30,300.0,345.0,2.1,15.0,573.0,542.57,424.97
2016,5,5,9,45,249.0,372.0,2.1,15.5,567.0,542.94,422.88
2016,5,5,10,0,198.0,399.0,2.1,16.0,561.0,527.45,409.16
2016,5,5,10,15,118.0,381.0,2.1,16.0,478.5,452.72,351.8
2016,5,5,10,30,38.0,363.0,2.1,16.0,396.0,359.22,279.3
2016,5,5,10,45,185.0,391.5,2.1,16.0,557.5,530.91,412.04
2016,5,5,11,0,332.0,420.0,2.1,16.0,719.0,708.86,541.65
2016,5,5,11,15,327.5,428.0,2.15,16.0,727.0,719.29,547.34
2016,5,5,11,30,323.0,436.0,2.2,16.0,735.0,727.93,553.24
2016,5,5,11,45,272.0,452.0,2.25,16.5,704.5,698.88,530.46
2016,5,5,12,0,221.0,468.0,2.3,17.0,674.0,653.25,496.35
2016,5,5,12,15,277.5,452.0,2.3,17.0,710.5,705.42,535.05
2016,5,5,12,30,334.0,436.0,2.3,17.0,747.0,741.3,561.42
2016,5,5,12,45,581.5,299.5,2.3,17.0,833.0,852.32,645.29
2016,5,5,13,0,829.0,163.0,2.3,17.0,919.0,935.22,704.42
2016,5,5,13,15,824.5,162.0,2.25,17.0,901.5,915.86,690.48
2016,5,5,13,30,820.0,161.0,2.2,17.0,884.0,893.26,675.44
2016,5,5,13,45,810.5,160.5,2.2,17.0,859.5,863.73,656.18
2016,5,5,14,0,801.0,160.0,2.2,17.0,835.0,831.49,635.03
2016,5,5,14,15,791.5,158.0,2.2,17.0,804.0,795.32,611.01
2016,5,5,14,30,782.0,156.0,2.2,17.0,773.0,756.85,584.26
2016,5,5,14,45,413.5,230.0,2.2,17.0,555.0,527.4,412.79
2016,5,5,15,0,45.0,304.0,2.2,17.0,337.0,297.42,232.87
2016,5,5,15,15,383.5,224.0,2.15,16.5,476.5,461.06,365.46
2016,5,5,15,30,722.0,144.0,2.1,16.0,616.0,568.81,447.93
2016,5,5,15,45,701.0,139.5,2.05,16.0,570.5,514.39,404.06
2016,5,5,16,0,680.0,135.0,2.0,16.0,525.0,460.35,360.49
2016,5,5,16,15,652.0,129.5,1.95,16.0,476.0,403.12,313.35
2016,5,5,16,30,624.0,124.0,1.9,16.0,427.0,347.69,266.5
2016,5,5,16,45,585.5,118.0,1.85,16.0,377.0,290.69,217.8
2016,5,5,17,0,547.0,112.0,1.8,16.0,327.0,237.37,171.86
2016,5,5,17,15,498.5,103.0,1.7,15.5,277.0,180.56,124.48
2016,5,5,17,30,450.0,94.0,1.6,15.0,227.0,132.5,86.61
2016,5,5,17,45,383.0,82.0,1.55,14.5,180.0,86.66,55.82
2016,5,5,18,0,316.0,70.0,1.5,14.0,133.0,52.45,40.9
2016,5,5,18,15,228.0,54.0,1.35,13.5,92.5,40.87,30.19
2016,5,5,18,30,140.0,38.0,1.2,13.0,52.0,29.44,18.86
2016,5,5,18,45,70.0,19.0,1.1,13.0,26.0,15.08,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.5,11.0,4.5,3.84,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,7.4,0.0
2016,5,6,5,45,0.0,22.5,1.55,11.5,22.5,18.56,10.18
2016,5,6,6,0,0.0,36.0,1.6,12.0,36.0,29.77,20.73
2016,5,6,6,15,0.0,54.0,1.55,12.0,54.0,44.02,33.86
2016,5,6,6,30,0.0,72.0,1.5,12.0,72.0,58.52,44.9
2016,5,6,6,45,0.0,90.5,1.45,12.0,90.5,73.68,57.96
2016,5,6,7,0,0.0,109.0,1.4,12.0,109.0,89.07,71.0
2016,5,6,7,15,0.0,88.5,1.3,12.0,88.5,73.22,57.34
2016,5,6,7,30,0.0,68.0,1.2,12.0,68.0,56.38,42.84
2016,5,6,7,45,9.0,130.0,1.2,12.5,135.0,111.13,88.64
2016,5,6,8,0,18.0,192.0,1.2,13.0,202.0,167.35,134.41
2016,5,6,8,15,22.0,213.0,1.15,13.0,226.0,188.53,151.1
2016,5,6,8,30,26.0,234.0,1.1,13.0,250.0,210.24,168.15
2016,5,6,8,45,13.0,136.0,1.1,13.0,144.0,121.24,95.6
2016,5,6,9,0,0.0,38.0,1.1,13.0,38.0,31.55,20.98
2016,5,6,9,15,5.0,133.0,1.1,13.0,137.0,114.7,90.15
2016,5,6,9,30,10.0,228.0,1.1,13.0,236.0,199.96,158.71
2016,5,6,9,45,9.5,223.5,1.15,13.5,231.0,196.34,154.96
2016,5,6,10,0,9.0,219.0,1.2,14.0,226.0,192.62,151.53
2016,5,6,10,15,4.5,166.0,1.2,14.0,169.5,143.67,112.18
2016,5,6,10,30,0.0,113.0,1.2,14.0,113.0,94.81,72.54
2016,5,6,10,45,0.0,112.0,1.25,14.0,112.0,94.04,71.94
2016,5,6,11,0,0.0,111.0,1.3,14.0,111.0,93.27,71.25
2016,5,6,11,15,10.5,222.5,1.3,14.0,232.0,199.04,156.41
2016,5,6,11,30,21.0,334.0,1.3,14.0,353.0,307.55,240.52
2016,5,6,11,45,24.0,349.0,1.35,14.5,371.0,338.57,263.17
2016,5,6,12,0,27.0,364.0,1.4,15.0,389.0,355.78,275.64
2016,5,6,12,15,29.0,370.5,1.4,15.0,398.0,363.77,281.61
2016,5,6,12,30,31.0,377.0,1.4,15.0,407.0,371.47,287.43
2016,5,6,12,45,24.0,340.5,1.4,15.0,363.5,329.98,256.04
2016,5,6,13,0,17.0,304.0,1.4,15.0,320.0,276.66,215.47
2016,5,6,13,15,20.5,319.5,1.4,15.0,338.5,293.05,228.55
2016,5,6,13,30,24.0,335.0,1.4,15.0,357.0,309.2,241.1
2016,5,6,13,45,20.0,308.0,1.4,15.0,326.0,280.9,219.43
2016,5,6,14,0,16.0,281.0,1.4,15.0,295.0,252.92,198.04
2016,5,6,14,15,38.5,317.0,1.3,15.0,348.5,312.16,244.67
2016,5,6,14,30,61.0,353.0,1.2,15.0,402.0,359.77,281.18
2016,5,6,14,45,35.0,286.0,1.2,15.0,314.0,276.64,217.15
2016,5,6,15,0,9.0,219.0,1.2,15.0,226.0,190.71,149.93
2016,5,6,15,15,28.5,246.0,1.1,15.0,265.0,231.75,183.34
2016,5,6,15,30,48.0,273.0,1.0,15.0,304.0,264.38,209.15
2016,5,6,15,45,24.0,211.5,0.95,15.0,227.0,189.82,150.17
2016,5,6,16,0,0.0,150.0,0.9,15.0,150.0,124.96,98.27
2016,5,6,16,15,23.5,171.5,0.85,15.0,183.5,155.21,123.3
2016,5,6,16,30,47.0,193.0,0.8,15.0,217.0,179.0,142.26
2016,5,6,16,45,41.0,172.5,0.8,15.0,191.5,155.77,123.43
2016,5,6,17,0,35.0,152.0,0.8,15.0,166.0,133.4,105.33
2016,5,6,17,15,28.0,130.5,0.75,14.5,140.5,111.01,87.27
2016,5,6,17,30,21.0,109.0,0.7,14.0,115.0,90.06,70.25
2016,5,6,17,45,12.0,88.0,0.7,14.0,91.5,70.76,54.43
2016,5,6,18,0,3.0,67.0,0.7,14.0,68.0,53.14,41.56
2016,5,6,18,15,1.5,47.0,0.7,13.5,47.5,37.81,27.58
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,22.27,13.06
2016,5,6,18,45,0.0,13.5,0.75,13.0,13.5,11.13,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.4,12.0,7.5,6.4,0.0
2016,5,7,5,30,0.0,15.0,1.5,12.0,15.0,12.37,0.22
2016,5,7,5,45,8.0,34.5,1.6,12.5,36.0,27.93,18.18
2016,5,7,6,0,16.0,54.0,1.7,13.0,57.0,42.52,31.87
2016,5,7,6,15,32.0,76.0,1.75,13.0,84.0,58.59,46.66
2016,5,7,6,30,48.0,98.0,1.8,13.0,111.0,79.95,61.29
2016,5,7,6,45,65.5,119.0,1.85,13.0,140.0,103.4,79.99
2016,5,7,7,0,83.0,140.0,1.9,13.0,169.0,129.32,101.1
2016,5,7,7,15,102.0,163.5,1.95,13.0,205.5,161.88,127.95
2016,5,7,7,30,121.0,187.0,2.0,13.0,242.0,195.84,155.98
2016,5,7,7,45,61.5,176.0,2.05,13.5,204.0,170.78,136.67
2016,5,7,8,0,2.0,165.0,2.1,14.0,166.0,137.98,110.01
2016,5,7,8,15,1.0,163.0,2.1,14.0,163.5,136.34,108.39
2016,5,7,8,30,0.0,161.0,2.1,14.0,161.0,134.46,106.52
2016,5,7,8,45,1.0,166.5,2.15,14.0,167.5,139.93,110.72
2016,5,7,9,0,2.0,172.0,2.2,14.0,174.0,145.49,114.99
2016,5,7,9,15,6.5,203.0,2.15,14.0,208.0,175.32,138.95
2016,5,7,9,30,11.0,234.0,2.1,14.0,242.0,205.78,163.12
2016,5,7,9,45,5.5,190.0,2.1,14.5,194.0,164.36,129.22
2016,5,7,10,0,0.0,146.0,2.1,15.0,146.0,122.69,95.14
2016,5,7,10,15,0.0,108.0,2.05,15.0,108.0,90.48,68.93
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,58.5,42.73
2016,5,7,10,45,0.0,65.0,2.0,15.0,65.0,54.34,39.29
2016,5,7,11,0,0.0,60.0,2.0,15.0,60.0,50.18,35.84
2016,5,7,11,15,0.0,79.5,1.95,15.0,79.5,66.62,49.29
2016,5,7,11,30,0.0,99.0,1.9,15.0,99.0,83.19,62.76
2016,5,7,11,45,0.0,98.0,1.9,15.5,98.0,82.37,61.93
2016,5,7,12,0,0.0,97.0,1.9,16.0,97.0,81.54,61.13
2016,5,7,12,15,4.5,157.0,1.85,16.0,161.5,137.07,106.01
2016,5,7,12,30,9.0,217.0,1.8,16.0,226.0,193.18,150.54
2016,5,7,12,45,4.5,179.5,1.75,16.0,184.5,156.32,121.1
2016,5,7,13,0,0.0,142.0,1.7,16.0,143.0,119.8,91.91
2016,5,7,13,15,4.5,177.5,1.65,16.0,182.0,154.24,119.74
2016,5,7,13,30,9.0,213.0,1.6,16.0,221.0,188.64,147.15
2016,5,7,13,45,7.5,201.0,1.6,16.0,207.5,176.57,137.6
2016,5,7,14,0,6.0,189.0,1.6,16.0,194.0,164.59,128.23
2016,5,7,14,15,5.5,189.0,1.55,16.0,194.0,163.83,127.79
2016,5,7,14,30,5.0,189.0,1.5,16.0,194.0,163.07,127.35
2016,5,7,14,45,2.5,171.5,1.5,16.0,174.5,145.92,113.79
2016,5,7,15,0,0.0,154.0,1.5,16.0,155.0,129.07,100.43
2016,5,7,15,15,11.5,199.0,1.45,16.0,207.5,174.37,137.36
2016,5,7,15,30,23.0,244.0,1.4,16.0,260.0,218.48,172.74
2016,5,7,15,45,17.0,219.0,1.4,16.0,230.0,192.33,152.08
2016,5,7,16,0,11.0,194.0,1.4,16.0,200.0,166.97,132.12
2016,5,7,16,15,32.5,195.5,1.35,15.5,211.5,179.03,142.38
2016,5,7,16,30,54.0,197.0,1.3,15.0,223.0,184.61,146.93
2016,5,7,16,45,30.5,166.0,1.3,15.0,180.5,147.14,116.86
2016,5,7,17,0,7.0,135.0,1.3,15.0,138.0,112.14,88.88
2016,5,7,17,15,3.5,115.5,1.2,14.5,117.0,94.62,74.74
2016,5,7,17,30,0.0,96.0,1.1,14.0,96.0,77.73,60.86
2016,5,7,17,45,0.0,76.0,1.05,14.0,76.0,61.37,46.9
2016,5,7,18,0,0.0,56.0,1.0,14.0,56.0,45.43,34.79
2016,5,7,18,15,0.0,39.5,0.95,13.5,39.5,32.43,22.9
2016,5,7,18,30,0.0,23.0,0.9,13.0,23.0,18.98,10.39
2016,5,7,18,45,0.0,11.5,0.9,13.0,11.5,9.46,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.0,12.0,4.5,3.84,0.0
2016,5,8,5,30,0.0,9.0,1.0,12.0,9.0,7.39,0.0
2016,5,8,5,45,0.0,21.0,1.05,12.5,21.0,17.31,9.21
2016,5,8,6,0,0.0,33.0,1.1,13.0,33.0,27.26,18.5
2016,5,8,6,15,0.0,47.5,1.15,13.0,47.5,39.28,29.55
2016,5,8,6,30,0.0,62.0,1.2,13.0,62.0,50.99,38.31
2016,5,8,6,45,0.0,78.0,1.25,13.5,78.0,64.03,49.42
2016,5,8,7,0,0.0,94.0,1.3,14.0,94.0,77.24,60.45
2016,5,8,7,15,18.5,133.5,1.25,14.0,142.0,114.04,90.53
2016,5,8,7,30,37.0,173.0,1.2,14.0,190.0,155.22,123.95
2016,5,8,7,45,34.5,190.5,1.2,14.5,207.5,172.55,137.71
2016,5,8,8,0,32.0,208.0,1.2,15.0,225.0,189.64,151.05
2016,5,8,8,15,28.5,221.5,1.15,15.0,238.0,202.6,161.1
2016,5,8,8,30,25.0,235.0,1.1,15.0,251.0,210.27,166.78
2016,5,8,8,45,70.0,279.5,1.1,15.5,328.0,282.89,223.64
2016,5,8,9,0,115.0,324.0,1.1,16.0,405.0,363.54,284.89
2016,5,8,9,15,83.0,328.0,1.1,16.0,388.0,344.11,268.81
2016,5,8,9,30,51.0,332.0,1.1,16.0,371.0,329.5,256.79
2016,5,8,9,45,74.5,362.5,1.15,16.0,422.5,378.32,294.03
2016,5,8,10,0,98.0,393.0,1.2,16.0,474.0,428.94,331.71
2016,5,8,10,15,153.0,411.0,1.2,16.0,542.5,507.2,389.61
2016,5,8,10,30,208.0,429.0,1.2,16.0,611.0,576.91,439.96
2016,5,8,10,45,224.5,437.5,1.3,16.5,638.0,606.05,459.9
2016,5,8,11,0,241.0,446.0,1.4,17.0,665.0,634.86,479.84
2016,5,8,11,15,256.0,439.5,1.45,17.0,674.5,661.04,498.36
2016,5,8,11,30,271.0,433.0,1.5,17.0,684.0,673.07,507.21
2016,5,8,11,45,563.0,289.0,1.6,17.0,815.0,826.96,622.0
2016,5,8,12,0,855.0,145.0,1.7,17.0,946.0,945.29,703.9
2016,5,8,12,15,656.0,265.0,1.75,17.0,879.5,894.54,667.91
2016,5,8,12,30,457.0,385.0,1.8,17.0,813.0,815.36,609.82
2016,5,8,12,45,375.0,413.0,1.9,17.0,761.5,749.32,564.43
2016,5,8,13,0,293.0,441.0,2.0,17.0,710.0,695.26,525.99
2016,5,8,13,15,280.5,435.0,2.05,17.0,689.0,671.88,510.31
2016,5,8,13,30,268.0,429.0,2.1,17.0,668.0,647.55,493.57
2016,5,8,13,45,215.0,423.0,2.15,17.0,611.5,576.1,441.99
2016,5,8,14,0,162.0,417.0,2.2,17.0,555.0,519.07,400.15
2016,5,8,14,15,237.5,388.5,2.25,17.0,582.0,544.89,421.96
2016,5,8,14,30,313.0,360.0,2.3,17.0,609.0,575.18,446.02
2016,5,8,14,45,309.5,342.0,2.35,17.0,579.0,541.28,421.35
2016,5,8,15,0,306.0,324.0,2.4,17.0,549.0,506.7,396.2
2016,5,8,15,15,554.0,214.5,2.4,16.5,591.5,555.95,437.4
2016,5,8,15,30,802.0,105.0,2.4,16.0,634.0,573.71,452.52
2016,5,8,15,45,787.0,101.0,2.45,16.0,589.0,520.05,409.65
2016,5,8,16,0,772.0,97.0,2.5,16.0,544.0,465.96,365.54
2016,5,8,16,15,748.5,93.5,2.5,15.5,495.5,408.61,318.03
2016,5,8,16,30,725.0,90.0,2.5,15.0,447.0,352.33,269.88
2016,5,8,16,45,695.5,85.0,2.5,15.0,396.5,292.06,217.08
2016,5,8,17,0,666.0,80.0,2.5,15.0,346.0,236.05,167.35
2016,5,8,17,15,623.0,74.5,2.5,14.5,295.5,179.83,119.16
2016,5,8,17,30,580.0,69.0,2.5,14.0,245.0,128.25,77.92
2016,5,8,17,45,518.5,61.5,2.5,14.0,196.5,78.83,45.56
2016,5,8,18,0,457.0,54.0,2.5,14.0,148.0,42.72,32.37
2016,5,8,18,15,363.5,44.0,2.35,13.5,105.5,35.27,25.39
2016,5,8,18,30,270.0,34.0,2.2,13.0,63.0,27.7,17.82
2016,5,8,18,45,135.0,17.0,2.1,13.0,31.5,13.26,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,42.5,13.0,1.95,11.0,16.0,11.1,0.0
2016,5,9,5,30,85.0,26.0,2.0,11.0,32.0,20.36,6.69
2016,5,9,5,45,185.5,43.0,2.05,11.0,69.5,32.82,22.7
2016,5,9,6,0,286.0,60.0,2.1,11.0,107.0,45.39,34.76
2016,5,9,6,15,143.0,54.5,2.05,11.0,78.0,42.0,32.22
2016,5,9,6,30,0.0,49.0,2.0,11.0,49.0,40.53,29.58
2016,5,9,6,45,0.0,61.5,2.0,11.5,61.5,50.95,38.56
2016,5,9,7,0,0.0,74.0,2.0,12.0,74.0,61.27,47.29
2016,5,9,7,15,0.0,76.5,1.95,12.0,76.5,63.47,49.04
2016,5,9,7,30,0.0,79.0,1.9,12.0,79.0,65.57,50.66
2016,5,9,7,45,0.0,89.0,1.9,12.5,89.0,73.92,57.45
2016,5,9,8,0,0.0,99.0,1.9,13.0,99.0,82.29,64.16
2016,5,9,8,15,0.0,126.0,1.85,13.0,126.0,104.88,82.78
2016,5,9,8,30,0.0,153.0,1.8,13.0,153.0,127.68,101.32
2016,5,9,8,45,4.5,184.5,1.75,13.5,188.0,157.13,124.91
2016,5,9,9,0,9.0,216.0,1.7,14.0,223.0,187.28,148.69
2016,5,9,9,15,14.0,245.5,1.7,14.0,256.5,216.73,171.91
2016,5,9,9,30,19.0,275.0,1.7,14.0,290.0,246.81,195.39
2016,5,9,9,45,17.5,275.5,1.7,14.5,289.5,247.23,194.9
2016,5,9,10,0,16.0,276.0,1.7,15.0,289.0,247.45,194.39
2016,5,9,10,15,18.0,293.0,1.65,15.0,308.0,264.82,207.67
2016,5,9,10,30,20.0,310.0,1.6,15.0,327.0,282.31,220.91
2016,5,9,10,45,21.5,323.5,1.6,15.5,342.5,296.36,231.05
2016,5,9,11,0,23.0,337.0,1.6,16.0,358.0,310.42,241.15
2016,5,9,11,15,45.0,386.0,1.6,16.0,428.0,390.03,301.65
2016,5,9,11,30,67.0,435.0,1.6,16.0,498.0,457.74,351.73
2016,5,9,11,45,70.5,441.0,1.65,16.5,508.0,467.66,358.05
2016,5,9,12,0,74.0,447.0,1.7,17.0,518.0,477.13,364.44
2016,5,9,12,15,63.0,434.0,1.75,17.0,494.0,454.43,347.65
2016,5,9,12,30,52.0,421.0,1.8,17.0,470.0,431.34,330.69
2016,5,9,12,45,34.0,361.5,1.85,17.0,393.5,357.81,275.9
2016,5,9,13,0,16.0,302.0,1.9,17.0,317.0,273.55,211.91
2016,5,9,13,15,49.5,363.0,1.9,17.0,408.0,370.84,287.43
2016,5,9,13,30,83.0,424.0,1.9,17.0,499.0,455.3,350.81
2016,5,9,13,45,53.0,370.0,1.95,17.0,417.5,376.41,291.28
2016,5,9,14,0,23.0,316.0,2.0,17.0,336.0,288.98,224.75
2016,5,9,14,15,21.0,300.0,2.0,17.0,318.0,272.22,212.4
2016,5,9,14,30,19.0,284.0,2.0,17.0,300.0,255.59,199.81
2016,5,9,14,45,25.5,287.0,2.05,17.0,306.5,269.86,211.49
2016,5,9,15,0,32.0,290.0,2.1,17.0,313.0,274.72,215.75
2016,5,9,15,15,28.5,269.0,2.1,16.5,288.5,251.28,198.12
2016,5,9,15,30,25.0,248.0,2.1,16.0,264.0,222.75,176.32
2016,5,9,15,45,18.0,221.0,2.1,16.0,232.5,194.32,154.0
2016,5,9,16,0,11.0,194.0,2.1,16.0,201.0,166.8,132.21
2016,5,9,16,15,5.5,171.0,2.1,16.0,174.5,144.2,114.24
2016,5,9,16,30,0.0,148.0,2.1,16.0,148.0,122.41,96.8
2016,5,9,16,45,0.0,127.5,2.15,16.0,127.5,105.15,82.86
2016,5,9,17,0,0.0,107.0,2.2,16.0,107.0,88.08,68.89
2016,5,9,17,15,0.0,91.5,2.2,15.5,91.5,75.18,58.35
2016,5,9,17,30,0.0,76.0,2.2,15.0,76.0,62.4,47.71
2016,5,9,17,45,210.5,69.5,2.25,14.5,113.0,66.51,44.71
2016,5,9,18,0,421.0,63.0,2.3,14.0,150.0,49.96,38.81
2016,5,9,18,15,325.5,51.0,2.25,13.5,107.0,39.02,28.71
2016,5,9,18,30,230.0,39.0,2.2,13.0,64.0,30.01,19.88
2016,5,9,18,45,115.0,19.5,2.2,13.0,32.0,15.13,1.7
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.0,1.65,11.5,17.0,11.1,0.0
2016,5,10,5,30,122.0,26.0,1.7,12.0,34.0,20.08,7.38
2016,5,10,5,45,232.5,40.0,1.75,12.5,72.5,30.72,20.84
2016,5,10,6,0,343.0,54.0,1.8,13.0,111.0,41.25,30.87
2016,5,10,6,15,171.5,62.0,1.7,13.0,90.5,47.43,36.82
2016,5,10,6,30,0.0,70.0,1.6,13.0,70.0,57.14,43.57
2016,5,10,6,45,0.0,87.0,1.55,13.5,87.0,71.04,55.38
2016,5,10,7,0,0.0,104.0,1.5,14.0,104.0,85.13,67.1
2016,5,10,7,15,16.5,138.5,1.35,14.0,146.0,117.42,93.39
2016,5,10,7,30,33.0,173.0,1.2,14.0,188.0,153.67,122.71
2016,5,10,7,45,20.5,176.0,1.05,14.5,186.0,152.94,121.8
2016,5,10,8,0,8.0,179.0,0.9,15.0,184.0,151.98,120.57
2016,5,10,8,15,18.0,209.0,0.8,15.5,220.5,182.81,144.75
2016,5,10,8,30,28.0,239.0,0.7,16.0,257.0,219.75,173.2
2016,5,10,8,45,32.0,261.0,0.65,16.5,283.0,243.88,191.1
2016,5,10,9,0,36.0,283.0,0.6,17.0,309.0,268.53,209.15
2016,5,10,9,15,56.5,317.5,0.6,17.5,360.5,315.95,244.56
2016,5,10,9,30,77.0,352.0,0.6,18.0,412.0,365.41,280.6
2016,5,10,9,45,110.0,378.0,0.6,18.5,467.5,418.3,318.71
2016,5,10,10,0,143.0,404.0,0.6,19.0,523.0,484.37,365.28
2016,5,10,10,15,206.0,412.0,0.65,19.0,589.0,549.97,412.41
2016,5,10,10,30,269.0,420.0,0.7,19.0,655.0,630.32,468.69
2016,5,10,10,45,280.0,428.0,0.8,19.5,678.0,656.0,485.37
2016,5,10,11,0,291.0,436.0,0.9,20.0,701.0,680.83,501.98
2016,5,10,11,15,244.5,452.0,0.95,20.0,677.0,659.96,486.6
2016,5,10,11,30,198.0,468.0,1.0,20.0,653.0,623.12,460.82
2016,5,10,11,45,177.5,472.0,1.1,20.5,638.5,610.19,451.59
2016,5,10,12,0,157.0,476.0,1.2,21.0,624.0,595.93,441.13
2016,5,10,12,15,123.5,466.0,1.3,21.0,582.0,555.2,412.74
2016,5,10,12,30,90.0,456.0,1.4,21.0,540.0,499.31,373.43
2016,5,10,12,45,113.5,458.5,1.5,21.0,563.5,536.14,401.13
2016,5,10,13,0,137.0,461.0,1.6,21.0,587.0,557.22,417.04
2016,5,10,13,15,124.5,449.0,1.7,21.0,562.0,531.17,398.85
2016,5,10,13,30,112.0,437.0,1.8,21.0,537.0,504.92,380.66
2016,5,10,13,45,96.0,418.0,1.9,21.0,502.0,456.93,346.54
2016,5,10,14,0,80.0,399.0,2.0,21.0,467.0,422.3,321.71
2016,5,10,14,15,89.5,388.0,2.05,20.5,461.5,415.76,318.43
2016,5,10,14,30,99.0,377.0,2.1,20.0,456.0,408.25,314.22
2016,5,10,14,45,92.0,356.0,2.2,20.0,427.0,378.91,292.77
2016,5,10,15,0,85.0,335.0,2.3,20.0,398.0,349.99,271.48
2016,5,10,15,15,84.0,314.5,2.35,19.5,373.5,325.75,254.03
2016,5,10,15,30,83.0,294.0,2.4,19.0,349.0,301.52,236.27
2016,5,10,15,45,73.0,269.5,2.45,19.0,315.5,269.15,211.38
2016,5,10,16,0,63.0,245.0,2.5,19.0,282.0,237.89,187.11
2016,5,10,16,15,47.5,217.0,2.55,18.5,243.5,202.64,159.76
2016,5,10,16,30,32.0,189.0,2.6,18.0,205.0,169.45,133.76
2016,5,10,16,45,26.0,167.5,2.65,18.0,179.5,145.16,114.33
2016,5,10,17,0,20.0,146.0,2.7,18.0,154.0,123.83,97.17
2016,5,10,17,15,14.5,126.5,2.65,17.5,132.0,105.04,82.13
2016,5,10,17,30,9.0,107.0,2.6,17.0,110.0,87.09,67.63
2016,5,10,17,45,239.0,82.5,2.6,16.5,133.0,77.38,52.68
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,45.95,34.98
2016,5,10,18,15,375.5,47.5,2.5,15.5,112.0,38.17,27.76
2016,5,10,18,30,282.0,37.0,2.4,15.0,68.0,30.24,19.99
2016,5,10,18,45,141.0,18.5,2.3,14.5,34.0,14.41,2.2
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,12.5,1.9,11.0,19.5,10.67,0.0
2016,5,11,5,30,194.0,25.0,2.0,11.0,39.0,19.47,7.73
2016,5,11,5,45,303.5,36.5,2.1,11.5,79.0,29.6,20.04
2016,5,11,6,0,413.0,48.0,2.2,12.0,119.0,38.51,28.6
2016,5,11,6,15,206.5,49.0,2.1,12.5,84.5,36.39,27.04
2016,5,11,6,30,0.0,50.0,2.0,13.0,50.0,41.37,30.06
2016,5,11,6,45,0.0,62.0,1.95,13.5,62.0,51.37,38.6
2016,5,11,7,0,0.0,74.0,1.9,14.0,74.0,61.29,46.91
2016,5,11,7,15,0.0,103.5,1.85,14.0,103.5,85.34,67.12
2016,5,11,7,30,0.0,133.0,1.8,14.0,133.0,109.65,87.24
2016,5,11,7,45,0.5,147.5,1.75,14.5,148.0,122.21,97.13
2016,5,11,8,0,1.0,162.0,1.7,15.0,163.0,134.89,107.01
2016,5,11,8,15,69.0,224.0,1.65,15.0,267.5,223.49,178.36
2016,5,11,8,30,137.0,286.0,1.6,15.0,372.0,323.91,257.29
2016,5,11,8,45,112.0,303.0,1.55,15.5,376.5,333.65,263.43
2016,5,11,9,0,87.0,320.0,1.5,16.0,381.0,333.0,261.71
2016,5,11,9,15,86.0,338.5,1.45,16.0,402.0,354.21,277.46
2016,5,11,9,30,85.0,357.0,1.4,16.0,423.0,375.19,292.7
2016,5,11,9,45,104.0,379.5,1.4,16.5,464.0,414.61,321.59
2016,5,11,10,0,123.0,402.0,1.4,17.0,505.0,466.05,358.67
2016,5,11,10,15,80.0,383.5,1.4,17.0,451.5,408.02,314.28
2016,5,11,10,30,37.0,365.0,1.4,17.0,398.0,357.78,275.69
2016,5,11,10,45,40.0,379.5,1.45,17.5,415.5,375.64,288.73
2016,5,11,11,0,43.0,394.0,1.5,18.0,433.0,393.47,301.28
2016,5,11,11,15,74.0,427.0,1.55,18.0,496.0,453.99,346.52
2016,5,11,11,30,105.0,460.0,1.6,18.0,559.0,515.24,391.32
2016,5,11,11,45,128.0,468.0,1.65,18.0,588.5,559.67,423.34
2016,5,11,12,0,151.0,476.0,1.7,18.0,618.0,589.44,444.96
2016,5,11,12,15,113.0,461.5,1.75,18.0,567.5,540.35,409.02
2016,5,11,12,30,75.0,447.0,1.8,18.0,517.0,476.25,362.33
2016,5,11,12,45,194.0,442.0,1.9,18.5,621.5,593.51,450.45
2016,5,11,13,0,313.0,437.0,2.0,19.0,726.0,705.79,531.04
2016,5,11,13,15,210.0,436.5,2.05,19.0,629.0,594.47,450.07
2016,5,11,13,30,107.0,436.0,2.1,19.0,532.0,486.19,370.55
2016,5,11,13,45,141.5,427.5,2.15,19.0,550.5,515.58,393.97
2016,5,11,14,0,176.0,419.0,2.2,19.0,569.0,529.78,405.49
2016,5,11,14,15,177.0,402.5,2.2,18.5,549.0,507.65,390.46
2016,5,11,14,30,178.0,386.0,2.2,18.0,529.0,484.82,374.95
2016,5,11,14,45,120.0,355.0,2.2,18.0,449.5,406.58,316.02
2016,5,11,15,0,62.0,324.0,2.2,18.0,370.0,324.39,253.26
2016,5,11,15,15,104.5,314.5,2.15,18.0,386.5,338.06,265.07
2016,5,11,15,30,147.0,305.0,2.1,18.0,403.0,354.1,277.86
2016,5,11,15,45,96.0,270.5,2.1,18.0,333.0,281.7,221.58
2016,5,11,16,0,45.0,236.0,2.1,18.0,263.0,221.5,174.55
2016,5,11,16,15,29.5,205.0,2.05,17.5,222.0,184.93,146.11
2016,5,11,16,30,14.0,174.0,2.0,17.0,181.0,148.57,117.44
2016,5,11,16,45,15.5,159.5,1.95,17.0,166.5,135.52,107.04
2016,5,11,17,0,17.0,145.0,1.9,17.0,152.0,122.27,96.27
2016,5,11,17,15,11.5,125.5,1.8,16.5,130.0,103.71,81.4
2016,5,11,17,30,6.0,106.0,1.7,16.0,108.0,85.99,67.07
2016,5,11,17,45,244.5,81.0,1.65,15.5,133.5,76.39,51.94
2016,5,11,18,0,483.0,56.0,1.6,15.0,159.0,44.31,33.7
2016,5,11,18,15,391.0,46.0,1.55,14.5,114.5,36.88,26.8
2016,5,11,18,30,299.0,36.0,1.5,14.0,70.0,29.32,19.41
2016,5,11,18,45,149.5,22.5,1.45,13.5,39.5,17.48,4.82
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,7.68,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.0,2.25,11.0,6.0,5.12,0.0
2016,5,12,5,30,0.0,12.0,2.4,11.0,12.0,9.87,1.42
2016,5,12,5,45,0.0,25.0,2.55,11.5,25.0,20.63,12.31
2016,5,12,6,0,0.0,38.0,2.7,12.0,38.0,31.42,22.33
2016,5,12,6,15,0.0,54.0,2.7,12.0,54.0,44.3,34.19
2016,5,12,6,30,0.0,70.0,2.7,12.0,70.0,57.19,43.79
2016,5,12,6,45,0.0,87.0,2.75,12.5,87.0,71.07,55.62
2016,5,12,7,0,0.0,104.0,2.8,13.0,104.0,85.13,67.38
2016,5,12,7,15,10.5,135.5,2.75,13.0,140.5,113.47,90.75
2016,5,12,7,30,21.0,167.0,2.7,13.0,177.0,143.49,115.34
2016,5,12,7,45,17.5,179.0,2.65,13.5,188.0,154.13,123.74
2016,5,12,8,0,14.0,191.0,2.6,14.0,199.0,164.29,131.59
2016,5,12,8,15,27.5,223.0,2.55,14.0,240.0,202.56,162.41
2016,5,12,8,30,41.0,255.0,2.5,14.0,281.0,239.94,192.15
2016,5,12,8,45,40.0,271.5,2.5,14.5,298.5,257.14,205.05
2016,5,12,9,0,39.0,288.0,2.5,15.0,316.0,274.23,217.74
2016,5,12,9,15,38.5,303.5,2.4,15.0,332.5,290.65,230.1
2016,5,12,9,30,38.0,319.0,2.3,15.0,349.0,306.99,242.29
2016,5,12,9,45,49.5,346.5,2.25,15.5,387.0,343.12,269.5
2016,5,12,10,0,61.0,374.0,2.2,16.0,425.0,380.19,296.92
2016,5,12,10,15,127.5,404.0,2.15,16.0,514.5,476.8,370.47
2016,5,12,10,30,194.0,434.0,2.1,16.0,604.0,566.05,436.46
2016,5,12,10,45,165.5,444.5,2.1,16.5,592.0,557.5,427.72
2016,5,12,11,0,137.0,455.0,2.1,17.0,580.0,546.9,418.17
2016,5,12,11,15,202.0,456.0,2.1,17.0,643.5,610.11,465.38
2016,5,12,11,30,267.0,457.0,2.1,17.0,707.0,687.16,520.85
2016,5,12,11,45,192.0,464.0,2.1,17.0,644.5,614.17,466.63
2016,5,12,12,0,117.0,471.0,2.1,17.0,582.0,552.3,420.48
2016,5,12,12,15,109.0,467.0,2.1,17.0,570.0,526.81,402.36
2016,5,12,12,30,101.0,463.0,2.1,17.0,558.0,514.87,393.67
2016,5,12,12,45,189.5,455.0,2.15,17.0,631.0,600.71,458.67
2016,5,12,13,0,278.0,447.0,2.2,17.0,704.0,682.34,518.68
2016,5,12,13,15,259.5,442.5,2.25,17.0,678.5,655.43,499.05
2016,5,12,13,30,241.0,438.0,2.3,17.0,653.0,615.81,471.2
2016,5,12,13,45,280.0,415.0,2.35,17.0,659.0,631.16,484.01
2016,5,12,14,0,319.0,392.0,2.4,17.0,665.0,631.3,485.59
2016,5,12,14,15,401.0,344.0,2.4,17.0,674.0,648.08,499.93
2016,5,12,14,30,483.0,296.0,2.4,17.0,683.0,649.54,502.94
2016,5,12,14,45,624.0,223.0,2.45,17.0,699.0,665.74,517.57
2016,5,12,15,0,765.0,150.0,2.5,17.0,715.0,662.61,517.38
2016,5,12,15,15,749.0,146.5,2.55,16.5,673.5,614.62,482.12
2016,5,12,15,30,733.0,143.0,2.6,16.0,632.0,564.31,444.33
2016,5,12,15,45,720.5,136.0,2.65,16.0,588.0,512.14,403.18
2016,5,12,16,0,708.0,129.0,2.7,16.0,544.0,459.49,360.36
2016,5,12,16,15,682.0,124.0,2.75,15.5,495.5,402.8,313.76
2016,5,12,16,30,656.0,119.0,2.8,15.0,447.0,347.6,267.0
2016,5,12,16,45,623.5,107.0,2.9,15.0,392.0,286.16,213.97
2016,5,12,17,0,591.0,95.0,3.0,15.0,337.0,227.72,163.04
2016,5,12,17,15,526.5,95.0,3.0,14.5,288.0,177.04,120.91
2016,5,12,17,30,462.0,95.0,3.0,14.0,239.0,130.78,85.38
2016,5,12,17,45,410.0,82.5,3.05,14.0,193.0,85.48,55.06
2016,5,12,18,0,358.0,70.0,3.1,14.0,147.0,52.48,41.08
2016,5,12,18,15,278.0,56.0,3.05,13.5,106.0,42.4,31.77
2016,5,12,18,30,198.0,42.0,3.0,13.0,65.0,32.1,21.93
2016,5,12,18,45,99.0,25.0,2.95,13.0,36.5,19.7,6.98
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
