Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,11.0,8.5,7.26,0.0
2016,5,13,5,30,0.0,17.0,2.8,11.0,17.0,14.01,4.71
2016,5,13,5,45,0.0,34.0,2.95,11.5,34.0,27.88,18.65
2016,5,13,6,0,0.0,51.0,3.1,12.0,51.0,41.22,31.05
2016,5,13,6,15,0.5,71.0,3.1,12.0,71.0,56.57,45.17
2016,5,13,6,30,1.0,91.0,3.1,12.0,91.0,72.8,57.13
2016,5,13,6,45,7.0,110.0,3.15,12.0,112.5,89.42,71.09
2016,5,13,7,0,13.0,129.0,3.2,12.0,134.0,106.97,85.65
2016,5,13,7,15,105.5,160.0,3.15,12.0,208.5,158.61,125.66
2016,5,13,7,30,198.0,191.0,3.1,12.0,283.0,220.93,175.37
2016,5,13,7,45,110.5,197.5,3.1,12.5,250.0,208.56,167.52
2016,5,13,8,0,23.0,204.0,3.1,13.0,217.0,178.73,143.87
2016,5,13,8,15,167.5,235.0,3.1,13.0,341.0,284.32,229.3
2016,5,13,8,30,312.0,266.0,3.1,13.0,465.0,404.24,324.84
2016,5,13,8,45,298.0,291.0,3.1,13.5,491.5,436.59,349.34
2016,5,13,9,0,284.0,316.0,3.1,14.0,518.0,467.01,371.99
2016,5,13,9,15,219.0,344.0,3.15,14.0,505.0,455.67,362.26
2016,5,13,9,30,154.0,372.0,3.2,14.0,492.0,445.92,353.36
2016,5,13,9,45,191.0,386.5,3.25,14.5,542.0,494.96,390.56
2016,5,13,10,0,228.0,401.0,3.3,15.0,592.0,546.02,428.49
2016,5,13,10,15,294.5,398.0,3.35,15.0,652.0,617.68,482.65
2016,5,13,10,30,361.0,395.0,3.4,15.0,712.0,681.4,530.28
2016,5,13,10,45,635.0,258.0,3.5,15.5,832.0,817.54,634.22
2016,5,13,11,0,909.0,121.0,3.6,16.0,952.0,928.63,712.83
2016,5,13,11,15,911.5,121.5,3.7,16.0,965.0,945.68,723.94
2016,5,13,11,30,914.0,122.0,3.8,16.0,978.0,959.16,733.42
2016,5,13,11,45,917.0,121.0,3.9,16.0,983.5,968.08,739.87
2016,5,13,12,0,920.0,120.0,4.0,16.0,989.0,973.34,743.94
2016,5,13,12,15,919.5,120.0,4.05,16.0,987.0,972.58,743.69
2016,5,13,12,30,919.0,120.0,4.1,16.0,985.0,968.12,741.03
2016,5,13,12,45,916.5,119.5,4.15,16.0,975.0,957.67,734.34
2016,5,13,13,0,914.0,119.0,4.2,16.0,965.0,943.59,725.25
2016,5,13,13,15,910.5,118.5,4.2,16.0,948.0,925.05,712.84
2016,5,13,13,30,907.0,118.0,4.2,16.0,931.0,903.04,698.06
2016,5,13,13,45,906.5,114.5,4.25,16.0,908.0,877.38,680.97
2016,5,13,14,0,906.0,111.0,4.3,16.0,885.0,848.29,661.47
2016,5,13,14,15,899.0,109.5,4.25,15.5,854.5,812.68,637.81
2016,5,13,14,30,892.0,108.0,4.2,15.0,824.0,774.33,612.03
2016,5,13,14,45,887.0,104.0,4.2,15.0,788.5,732.5,581.63
2016,5,13,15,0,882.0,100.0,4.2,15.0,753.0,688.15,547.97
2016,5,13,15,15,869.5,98.0,4.15,15.0,711.0,638.73,509.41
2016,5,13,15,30,857.0,96.0,4.1,15.0,669.0,587.91,468.84
2016,5,13,15,45,847.0,91.5,4.05,15.0,624.0,534.93,425.53
2016,5,13,16,0,837.0,87.0,4.0,15.0,579.0,481.12,380.25
2016,5,13,16,15,816.0,84.0,3.9,14.5,529.5,422.33,330.35
2016,5,13,16,30,795.0,81.0,3.8,14.0,480.0,364.19,279.51
2016,5,13,16,45,772.5,76.0,3.75,14.0,429.5,304.72,226.1
2016,5,13,17,0,750.0,71.0,3.7,14.0,379.0,246.73,173.58
2016,5,13,17,15,711.5,66.5,3.6,13.5,326.5,188.07,122.6
2016,5,13,17,30,673.0,62.0,3.5,13.0,274.0,133.38,78.73
2016,5,13,17,45,619.5,56.0,3.45,13.0,223.5,77.5,42.33
2016,5,13,18,0,566.0,50.0,3.4,13.0,173.0,39.84,30.02
2016,5,13,18,15,478.0,42.0,3.2,12.5,127.0,33.82,24.36
2016,5,13,18,30,390.0,34.0,3.0,12.0,81.0,27.76,18.36
2016,5,13,18,45,244.0,22.5,2.85,12.0,47.0,18.39,6.83
2016,5,13,19,0,98.0,11.0,2.7,12.0,13.0,9.39,0.0
2016,5,13,19,15,49.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.1,12.0,12.5,10.67,0.0
2016,5,14,5,30,0.0,25.0,2.2,12.0,25.0,20.41,9.78
2016,5,14,5,45,21.5,43.5,2.35,12.5,47.5,34.56,24.41
2016,5,14,6,0,43.0,62.0,2.5,13.0,70.0,48.52,37.39
2016,5,14,6,15,55.5,83.0,2.5,13.0,96.5,63.86,51.47
2016,5,14,6,30,68.0,104.0,2.5,13.0,123.0,85.28,65.29
2016,5,14,6,45,76.0,125.5,2.55,13.5,150.5,108.92,84.06
2016,5,14,7,0,84.0,147.0,2.6,14.0,178.0,133.86,104.42
2016,5,14,7,15,66.5,165.0,2.5,14.5,192.0,150.96,119.32
2016,5,14,7,30,49.0,183.0,2.4,15.0,206.0,165.97,132.09
2016,5,14,7,45,46.0,201.5,2.3,15.5,225.0,184.67,147.1
2016,5,14,8,0,43.0,220.0,2.2,16.0,244.0,203.07,161.53
2016,5,14,8,15,106.0,254.0,2.1,16.0,320.0,265.66,211.09
2016,5,14,8,30,169.0,288.0,2.0,16.0,396.0,340.97,269.96
2016,5,14,8,45,132.5,306.5,1.95,16.0,395.0,346.98,273.91
2016,5,14,9,0,96.0,325.0,1.9,16.0,394.0,341.76,269.1
2016,5,14,9,15,64.0,317.5,1.9,16.0,364.5,319.5,251.19
2016,5,14,9,30,32.0,310.0,1.9,16.0,335.0,294.03,230.59
2016,5,14,9,45,35.0,328.5,1.9,16.5,357.0,315.26,246.32
2016,5,14,10,0,38.0,347.0,1.9,17.0,379.0,336.71,261.85
2016,5,14,10,15,69.5,386.5,1.95,17.0,447.0,400.79,310.7
2016,5,14,10,30,101.0,426.0,2.0,17.0,515.0,466.89,360.04
2016,5,14,10,45,82.5,424.5,2.05,17.5,498.5,453.01,348.09
2016,5,14,11,0,64.0,423.0,2.1,18.0,482.0,437.84,335.67
2016,5,14,11,15,100.0,446.5,2.15,18.0,540.0,494.15,378.08
2016,5,14,11,30,136.0,470.0,2.2,18.0,598.0,564.64,429.63
2016,5,14,11,45,231.5,458.0,2.25,18.0,677.0,643.04,488.06
2016,5,14,12,0,327.0,446.0,2.3,18.0,756.0,734.35,554.11
2016,5,14,12,15,318.5,448.0,2.35,18.0,749.0,728.23,549.17
2016,5,14,12,30,310.0,450.0,2.4,18.0,742.0,720.38,543.86
2016,5,14,12,45,292.0,450.0,2.45,18.0,723.0,700.41,529.89
2016,5,14,13,0,274.0,450.0,2.5,18.0,704.0,679.21,515.08
2016,5,14,13,15,317.0,427.0,2.55,18.0,716.0,689.49,524.27
2016,5,14,13,30,360.0,404.0,2.6,18.0,728.0,696.75,531.05
2016,5,14,13,45,608.5,267.5,2.65,18.0,797.0,782.29,598.28
2016,5,14,14,0,857.0,131.0,2.7,18.0,866.0,825.36,632.36
2016,5,14,14,15,849.0,129.5,2.75,18.0,835.5,790.58,608.74
2016,5,14,14,30,841.0,128.0,2.8,18.0,805.0,759.61,587.94
2016,5,14,14,45,557.0,232.5,2.85,18.0,672.5,620.63,482.93
2016,5,14,15,0,273.0,337.0,2.9,18.0,540.0,490.71,382.64
2016,5,14,15,15,319.5,305.0,2.9,17.5,529.0,475.82,373.51
2016,5,14,15,30,366.0,273.0,2.9,17.0,518.0,456.05,359.39
2016,5,14,15,45,191.0,240.0,2.95,17.0,367.0,309.68,245.26
2016,5,14,16,0,16.0,207.0,3.0,17.0,216.0,179.56,141.9
2016,5,14,16,15,56.5,210.0,2.95,16.5,239.0,199.69,158.69
2016,5,14,16,30,97.0,213.0,2.9,16.0,262.0,211.41,167.71
2016,5,14,16,45,65.0,184.0,2.9,16.0,215.5,170.73,135.02
2016,5,14,17,0,33.0,155.0,2.9,16.0,169.0,134.24,106.01
2016,5,14,17,15,26.5,134.5,2.85,15.5,145.0,113.09,88.95
2016,5,14,17,30,20.0,114.0,2.8,15.0,121.0,93.57,73.15
2016,5,14,17,45,230.5,89.0,2.75,15.0,141.0,80.74,56.35
2016,5,14,18,0,441.0,64.0,2.7,15.0,161.0,50.45,39.16
2016,5,14,18,15,351.5,53.0,2.55,14.5,117.5,40.53,30.06
2016,5,14,18,30,262.0,42.0,2.4,14.0,74.0,32.3,22.15
2016,5,14,18,45,131.0,27.0,2.25,14.0,43.0,20.84,8.98
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,10.24,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,12.8,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,23.14,12.14
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,32.99,23.0
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,42.74,32.18
2016,5,15,6,15,439.0,65.0,2.15,14.0,169.0,50.95,39.85
2016,5,15,6,30,511.0,74.0,2.0,14.0,216.0,90.67,55.09
2016,5,15,6,45,567.0,79.5,1.85,14.5,267.0,137.21,85.72
2016,5,15,7,0,623.0,85.0,1.7,15.0,318.0,190.22,127.47
2016,5,15,7,15,659.0,90.0,1.65,15.5,369.0,244.01,173.45
2016,5,15,7,30,695.0,95.0,1.6,16.0,420.0,301.21,222.8
2016,5,15,7,45,726.5,98.0,1.55,16.5,471.0,358.08,271.39
2016,5,15,8,0,758.0,101.0,1.5,17.0,522.0,418.75,321.62
2016,5,15,8,15,778.0,104.0,1.5,17.0,569.5,473.85,366.98
2016,5,15,8,30,798.0,107.0,1.5,17.0,617.0,529.25,411.18
2016,5,15,8,45,817.5,108.0,1.5,17.5,661.5,582.47,451.61
2016,5,15,9,0,837.0,109.0,1.5,18.0,706.0,635.27,490.39
2016,5,15,9,15,849.0,111.0,1.55,18.0,745.5,679.37,523.2
2016,5,15,9,30,861.0,113.0,1.6,18.0,785.0,724.94,556.28
2016,5,15,9,45,880.0,109.0,1.65,18.5,821.5,768.28,585.47
2016,5,15,10,0,899.0,105.0,1.7,19.0,858.0,809.88,612.08
2016,5,15,10,15,905.5,106.5,1.85,19.0,885.5,844.49,635.86
2016,5,15,10,30,912.0,108.0,2.0,19.0,913.0,876.14,657.65
2016,5,15,10,45,916.5,109.0,2.15,19.5,933.5,902.45,674.58
2016,5,15,11,0,921.0,110.0,2.3,20.0,954.0,925.39,689.26
2016,5,15,11,15,924.0,110.5,2.4,20.0,967.0,943.04,701.3
2016,5,15,11,30,927.0,111.0,2.5,20.0,980.0,957.09,711.08
2016,5,15,11,45,927.0,112.0,2.7,20.0,985.5,965.19,717.93
2016,5,15,12,0,927.0,113.0,2.9,20.0,991.0,969.57,722.38
2016,5,15,12,15,926.5,112.5,2.95,20.0,989.0,968.36,721.95
2016,5,15,12,30,926.0,112.0,3.0,20.0,987.0,963.42,719.18
2016,5,15,12,45,928.0,109.5,3.15,20.0,978.0,955.18,715.08
2016,5,15,13,0,930.0,107.0,3.3,20.0,969.0,943.16,708.45
2016,5,15,13,15,926.5,106.5,3.35,19.5,952.0,924.42,697.94
2016,5,15,13,30,923.0,106.0,3.4,19.0,935.0,902.15,685.01
2016,5,15,13,45,916.0,106.0,3.5,19.0,910.5,874.02,666.98
2016,5,15,14,0,909.0,106.0,3.6,19.0,886.0,842.79,646.66
2016,5,15,14,15,901.5,104.5,3.65,19.0,855.0,806.82,622.58
2016,5,15,14,30,894.0,103.0,3.7,19.0,824.0,768.14,596.37
2016,5,15,14,45,884.5,101.5,3.75,19.0,787.5,725.55,566.17
2016,5,15,15,0,875.0,100.0,3.8,19.0,751.0,680.82,532.9
2016,5,15,15,15,862.5,97.5,3.85,18.5,709.0,631.41,496.26
2016,5,15,15,30,850.0,95.0,3.9,18.0,667.0,580.61,457.41
2016,5,15,15,45,831.5,93.5,4.0,18.0,620.0,527.53,414.75
2016,5,15,16,0,813.0,92.0,4.1,18.0,573.0,472.51,369.32
2016,5,15,16,15,791.0,89.0,4.1,17.5,524.0,414.73,320.93
2016,5,15,16,30,769.0,86.0,4.1,17.0,475.0,357.76,271.75
2016,5,15,16,45,737.0,82.5,4.1,17.0,423.5,298.47,219.45
2016,5,15,17,0,705.0,79.0,4.1,17.0,372.0,241.77,169.16
2016,5,15,17,15,665.0,74.0,4.0,16.5,320.5,182.24,118.36
2016,5,15,17,30,625.0,69.0,3.9,16.0,269.0,129.54,76.77
2016,5,15,17,45,563.0,63.0,3.85,15.5,219.0,79.25,45.31
2016,5,15,18,0,501.0,57.0,3.8,15.0,169.0,44.96,34.32
2016,5,15,18,15,413.5,47.5,3.7,14.5,124.0,37.98,27.84
2016,5,15,18,30,326.0,38.0,3.6,14.0,79.0,30.87,20.97
2016,5,15,18,45,194.5,25.0,3.5,14.0,46.5,19.46,8.47
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,10.24,0.0
2016,5,15,19,15,31.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.5,15.0,2.0,12.0,21.5,12.8,0.0
2016,5,16,5,30,153.0,30.0,2.0,12.0,43.0,23.12,12.5
2016,5,16,5,45,250.5,43.5,2.05,12.5,81.5,33.31,23.43
2016,5,16,6,0,348.0,57.0,2.1,13.0,120.0,43.35,32.89
2016,5,16,6,15,418.0,67.0,2.05,13.5,166.5,50.57,39.61
2016,5,16,6,30,488.0,77.0,2.0,14.0,213.0,91.19,56.42
2016,5,16,6,45,542.5,83.0,2.0,14.5,263.5,136.46,86.21
2016,5,16,7,0,597.0,89.0,2.0,15.0,314.0,188.05,126.84
2016,5,16,7,15,633.5,94.5,2.0,15.5,364.0,240.79,171.88
2016,5,16,7,30,670.0,100.0,2.0,16.0,414.0,297.05,220.5
2016,5,16,7,45,703.0,102.5,2.05,16.5,465.0,352.57,268.26
2016,5,16,8,0,736.0,105.0,2.1,17.0,516.0,412.08,318.1
2016,5,16,8,15,756.5,108.5,2.1,17.5,563.0,466.65,362.78
2016,5,16,8,30,777.0,112.0,2.1,18.0,610.0,521.62,406.3
2016,5,16,8,45,796.5,113.5,2.1,18.5,654.0,574.24,446.68
2016,5,16,9,0,816.0,115.0,2.1,19.0,698.0,626.52,485.52
2016,5,16,9,15,828.0,117.0,2.1,19.0,737.0,673.62,520.4
2016,5,16,9,30,840.0,119.0,2.1,19.0,776.0,714.07,549.89
2016,5,16,9,45,859.5,115.0,2.1,19.5,812.0,756.99,579.1
2016,5,16,10,0,879.0,111.0,2.1,20.0,848.0,798.27,605.37
2016,5,16,10,15,885.5,112.5,2.1,20.0,875.5,832.22,627.46
2016,5,16,10,30,892.0,114.0,2.1,20.0,903.0,863.27,647.5
2016,5,16,10,45,897.0,115.0,2.15,20.5,923.5,889.49,663.42
2016,5,16,11,0,902.0,116.0,2.2,21.0,944.0,912.45,677.15
2016,5,16,11,15,905.0,116.5,2.25,21.0,957.0,929.77,688.48
2016,5,16,11,30,908.0,117.0,2.3,21.0,970.0,943.56,697.6
2016,5,16,11,45,909.5,117.5,2.35,21.0,976.0,952.41,703.58
2016,5,16,12,0,911.0,118.0,2.4,21.0,982.0,957.63,707.31
2016,5,16,12,15,910.5,118.0,2.45,21.0,980.0,956.89,707.26
2016,5,16,12,30,910.0,118.0,2.5,21.0,978.0,952.52,704.96
2016,5,16,12,45,909.5,117.0,2.6,21.0,969.0,943.58,700.2
2016,5,16,13,0,909.0,116.0,2.7,21.0,960.0,931.01,693.09
2016,5,16,13,15,905.5,115.0,2.75,21.0,943.0,912.2,681.42
2016,5,16,13,30,902.0,114.0,2.8,21.0,926.0,889.95,667.48
2016,5,16,13,45,897.5,112.5,2.85,21.0,902.5,863.07,650.36
2016,5,16,14,0,893.0,111.0,2.9,21.0,879.0,833.02,631.0
2016,5,16,14,15,885.5,110.0,2.9,21.0,848.0,798.09,607.81
2016,5,16,14,30,878.0,109.0,2.9,21.0,817.0,760.49,582.62
2016,5,16,14,45,864.5,108.5,2.95,21.0,780.0,716.69,551.81
2016,5,16,15,0,851.0,108.0,3.0,21.0,743.0,671.12,518.56
2016,5,16,15,15,837.5,106.0,3.0,20.5,701.5,622.66,483.1
2016,5,16,15,30,824.0,104.0,3.0,20.0,660.0,575.03,447.1
2016,5,16,15,45,799.5,104.0,3.05,20.0,612.5,519.8,403.59
2016,5,16,16,0,775.0,104.0,3.1,20.0,565.0,464.99,359.16
2016,5,16,16,15,752.0,100.5,3.1,19.5,516.0,408.37,312.61
2016,5,16,16,30,729.0,97.0,3.1,19.0,467.0,350.67,263.86
2016,5,16,16,45,694.5,93.5,3.1,19.0,416.0,292.52,213.53
2016,5,16,17,0,660.0,90.0,3.1,19.0,365.0,237.29,165.45
2016,5,16,17,15,617.5,84.0,3.05,18.5,314.0,181.75,118.87
2016,5,16,17,30,575.0,78.0,3.0,18.0,263.0,130.77,79.28
2016,5,16,17,45,513.5,71.0,2.95,17.5,214.0,82.77,49.4
2016,5,16,18,0,452.0,64.0,2.9,17.0,165.0,50.34,38.77
2016,5,16,18,15,364.5,53.0,2.85,16.5,121.5,42.33,31.43
2016,5,16,18,30,277.0,42.0,2.8,16.0,78.0,32.33,22.09
2016,5,16,18,45,159.5,27.5,2.75,15.5,46.0,21.27,10.12
2016,5,16,19,0,42.0,13.0,2.7,15.0,14.0,11.1,0.0
2016,5,16,19,15,21.0,6.5,2.65,14.5,7.0,5.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.0,1.85,14.5,25.0,11.33,0.0
2016,5,17,5,30,252.0,28.0,1.9,15.0,50.0,22.91,12.39
2016,5,17,5,45,357.0,38.0,1.95,15.5,91.5,30.7,20.91
2016,5,17,6,0,462.0,48.0,2.0,16.0,133.0,38.37,28.13
2016,5,17,6,15,529.5,55.5,2.0,16.5,182.0,43.67,33.06
2016,5,17,6,30,597.0,63.0,2.0,17.0,231.0,85.96,48.0
2016,5,17,6,45,644.5,68.0,2.05,17.5,283.0,136.01,80.43
2016,5,17,7,0,692.0,73.0,2.1,18.0,335.0,191.35,124.04
2016,5,17,7,15,725.5,77.5,2.15,18.5,387.0,250.44,174.4
2016,5,17,7,30,759.0,82.0,2.2,19.0,439.0,309.64,225.6
2016,5,17,7,45,784.0,85.0,2.3,19.5,489.5,367.09,275.2
2016,5,17,8,0,809.0,88.0,2.4,20.0,540.0,425.93,324.71
2016,5,17,8,15,827.5,91.0,2.4,20.5,588.5,482.76,371.07
2016,5,17,8,30,846.0,94.0,2.4,21.0,637.0,538.59,415.11
2016,5,17,8,45,860.5,96.0,2.45,21.5,681.0,591.23,455.51
2016,5,17,9,0,875.0,98.0,2.5,22.0,725.0,642.88,493.92
2016,5,17,9,15,886.0,100.0,2.45,22.0,764.5,690.94,529.13
2016,5,17,9,30,897.0,102.0,2.4,22.0,804.0,737.16,562.11
2016,5,17,9,45,905.5,103.0,2.4,22.5,838.0,778.51,589.19
2016,5,17,10,0,914.0,104.0,2.4,23.0,872.0,817.36,613.47
2016,5,17,10,15,920.0,105.5,2.35,23.0,899.5,851.94,635.4
2016,5,17,10,30,926.0,107.0,2.3,23.0,927.0,883.48,655.11
2016,5,17,10,45,929.5,108.0,2.3,23.5,947.0,909.2,669.98
2016,5,17,11,0,933.0,109.0,2.3,24.0,967.0,931.46,682.55
2016,5,17,11,15,935.5,109.5,2.25,24.0,979.5,948.81,692.75
2016,5,17,11,30,938.0,110.0,2.2,24.0,992.0,962.52,700.65
2016,5,17,11,45,937.5,111.0,2.15,24.0,997.0,970.24,704.76
2016,5,17,12,0,937.0,112.0,2.1,24.0,1002.0,974.19,706.57
2016,5,17,12,15,936.5,111.5,2.05,24.0,999.5,973.0,705.21
2016,5,17,12,30,936.0,111.0,2.0,24.0,997.0,968.06,701.6
2016,5,17,12,45,934.0,110.5,2.0,24.5,987.0,958.02,694.06
2016,5,17,13,0,932.0,110.0,2.0,25.0,977.0,944.29,684.3
2016,5,17,13,15,928.5,109.5,2.0,25.0,959.5,925.6,672.79
2016,5,17,13,30,925.0,109.0,2.0,25.0,942.0,903.4,659.07
2016,5,17,13,45,918.0,108.5,2.0,25.0,917.0,874.86,641.21
2016,5,17,14,0,911.0,108.0,2.0,25.0,892.0,843.21,621.27
2016,5,17,14,15,903.5,106.5,2.05,25.0,861.0,807.31,598.78
2016,5,17,14,30,896.0,105.0,2.1,25.0,830.0,768.7,574.22
2016,5,17,14,45,886.5,103.5,2.15,25.0,793.0,726.17,545.6
2016,5,17,15,0,877.0,102.0,2.2,25.0,756.0,681.49,514.14
2016,5,17,15,15,864.0,99.5,2.25,24.5,714.0,631.84,479.2
2016,5,17,15,30,851.0,97.0,2.3,24.0,672.0,580.84,442.06
2016,5,17,15,45,834.0,94.5,2.35,24.0,625.5,527.68,401.14
2016,5,17,16,0,817.0,92.0,2.4,24.0,579.0,472.45,357.38
2016,5,17,16,15,795.5,89.0,2.4,23.5,530.0,414.85,310.96
2016,5,17,16,30,774.0,86.0,2.4,23.0,481.0,357.98,263.63
2016,5,17,16,45,743.0,82.5,2.45,22.5,429.0,298.88,213.68
2016,5,17,17,0,712.0,79.0,2.5,22.0,377.0,242.25,165.23
2016,5,17,17,15,672.5,74.0,2.4,21.0,325.5,182.53,115.81
2016,5,17,17,30,633.0,69.0,2.3,20.0,274.0,129.61,75.18
2016,5,17,17,45,572.5,63.0,2.25,19.5,223.5,79.09,44.32
2016,5,17,18,0,512.0,57.0,2.2,19.0,173.0,44.91,33.72
2016,5,17,18,15,427.0,48.0,2.15,18.5,128.0,38.33,27.72
2016,5,17,18,30,342.0,39.0,2.1,18.0,83.0,31.66,21.37
2016,5,17,18,45,212.5,26.0,2.05,17.5,49.5,21.17,10.29
2016,5,17,19,0,83.0,13.0,2.0,17.0,16.0,11.1,0.0
2016,5,17,19,15,41.5,6.5,1.95,16.5,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.0,1.3,14.0,24.5,11.7,0.0
2016,5,18,5,30,210.0,30.0,1.3,14.0,49.0,23.26,12.96
2016,5,18,5,45,308.5,41.5,1.35,14.5,89.0,33.47,23.46
2016,5,18,6,0,407.0,53.0,1.4,15.0,129.0,42.21,31.67
2016,5,18,6,15,474.0,61.5,1.3,15.0,176.5,48.09,37.2
2016,5,18,6,30,541.0,70.0,1.2,15.0,224.0,87.64,51.75
2016,5,18,6,45,588.0,76.5,1.15,15.5,274.0,135.43,82.94
2016,5,18,7,0,635.0,83.0,1.1,16.0,324.0,188.55,124.64
2016,5,18,7,15,669.0,88.0,1.0,16.5,374.5,242.25,170.05
2016,5,18,7,30,703.0,93.0,0.9,17.0,425.0,299.1,218.46
2016,5,18,7,45,728.5,96.5,0.85,18.0,474.0,356.45,266.25
2016,5,18,8,0,754.0,100.0,0.8,19.0,523.0,412.91,311.74
2016,5,18,8,15,773.5,103.5,0.8,19.0,570.0,467.76,355.91
2016,5,18,8,30,793.0,107.0,0.8,19.0,617.0,522.87,398.84
2016,5,18,8,45,805.0,110.5,0.85,19.5,659.5,573.67,436.89
2016,5,18,9,0,817.0,114.0,0.9,20.0,702.0,623.41,472.98
2016,5,18,9,15,828.5,116.5,1.0,20.5,740.0,670.56,506.73
2016,5,18,9,30,840.0,119.0,1.1,21.0,778.0,711.13,535.26
2016,5,18,9,45,853.0,118.5,1.2,21.5,812.0,752.3,563.47
2016,5,18,10,0,866.0,118.0,1.3,22.0,846.0,791.45,588.57
2016,5,18,10,15,872.5,119.0,1.4,22.0,872.5,824.45,610.54
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,854.6,630.64
2016,5,18,10,45,880.5,122.5,1.6,22.0,918.0,878.81,646.83
2016,5,18,11,0,882.0,125.0,1.7,22.0,937.0,899.66,660.91
2016,5,18,11,15,885.0,126.0,1.75,22.0,950.0,917.07,672.24
2016,5,18,11,30,888.0,127.0,1.8,22.0,963.0,931.04,681.43
2016,5,18,11,45,889.5,127.0,1.85,22.0,968.5,939.25,687.0
2016,5,18,12,0,891.0,127.0,1.9,22.0,974.0,943.93,690.43
2016,5,18,12,15,891.0,127.0,1.95,22.0,972.0,943.69,690.8
2016,5,18,12,30,891.0,127.0,2.0,22.0,970.0,939.9,689.0
2016,5,18,12,45,888.5,126.5,2.05,22.0,960.5,929.84,683.22
2016,5,18,13,0,886.0,126.0,2.1,22.0,951.0,916.29,675.25
2016,5,18,13,15,882.5,125.0,2.15,22.0,934.5,897.96,664.18
2016,5,18,13,30,879.0,124.0,2.2,22.0,918.0,876.3,650.91
2016,5,18,13,45,873.0,123.5,2.3,22.0,894.0,849.76,634.75
2016,5,18,14,0,867.0,123.0,2.4,22.0,870.0,820.22,616.41
2016,5,18,14,15,859.0,121.5,2.45,21.5,840.0,785.38,595.01
2016,5,18,14,30,851.0,120.0,2.5,21.0,810.0,747.99,571.45
2016,5,18,14,45,837.5,120.0,2.55,21.0,773.0,705.77,541.49
2016,5,18,15,0,824.0,120.0,2.6,21.0,736.0,666.03,512.49
2016,5,18,15,15,810.5,117.5,2.6,20.5,695.0,617.56,477.27
2016,5,18,15,30,797.0,115.0,2.6,20.0,654.0,567.95,440.13
2016,5,18,15,45,780.5,111.5,2.65,19.5,609.0,515.01,399.42
2016,5,18,16,0,764.0,108.0,2.7,19.0,564.0,461.78,357.04
2016,5,18,16,15,741.5,104.0,2.7,18.5,516.0,405.64,310.92
2016,5,18,16,30,719.0,100.0,2.7,18.0,468.0,348.35,262.54
2016,5,18,16,45,696.0,93.5,2.7,18.0,419.0,291.68,213.13
2016,5,18,17,0,673.0,87.0,2.7,18.0,370.0,236.68,164.79
2016,5,18,17,15,633.0,81.5,2.7,17.5,319.5,181.45,118.26
2016,5,18,17,30,593.0,76.0,2.7,17.0,269.0,130.42,78.54
2016,5,18,17,45,537.0,68.5,2.75,16.5,220.0,81.38,47.91
2016,5,18,18,0,481.0,61.0,2.8,16.0,171.0,47.89,36.8
2016,5,18,18,15,396.5,51.5,2.8,15.5,127.0,41.05,30.49
2016,5,18,18,30,312.0,42.0,2.8,15.0,83.0,34.09,23.81
2016,5,18,18,45,188.5,28.0,2.85,15.0,50.0,21.7,11.14
2016,5,18,19,0,65.0,14.0,2.9,15.0,17.0,11.95,0.0
2016,5,18,19,15,32.5,7.0,2.95,14.5,8.5,5.97,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,17.5,3.95,11.0,25.0,13.59,0.0
2016,5,19,5,30,172.0,35.0,4.1,11.0,50.0,26.93,16.29
2016,5,19,5,45,279.0,47.5,4.35,11.5,91.0,36.36,26.29
2016,5,19,6,0,386.0,60.0,4.6,12.0,132.0,45.7,35.14
2016,5,19,6,15,456.5,69.0,4.6,12.0,180.0,54.09,43.01
2016,5,19,6,30,527.0,78.0,4.6,12.0,228.0,92.81,57.46
2016,5,19,6,45,431.0,105.5,4.7,12.5,244.5,136.49,92.13
2016,5,19,7,0,335.0,133.0,4.8,13.0,261.0,169.6,124.08
2016,5,19,7,15,464.5,124.0,4.6,13.5,329.0,219.01,162.07
2016,5,19,7,30,594.0,115.0,4.4,14.0,397.0,284.34,215.17
2016,5,19,7,45,504.0,159.0,4.25,14.5,416.5,323.12,252.0
2016,5,19,8,0,414.0,203.0,4.1,15.0,436.0,354.12,280.12
2016,5,19,8,15,619.0,156.5,4.0,15.0,538.5,440.45,349.45
2016,5,19,8,30,824.0,110.0,3.9,15.0,641.0,540.57,429.51
2016,5,19,8,45,754.5,143.5,3.8,15.5,655.5,573.95,455.61
2016,5,19,9,0,685.0,177.0,3.7,16.0,670.0,599.2,474.3
2016,5,19,9,15,786.0,146.5,3.55,16.0,741.5,668.93,528.14
2016,5,19,9,30,887.0,116.0,3.4,16.0,813.0,739.96,581.66
2016,5,19,9,45,888.0,122.0,3.25,16.5,844.5,779.85,608.57
2016,5,19,10,0,889.0,128.0,3.1,17.0,876.0,816.73,631.67
2016,5,19,10,15,895.0,129.5,3.15,17.0,903.0,850.46,654.61
2016,5,19,10,30,901.0,131.0,3.2,17.0,930.0,881.22,675.4
2016,5,19,10,45,906.0,131.0,3.25,17.5,950.5,906.66,691.18
2016,5,19,11,0,911.0,131.0,3.3,18.0,971.0,928.79,704.67
2016,5,19,11,15,914.0,131.5,3.35,18.0,984.0,946.18,716.28
2016,5,19,11,30,917.0,132.0,3.4,18.0,997.0,960.02,725.6
2016,5,19,11,45,919.0,131.5,3.45,18.0,1002.5,968.47,731.36
2016,5,19,12,0,921.0,131.0,3.5,18.0,1008.0,973.28,734.8
2016,5,19,12,15,713.0,258.5,3.55,18.0,936.5,921.86,699.0
2016,5,19,12,30,505.0,386.0,3.6,18.0,865.0,843.83,639.68
2016,5,19,12,45,717.5,253.5,3.7,18.0,927.0,911.35,693.99
2016,5,19,13,0,930.0,121.0,3.8,18.0,989.0,949.32,721.54
2016,5,19,13,15,782.0,206.0,3.95,18.0,927.0,893.23,683.66
2016,5,19,13,30,634.0,291.0,4.1,18.0,865.0,833.96,639.95
2016,5,19,13,45,649.0,272.5,4.25,18.0,846.0,813.22,626.99
2016,5,19,14,0,664.0,254.0,4.4,18.0,827.0,788.94,611.21
2016,5,19,14,15,626.0,259.0,4.5,17.5,784.5,740.74,577.64
2016,5,19,14,30,588.0,264.0,4.6,17.0,742.0,690.33,541.88
2016,5,19,14,45,544.5,263.0,4.7,17.0,690.0,633.78,499.77
2016,5,19,15,0,501.0,262.0,4.8,17.0,638.0,578.7,458.02
2016,5,19,15,15,667.5,187.0,4.9,16.5,658.5,593.13,471.78
2016,5,19,15,30,834.0,112.0,5.0,16.0,679.0,585.07,466.63
2016,5,19,15,45,811.0,111.0,5.1,16.0,631.0,529.36,421.09
2016,5,19,16,0,788.0,110.0,5.2,16.0,583.0,473.9,374.67
2016,5,19,16,15,561.0,153.5,5.25,15.5,476.0,373.0,293.68
2016,5,19,16,30,334.0,197.0,5.3,15.0,369.0,286.71,225.47
2016,5,19,16,45,428.5,156.5,5.4,14.5,353.0,261.96,200.92
2016,5,19,17,0,523.0,116.0,5.5,14.0,337.0,222.47,162.15
2016,5,19,17,15,473.0,111.5,5.4,13.5,291.0,175.04,122.22
2016,5,19,17,30,423.0,107.0,5.3,13.0,245.0,132.93,89.54
2016,5,19,17,45,380.5,92.5,5.25,13.0,201.0,89.37,60.05
2016,5,19,18,0,338.0,78.0,5.2,13.0,157.0,57.86,46.15
2016,5,19,18,15,276.0,63.0,5.2,12.5,117.0,47.32,36.44
2016,5,19,18,30,214.0,48.0,5.2,12.0,77.0,36.5,26.25
2016,5,19,18,45,107.0,32.5,5.25,12.0,47.0,25.3,14.42
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,13.79,0.0
2016,5,19,19,15,0.0,8.5,5.3,12.0,8.5,7.26,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.5,17.0,4.5,10.0,27.0,13.23,0.0
2016,5,20,5,30,213.0,34.0,4.5,10.0,54.0,26.28,16.0
2016,5,20,5,45,319.5,45.5,4.55,10.5,95.5,35.03,25.27
2016,5,20,6,0,426.0,57.0,4.6,11.0,137.0,45.6,35.21
2016,5,20,6,15,494.5,65.0,4.6,11.0,185.5,50.97,40.4
2016,5,20,6,30,563.0,73.0,4.6,11.0,234.0,90.29,54.54
2016,5,20,6,45,615.0,78.0,4.7,11.5,286.0,138.64,86.17
2016,5,20,7,0,667.0,83.0,4.8,12.0,338.0,192.87,129.65
2016,5,20,7,15,700.5,87.5,4.75,12.0,390.0,247.76,178.17
2016,5,20,7,30,734.0,92.0,4.7,12.0,442.0,305.68,230.42
2016,5,20,7,45,759.0,96.0,4.7,12.5,492.0,364.94,283.31
2016,5,20,8,0,784.0,100.0,4.7,13.0,542.0,423.16,334.28
2016,5,20,8,15,803.0,103.5,4.65,13.0,590.0,479.23,382.85
2016,5,20,8,30,822.0,107.0,4.6,13.0,638.0,535.46,430.19
2016,5,20,8,45,833.5,111.0,4.6,13.5,681.0,587.73,472.41
2016,5,20,9,0,845.0,115.0,4.6,14.0,724.0,638.84,512.44
2016,5,20,9,15,856.5,117.0,4.6,14.0,763.0,682.61,546.96
2016,5,20,9,30,868.0,119.0,4.6,14.0,802.0,727.85,581.77
2016,5,20,9,45,879.0,119.5,4.6,14.5,836.0,769.4,611.88
2016,5,20,10,0,890.0,120.0,4.6,15.0,870.0,808.71,638.4
2016,5,20,10,15,896.5,121.5,4.6,15.0,897.5,842.84,662.13
2016,5,20,10,30,903.0,123.0,4.6,15.0,925.0,874.02,683.65
2016,5,20,10,45,904.5,125.5,4.65,15.0,944.5,898.75,700.85
2016,5,20,11,0,906.0,128.0,4.7,15.0,964.0,920.02,715.66
2016,5,20,11,15,908.5,128.5,4.7,15.0,977.0,936.88,727.03
2016,5,20,11,30,911.0,129.0,4.7,15.0,990.0,950.2,736.0
2016,5,20,11,45,910.5,130.5,4.75,15.0,995.0,958.12,741.66
2016,5,20,12,0,910.0,132.0,4.8,15.0,1000.0,962.4,744.91
2016,5,20,12,15,909.5,132.0,4.8,15.0,997.5,961.73,744.41
2016,5,20,12,30,909.0,132.0,4.8,15.0,995.0,957.45,741.52
2016,5,20,12,45,902.5,134.0,4.85,15.0,984.0,945.94,734.03
2016,5,20,13,0,896.0,136.0,4.9,15.0,973.0,930.97,724.19
2016,5,20,13,15,892.0,135.0,4.9,15.0,955.5,912.16,711.33
2016,5,20,13,30,888.0,134.0,4.9,15.0,938.0,889.99,696.11
2016,5,20,13,45,879.5,134.0,4.9,15.0,913.0,861.72,676.51
2016,5,20,14,0,871.0,134.0,4.9,15.0,888.0,830.55,654.78
2016,5,20,14,15,862.5,132.5,4.9,14.5,857.0,795.32,631.2
2016,5,20,14,30,854.0,131.0,4.9,14.0,826.0,757.57,604.98
2016,5,20,14,45,842.0,129.5,4.9,14.0,789.0,720.45,576.53
2016,5,20,15,0,830.0,128.0,4.9,14.0,752.0,675.24,541.54
2016,5,20,15,15,815.5,125.5,4.85,14.0,710.0,626.0,502.57
2016,5,20,15,30,801.0,123.0,4.8,14.0,668.0,575.68,461.89
2016,5,20,15,45,783.5,119.0,4.8,14.0,622.0,521.67,417.47
2016,5,20,16,0,766.0,115.0,4.8,14.0,576.0,467.47,371.73
2016,5,20,16,15,742.0,111.5,4.7,13.5,527.0,409.45,322.29
2016,5,20,16,30,718.0,108.0,4.6,13.0,478.0,353.81,273.53
2016,5,20,16,45,688.0,102.5,4.55,13.0,427.0,296.06,221.97
2016,5,20,17,0,658.0,97.0,4.5,13.0,376.0,240.77,172.43
2016,5,20,17,15,615.5,91.0,4.4,12.5,325.0,185.59,125.06
2016,5,20,17,30,573.0,85.0,4.3,12.0,274.0,134.96,84.97
2016,5,20,17,45,510.0,77.5,4.25,12.0,224.5,86.85,54.41
2016,5,20,18,0,447.0,70.0,4.2,12.0,175.0,54.97,43.77
2016,5,20,18,15,361.0,59.0,4.05,11.5,130.5,44.85,34.43
2016,5,20,18,30,275.0,48.0,3.9,11.0,86.0,36.73,26.63
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.5,25.02,14.53
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,13.49,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,3.5,15.5,2.05,11.0,15.5,12.8,0.0
2016,5,21,5,30,7.0,31.0,2.1,11.0,31.0,25.08,15.12
2016,5,21,5,45,26.5,50.5,2.2,11.5,55.0,39.71,29.33
2016,5,21,6,0,46.0,70.0,2.3,12.0,79.0,54.2,42.76
2016,5,21,6,15,61.5,91.5,2.35,12.0,107.0,69.74,57.01
2016,5,21,6,30,77.0,113.0,2.4,12.0,135.0,91.48,70.71
2016,5,21,6,45,91.5,133.5,2.45,12.0,165.0,115.5,89.43
2016,5,21,7,0,106.0,154.0,2.5,12.0,195.0,142.49,111.39
2016,5,21,7,15,138.5,177.0,2.6,12.0,238.0,177.63,139.88
2016,5,21,7,30,171.0,200.0,2.7,12.0,281.0,216.78,172.04
2016,5,21,7,45,246.5,212.5,2.8,12.5,344.5,269.61,214.28
2016,5,21,8,0,322.0,225.0,2.9,13.0,408.0,328.33,261.48
2016,5,21,8,15,275.0,256.5,2.95,13.0,422.0,353.38,282.81
2016,5,21,8,30,228.0,288.0,3.0,13.0,436.0,367.91,294.92
2016,5,21,8,45,155.0,306.5,3.1,13.0,410.0,356.22,285.55
2016,5,21,9,0,82.0,325.0,3.2,13.0,384.0,330.32,264.27
2016,5,21,9,15,199.5,338.5,3.15,13.0,493.0,432.49,345.66
2016,5,21,9,30,317.0,352.0,3.1,13.0,602.0,545.35,432.93
2016,5,21,9,45,549.0,261.0,3.1,13.0,716.0,659.37,522.28
2016,5,21,10,0,781.0,170.0,3.1,13.0,830.0,776.2,611.82
2016,5,21,10,15,788.5,172.0,3.05,13.0,856.5,809.21,634.58
2016,5,21,10,30,796.0,174.0,3.0,13.0,883.0,839.67,655.07
2016,5,21,10,45,801.0,176.0,3.0,13.0,902.5,865.26,672.33
2016,5,21,11,0,806.0,178.0,3.0,13.0,922.0,887.87,687.51
2016,5,21,11,15,634.0,269.5,2.95,13.0,860.0,839.82,650.18
2016,5,21,11,30,462.0,361.0,2.9,13.0,798.0,775.6,599.82
2016,5,21,11,45,442.0,382.0,2.9,13.5,802.0,780.77,602.01
2016,5,21,12,0,422.0,403.0,2.9,14.0,806.0,783.28,601.78
2016,5,21,12,15,435.0,399.5,2.9,14.0,814.0,791.93,608.19
2016,5,21,12,30,448.0,396.0,2.9,14.0,822.0,798.23,612.93
2016,5,21,12,45,362.5,424.5,2.9,14.0,767.0,732.64,564.35
2016,5,21,13,0,277.0,453.0,2.9,14.0,712.0,677.32,522.84
2016,5,21,13,15,344.0,416.5,2.9,14.0,732.5,695.91,538.9
2016,5,21,13,30,411.0,380.0,2.9,14.0,753.0,720.23,558.24
2016,5,21,13,45,480.5,345.0,2.9,14.0,770.0,734.6,570.4
2016,5,21,14,0,550.0,310.0,2.9,14.0,787.0,743.18,578.29
2016,5,21,14,15,529.5,301.5,2.9,14.0,747.0,699.93,546.86
2016,5,21,14,30,509.0,293.0,2.9,14.0,707.0,656.03,514.9
2016,5,21,14,45,482.0,286.5,2.9,14.0,665.0,609.01,480.02
2016,5,21,15,0,455.0,280.0,2.9,14.0,623.0,562.44,444.94
2016,5,21,15,15,433.5,273.0,2.9,14.0,585.0,519.58,412.13
2016,5,21,15,30,412.0,266.0,2.9,14.0,547.0,477.31,379.2
2016,5,21,15,45,318.5,264.5,2.9,14.0,473.0,398.17,317.03
2016,5,21,16,0,225.0,263.0,2.9,14.0,399.0,329.31,262.5
2016,5,21,16,15,450.0,190.0,2.9,14.0,433.0,353.61,278.8
2016,5,21,16,30,675.0,117.0,2.9,14.0,467.0,345.99,265.52
2016,5,21,16,45,651.0,109.5,2.95,14.0,418.0,290.72,216.75
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,237.3,169.44
2016,5,21,17,15,585.5,95.5,2.95,13.5,319.0,183.76,124.04
2016,5,21,17,30,544.0,89.0,2.9,13.0,269.0,134.68,85.56
2016,5,21,17,45,489.5,80.0,2.9,13.0,221.0,87.62,55.45
2016,5,21,18,0,435.0,71.0,2.9,13.0,173.0,53.48,42.28
2016,5,21,18,15,354.0,59.5,2.7,12.5,129.5,45.16,34.6
2016,5,21,18,30,273.0,48.0,2.5,12.0,86.0,36.7,26.55
2016,5,21,18,45,169.0,32.5,2.35,12.0,53.0,25.03,14.7
2016,5,21,19,0,65.0,17.0,2.2,12.0,20.0,13.54,0.0
2016,5,21,19,15,32.5,8.5,2.15,11.5,10.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,18.0,1.7,11.0,27.5,13.98,0.0
2016,5,22,5,30,197.0,36.0,1.8,11.0,55.0,27.72,17.44
2016,5,22,5,45,291.0,48.5,1.95,11.5,95.5,37.11,27.08
2016,5,22,6,0,385.0,61.0,2.1,12.0,136.0,46.38,35.83
2016,5,22,6,15,451.5,70.5,2.1,12.0,183.0,55.1,43.96
2016,5,22,6,30,518.0,80.0,2.1,12.0,230.0,92.18,57.66
2016,5,22,6,45,307.0,117.0,2.1,12.5,210.5,128.82,90.98
2016,5,22,7,0,96.0,154.0,2.1,13.0,191.0,140.47,109.61
2016,5,22,7,15,49.0,152.5,2.05,13.0,171.5,135.96,107.88
2016,5,22,7,30,2.0,151.0,2.0,13.0,152.0,124.45,99.69
2016,5,22,7,45,90.5,199.0,2.0,13.5,250.0,197.08,157.35
2016,5,22,8,0,179.0,247.0,2.0,14.0,348.0,283.11,225.31
2016,5,22,8,15,198.0,268.5,1.95,14.0,389.5,322.35,256.43
2016,5,22,8,30,217.0,290.0,1.9,14.0,431.0,363.32,288.65
2016,5,22,8,45,265.0,302.5,1.9,14.5,486.0,420.65,332.61
2016,5,22,9,0,313.0,315.0,1.9,15.0,541.0,476.52,374.66
2016,5,22,9,15,555.0,232.0,1.9,15.0,660.0,587.54,460.72
2016,5,22,9,30,797.0,149.0,1.9,15.0,779.0,708.16,551.57
2016,5,22,9,45,819.5,144.0,1.95,15.0,814.5,751.33,582.46
2016,5,22,10,0,842.0,139.0,2.0,15.0,850.0,793.11,612.25
2016,5,22,10,15,848.5,140.5,2.05,15.0,876.5,818.12,628.95
2016,5,22,10,30,855.0,142.0,2.1,15.0,903.0,847.93,649.13
2016,5,22,10,45,856.0,145.0,2.15,15.5,922.0,871.43,663.64
2016,5,22,11,0,857.0,148.0,2.2,16.0,941.0,891.64,675.92
2016,5,22,11,15,859.5,149.0,2.25,16.0,953.5,908.11,686.97
2016,5,22,11,30,862.0,150.0,2.3,16.0,966.0,921.25,695.87
2016,5,22,11,45,658.5,274.0,2.4,16.0,899.0,878.69,665.41
2016,5,22,12,0,455.0,398.0,2.5,16.0,832.0,807.71,611.69
2016,5,22,12,15,465.5,395.5,2.55,16.0,839.0,814.96,617.91
2016,5,22,12,30,476.0,393.0,2.6,16.0,846.0,819.74,621.79
2016,5,22,12,45,491.5,383.0,2.7,16.0,847.0,819.85,623.06
2016,5,22,13,0,507.0,373.0,2.8,16.0,848.0,817.23,622.47
2016,5,22,13,15,423.0,396.5,2.85,15.5,788.0,754.59,578.11
2016,5,22,13,30,339.0,420.0,2.9,15.0,728.0,685.05,528.49
2016,5,22,13,45,278.0,421.0,2.95,15.0,669.5,625.24,484.7
2016,5,22,14,0,217.0,422.0,3.0,15.0,611.0,557.28,434.24
2016,5,22,14,15,282.5,390.5,3.05,15.0,627.0,579.6,453.14
2016,5,22,14,30,348.0,359.0,3.1,15.0,643.0,586.79,460.15
2016,5,22,14,45,316.0,349.5,3.15,15.0,598.5,540.03,424.96
2016,5,22,15,0,284.0,340.0,3.2,15.0,554.0,494.68,390.68
2016,5,22,15,15,376.0,291.0,3.2,15.0,558.0,492.34,390.32
2016,5,22,15,30,468.0,242.0,3.2,15.0,562.0,487.88,387.09
2016,5,22,15,45,604.5,180.5,3.25,15.0,564.5,482.3,382.01
2016,5,22,16,0,741.0,119.0,3.3,15.0,567.0,456.86,359.53
2016,5,22,16,15,718.0,114.5,3.3,14.5,519.0,401.09,312.73
2016,5,22,16,30,695.0,110.0,3.3,14.0,471.0,346.37,265.6
2016,5,22,16,45,653.0,103.0,3.3,14.0,414.0,285.26,212.46
2016,5,22,17,0,611.0,96.0,3.3,14.0,357.0,228.07,162.56
