Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,554.5,95.5,3.2,13.5,309.0,178.03,120.67
2016,5,22,17,30,498.0,95.0,3.1,13.0,261.0,131.74,85.1
2016,5,22,17,45,456.0,83.0,3.05,13.0,215.5,85.97,55.04
2016,5,22,18,0,414.0,71.0,3.0,13.0,170.0,53.31,42.14
2016,5,22,18,15,343.5,59.0,2.8,12.5,127.5,44.72,34.23
2016,5,22,18,30,273.0,47.0,2.6,12.0,85.0,35.94,25.92
2016,5,22,18,45,136.5,34.0,2.45,12.0,53.0,26.54,16.13
2016,5,22,19,0,0.0,21.0,2.3,12.0,21.0,16.78,0.0
2016,5,22,19,15,0.0,10.5,2.25,11.5,10.5,8.96,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.5,17.0,2.2,11.5,27.0,13.21,0.0
2016,5,23,5,30,207.0,34.0,2.3,12.0,54.0,26.23,16.22
2016,5,23,5,45,296.0,46.5,2.4,12.5,94.0,35.64,25.69
2016,5,23,6,0,385.0,59.0,2.5,13.0,134.0,44.91,34.39
2016,5,23,6,15,449.0,68.0,2.5,13.0,180.5,52.94,41.87
2016,5,23,6,30,513.0,77.0,2.5,13.0,227.0,88.83,54.93
2016,5,23,6,45,558.5,84.0,2.55,13.5,276.0,134.74,84.66
2016,5,23,7,0,604.0,91.0,2.6,14.0,325.0,185.82,124.94
2016,5,23,7,15,638.0,96.5,2.55,14.0,375.0,237.78,169.75
2016,5,23,7,30,672.0,102.0,2.5,14.0,425.0,292.93,218.24
2016,5,23,7,45,695.0,108.0,2.5,14.5,473.0,347.51,265.91
2016,5,23,8,0,718.0,114.0,2.5,15.0,521.0,403.46,313.58
2016,5,23,8,15,738.0,117.5,2.5,15.0,567.5,456.82,358.61
2016,5,23,8,30,758.0,121.0,2.5,15.0,614.0,511.4,403.32
2016,5,23,8,45,771.5,125.0,2.5,15.5,656.0,561.57,442.66
2016,5,23,9,0,785.0,129.0,2.5,16.0,698.0,610.93,480.16
2016,5,23,9,15,565.5,237.0,2.5,16.0,658.0,597.72,468.0
2016,5,23,9,30,346.0,345.0,2.5,16.0,618.0,557.57,434.87
2016,5,23,9,45,596.5,236.0,2.5,16.5,731.0,672.62,523.41
2016,5,23,10,0,847.0,127.0,2.5,17.0,844.0,777.33,600.91
2016,5,23,10,15,853.5,128.5,2.5,17.0,870.5,810.03,622.23
2016,5,23,10,30,860.0,130.0,2.5,17.0,897.0,839.96,642.1
2016,5,23,10,45,864.5,131.0,2.55,17.0,916.5,864.81,658.8
2016,5,23,11,0,869.0,132.0,2.6,17.0,936.0,886.51,673.37
2016,5,23,11,15,872.0,132.5,2.6,17.0,949.0,903.2,684.17
2016,5,23,11,30,875.0,133.0,2.6,17.0,962.0,916.52,692.78
2016,5,23,11,45,600.5,294.5,2.65,17.0,865.0,842.67,638.93
2016,5,23,12,0,326.0,456.0,2.7,17.0,768.0,732.49,555.03
2016,5,23,12,15,602.0,294.5,2.7,17.0,869.0,846.58,643.58
2016,5,23,12,30,878.0,133.0,2.7,17.0,970.0,925.57,700.1
2016,5,23,12,45,855.5,146.0,2.75,17.0,954.5,909.7,689.17
2016,5,23,13,0,833.0,159.0,2.8,17.0,939.0,903.3,685.64
2016,5,23,13,15,829.0,157.5,2.8,17.0,922.5,884.54,673.23
2016,5,23,13,30,825.0,156.0,2.8,17.0,906.0,862.58,658.74
2016,5,23,13,45,826.5,150.0,2.85,17.0,884.5,837.87,642.69
2016,5,23,14,0,828.0,144.0,2.9,17.0,863.0,809.89,624.28
2016,5,23,14,15,820.0,142.0,2.9,17.0,833.5,775.22,600.69
2016,5,23,14,30,812.0,140.0,2.9,17.0,804.0,738.13,574.05
2016,5,23,14,45,807.5,134.5,2.95,17.0,770.0,697.99,545.03
2016,5,23,15,0,803.0,129.0,3.0,17.0,736.0,655.57,513.64
2016,5,23,15,15,789.0,126.0,3.0,16.5,695.0,607.59,477.94
2016,5,23,15,30,775.0,123.0,3.0,16.0,654.0,558.57,440.39
2016,5,23,15,45,761.5,118.0,3.05,16.0,610.5,507.23,399.26
2016,5,23,16,0,748.0,113.0,3.1,16.0,567.0,455.36,356.48
2016,5,23,16,15,422.5,167.0,3.1,15.5,419.5,322.24,252.58
2016,5,23,16,30,97.0,221.0,3.1,15.0,272.0,216.08,171.59
2016,5,23,16,45,373.0,157.5,3.15,15.0,322.5,244.95,187.2
2016,5,23,17,0,649.0,94.0,3.2,15.0,373.0,234.97,166.18
2016,5,23,17,15,609.0,88.0,3.2,14.5,323.0,181.04,120.31
2016,5,23,17,30,569.0,82.0,3.2,14.0,273.0,131.33,81.37
2016,5,23,17,45,517.0,74.0,3.2,14.0,225.5,83.84,51.3
2016,5,23,18,0,465.0,66.0,3.2,14.0,178.0,51.51,40.38
2016,5,23,18,15,386.5,56.0,3.1,13.5,134.0,44.43,33.85
2016,5,23,18,30,308.0,46.0,3.0,13.0,90.0,35.34,25.31
2016,5,23,18,45,200.0,32.0,2.9,13.0,56.0,24.71,14.72
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,13.97,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,7.68,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,45.5,17.5,2.6,12.0,22.0,13.95,0.0
2016,5,24,5,30,91.0,35.0,2.7,12.0,44.0,27.19,17.11
2016,5,24,5,45,138.0,53.0,2.85,12.5,75.5,40.49,29.96
2016,5,24,6,0,185.0,71.0,3.0,13.0,107.0,53.51,42.01
2016,5,24,6,15,214.5,89.5,3.0,13.0,143.5,66.43,53.87
2016,5,24,6,30,244.0,108.0,3.0,13.0,180.0,95.01,68.48
2016,5,24,6,45,270.0,124.5,3.0,13.5,218.5,129.13,92.62
2016,5,24,7,0,296.0,141.0,3.0,14.0,257.0,166.37,122.17
2016,5,24,7,15,495.0,119.5,3.0,14.0,344.5,219.3,159.98
2016,5,24,7,30,694.0,98.0,3.0,14.0,432.0,295.05,219.61
2016,5,24,7,45,538.5,155.5,3.0,14.0,431.5,328.32,254.37
2016,5,24,8,0,383.0,213.0,3.0,14.0,431.0,341.44,269.92
2016,5,24,8,15,581.5,164.0,3.0,14.0,527.0,424.26,336.27
2016,5,24,8,30,780.0,115.0,3.0,14.0,623.0,516.07,409.75
2016,5,24,8,45,794.0,118.5,3.0,14.5,665.5,567.05,449.98
2016,5,24,9,0,808.0,122.0,3.0,15.0,708.0,617.2,488.54
2016,5,24,9,15,820.0,124.5,2.95,15.0,746.5,664.01,524.27
2016,5,24,9,30,832.0,127.0,2.9,15.0,785.0,709.29,557.99
2016,5,24,9,45,840.5,129.0,2.9,15.5,817.5,743.68,582.41
2016,5,24,10,0,849.0,131.0,2.9,16.0,850.0,780.95,607.53
2016,5,24,10,15,856.0,132.5,2.9,16.0,877.0,814.1,629.99
2016,5,24,10,30,863.0,134.0,2.9,16.0,904.0,844.48,650.41
2016,5,24,10,45,558.5,293.5,2.95,16.0,796.5,766.08,589.91
2016,5,24,11,0,254.0,453.0,3.0,16.0,689.0,648.91,498.24
2016,5,24,11,15,135.5,383.5,3.0,16.0,510.0,474.63,368.8
2016,5,24,11,30,17.0,314.0,3.0,16.0,331.0,283.72,220.89
2016,5,24,11,45,253.0,354.5,3.0,16.5,597.5,569.56,443.72
2016,5,24,12,0,489.0,395.0,3.0,17.0,864.0,833.51,633.6
2016,5,24,12,15,353.0,436.5,3.0,17.0,774.5,737.93,561.38
2016,5,24,12,30,217.0,478.0,3.0,17.0,685.0,639.65,488.43
2016,5,24,12,45,187.5,474.5,3.05,17.0,652.5,607.41,465.32
2016,5,24,13,0,158.0,471.0,3.1,17.0,620.0,574.69,441.25
2016,5,24,13,15,96.5,423.0,3.1,17.0,513.5,461.43,356.84
2016,5,24,13,30,35.0,375.0,3.1,17.0,407.0,362.5,281.32
2016,5,24,13,45,65.0,395.5,3.15,17.0,452.5,403.98,314.32
2016,5,24,14,0,95.0,416.0,3.2,17.0,498.0,443.42,344.95
2016,5,24,14,15,81.5,393.5,3.2,16.5,462.5,408.38,318.97
2016,5,24,14,30,68.0,371.0,3.2,16.0,427.0,374.07,293.57
2016,5,24,14,45,68.0,354.0,3.25,16.0,408.0,354.87,279.36
2016,5,24,15,0,68.0,337.0,3.3,16.0,389.0,335.53,264.86
2016,5,24,15,15,93.5,325.5,3.3,15.5,392.5,336.28,266.72
2016,5,24,15,30,119.0,314.0,3.3,15.0,396.0,340.15,270.68
2016,5,24,15,45,60.0,240.0,3.3,15.0,281.5,233.94,186.48
2016,5,24,16,0,1.0,166.0,3.3,15.0,167.0,138.23,109.33
2016,5,24,16,15,0.5,149.5,3.3,14.5,150.0,123.99,98.26
2016,5,24,16,30,0.0,133.0,3.3,14.0,133.0,109.9,87.08
2016,5,24,16,45,14.0,146.5,3.35,14.0,152.5,124.26,98.99
2016,5,24,17,0,28.0,160.0,3.4,14.0,172.0,136.18,108.59
2016,5,24,17,15,22.5,140.0,3.4,13.5,149.0,116.53,92.65
2016,5,24,17,30,17.0,120.0,3.4,13.0,126.0,97.77,77.41
2016,5,24,17,45,9.5,100.5,3.4,13.0,104.0,80.15,62.93
2016,5,24,18,0,2.0,81.0,3.4,13.0,82.0,64.01,51.7
2016,5,24,18,15,1.0,61.5,3.3,13.0,62.0,49.13,38.1
2016,5,24,18,30,0.0,42.0,3.2,13.0,42.0,34.11,24.27
2016,5,24,18,45,0.0,26.5,3.1,13.0,26.5,21.84,12.47
2016,5,24,19,0,0.0,11.0,3.0,13.0,11.0,9.05,0.0
2016,5,24,19,15,0.0,5.5,2.95,12.5,5.5,4.69,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.5,17.5,2.3,12.0,28.5,13.6,0.0
2016,5,25,5,30,221.0,35.0,2.4,12.0,57.0,27.02,17.06
2016,5,25,5,45,311.0,46.5,2.55,12.5,97.5,35.69,25.78
2016,5,25,6,0,401.0,58.0,2.7,13.0,138.0,46.01,35.39
2016,5,25,6,15,200.5,64.0,2.7,13.0,104.0,49.12,38.46
2016,5,25,6,30,0.0,70.0,2.7,13.0,70.0,57.43,43.85
2016,5,25,6,45,0.0,85.0,2.75,13.5,85.0,69.64,54.16
2016,5,25,7,0,0.0,100.0,2.8,14.0,100.0,81.98,64.39
2016,5,25,7,15,0.0,90.5,2.8,14.0,90.5,74.87,58.18
2016,5,25,7,30,0.0,81.0,2.8,14.0,81.0,67.26,51.57
2016,5,25,7,45,0.0,89.0,2.85,14.5,89.0,73.96,56.91
2016,5,25,8,0,0.0,97.0,2.9,15.0,97.0,80.63,62.17
2016,5,25,8,15,0.0,128.0,2.9,15.0,128.0,106.38,83.29
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,132.33,104.31
2016,5,25,8,45,1.5,168.0,2.95,15.0,169.0,140.96,111.05
2016,5,25,9,0,3.0,177.0,3.0,15.0,179.0,149.76,117.95
2016,5,25,9,15,6.0,198.5,3.0,15.0,203.0,170.24,134.29
2016,5,25,9,30,9.0,220.0,3.0,15.0,227.0,191.1,150.81
2016,5,25,9,45,10.5,234.5,3.0,15.5,243.0,205.22,161.52
2016,5,25,10,0,12.0,249.0,3.0,16.0,259.0,219.47,172.27
2016,5,25,10,15,15.0,278.0,3.0,16.0,291.5,247.54,194.17
2016,5,25,10,30,18.0,307.0,3.0,16.0,324.0,275.92,216.11
2016,5,25,10,45,16.0,295.0,3.0,16.0,310.5,264.58,206.96
2016,5,25,11,0,14.0,283.0,3.0,16.0,297.0,253.02,197.79
2016,5,25,11,15,40.0,363.0,3.0,16.0,401.0,358.61,279.97
2016,5,25,11,30,66.0,443.0,3.0,16.0,505.0,456.65,354.0
2016,5,25,11,45,161.5,457.5,3.05,16.5,612.0,570.05,439.43
2016,5,25,12,0,257.0,472.0,3.1,17.0,719.0,682.69,521.59
2016,5,25,12,15,584.0,292.0,3.15,17.0,850.5,825.49,631.79
2016,5,25,12,30,911.0,112.0,3.2,17.0,982.0,933.66,709.53
2016,5,25,12,45,905.0,114.5,3.25,17.0,971.5,923.29,702.04
2016,5,25,13,0,899.0,117.0,3.3,17.0,961.0,909.47,693.26
2016,5,25,13,15,896.0,116.0,3.35,17.0,945.0,891.7,681.81
2016,5,25,13,30,893.0,115.0,3.4,17.0,929.0,870.54,668.04
2016,5,25,13,45,890.5,112.5,3.5,17.5,906.5,845.12,650.31
2016,5,25,14,0,888.0,110.0,3.6,18.0,884.0,816.48,630.28
2016,5,25,14,15,881.5,109.0,3.65,17.5,854.5,783.07,608.85
2016,5,25,14,30,875.0,108.0,3.7,17.0,825.0,746.95,585.22
2016,5,25,14,45,867.0,105.5,3.75,17.0,790.0,705.92,554.99
2016,5,25,15,0,859.0,103.0,3.8,17.0,755.0,662.7,522.41
2016,5,25,15,15,847.0,101.0,3.85,17.0,714.5,615.53,486.03
2016,5,25,15,30,835.0,99.0,3.9,17.0,674.0,566.98,447.61
2016,5,25,15,45,818.5,97.0,3.95,17.0,629.0,515.76,406.02
2016,5,25,16,0,802.0,95.0,4.0,17.0,584.0,462.66,361.79
2016,5,25,16,15,781.5,92.0,4.0,16.5,536.5,406.91,314.82
2016,5,25,16,30,761.0,89.0,4.0,16.0,489.0,351.8,267.0
2016,5,25,16,45,728.5,87.0,4.05,15.5,438.0,294.98,217.16
2016,5,25,17,0,696.0,85.0,4.1,15.0,387.0,237.79,166.86
2016,5,25,17,15,658.5,80.0,4.1,14.5,336.5,182.61,119.58
2016,5,25,17,30,621.0,75.0,4.1,14.0,286.0,131.24,79.11
2016,5,25,17,45,558.0,70.0,4.1,14.0,236.0,82.6,49.1
2016,5,25,18,0,495.0,65.0,4.1,14.0,186.0,50.76,39.73
2016,5,25,18,15,415.0,56.0,4.0,13.5,141.0,44.45,33.89
2016,5,25,18,30,335.0,47.0,3.9,13.0,96.0,36.17,26.1
2016,5,25,18,45,212.5,34.0,3.8,13.0,61.0,26.24,16.24
2016,5,25,19,0,90.0,21.0,3.7,13.0,26.0,16.6,0.0
2016,5,25,19,15,45.0,10.5,3.65,12.5,13.0,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.0,19.5,1.9,12.0,28.0,15.09,0.0
2016,5,26,5,30,172.0,39.0,1.9,12.0,56.0,29.87,19.54
2016,5,26,5,45,262.0,52.5,1.95,12.5,96.0,39.89,29.5
2016,5,26,6,0,352.0,66.0,2.0,13.0,136.0,49.75,38.73
2016,5,26,6,15,176.0,82.0,1.9,13.0,117.0,61.2,49.25
2016,5,26,6,30,0.0,98.0,1.8,13.0,98.0,78.02,61.41
2016,5,26,6,45,5.5,116.5,1.75,13.5,119.0,94.01,74.55
2016,5,26,7,0,11.0,135.0,1.7,14.0,140.0,110.84,88.11
2016,5,26,7,15,15.0,154.0,1.6,14.0,161.0,128.5,102.45
2016,5,26,7,30,19.0,173.0,1.5,14.0,182.0,146.75,117.15
2016,5,26,7,45,23.0,193.5,1.4,14.5,206.0,166.75,132.9
2016,5,26,8,0,27.0,214.0,1.3,15.0,230.0,189.36,150.53
2016,5,26,8,15,32.5,237.0,1.25,15.5,257.0,213.99,169.51
2016,5,26,8,30,38.0,260.0,1.2,16.0,284.0,239.39,188.81
2016,5,26,8,45,100.5,300.0,1.15,16.5,371.5,311.93,244.74
2016,5,26,9,0,163.0,340.0,1.1,17.0,459.0,397.19,308.66
2016,5,26,9,15,217.5,352.5,1.05,17.0,520.0,453.36,350.11
2016,5,26,9,30,272.0,365.0,1.0,17.0,581.0,521.28,399.42
2016,5,26,9,45,278.0,380.5,1.0,17.5,609.5,552.59,420.32
2016,5,26,10,0,284.0,396.0,1.0,18.0,638.0,583.36,440.8
2016,5,26,10,15,347.5,384.0,1.0,18.0,689.0,634.45,477.42
2016,5,26,10,30,411.0,372.0,1.0,18.0,740.0,696.55,520.68
2016,5,26,10,45,366.0,403.0,1.05,18.5,736.5,689.37,513.32
2016,5,26,11,0,321.0,434.0,1.1,19.0,733.0,687.82,510.33
2016,5,26,11,15,239.5,456.0,1.15,19.0,680.5,642.86,477.79
2016,5,26,11,30,158.0,478.0,1.2,19.0,628.0,583.09,434.88
2016,5,26,11,45,166.0,473.5,1.3,19.5,632.5,588.22,439.05
2016,5,26,12,0,174.0,469.0,1.4,20.0,637.0,592.37,441.94
2016,5,26,12,15,145.5,472.5,1.55,20.0,612.5,569.78,426.14
2016,5,26,12,30,117.0,476.0,1.7,20.0,588.0,546.31,409.68
2016,5,26,12,45,124.0,466.5,1.85,20.0,584.0,542.07,407.89
2016,5,26,13,0,131.0,457.0,2.0,20.0,580.0,536.89,405.25
2016,5,26,13,15,497.5,297.5,2.15,20.0,753.0,726.86,550.45
2016,5,26,13,30,864.0,138.0,2.3,20.0,926.0,865.42,650.78
2016,5,26,13,45,857.0,137.5,2.45,20.0,902.5,838.89,633.18
2016,5,26,14,0,850.0,137.0,2.6,20.0,879.0,809.47,614.91
2016,5,26,14,15,842.5,135.5,2.7,19.5,849.5,776.07,594.41
2016,5,26,14,30,835.0,134.0,2.8,19.0,820.0,746.4,575.15
2016,5,26,14,45,824.5,132.0,2.9,19.0,784.5,704.73,545.4
2016,5,26,15,0,814.0,130.0,3.0,19.0,749.0,661.18,513.58
2016,5,26,15,15,801.0,127.5,3.05,18.5,708.5,614.01,478.94
2016,5,26,15,30,788.0,125.0,3.1,18.0,668.0,565.66,442.32
2016,5,26,15,45,771.0,121.5,3.2,18.0,623.5,513.46,400.92
2016,5,26,16,0,754.0,118.0,3.3,18.0,579.0,461.04,358.09
2016,5,26,16,15,731.5,114.5,3.35,17.5,531.5,404.62,311.49
2016,5,26,16,30,709.0,111.0,3.4,17.0,484.0,350.5,265.35
2016,5,26,16,45,678.5,106.5,3.45,17.0,434.0,294.41,216.47
2016,5,26,17,0,648.0,102.0,3.5,17.0,384.0,240.78,169.52
2016,5,26,17,15,608.0,95.5,3.45,16.5,334.0,186.58,123.97
2016,5,26,17,30,568.0,89.0,3.4,16.0,284.0,136.61,85.18
2016,5,26,17,45,510.0,81.5,3.4,15.5,235.0,89.38,55.86
2016,5,26,18,0,452.0,74.0,3.4,15.0,186.0,57.81,45.82
2016,5,26,18,15,372.0,63.0,3.3,14.5,141.0,47.71,36.65
2016,5,26,18,30,292.0,52.0,3.2,14.0,96.0,39.66,29.07
2016,5,26,18,45,183.5,37.0,3.1,13.5,61.0,28.4,18.12
2016,5,26,19,0,75.0,22.0,3.0,13.0,26.0,17.32,0.0
2016,5,26,19,15,37.5,11.0,2.95,12.5,13.0,9.39,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,87.5,19.5,1.0,11.5,29.0,15.09,0.0
2016,5,27,5,30,175.0,39.0,1.0,12.0,58.0,29.87,19.64
2016,5,27,5,45,270.5,52.5,1.05,12.5,98.5,39.92,29.57
2016,5,27,6,0,366.0,66.0,1.1,13.0,139.0,49.82,38.82
2016,5,27,6,15,431.5,75.5,1.15,13.5,186.0,56.52,45.0
2016,5,27,6,30,497.0,85.0,1.2,14.0,233.0,92.12,58.68
2016,5,27,6,45,550.0,91.0,1.25,14.5,283.5,136.77,86.39
2016,5,27,7,0,603.0,97.0,1.3,15.0,334.0,187.53,125.26
2016,5,27,7,15,638.0,103.0,1.3,15.5,384.0,239.83,169.17
2016,5,27,7,30,673.0,109.0,1.3,16.0,434.0,295.46,216.66
2016,5,27,7,45,705.0,111.0,1.3,16.5,484.5,349.58,262.7
2016,5,27,8,0,737.0,113.0,1.3,17.0,535.0,405.93,309.5
2016,5,27,8,15,757.0,116.5,1.25,17.5,581.5,461.42,354.16
2016,5,27,8,30,777.0,120.0,1.2,18.0,628.0,515.44,396.09
2016,5,27,8,45,797.0,121.0,1.2,18.5,672.0,567.23,435.23
2016,5,27,9,0,817.0,122.0,1.2,19.0,716.0,618.72,472.85
2016,5,27,9,15,829.0,124.0,1.15,19.5,754.5,665.33,505.34
2016,5,27,9,30,841.0,126.0,1.1,20.0,793.0,710.38,535.64
2016,5,27,9,45,859.5,122.0,1.05,20.5,828.5,747.18,559.7
2016,5,27,10,0,878.0,118.0,1.0,21.0,864.0,787.27,584.14
2016,5,27,10,15,884.0,119.5,0.95,21.0,890.5,820.45,604.17
2016,5,27,10,30,890.0,121.0,0.9,21.0,917.0,850.74,622.12
2016,5,27,10,45,896.5,120.5,0.9,21.5,937.5,876.6,636.66
2016,5,27,11,0,903.0,120.0,0.9,22.0,958.0,899.31,649.13
2016,5,27,11,15,905.5,120.5,0.95,22.0,971.0,916.12,659.96
2016,5,27,11,30,908.0,121.0,1.0,22.0,984.0,929.44,668.74
2016,5,27,11,45,909.5,121.0,1.1,22.5,990.0,937.89,674.11
2016,5,27,12,0,911.0,121.0,1.2,23.0,996.0,942.78,677.32
2016,5,27,12,15,911.0,121.0,1.35,23.0,994.0,942.74,679.53
2016,5,27,12,30,911.0,121.0,1.5,23.0,992.0,939.13,679.46
2016,5,27,12,45,904.0,124.0,1.65,23.0,981.5,928.38,674.76
2016,5,27,13,0,897.0,127.0,1.8,23.0,971.0,914.21,667.79
2016,5,27,13,15,894.0,126.0,1.9,23.0,954.5,896.6,657.92
2016,5,27,13,30,891.0,125.0,2.0,23.0,938.0,875.61,645.78
2016,5,27,13,45,883.5,125.0,2.15,23.0,914.0,848.54,629.9
2016,5,27,14,0,876.0,125.0,2.3,23.0,890.0,818.53,611.8
2016,5,27,14,15,869.0,123.5,2.35,22.5,860.5,784.78,591.28
2016,5,27,14,30,862.0,122.0,2.4,22.0,831.0,748.39,568.16
2016,5,27,14,45,850.0,121.5,2.5,22.0,794.5,707.0,539.21
2016,5,27,15,0,838.0,121.0,2.6,22.0,758.0,667.67,510.86
2016,5,27,15,15,825.0,118.5,2.6,22.0,717.5,619.58,475.09
2016,5,27,15,30,812.0,116.0,2.6,22.0,677.0,570.27,437.51
2016,5,27,15,45,791.5,114.5,2.65,22.0,631.5,517.08,396.12
2016,5,27,16,0,771.0,113.0,2.7,22.0,586.0,463.93,353.53
2016,5,27,16,15,749.0,109.5,2.7,21.5,537.5,408.75,308.69
2016,5,27,16,30,727.0,106.0,2.7,21.0,489.0,352.12,261.45
2016,5,27,16,45,694.0,102.5,2.75,20.5,438.5,295.27,213.31
2016,5,27,17,0,661.0,99.0,2.8,20.0,388.0,241.12,167.05
2016,5,27,17,15,621.0,93.0,2.75,19.5,337.5,186.65,121.86
2016,5,27,17,30,581.0,87.0,2.7,19.0,287.0,136.38,83.36
2016,5,27,17,45,523.0,80.0,2.65,18.5,237.5,88.82,54.31
2016,5,27,18,0,465.0,73.0,2.6,18.0,188.0,56.99,44.54
2016,5,27,18,15,387.0,62.0,2.5,17.5,143.0,47.05,35.64
2016,5,27,18,30,309.0,51.0,2.4,17.0,98.0,38.99,28.15
2016,5,27,18,45,201.0,36.5,2.35,16.5,62.5,28.07,17.7
2016,5,27,19,0,93.0,22.0,2.3,16.0,27.0,17.38,0.81
2016,5,27,19,15,46.5,11.0,2.3,15.5,13.5,9.39,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,111.0,18.5,1.5,14.5,30.0,14.36,0.15
2016,5,28,5,30,222.0,37.0,1.5,15.0,60.0,28.51,18.27
2016,5,28,5,45,312.0,49.0,1.55,15.5,101.0,37.52,27.1
2016,5,28,6,0,402.0,61.0,1.6,16.0,142.0,48.43,37.12
2016,5,28,6,15,465.5,69.5,1.65,16.0,189.0,54.06,42.37
2016,5,28,6,30,529.0,78.0,1.7,16.0,236.0,87.47,53.61
2016,5,28,6,45,575.0,85.0,1.75,16.5,286.0,133.99,82.49
2016,5,28,7,0,621.0,92.0,1.8,17.0,336.0,185.72,122.22
2016,5,28,7,15,655.0,97.0,1.75,17.5,386.5,237.87,165.96
2016,5,28,7,30,689.0,102.0,1.7,18.0,437.0,293.18,213.21
2016,5,28,7,45,715.5,106.5,1.65,18.5,486.0,348.28,260.12
2016,5,28,8,0,742.0,111.0,1.6,19.0,535.0,405.07,307.19
2016,5,28,8,15,761.5,114.5,1.55,19.5,582.0,460.56,351.86
2016,5,28,8,30,781.0,118.0,1.5,20.0,629.0,514.48,393.79
2016,5,28,8,45,796.5,120.5,1.45,20.5,672.0,565.25,431.94
2016,5,28,9,0,812.0,123.0,1.4,21.0,715.0,615.32,468.2
2016,5,28,9,15,824.0,125.5,1.3,21.0,753.5,662.15,501.43
2016,5,28,9,30,836.0,128.0,1.2,21.0,792.0,707.44,532.48
2016,5,28,9,45,844.5,130.5,1.2,21.5,825.0,742.42,555.69
2016,5,28,10,0,853.0,133.0,1.2,22.0,858.0,780.17,579.68
2016,5,28,10,15,860.0,134.5,1.2,22.0,885.0,813.36,600.62
2016,5,28,10,30,867.0,136.0,1.2,22.0,912.0,843.79,619.63
2016,5,28,10,45,871.5,137.0,1.2,22.5,932.0,868.76,633.78
2016,5,28,11,0,876.0,138.0,1.2,23.0,952.0,890.57,645.85
2016,5,28,11,15,879.5,138.5,1.25,23.0,965.5,907.8,656.98
2016,5,28,11,30,883.0,139.0,1.3,23.0,979.0,921.68,666.08
2016,5,28,11,45,884.0,139.5,1.4,23.5,984.5,929.92,671.11
2016,5,28,12,0,885.0,140.0,1.5,24.0,990.0,934.7,674.03
2016,5,28,12,15,884.5,140.0,1.6,23.5,988.5,934.24,676.31
2016,5,28,12,30,884.0,140.0,1.7,23.0,987.0,930.34,676.47
2016,5,28,12,45,873.0,146.0,1.8,23.0,975.0,918.8,670.42
2016,5,28,13,0,862.0,152.0,1.9,23.0,963.0,904.02,662.31
2016,5,28,13,15,858.0,151.0,1.95,23.0,946.5,886.21,651.68
2016,5,28,13,30,854.0,150.0,2.0,23.0,930.0,865.2,638.94
2016,5,28,13,45,849.0,148.0,2.1,23.0,907.0,839.38,623.39
2016,5,28,14,0,844.0,146.0,2.2,23.0,884.0,819.21,611.54
2016,5,28,14,15,836.0,144.0,2.25,22.5,854.0,784.39,590.1
2016,5,28,14,30,828.0,142.0,2.3,22.0,824.0,747.08,565.67
2016,5,28,14,45,818.5,139.0,2.35,22.0,788.5,705.54,536.57
2016,5,28,15,0,809.0,136.0,2.4,22.0,753.0,662.06,505.38
2016,5,28,15,15,795.0,133.5,2.4,21.5,712.5,614.61,471.16
2016,5,28,15,30,781.0,131.0,2.4,21.0,672.0,566.08,435.09
2016,5,28,15,45,764.5,127.0,2.45,21.0,627.0,514.13,394.72
2016,5,28,16,0,748.0,123.0,2.5,21.0,582.0,460.58,351.93
2016,5,28,16,15,725.0,118.5,2.5,20.5,534.0,404.84,306.75
2016,5,28,16,30,702.0,114.0,2.5,20.0,486.0,350.11,261.07
2016,5,28,16,45,673.5,108.5,2.5,20.0,436.5,294.24,213.23
2016,5,28,17,0,645.0,103.0,2.5,20.0,387.0,240.62,167.06
2016,5,28,17,15,605.0,97.0,2.4,19.5,336.5,187.11,122.8
2016,5,28,17,30,565.0,91.0,2.3,19.0,286.0,137.82,85.16
2016,5,28,17,45,511.5,82.5,2.25,18.5,237.0,90.26,55.78
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,57.69,45.16
2016,5,28,18,15,380.5,63.0,2.1,17.0,143.5,47.72,36.32
2016,5,28,18,30,303.0,52.0,2.0,16.0,99.0,39.68,28.91
2016,5,28,18,45,199.0,37.0,1.9,15.5,63.5,28.43,18.19
2016,5,28,19,0,95.0,22.0,1.8,15.0,28.0,17.41,1.98
2016,5,28,19,15,47.5,11.0,1.8,14.5,14.0,9.39,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.5,19.0,1.65,12.5,31.0,14.74,0.88
2016,5,29,5,30,221.0,38.0,1.6,13.0,62.0,29.25,19.12
2016,5,29,5,45,315.0,50.0,1.55,13.5,103.5,38.26,28.01
2016,5,29,6,0,409.0,62.0,1.5,14.0,145.0,49.29,38.2
2016,5,29,6,15,204.5,74.5,1.4,14.0,116.0,56.37,44.79
2016,5,29,6,30,0.0,87.0,1.3,14.0,87.0,70.12,54.48
2016,5,29,6,45,0.0,105.5,1.25,14.5,105.5,85.2,67.06
2016,5,29,7,0,0.0,124.0,1.2,15.0,124.0,100.5,79.57
2016,5,29,7,15,129.0,159.5,1.15,15.5,222.0,160.01,123.38
2016,5,29,7,30,258.0,195.0,1.1,16.0,320.0,237.09,181.95
2016,5,29,7,45,504.5,153.0,1.05,16.5,430.5,310.15,235.49
2016,5,29,8,0,751.0,111.0,1.0,17.0,541.0,409.51,310.95
2016,5,29,8,15,770.5,114.0,1.0,17.5,588.0,463.1,353.83
2016,5,29,8,30,790.0,117.0,1.0,18.0,635.0,516.97,395.74
2016,5,29,8,45,805.0,120.0,1.0,18.5,678.0,568.3,434.34
2016,5,29,9,0,820.0,123.0,1.0,19.0,721.0,618.88,471.06
2016,5,29,9,15,831.5,125.5,1.05,19.0,759.5,665.7,505.38
2016,5,29,9,30,843.0,128.0,1.1,19.0,798.0,710.92,537.82
2016,5,29,9,45,849.5,131.0,1.15,19.5,830.0,745.17,561.16
2016,5,29,10,0,856.0,134.0,1.2,20.0,862.0,781.98,585.3
2016,5,29,10,15,862.5,135.5,1.25,20.0,889.0,814.86,606.81
2016,5,29,10,30,869.0,137.0,1.3,20.0,916.0,844.94,626.41
2016,5,29,10,45,871.5,139.5,1.4,20.0,935.0,869.58,643.04
2016,5,29,11,0,874.0,142.0,1.5,20.0,954.0,890.96,657.62
2016,5,29,11,15,876.5,142.5,1.55,20.0,967.0,907.29,668.32
2016,5,29,11,30,879.0,143.0,1.6,20.0,980.0,920.25,676.94
2016,5,29,11,45,878.5,144.5,1.7,20.5,985.0,927.98,681.59
2016,5,29,12,0,878.0,146.0,1.8,21.0,990.0,932.26,684.1
2016,5,29,12,15,877.5,146.0,1.85,21.0,988.0,931.84,684.36
2016,5,29,12,30,877.0,146.0,1.9,21.0,986.0,928.01,682.53
2016,5,29,12,45,868.0,150.0,1.95,21.0,975.0,916.61,675.84
2016,5,29,13,0,859.0,154.0,2.0,21.0,964.0,901.97,667.12
2016,5,29,13,15,855.5,153.0,2.05,21.0,947.5,884.71,656.7
2016,5,29,13,30,852.0,152.0,2.1,21.0,931.0,864.22,644.14
2016,5,29,13,45,849.0,148.5,2.15,21.0,908.5,848.42,634.73
2016,5,29,14,0,846.0,145.0,2.2,21.0,886.0,818.97,615.98
2016,5,29,14,15,592.5,255.5,2.25,20.5,766.0,702.43,532.64
2016,5,29,14,30,339.0,366.0,2.3,20.0,646.0,581.94,443.92
2016,5,29,14,45,325.0,352.0,2.35,20.0,611.0,544.35,417.63
2016,5,29,15,0,311.0,338.0,2.4,20.0,576.0,506.79,390.37
2016,5,29,15,15,549.5,233.5,2.4,20.0,625.5,551.19,425.91
2016,5,29,15,30,788.0,129.0,2.4,20.0,675.0,567.72,438.33
2016,5,29,15,45,479.0,202.0,2.45,20.0,527.5,429.49,332.53
2016,5,29,16,0,170.0,275.0,2.5,20.0,380.0,311.69,242.29
2016,5,29,16,15,102.5,239.5,2.5,19.5,301.5,240.17,187.51
2016,5,29,16,30,35.0,204.0,2.5,19.0,223.0,180.31,141.38
2016,5,29,16,45,20.5,175.0,2.55,19.0,186.0,148.63,116.48
2016,5,29,17,0,6.0,146.0,2.6,19.0,149.0,120.12,93.99
2016,5,29,17,15,3.0,128.0,2.6,18.5,129.5,104.1,81.37
2016,5,29,17,30,0.0,110.0,2.6,18.0,110.0,88.59,68.96
2016,5,29,17,45,234.0,92.0,2.65,17.5,151.0,82.19,57.14
2016,5,29,18,0,468.0,74.0,2.7,17.0,192.0,57.68,45.35
2016,5,29,18,15,390.0,63.5,2.6,16.5,147.0,48.12,36.76
2016,5,29,18,30,312.0,53.0,2.5,16.0,102.0,40.45,29.6
2016,5,29,18,45,204.5,38.5,2.45,15.5,66.0,29.56,19.21
2016,5,29,19,0,97.0,24.0,2.4,15.0,30.0,18.88,3.64
2016,5,29,19,15,48.5,12.0,2.4,14.5,15.0,10.24,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,122.5,18.5,0.85,12.5,32.0,14.38,1.17
2016,5,30,5,30,245.0,37.0,0.8,13.0,64.0,28.57,18.63
2016,5,30,5,45,341.0,48.0,0.8,13.5,106.0,38.66,28.41
2016,5,30,6,0,437.0,59.0,0.8,14.0,148.0,46.86,36.09
2016,5,30,6,15,500.5,66.5,0.75,14.5,196.0,51.79,40.66
2016,5,30,6,30,564.0,74.0,0.7,15.0,244.0,84.76,50.98
2016,5,30,6,45,282.0,100.5,0.7,15.5,186.0,109.85,75.19
2016,5,30,7,0,0.0,127.0,0.7,16.0,128.0,102.77,80.99
2016,5,30,7,15,4.0,144.0,0.7,16.0,146.5,118.04,93.22
2016,5,30,7,30,8.0,161.0,0.7,16.0,165.0,133.88,105.75
2016,5,30,7,45,17.0,187.5,0.75,16.5,197.0,159.59,125.86
2016,5,30,8,0,26.0,214.0,0.8,17.0,229.0,186.56,146.73
2016,5,30,8,15,24.5,228.0,0.8,17.5,243.0,199.69,156.47
2016,5,30,8,30,23.0,242.0,0.8,18.0,257.0,212.63,165.94
2016,5,30,8,45,53.0,285.5,0.85,18.5,323.0,272.01,211.43
2016,5,30,9,0,83.0,329.0,0.9,19.0,389.0,331.43,255.81
2016,5,30,9,15,76.5,343.5,0.95,19.0,401.5,345.19,265.48
2016,5,30,9,30,70.0,358.0,1.0,19.0,414.0,358.19,274.78
2016,5,30,9,45,88.0,383.0,1.1,19.5,456.5,397.52,303.54
2016,5,30,10,0,106.0,408.0,1.2,20.0,499.0,438.04,332.64
2016,5,30,10,15,147.5,425.5,1.25,20.0,556.0,500.95,378.45
2016,5,30,10,30,189.0,443.0,1.3,20.0,613.0,556.65,418.36
2016,5,30,10,45,140.0,446.5,1.4,20.5,574.0,525.06,393.9
2016,5,30,11,0,91.0,450.0,1.5,21.0,535.0,479.26,359.75
2016,5,30,11,15,160.5,462.0,1.55,21.0,614.0,565.23,422.91
2016,5,30,11,30,230.0,474.0,1.6,21.0,693.0,640.97,476.81
2016,5,30,11,45,244.0,474.0,1.7,21.5,707.5,667.27,494.11
2016,5,30,12,0,258.0,474.0,1.8,22.0,722.0,681.36,503.54
2016,5,30,12,15,269.5,462.0,1.85,22.0,720.5,680.78,503.8
2016,5,30,12,30,281.0,450.0,1.9,22.0,719.0,678.59,503.1
2016,5,30,12,45,249.0,460.0,1.95,22.0,697.0,656.15,487.15
2016,5,30,13,0,217.0,470.0,2.0,22.0,675.0,622.14,463.34
2016,5,30,13,15,234.0,458.0,2.05,22.0,675.5,620.97,463.73
2016,5,30,13,30,251.0,446.0,2.1,22.0,676.0,628.23,469.64
2016,5,30,13,45,284.5,424.5,2.2,22.0,679.0,628.09,471.15
2016,5,30,14,0,318.0,403.0,2.3,22.0,682.0,625.1,470.61
2016,5,30,14,15,267.5,399.0,2.35,21.5,628.5,570.72,432.33
2016,5,30,14,30,217.0,395.0,2.4,21.0,575.0,510.26,389.32
2016,5,30,14,45,239.0,372.5,2.5,21.0,563.0,495.04,379.52
2016,5,30,15,0,261.0,350.0,2.6,21.0,551.0,484.38,372.44
2016,5,30,15,15,325.5,313.5,2.6,21.0,549.5,477.29,368.05
2016,5,30,15,30,390.0,277.0,2.6,21.0,548.0,463.83,358.17
2016,5,30,15,45,319.5,272.0,2.65,21.0,484.0,401.48,310.41
2016,5,30,16,0,249.0,267.0,2.7,21.0,420.0,345.16,267.05
2016,5,30,16,15,252.5,243.0,2.65,20.5,388.0,309.94,239.52
2016,5,30,16,30,256.0,219.0,2.6,20.0,356.0,274.11,210.69
2016,5,30,16,45,130.0,181.5,2.6,19.5,251.0,187.89,144.63
2016,5,30,17,0,4.0,144.0,2.6,19.0,146.0,118.1,92.34
2016,5,30,17,15,2.0,126.5,2.5,18.5,127.5,102.8,80.33
2016,5,30,17,30,0.0,109.0,2.4,18.0,109.0,87.87,68.35
2016,5,30,17,45,0.0,90.5,2.35,18.0,90.5,72.75,55.78
2016,5,30,18,0,0.0,72.0,2.3,18.0,72.0,58.01,45.47
2016,5,30,18,15,0.0,55.5,2.15,17.5,55.5,45.12,34.01
2016,5,30,18,30,0.0,39.0,2.0,17.0,39.0,32.12,22.3
2016,5,30,18,45,0.0,25.5,1.95,16.5,25.5,21.06,12.08
2016,5,30,19,0,0.0,12.0,1.9,16.0,12.0,9.87,0.0
2016,5,30,19,15,0.0,6.0,1.9,15.5,6.0,5.12,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,11.0,1.55,12.5,11.0,9.05,0.0
2016,5,31,5,30,0.0,22.0,1.5,13.0,22.0,18.15,9.79
2016,5,31,5,45,0.0,36.0,1.5,13.5,36.0,29.77,20.59
2016,5,31,6,0,0.0,50.0,1.5,14.0,50.0,41.04,30.92
2016,5,31,6,15,0.0,66.5,1.45,14.5,66.5,54.01,42.61
2016,5,31,6,30,0.0,83.0,1.4,15.0,83.0,67.2,51.79
2016,5,31,6,45,0.0,100.5,1.35,15.5,100.5,81.45,63.64
2016,5,31,7,0,0.0,118.0,1.3,16.0,118.0,95.89,75.42
2016,5,31,7,15,0.0,132.0,1.3,16.5,132.0,107.75,84.85
2016,5,31,7,30,0.0,146.0,1.3,17.0,146.0,119.67,94.17
2016,5,31,7,45,7.0,172.0,1.3,17.5,176.0,143.68,113.03
2016,5,31,8,0,14.0,198.0,1.3,18.0,206.0,168.73,132.49
2016,5,31,8,15,19.0,220.5,1.25,18.0,232.5,190.98,149.76
2016,5,31,8,30,24.0,243.0,1.2,18.0,259.0,213.88,167.39
2016,5,31,8,45,28.0,265.0,1.2,18.5,285.0,240.59,187.51
2016,5,31,9,0,32.0,287.0,1.2,19.0,311.0,264.52,205.18
2016,5,31,9,15,38.5,312.0,1.2,19.5,342.0,293.12,226.22
2016,5,31,9,30,45.0,337.0,1.2,20.0,373.0,322.39,247.44
2016,5,31,9,45,45.0,351.0,1.25,20.5,388.5,337.83,258.1
2016,5,31,10,0,45.0,365.0,1.3,21.0,404.0,353.15,268.65
2016,5,31,10,15,42.5,371.5,1.35,21.0,409.0,359.64,273.12
2016,5,31,10,30,40.0,378.0,1.4,21.0,414.0,365.76,277.37
2016,5,31,10,45,71.5,417.0,1.45,21.5,483.0,429.53,324.01
2016,5,31,11,0,103.0,456.0,1.5,22.0,552.0,494.7,370.33
2016,5,31,11,15,131.5,468.0,1.55,22.0,592.5,544.79,405.95
2016,5,31,11,30,160.0,480.0,1.6,22.0,633.0,583.75,433.63
2016,5,31,11,45,165.5,478.0,1.65,22.5,637.0,588.97,436.48
2016,5,31,12,0,171.0,476.0,1.7,23.0,641.0,593.2,438.92
2016,5,31,12,15,192.5,473.0,1.75,23.0,658.0,609.81,451.27
2016,5,31,12,30,214.0,470.0,1.8,23.0,675.0,625.16,462.66
2016,5,31,12,45,209.0,471.5,1.9,23.0,670.0,619.61,459.17
2016,5,31,13,0,204.0,473.0,2.0,23.0,665.0,612.97,455.07
2016,5,31,13,15,170.0,464.0,2.05,23.0,622.5,570.88,425.31
2016,5,31,13,30,136.0,455.0,2.1,23.0,580.0,529.12,395.67
2016,5,31,13,45,160.0,443.5,2.2,23.0,587.0,533.23,400.13
2016,5,31,14,0,184.0,432.0,2.3,23.0,594.0,535.39,402.87
2016,5,31,14,15,222.5,410.0,2.3,23.0,599.0,537.13,405.33
2016,5,31,14,30,261.0,388.0,2.3,23.0,604.0,543.78,411.06
2016,5,31,14,45,218.0,375.5,2.35,23.0,551.0,482.87,366.78
2016,5,31,15,0,175.0,363.0,2.4,23.0,498.0,432.69,329.99
2016,5,31,15,15,141.0,340.0,2.4,22.5,445.0,382.04,293.02
2016,5,31,15,30,107.0,317.0,2.4,22.0,392.0,328.78,253.52
2016,5,31,15,45,80.5,286.5,2.45,22.0,341.0,282.38,218.36
2016,5,31,16,0,54.0,256.0,2.5,22.0,290.0,238.83,185.04
2016,5,31,16,15,52.0,235.0,2.45,21.5,265.5,215.94,167.73
2016,5,31,16,30,50.0,214.0,2.4,21.0,241.0,193.35,150.36
2016,5,31,16,45,48.5,193.5,2.4,21.0,217.5,171.65,133.17
2016,5,31,17,0,47.0,173.0,2.4,21.0,194.0,150.24,116.06
2016,5,31,17,15,41.5,152.5,2.3,20.5,169.5,128.49,98.92
2016,5,31,17,30,36.0,132.0,2.2,20.0,145.0,107.62,82.49
2016,5,31,17,45,296.5,97.5,2.15,19.5,175.5,87.99,59.64
2016,5,31,18,0,557.0,63.0,2.1,19.0,206.0,49.25,37.63
2016,5,31,18,15,481.0,55.0,2.05,18.0,159.0,43.63,32.65
2016,5,31,18,30,405.0,47.0,2.0,17.0,112.0,37.93,27.36
2016,5,31,18,45,287.5,35.5,1.95,16.5,73.5,28.92,18.74
2016,5,31,19,0,170.0,24.0,1.9,16.0,35.0,18.67,5.07
2016,5,31,19,15,85.0,12.0,1.95,15.5,17.5,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.0,4.5,2.2,12.0,4.5,0.0,0.0
2016,6,1,5,0,28.0,9.0,2.3,12.0,9.0,7.68,0.0
2016,6,1,5,15,155.5,23.5,2.35,12.5,39.0,18.26,3.86
2016,6,1,5,30,283.0,38.0,2.4,13.0,69.0,29.44,19.39
2016,6,1,5,45,373.5,48.5,2.5,13.5,112.0,39.19,28.84
2016,6,1,6,0,464.0,59.0,2.6,14.0,155.0,46.97,36.15
2016,6,1,6,15,232.0,69.0,2.55,14.0,117.0,50.38,39.45
2016,6,1,6,30,0.0,79.0,2.5,14.0,79.0,64.24,49.49
2016,6,1,6,45,0.0,95.0,2.5,14.5,95.0,77.29,60.41
2016,6,1,7,0,0.0,111.0,2.5,15.0,111.0,90.5,71.26
2016,6,1,7,15,0.0,116.0,2.5,15.5,116.0,95.18,74.81
2016,6,1,7,30,0.0,121.0,2.5,16.0,121.0,99.71,78.17
2016,6,1,7,45,0.0,136.0,2.5,16.5,136.0,112.26,88.11
2016,6,1,8,0,0.0,151.0,2.5,17.0,151.0,124.9,97.97
2016,6,1,8,15,1.5,165.5,2.45,17.0,166.5,137.89,108.21
2016,6,1,8,30,3.0,180.0,2.4,17.0,182.0,151.12,118.57
2016,6,1,8,45,4.0,187.0,2.4,17.5,190.5,158.03,123.58
2016,6,1,9,0,5.0,194.0,2.4,18.0,199.0,165.03,128.65
2016,6,1,9,15,7.0,208.0,2.35,18.0,214.0,178.64,139.22
2016,6,1,9,30,9.0,222.0,2.3,18.0,229.0,192.46,149.89
2016,6,1,9,45,9.5,228.0,2.3,18.5,236.0,198.59,154.16
2016,6,1,10,0,10.0,234.0,2.3,19.0,243.0,204.73,158.44
2016,6,1,10,15,16.5,284.0,2.3,19.0,299.0,253.35,196.09
2016,6,1,10,30,23.0,334.0,2.3,19.0,355.0,302.74,233.67
2016,6,1,10,45,25.0,347.0,2.3,19.5,370.5,326.97,251.22
2016,6,1,11,0,27.0,360.0,2.3,20.0,386.0,341.74,261.6
2016,6,1,11,15,25.5,358.5,2.3,20.0,383.0,340.21,260.2
2016,6,1,11,30,24.0,357.0,2.3,20.0,380.0,338.39,258.68
2016,6,1,11,45,25.5,365.5,2.3,20.0,390.5,348.06,265.89
2016,6,1,12,0,27.0,374.0,2.3,20.0,401.0,357.49,272.88
2016,6,1,12,15,27.5,373.0,2.3,20.0,400.0,357.04,272.53
2016,6,1,12,30,28.0,372.0,2.3,20.0,399.0,356.26,272.0
2016,6,1,12,45,26.5,366.0,2.35,20.0,392.0,348.85,266.57
2016,6,1,13,0,25.0,360.0,2.4,20.0,385.0,341.21,261.01
2016,6,1,13,15,35.5,380.0,2.4,20.0,413.5,367.26,280.98
2016,6,1,13,30,46.0,400.0,2.4,20.0,442.0,392.59,300.17
2016,6,1,13,45,60.5,404.5,2.45,20.0,458.5,406.3,310.95
2016,6,1,14,0,75.0,409.0,2.5,20.0,475.0,418.86,320.93
2016,6,1,14,15,49.5,359.0,2.45,19.5,402.0,351.19,270.58
