Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,24.0,309.0,2.4,19.0,329.0,278.29,215.51
2016,6,1,14,45,41.0,321.5,2.4,19.0,354.0,306.12,237.79
2016,6,1,15,0,58.0,334.0,2.4,19.0,379.0,324.81,252.58
2016,6,1,15,15,53.5,312.5,2.4,19.0,352.0,299.37,233.27
2016,6,1,15,30,49.0,291.0,2.4,19.0,325.0,274.34,214.28
2016,6,1,15,45,37.0,260.5,2.4,19.0,285.5,238.47,186.62
2016,6,1,16,0,25.0,230.0,2.4,19.0,246.0,201.57,157.91
2016,6,1,16,15,19.0,206.5,2.35,18.5,218.0,177.71,139.57
2016,6,1,16,30,13.0,183.0,2.3,18.0,190.0,154.65,121.67
2016,6,1,16,45,10.0,166.0,2.3,18.0,171.5,138.46,108.91
2016,6,1,17,0,7.0,149.0,2.3,18.0,153.0,122.69,96.39
2016,6,1,17,15,3.5,131.5,2.25,17.5,133.5,106.89,83.93
2016,6,1,17,30,0.0,114.0,2.2,17.0,114.0,91.63,71.74
2016,6,1,17,45,0.0,95.0,2.2,17.0,95.0,76.07,58.79
2016,6,1,18,0,0.0,76.0,2.2,17.0,76.0,60.93,48.24
2016,6,1,18,15,0.0,58.5,2.1,16.5,58.5,47.37,36.15
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,33.67,23.79
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,22.3,13.29
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,10.7,0.87
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,5.55,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,31.0,9.0,1.7,12.0,10.0,7.68,0.0
2016,6,2,5,15,159.0,23.5,1.65,12.5,40.0,18.27,4.21
2016,6,2,5,30,287.0,38.0,1.6,13.0,70.0,29.45,19.44
2016,6,2,5,45,383.5,48.0,1.6,13.5,113.5,38.77,28.51
2016,6,2,6,0,480.0,58.0,1.6,14.0,157.0,46.2,35.49
2016,6,2,6,15,240.0,68.0,1.5,14.0,117.5,49.72,38.89
2016,6,2,6,30,0.0,78.0,1.4,14.0,78.0,63.5,48.86
2016,6,2,6,45,0.0,93.5,1.35,14.5,93.5,76.15,59.43
2016,6,2,7,0,0.0,109.0,1.3,15.0,109.0,88.94,69.91
2016,6,2,7,15,0.0,127.5,1.2,15.5,127.5,104.2,82.24
2016,6,2,7,30,0.0,146.0,1.1,16.0,146.0,119.63,94.47
2016,6,2,7,45,2.5,161.0,1.05,16.5,162.5,133.25,104.98
2016,6,2,8,0,5.0,176.0,1.0,17.0,179.0,147.21,115.66
2016,6,2,8,15,9.0,197.0,0.95,17.5,203.0,167.1,130.95
2016,6,2,8,30,13.0,218.0,0.9,18.0,227.0,187.54,146.45
2016,6,2,8,45,17.5,242.5,0.85,18.5,255.5,211.68,164.62
2016,6,2,9,0,22.0,267.0,0.8,19.0,284.0,236.38,182.94
2016,6,2,9,15,23.0,282.5,0.75,19.5,301.0,251.74,193.8
2016,6,2,9,30,24.0,298.0,0.7,20.0,318.0,267.17,204.62
2016,6,2,9,45,460.5,210.5,0.7,20.5,603.0,536.89,409.71
2016,6,2,10,0,897.0,123.0,0.7,21.0,888.0,798.21,589.85
2016,6,2,10,15,480.0,266.5,0.7,21.0,677.5,637.45,472.34
2016,6,2,10,30,63.0,410.0,0.7,21.0,467.0,412.81,307.27
2016,6,2,10,45,56.5,412.0,0.75,21.5,464.5,411.85,307.67
2016,6,2,11,0,50.0,414.0,0.8,22.0,462.0,410.25,305.8
2016,6,2,11,15,486.0,271.0,0.85,22.0,735.0,695.2,515.62
2016,6,2,11,30,922.0,128.0,0.9,22.0,1008.0,940.39,676.89
2016,6,2,11,45,923.5,128.0,0.95,22.5,1013.5,949.09,678.3
2016,6,2,12,0,925.0,128.0,1.0,23.0,1019.0,954.21,680.87
2016,6,2,12,15,537.5,306.0,1.05,23.0,823.5,787.95,570.87
2016,6,2,12,30,150.0,484.0,1.1,23.0,628.0,579.76,423.47
2016,6,2,12,45,162.0,479.5,1.2,23.5,634.0,584.31,428.8
2016,6,2,13,0,174.0,475.0,1.3,24.0,640.0,587.63,431.36
2016,6,2,13,15,189.5,465.0,1.4,24.0,642.0,587.67,432.64
2016,6,2,13,30,205.0,455.0,1.5,24.0,644.0,586.22,432.88
2016,6,2,13,45,251.0,433.0,1.6,24.0,658.0,606.8,449.05
2016,6,2,14,0,297.0,411.0,1.7,24.0,672.0,614.16,455.91
2016,6,2,14,15,268.0,402.0,1.75,24.0,632.0,572.41,426.74
2016,6,2,14,30,239.0,393.0,1.8,24.0,592.0,523.43,392.48
2016,6,2,14,45,203.5,378.5,1.9,24.0,543.0,474.94,358.08
2016,6,2,15,0,168.0,364.0,2.0,24.0,494.0,428.52,324.61
2016,6,2,15,15,146.5,342.5,2.05,23.5,451.5,387.05,294.99
2016,6,2,15,30,125.0,321.0,2.1,23.0,409.0,347.22,266.05
2016,6,2,15,45,82.5,284.0,2.15,23.0,340.5,281.1,216.16
2016,6,2,16,0,40.0,247.0,2.2,23.0,272.0,224.88,173.34
2016,6,2,16,15,30.0,220.0,2.2,22.5,238.5,194.82,150.64
2016,6,2,16,30,20.0,193.0,2.2,22.0,205.0,165.06,127.86
2016,6,2,16,45,14.5,172.0,2.25,22.0,180.0,144.49,111.88
2016,6,2,17,0,9.0,151.0,2.3,22.0,155.0,124.71,96.42
2016,6,2,17,15,5.0,133.5,2.25,21.0,136.0,108.68,84.16
2016,6,2,17,30,1.0,116.0,2.2,20.0,117.0,93.25,72.17
2016,6,2,17,45,281.5,89.5,2.2,19.5,163.0,81.53,54.63
2016,6,2,18,0,562.0,63.0,2.2,19.0,209.0,49.2,37.6
2016,6,2,18,15,488.0,55.0,2.1,18.5,162.0,43.57,32.55
2016,6,2,18,30,414.0,47.0,2.0,18.0,115.0,37.86,27.22
2016,6,2,18,45,301.5,36.0,1.95,17.5,76.5,29.3,19.09
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,19.46,6.66
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,10.67,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,6,3,5,0,46.0,9.0,1.1,14.0,10.0,7.68,0.0
2016,6,3,5,15,176.5,22.0,1.1,14.5,40.0,17.16,3.81
2016,6,3,5,30,307.0,35.0,1.1,15.0,70.0,28.59,18.58
2016,6,3,5,45,397.5,44.5,1.1,15.5,113.0,35.8,25.7
2016,6,3,6,0,488.0,54.0,1.1,16.0,156.0,42.9,32.31
2016,6,3,6,15,549.0,61.0,1.0,16.5,204.5,47.65,36.67
2016,6,3,6,30,610.0,68.0,0.9,17.0,253.0,79.46,45.97
2016,6,3,6,45,652.5,73.0,0.85,17.5,304.0,128.3,74.44
2016,6,3,7,0,695.0,78.0,0.8,18.0,355.0,181.76,114.63
2016,6,3,7,15,465.0,138.5,0.75,18.5,334.5,220.49,157.03
2016,6,3,7,30,235.0,199.0,0.7,19.0,314.0,231.25,174.83
2016,6,3,7,45,519.5,145.5,0.65,19.5,435.0,305.2,227.26
2016,6,3,8,0,804.0,92.0,0.6,20.0,556.0,408.31,303.49
2016,6,3,8,15,821.5,95.0,0.55,20.5,603.0,463.39,346.48
2016,6,3,8,30,839.0,98.0,0.5,21.0,650.0,517.93,387.7
2016,6,3,8,45,853.0,100.0,0.5,22.0,693.0,569.11,424.55
2016,6,3,9,0,867.0,102.0,0.5,23.0,736.0,619.3,459.2
2016,6,3,9,15,877.0,104.0,0.45,23.5,774.5,665.69,490.18
2016,6,3,9,30,887.0,106.0,0.4,24.0,813.0,710.24,518.78
2016,6,3,9,45,901.0,104.0,0.4,25.0,847.5,751.94,544.35
2016,6,3,10,0,915.0,102.0,0.4,26.0,882.0,791.59,566.53
2016,6,3,10,15,920.5,103.0,0.55,26.0,909.0,825.03,589.07
2016,6,3,10,30,926.0,104.0,0.7,26.0,936.0,855.48,609.8
2016,6,3,10,45,676.5,245.0,0.85,26.5,860.0,812.06,580.31
2016,6,3,11,0,427.0,386.0,1.0,27.0,784.0,737.52,527.4
2016,6,3,11,15,681.5,247.0,1.1,27.0,892.5,845.03,605.07
2016,6,3,11,30,936.0,108.0,1.2,27.0,1001.0,933.75,662.54
2016,6,3,11,45,935.5,109.0,1.35,27.0,1006.5,941.75,668.47
2016,6,3,12,0,935.0,110.0,1.5,27.0,1012.0,946.08,673.09
2016,6,3,12,15,645.5,273.5,1.6,27.0,896.0,855.08,614.09
2016,6,3,12,30,356.0,437.0,1.7,27.0,780.0,731.11,527.27
2016,6,3,12,45,406.0,413.5,1.8,27.0,801.0,758.86,548.8
2016,6,3,13,0,456.0,390.0,1.9,27.0,822.0,776.02,562.06
2016,6,3,13,15,432.0,388.0,1.95,27.0,791.5,744.75,541.28
2016,6,3,13,30,408.0,386.0,2.0,27.0,761.0,712.26,519.87
2016,6,3,13,45,651.0,252.5,2.05,27.0,833.5,782.62,573.74
2016,6,3,14,0,894.0,119.0,2.1,27.0,906.0,822.07,603.5
2016,6,3,14,15,724.5,202.0,2.1,26.5,825.5,752.26,555.52
2016,6,3,14,30,555.0,285.0,2.1,26.0,745.0,673.47,499.81
2016,6,3,14,45,515.5,281.5,2.15,26.0,694.5,619.69,462.69
2016,6,3,15,0,476.0,278.0,2.2,26.0,644.0,567.14,425.49
2016,6,3,15,15,439.0,276.5,2.15,26.0,600.5,519.42,390.7
2016,6,3,15,30,402.0,275.0,2.1,26.0,557.0,473.49,356.68
2016,6,3,15,45,606.5,188.0,2.1,26.0,581.5,484.71,364.58
2016,6,3,16,0,811.0,101.0,2.1,26.0,606.0,469.78,350.53
2016,6,3,16,15,791.0,98.0,2.05,25.5,558.0,414.3,306.02
2016,6,3,16,30,771.0,95.0,2.0,25.0,510.0,359.35,260.79
2016,6,3,16,45,744.5,91.0,2.0,24.5,459.5,302.44,213.24
2016,6,3,17,0,718.0,87.0,2.0,24.0,409.0,244.33,164.37
2016,6,3,17,15,682.5,82.0,1.9,23.5,358.5,188.62,118.61
2016,6,3,17,30,647.0,77.0,1.8,23.0,308.0,136.43,79.03
2016,6,3,17,45,597.0,71.0,1.7,22.5,258.0,86.38,48.84
2016,6,3,18,0,547.0,65.0,1.6,22.0,208.0,50.63,38.35
2016,6,3,18,15,474.5,56.5,1.55,21.0,161.5,44.67,33.17
2016,6,3,18,30,402.0,48.0,1.5,20.0,115.0,38.61,27.64
2016,6,3,18,45,294.0,36.5,1.45,19.5,76.5,29.66,19.27
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,19.45,7.03
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,10.67,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,15.0,5.0,4.27,0.0
2016,6,4,5,15,5.0,20.5,0.9,15.0,21.0,16.83,3.84
2016,6,4,5,30,10.0,36.0,0.8,15.0,37.0,28.92,18.9
2016,6,4,5,45,26.0,55.5,0.75,15.5,60.5,43.54,32.46
2016,6,4,6,0,42.0,75.0,0.7,16.0,84.0,57.95,45.52
2016,6,4,6,15,53.5,96.0,0.7,16.0,110.0,73.06,59.09
2016,6,4,6,30,65.0,117.0,0.7,16.0,136.0,92.25,70.89
2016,6,4,6,45,74.0,137.5,0.7,16.5,163.5,114.76,87.85
2016,6,4,7,0,83.0,158.0,0.7,17.0,191.0,138.6,106.45
2016,6,4,7,15,41.5,146.0,0.75,17.0,162.5,127.85,99.34
2016,6,4,7,30,0.0,134.0,0.8,17.0,134.0,110.06,86.12
2016,6,4,7,45,27.0,185.0,0.85,17.5,200.5,161.69,126.98
2016,6,4,8,0,54.0,236.0,0.9,18.0,267.0,216.56,169.58
2016,6,4,8,15,93.0,267.0,0.95,18.0,326.0,264.32,206.33
2016,6,4,8,30,132.0,298.0,1.0,18.0,385.0,320.77,249.5
2016,6,4,8,45,167.0,319.0,1.05,18.5,436.5,367.0,283.93
2016,6,4,9,0,202.0,340.0,1.1,19.0,488.0,416.24,320.18
2016,6,4,9,15,180.5,361.0,1.1,19.0,498.5,432.06,331.09
2016,6,4,9,30,159.0,382.0,1.1,19.0,509.0,445.63,340.3
2016,6,4,9,45,98.0,366.5,1.1,19.5,445.5,388.62,296.65
2016,6,4,10,0,37.0,351.0,1.1,20.0,382.0,333.83,254.31
2016,6,4,10,15,35.0,357.5,1.15,20.0,388.0,340.39,259.3
2016,6,4,10,30,33.0,364.0,1.2,20.0,394.0,346.65,263.71
2016,6,4,10,45,125.5,413.5,1.25,20.0,530.0,480.96,363.92
2016,6,4,11,0,218.0,463.0,1.3,20.0,666.0,608.69,455.0
2016,6,4,11,15,221.5,469.5,1.3,20.0,678.5,622.62,463.35
2016,6,4,11,30,225.0,476.0,1.3,20.0,691.0,635.51,472.0
2016,6,4,11,45,232.0,477.5,1.35,20.0,700.5,645.82,479.43
2016,6,4,12,0,239.0,479.0,1.4,20.0,710.0,654.89,486.06
2016,6,4,12,15,164.0,473.5,1.4,20.0,632.0,582.84,434.23
2016,6,4,12,30,89.0,468.0,1.4,20.0,554.0,498.14,373.12
2016,6,4,12,45,52.5,384.0,1.4,20.5,434.5,387.74,292.93
2016,6,4,13,0,16.0,300.0,1.4,21.0,315.0,269.4,204.48
2016,6,4,13,15,107.0,378.5,1.4,21.0,477.0,438.0,332.3
2016,6,4,13,30,198.0,457.0,1.4,21.0,639.0,581.41,435.0
2016,6,4,13,45,169.0,444.5,1.45,21.5,597.5,540.06,403.87
2016,6,4,14,0,140.0,432.0,1.5,22.0,556.0,499.41,374.5
2016,6,4,14,15,109.5,408.0,1.5,22.0,503.0,448.54,338.03
2016,6,4,14,30,79.0,384.0,1.5,22.0,450.0,391.07,296.29
2016,6,4,14,45,129.0,374.5,1.5,22.5,476.5,419.9,318.4
2016,6,4,15,0,179.0,365.0,1.5,23.0,503.0,436.07,330.37
2016,6,4,15,15,167.0,344.5,1.5,22.5,468.0,400.76,305.07
2016,6,4,15,30,155.0,324.0,1.5,22.0,433.0,366.14,280.17
2016,6,4,15,45,90.5,278.5,1.55,22.0,341.0,280.43,215.7
2016,6,4,16,0,26.0,233.0,1.6,22.0,249.0,204.4,157.68
2016,6,4,16,15,22.5,213.0,1.6,21.5,226.0,184.32,142.79
2016,6,4,16,30,19.0,193.0,1.6,21.0,203.0,164.7,127.89
2016,6,4,16,45,9.5,159.5,1.65,21.0,164.5,133.19,103.22
2016,6,4,17,0,0.0,126.0,1.7,21.0,126.0,103.13,79.51
2016,6,4,17,15,0.0,108.0,1.7,20.5,108.0,88.29,67.79
2016,6,4,17,30,0.0,90.0,1.7,20.0,90.0,73.61,55.97
2016,6,4,17,45,261.0,78.5,1.7,19.5,147.0,72.61,47.71
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,51.98,40.05
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,45.72,34.52
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,39.31,28.64
2016,6,4,18,45,282.5,37.0,1.55,16.5,75.5,30.01,19.88
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,19.44,7.57
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,10.67,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,51.0,9.0,1.6,13.0,10.0,7.68,0.0
2016,6,5,5,15,171.5,22.5,1.65,13.0,39.5,17.52,4.48
2016,6,5,5,30,292.0,36.0,1.7,13.0,69.0,29.4,19.46
2016,6,5,5,45,380.5,46.0,1.8,13.5,111.5,36.98,26.95
2016,6,5,6,0,469.0,56.0,1.9,14.0,154.0,44.41,33.91
2016,6,5,6,15,234.5,66.5,1.85,14.5,115.5,48.6,37.81
2016,6,5,6,30,0.0,77.0,1.8,15.0,77.0,62.76,48.03
2016,6,5,6,45,0.0,92.5,1.8,15.5,92.5,75.38,58.55
2016,6,5,7,0,0.0,108.0,1.8,16.0,108.0,88.15,68.99
2016,6,5,7,15,4.5,136.0,1.8,16.0,138.5,111.8,88.26
2016,6,5,7,30,9.0,164.0,1.8,16.0,169.0,136.3,108.02
2016,6,5,7,45,15.5,187.0,1.8,16.5,196.5,158.34,125.3
2016,6,5,8,0,22.0,210.0,1.8,17.0,224.0,181.29,143.14
2016,6,5,8,15,18.5,218.0,1.85,17.0,230.0,188.38,148.52
2016,6,5,8,30,15.0,226.0,1.9,17.0,236.0,194.97,153.47
2016,6,5,8,45,34.5,269.5,2.0,17.5,294.5,247.22,194.24
2016,6,5,9,0,54.0,313.0,2.1,18.0,353.0,298.94,233.81
2016,6,5,9,15,106.0,347.5,2.15,18.0,430.5,365.88,285.33
2016,6,5,9,30,158.0,382.0,2.2,18.0,508.0,444.53,344.77
2016,6,5,9,45,206.5,394.0,2.3,18.5,565.5,498.29,384.37
2016,6,5,10,0,255.0,406.0,2.4,19.0,623.0,563.11,431.5
2016,6,5,10,15,341.5,386.5,2.4,19.0,687.0,624.06,476.72
2016,6,5,10,30,428.0,367.0,2.4,19.0,751.0,696.88,529.55
2016,6,5,10,45,444.5,373.5,2.45,19.5,781.0,728.95,550.77
2016,6,5,11,0,461.0,380.0,2.5,20.0,811.0,759.76,571.17
2016,6,5,11,15,397.0,414.0,2.5,20.0,788.5,734.68,551.85
2016,6,5,11,30,333.0,448.0,2.5,20.0,766.0,715.31,536.62
2016,6,5,11,45,326.5,452.5,2.5,20.0,766.0,717.32,537.89
2016,6,5,12,0,320.0,457.0,2.5,20.0,766.0,717.53,537.76
2016,6,5,12,15,333.5,444.0,2.45,20.0,765.5,717.91,538.26
2016,6,5,12,30,347.0,431.0,2.4,20.0,765.0,716.46,537.51
2016,6,5,12,45,278.0,452.0,2.4,20.5,718.5,671.14,503.2
2016,6,5,13,0,209.0,473.0,2.4,21.0,672.0,615.18,461.63
2016,6,5,13,15,189.5,466.0,2.4,21.0,643.5,587.46,442.13
2016,6,5,13,30,170.0,459.0,2.4,21.0,615.0,559.45,422.12
2016,6,5,13,45,214.0,440.5,2.4,21.0,632.5,572.81,433.28
2016,6,5,14,0,258.0,422.0,2.4,21.0,650.0,592.05,448.15
2016,6,5,14,15,191.5,411.0,2.45,21.0,577.5,513.0,390.37
2016,6,5,14,30,125.0,400.0,2.5,21.0,505.0,446.36,341.1
2016,6,5,14,45,111.0,378.5,2.55,21.0,468.5,410.83,315.32
2016,6,5,15,0,97.0,357.0,2.6,21.0,432.0,369.37,284.65
2016,6,5,15,15,84.5,333.0,2.65,20.5,395.5,335.12,259.61
2016,6,5,15,30,72.0,309.0,2.7,20.0,359.0,301.96,235.01
2016,6,5,15,45,51.0,274.0,2.75,20.0,309.0,256.54,200.11
2016,6,5,16,0,30.0,239.0,2.8,20.0,259.0,213.59,166.83
2016,6,5,16,15,18.5,206.0,2.8,19.5,218.0,177.05,138.56
2016,6,5,16,30,7.0,173.0,2.8,19.0,177.0,144.53,113.19
2016,6,5,16,45,3.5,145.0,2.85,19.0,147.0,119.95,93.63
2016,6,5,17,0,0.0,117.0,2.9,19.0,117.0,96.04,74.42
2016,6,5,17,15,0.0,105.5,2.85,18.5,105.5,86.35,66.79
2016,6,5,17,30,0.0,94.0,2.8,18.0,94.0,76.69,59.02
2016,6,5,17,45,0.0,79.0,2.8,17.5,79.0,64.43,48.93
2016,6,5,18,0,0.0,64.0,2.8,17.0,64.0,52.38,40.74
2016,6,5,18,15,206.0,56.5,2.7,16.5,91.0,41.8,31.3
2016,6,5,18,30,412.0,49.0,2.6,16.0,118.0,39.41,28.86
2016,6,5,18,45,306.0,37.5,2.55,16.0,79.5,30.48,20.36
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,20.24,8.46
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,11.1,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,6,6,5,0,52.0,9.0,2.5,13.0,10.0,7.68,0.0
2016,6,6,5,15,167.5,22.0,2.5,13.5,38.5,17.13,4.37
2016,6,6,5,30,283.0,35.0,2.5,14.0,67.0,28.46,18.58
2016,6,6,5,45,368.5,44.0,2.5,14.5,107.5,35.2,25.26
2016,6,6,6,0,454.0,53.0,2.5,15.0,148.0,41.83,31.48
2016,6,6,6,15,511.5,60.0,2.45,15.0,194.5,46.54,35.9
2016,6,6,6,30,569.0,67.0,2.4,15.0,241.0,74.71,44.23
2016,6,6,6,45,284.5,89.5,2.4,15.5,176.5,98.95,66.37
2016,6,6,7,0,0.0,112.0,2.4,16.0,112.0,91.22,71.55
2016,6,6,7,15,3.0,136.0,2.4,16.0,137.5,111.44,88.07
2016,6,6,7,30,6.0,160.0,2.4,16.0,163.0,132.28,104.89
2016,6,6,7,45,9.5,177.5,2.4,16.5,182.5,148.7,117.71
2016,6,6,8,0,13.0,195.0,2.4,17.0,202.0,165.6,130.81
2016,6,6,8,15,12.5,206.0,2.4,17.0,214.0,175.85,138.73
2016,6,6,8,30,12.0,217.0,2.4,17.0,226.0,186.01,146.54
2016,6,6,8,45,15.5,237.5,2.45,17.5,249.0,206.17,161.99
2016,6,6,9,0,19.0,258.0,2.5,18.0,272.0,226.75,177.6
2016,6,6,9,15,16.0,255.0,2.5,18.0,267.5,223.77,174.85
2016,6,6,9,30,13.0,252.0,2.5,18.0,263.0,220.36,171.84
2016,6,6,9,45,22.5,297.0,2.55,18.5,316.5,266.41,207.29
2016,6,6,10,0,32.0,342.0,2.6,19.0,370.0,321.77,249.12
2016,6,6,10,15,39.5,366.5,2.6,19.0,402.0,351.57,271.38
2016,6,6,10,30,47.0,391.0,2.6,19.0,434.0,381.82,293.91
2016,6,6,10,45,178.0,416.0,2.65,19.0,582.0,526.16,403.91
2016,6,6,11,0,309.0,441.0,2.7,19.0,730.0,675.41,512.95
2016,6,6,11,15,188.0,444.5,2.65,19.0,621.0,569.96,433.58
2016,6,6,11,30,67.0,448.0,2.6,19.0,512.0,458.41,349.34
2016,6,6,11,45,130.0,467.5,2.6,19.5,593.0,545.13,413.98
2016,6,6,12,0,193.0,487.0,2.6,20.0,674.0,620.18,467.78
2016,6,6,12,15,132.0,471.0,2.6,20.0,598.5,551.22,416.58
2016,6,6,12,30,71.0,455.0,2.6,20.0,523.0,469.67,356.32
2016,6,6,12,45,84.5,459.5,2.6,20.0,540.0,484.66,368.15
2016,6,6,13,0,98.0,464.0,2.6,20.0,557.0,498.81,378.86
2016,6,6,13,15,163.5,458.5,2.6,19.5,611.0,558.15,424.47
2016,6,6,13,30,229.0,453.0,2.6,19.0,665.0,603.12,459.12
2016,6,6,13,45,165.5,439.0,2.6,19.0,590.0,531.76,406.14
2016,6,6,14,0,102.0,425.0,2.6,19.0,515.0,453.49,347.95
2016,6,6,14,15,134.0,414.5,2.6,19.0,528.5,472.37,363.35
2016,6,6,14,30,166.0,404.0,2.6,19.0,542.0,479.28,369.33
2016,6,6,14,45,167.5,385.5,2.65,19.0,519.5,455.45,352.08
2016,6,6,15,0,169.0,367.0,2.7,19.0,497.0,431.01,334.3
2016,6,6,15,15,125.0,340.0,2.7,18.5,434.0,371.38,289.59
2016,6,6,15,30,81.0,313.0,2.7,18.0,371.0,310.27,243.17
2016,6,6,15,45,161.0,293.0,2.75,18.0,397.5,332.72,261.31
2016,6,6,16,0,241.0,273.0,2.8,18.0,424.0,345.5,270.59
2016,6,6,16,15,163.0,251.0,2.85,17.5,349.5,276.44,216.94
2016,6,6,16,30,85.0,229.0,2.9,17.0,275.0,217.23,171.17
2016,6,6,16,45,61.0,200.5,2.95,17.0,232.0,180.63,142.21
2016,6,6,17,0,37.0,172.0,3.0,17.0,189.0,147.18,115.77
2016,6,6,17,15,18.5,137.5,3.0,16.5,146.0,114.18,89.65
2016,6,6,17,30,0.0,103.0,3.0,16.0,103.0,83.54,65.23
2016,6,6,17,45,0.0,86.5,3.0,16.0,86.5,70.04,53.96
2016,6,6,18,0,0.0,70.0,3.0,16.0,70.0,56.8,44.82
2016,6,6,18,15,0.0,54.5,2.95,15.5,54.5,44.6,33.91
2016,6,6,18,30,0.0,39.0,2.9,15.0,39.0,32.26,22.73
2016,6,6,18,45,0.0,26.0,2.9,15.0,26.0,21.46,12.77
2016,6,6,19,0,0.0,13.0,2.9,15.0,13.0,10.7,2.0
2016,6,6,19,15,0.0,6.5,2.9,14.5,6.5,5.55,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,17.5,4.5,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,35.0,9.0,2.4,14.0,10.0,7.68,0.0
2016,6,7,5,15,143.5,23.5,2.4,14.0,38.5,18.23,5.12
2016,6,7,5,30,252.0,38.0,2.4,14.0,67.0,29.32,19.32
2016,6,7,5,45,344.0,48.0,2.45,14.0,108.5,38.5,28.22
2016,6,7,6,0,436.0,58.0,2.5,14.0,150.0,45.85,35.19
2016,6,7,6,15,218.0,65.5,2.45,14.0,111.5,47.76,37.13
2016,6,7,6,30,0.0,73.0,2.4,14.0,73.0,59.76,45.67
2016,6,7,6,45,0.0,88.0,2.35,14.5,88.0,71.94,55.88
2016,6,7,7,0,0.0,103.0,2.3,15.0,103.0,84.26,66.01
2016,6,7,7,15,30.5,150.5,2.25,15.5,165.5,128.52,101.35
2016,6,7,7,30,61.0,198.0,2.2,16.0,228.0,177.31,140.02
2016,6,7,7,45,42.0,204.5,2.15,16.5,226.0,181.86,143.79
2016,6,7,8,0,23.0,211.0,2.1,17.0,224.0,182.36,144.03
2016,6,7,8,15,26.5,232.0,2.1,17.0,248.5,203.22,160.44
2016,6,7,8,30,30.0,253.0,2.1,17.0,273.0,227.59,179.44
2016,6,7,8,45,38.0,279.0,2.15,17.5,306.5,256.84,201.77
2016,6,7,9,0,46.0,305.0,2.2,18.0,340.0,287.03,224.56
2016,6,7,9,15,90.0,343.0,2.25,18.0,414.0,351.3,274.17
2016,6,7,9,30,134.0,381.0,2.3,18.0,488.0,426.66,331.24
2016,6,7,9,45,118.5,394.5,2.35,18.5,492.5,434.99,335.94
2016,6,7,10,0,103.0,408.0,2.4,19.0,497.0,433.19,333.4
2016,6,7,10,15,101.5,421.0,2.45,19.0,511.0,448.36,344.39
2016,6,7,10,30,100.0,434.0,2.5,19.0,525.0,463.05,354.91
2016,6,7,10,45,64.5,402.0,2.6,19.0,461.5,408.31,313.47
2016,6,7,11,0,29.0,370.0,2.7,19.0,398.0,351.48,270.11
2016,6,7,11,15,26.5,365.0,2.75,19.0,390.5,346.01,266.05
2016,6,7,11,30,24.0,360.0,2.8,19.0,383.0,328.95,253.07
2016,6,7,11,45,58.5,416.0,2.85,19.0,473.0,422.45,324.22
2016,6,7,12,0,93.0,472.0,2.9,19.0,563.0,505.18,385.55
2016,6,7,12,15,136.5,479.0,2.9,19.0,611.5,562.21,427.71
2016,6,7,12,30,180.0,486.0,2.9,19.0,660.0,606.4,460.36
2016,6,7,12,45,118.5,459.0,2.95,19.0,573.5,525.53,400.46
2016,6,7,13,0,57.0,432.0,3.0,19.0,487.0,433.67,331.94
2016,6,7,13,15,83.5,442.0,3.0,19.0,520.0,463.66,355.48
2016,6,7,13,30,110.0,452.0,3.0,19.0,553.0,492.17,377.23
2016,6,7,13,45,114.0,436.5,3.05,19.0,539.5,487.44,374.09
2016,6,7,14,0,118.0,421.0,3.1,19.0,526.0,471.68,363.03
2016,6,7,14,15,107.0,407.0,3.1,19.0,499.5,436.44,336.99
2016,6,7,14,30,96.0,393.0,3.1,19.0,473.0,410.87,318.06
2016,6,7,14,45,108.0,378.5,3.15,19.0,465.0,401.09,311.44
2016,6,7,15,0,120.0,364.0,3.2,19.0,457.0,396.69,308.68
2016,6,7,15,15,77.0,321.0,3.2,18.5,379.5,320.2,250.49
2016,6,7,15,30,34.0,278.0,3.2,18.0,302.0,254.55,199.88
2016,6,7,15,45,38.0,264.5,3.2,18.0,290.0,241.94,190.45
2016,6,7,16,0,42.0,251.0,3.2,18.0,278.0,228.84,180.37
2016,6,7,16,15,21.5,205.5,3.15,17.5,219.5,177.85,140.29
2016,6,7,16,30,1.0,160.0,3.1,17.0,161.0,132.0,103.96
2016,6,7,16,45,25.0,168.5,3.1,17.0,180.5,145.29,114.6
2016,6,7,17,0,49.0,177.0,3.1,17.0,200.0,153.78,120.8
2016,6,7,17,15,40.0,155.0,3.1,16.5,172.0,130.23,102.03
2016,6,7,17,30,31.0,133.0,3.1,16.0,144.0,108.06,84.41
2016,6,7,17,45,23.5,113.5,3.1,16.0,121.0,89.12,69.29
2016,6,7,18,0,16.0,94.0,3.1,16.0,98.0,73.71,59.72
2016,6,7,18,15,8.0,74.5,3.0,15.5,76.5,58.89,46.5
2016,6,7,18,30,0.0,55.0,2.9,15.0,55.0,43.97,33.0
2016,6,7,18,45,0.0,37.0,2.85,15.0,37.0,30.03,20.14
2016,6,7,19,0,0.0,19.0,2.8,15.0,19.0,15.68,5.77
2016,6,7,19,15,0.0,9.5,2.8,14.5,9.5,8.11,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.41,0.0
2016,6,8,5,15,0.0,13.5,2.95,13.0,13.5,11.12,1.0
2016,6,8,5,30,0.0,23.0,3.0,13.0,23.0,18.97,10.58
2016,6,8,5,45,0.0,36.5,3.15,13.5,36.5,30.18,20.97
2016,6,8,6,0,0.0,50.0,3.3,14.0,50.0,41.1,30.97
2016,6,8,6,15,0.0,65.0,3.35,14.0,65.0,52.97,41.77
2016,6,8,6,30,0.0,80.0,3.4,14.0,80.0,64.98,50.11
2016,6,8,6,45,0.0,95.5,3.5,14.5,95.5,77.63,60.7
2016,6,8,7,0,0.0,111.0,3.6,15.0,111.0,90.43,71.22
2016,6,8,7,15,55.5,158.5,3.65,15.0,186.0,140.02,110.23
2016,6,8,7,30,111.0,206.0,3.7,15.0,261.0,198.48,156.66
2016,6,8,7,45,110.5,228.5,3.75,15.0,288.0,225.52,179.04
2016,6,8,8,0,110.0,251.0,3.8,15.0,315.0,249.83,199.0
2016,6,8,8,15,74.5,257.0,3.8,15.0,302.0,247.1,197.2
2016,6,8,8,30,39.0,263.0,3.8,15.0,289.0,240.22,191.57
2016,6,8,8,45,75.0,300.5,3.85,15.5,354.5,294.9,234.64
2016,6,8,9,0,111.0,338.0,3.9,16.0,420.0,353.35,279.98
2016,6,8,9,15,312.0,309.0,3.9,16.0,555.0,475.71,376.89
2016,6,8,9,30,513.0,280.0,3.9,16.0,690.0,609.6,480.33
2016,6,8,9,45,554.0,280.0,3.9,16.5,739.5,661.16,517.71
2016,6,8,10,0,595.0,280.0,3.9,17.0,789.0,714.62,556.2
2016,6,8,10,15,516.0,321.5,3.9,17.0,772.5,709.52,550.48
2016,6,8,10,30,437.0,363.0,3.9,17.0,756.0,698.56,540.58
2016,6,8,10,45,481.0,362.5,3.9,17.0,804.5,747.59,576.62
2016,6,8,11,0,525.0,362.0,3.9,17.0,853.0,796.38,611.72
2016,6,8,11,15,701.5,250.0,3.95,17.0,915.5,860.55,661.91
2016,6,8,11,30,878.0,138.0,4.0,17.0,978.0,904.47,693.83
2016,6,8,11,45,877.0,139.5,4.05,17.0,983.0,912.07,698.85
2016,6,8,12,0,876.0,141.0,4.1,17.0,988.0,916.26,701.87
2016,6,8,12,15,876.0,141.0,4.1,17.0,987.0,916.69,702.12
2016,6,8,12,30,876.0,141.0,4.1,17.0,986.0,913.76,700.16
2016,6,8,12,45,860.0,150.0,4.1,17.0,973.0,900.98,691.44
2016,6,8,13,0,844.0,159.0,4.1,17.0,960.0,897.36,689.3
2016,6,8,13,15,840.0,158.0,4.05,17.0,944.0,879.8,677.13
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,859.03,662.85
2016,6,8,13,45,838.5,150.5,4.0,17.0,908.0,835.36,646.8
2016,6,8,14,0,841.0,144.0,4.0,17.0,888.0,800.11,622.43
2016,6,8,14,15,833.5,142.5,3.95,16.5,859.0,775.2,606.09
2016,6,8,14,30,826.0,141.0,3.9,16.0,830.0,739.52,580.76
2016,6,8,14,45,693.0,196.0,3.85,16.0,757.5,668.43,525.66
2016,6,8,15,0,560.0,251.0,3.8,16.0,685.0,597.22,470.23
2016,6,8,15,15,541.5,240.0,3.8,16.0,641.5,549.49,433.84
2016,6,8,15,30,523.0,229.0,3.8,16.0,598.0,501.85,396.67
2016,6,8,15,45,557.5,199.5,3.8,16.0,570.5,465.87,367.86
2016,6,8,16,0,592.0,170.0,3.8,16.0,543.0,428.83,336.92
2016,6,8,16,15,613.0,147.5,3.8,15.5,507.0,383.99,299.17
2016,6,8,16,30,634.0,125.0,3.8,15.0,471.0,335.75,257.2
2016,6,8,16,45,526.0,137.5,3.8,15.0,406.0,272.71,205.0
2016,6,8,17,0,418.0,150.0,3.8,15.0,341.0,223.08,164.92
2016,6,8,17,15,459.0,123.0,3.75,15.0,309.5,180.9,126.46
2016,6,8,17,30,500.0,96.0,3.7,15.0,278.0,135.91,87.63
2016,6,8,17,45,448.5,90.0,3.7,15.0,234.5,92.5,59.49
2016,6,8,18,0,397.0,84.0,3.7,15.0,191.0,61.97,49.58
2016,6,8,18,15,345.5,70.5,3.55,14.5,149.5,52.7,41.24
2016,6,8,18,30,294.0,57.0,3.4,14.0,108.0,43.15,32.44
2016,6,8,18,45,217.0,42.5,3.3,14.0,73.5,32.48,22.37
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,21.6,10.39
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,11.95,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,3.1,13.0,11.0,8.54,0.0
2016,6,9,5,15,152.5,24.0,3.25,13.0,40.0,18.63,5.56
2016,6,9,5,30,267.0,38.0,3.4,13.0,69.0,29.37,19.45
2016,6,9,5,45,356.0,48.5,3.6,13.5,110.5,38.98,28.69
2016,6,9,6,0,445.0,59.0,3.8,14.0,152.0,46.74,35.96
2016,6,9,6,15,222.5,74.5,3.8,14.0,121.0,56.53,44.93
2016,6,9,6,30,0.0,90.0,3.8,14.0,90.0,72.27,56.31
2016,6,9,6,45,0.0,108.5,3.8,14.5,108.5,87.33,68.91
2016,6,9,7,0,0.0,127.0,3.8,15.0,127.0,102.6,81.45
2016,6,9,7,15,55.0,166.5,3.75,15.0,193.5,145.77,115.0
2016,6,9,7,30,110.0,206.0,3.7,15.0,260.0,197.97,156.25
2016,6,9,7,45,86.5,223.0,3.7,15.5,268.5,211.01,167.43
2016,6,9,8,0,63.0,240.0,3.7,16.0,277.0,222.5,176.88
2016,6,9,8,15,74.0,265.0,3.65,16.0,312.0,253.2,201.31
2016,6,9,8,30,85.0,290.0,3.6,16.0,347.0,285.16,226.51
2016,6,9,8,45,100.5,314.5,3.55,16.5,385.5,320.31,253.53
2016,6,9,9,0,116.0,339.0,3.5,17.0,424.0,362.58,285.68
2016,6,9,9,15,101.0,353.5,3.45,17.0,431.0,366.86,288.38
2016,6,9,9,30,86.0,368.0,3.4,17.0,438.0,375.25,294.19
2016,6,9,9,45,70.0,372.0,3.4,17.5,430.5,372.28,290.71
2016,6,9,10,0,54.0,376.0,3.4,18.0,423.0,367.78,286.06
2016,6,9,10,15,186.0,396.0,3.35,18.0,563.0,500.57,388.84
2016,6,9,10,30,318.0,416.0,3.3,18.0,703.0,640.81,493.23
2016,6,9,10,45,215.5,438.0,3.3,18.0,634.0,575.85,442.69
2016,6,9,11,0,113.0,460.0,3.3,18.0,565.0,514.62,395.08
2016,6,9,11,15,90.5,454.0,3.3,18.0,539.5,481.99,370.59
2016,6,9,11,30,68.0,448.0,3.3,18.0,514.0,458.67,352.66
2016,6,9,11,45,71.5,448.0,3.35,18.0,517.5,462.92,356.02
2016,6,9,12,0,75.0,448.0,3.4,18.0,521.0,466.67,358.95
2016,6,9,12,15,185.0,456.0,3.45,18.0,635.0,583.97,448.43
2016,6,9,12,30,295.0,464.0,3.5,18.0,749.0,698.41,532.95
2016,6,9,12,45,602.5,290.5,3.55,18.0,865.0,819.79,627.27
2016,6,9,13,0,910.0,117.0,3.6,18.0,981.0,905.84,690.48
2016,6,9,13,15,906.5,116.5,3.65,18.0,965.0,888.79,678.66
2016,6,9,13,30,903.0,116.0,3.7,18.0,949.0,868.36,665.31
2016,6,9,13,45,655.5,241.5,3.75,18.0,838.5,773.96,596.57
2016,6,9,14,0,408.0,367.0,3.8,18.0,728.0,668.0,515.23
2016,6,9,14,15,368.5,370.5,3.8,18.0,688.5,618.63,479.31
2016,6,9,14,30,329.0,374.0,3.8,18.0,649.0,578.14,449.08
2016,6,9,14,45,598.0,239.5,3.85,18.0,713.0,641.02,500.84
2016,6,9,15,0,867.0,105.0,3.9,18.0,777.0,664.11,521.29
2016,6,9,15,15,855.5,103.0,3.95,17.5,737.0,617.89,486.26
2016,6,9,15,30,844.0,101.0,4.0,17.0,697.0,570.2,449.39
2016,6,9,15,45,829.0,98.5,4.05,17.0,652.5,519.05,407.89
2016,6,9,16,0,814.0,96.0,4.1,17.0,608.0,467.11,364.59
2016,6,9,16,15,795.0,93.0,4.1,16.5,561.0,412.23,318.35
2016,6,9,16,30,776.0,90.0,4.1,16.0,514.0,357.75,271.1
2016,6,9,16,45,750.5,86.5,4.15,16.0,464.5,301.58,221.29
2016,6,9,17,0,725.0,83.0,4.2,16.0,415.0,247.12,172.74
2016,6,9,17,15,691.5,78.5,4.2,15.5,364.5,189.05,122.98
2016,6,9,17,30,658.0,74.0,4.2,15.0,314.0,137.16,81.79
2016,6,9,17,45,611.0,68.5,4.2,15.0,265.0,87.14,49.9
2016,6,9,18,0,564.0,63.0,4.2,15.0,216.0,48.92,38.02
2016,6,9,18,15,497.0,55.5,4.1,14.5,170.0,43.74,33.31
2016,6,9,18,30,430.0,48.0,4.0,14.0,124.0,38.47,28.34
2016,6,9,18,45,331.0,37.5,3.95,14.0,85.0,30.39,20.6
2016,6,9,19,0,232.0,27.0,3.9,14.0,46.0,22.15,11.01
2016,6,9,19,15,116.0,13.5,3.85,13.5,23.0,11.52,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.0,3.3,12.5,6.0,0.0,0.0
2016,6,10,5,0,80.0,10.0,3.4,13.0,12.0,8.54,0.0
2016,6,10,5,15,208.0,21.5,3.55,13.0,42.0,17.54,4.94
2016,6,10,5,30,336.0,33.0,3.7,13.0,72.0,26.87,17.32
2016,6,10,5,45,416.0,42.0,3.85,13.5,113.5,33.71,24.06
2016,6,10,6,0,496.0,51.0,4.0,14.0,155.0,40.43,30.37
2016,6,10,6,15,553.0,57.5,4.05,14.5,202.5,44.88,34.48
2016,6,10,6,30,610.0,64.0,4.1,15.0,250.0,71.38,41.66
2016,6,10,6,45,645.5,70.0,4.2,15.5,298.5,119.78,69.14
2016,6,10,7,0,681.0,76.0,4.3,16.0,347.0,172.0,108.77
2016,6,10,7,15,711.0,80.0,4.3,16.0,397.0,227.93,156.45
2016,6,10,7,30,741.0,84.0,4.3,16.0,447.0,283.1,205.34
2016,6,10,7,45,762.0,88.0,4.3,16.5,495.5,337.57,253.71
2016,6,10,8,0,783.0,92.0,4.3,17.0,544.0,393.07,302.05
2016,6,10,8,15,801.5,95.0,4.3,17.0,590.5,447.28,348.84
2016,6,10,8,30,820.0,98.0,4.3,17.0,637.0,501.64,394.54
2016,6,10,8,45,830.5,102.0,4.3,17.5,679.5,551.32,434.63
2016,6,10,9,0,841.0,106.0,4.3,18.0,722.0,600.11,472.79
2016,6,10,9,15,852.5,108.0,4.25,18.0,761.0,646.3,508.68
2016,6,10,9,30,864.0,110.0,4.2,18.0,800.0,690.87,542.61
2016,6,10,9,45,876.0,110.0,4.2,18.0,834.5,732.13,573.58
2016,6,10,10,0,888.0,110.0,4.2,18.0,869.0,771.31,601.8
2016,6,10,10,15,895.0,111.0,4.2,18.0,896.5,805.2,625.17
2016,6,10,10,30,902.0,112.0,4.2,18.0,924.0,836.27,646.43
2016,6,10,10,45,906.5,113.5,4.25,18.5,945.0,862.75,663.33
2016,6,10,11,0,911.0,115.0,4.3,19.0,966.0,885.99,677.91
2016,6,10,11,15,715.0,247.5,4.3,19.0,921.5,868.52,663.67
2016,6,10,11,30,519.0,380.0,4.3,19.0,877.0,823.87,626.61
2016,6,10,11,45,469.5,394.5,4.3,19.0,846.0,798.11,607.57
2016,6,10,12,0,420.0,409.0,4.3,19.0,815.0,769.3,586.14
2016,6,10,12,15,444.5,406.0,4.3,19.0,835.5,788.89,600.68
2016,6,10,12,30,469.0,403.0,4.3,19.0,856.0,806.12,613.23
2016,6,10,12,45,379.0,429.5,4.3,19.0,794.0,737.75,562.71
2016,6,10,13,0,289.0,456.0,4.3,19.0,732.0,678.01,518.09
2016,6,10,13,15,259.0,455.0,4.3,19.0,699.0,645.46,494.39
2016,6,10,13,30,229.0,454.0,4.3,19.0,666.0,603.07,463.34
2016,6,10,13,45,190.0,444.5,4.3,19.0,617.5,555.77,428.22
2016,6,10,14,0,151.0,435.0,4.3,19.0,569.0,509.53,393.57
2016,6,10,14,15,186.0,417.5,4.3,18.5,576.5,513.69,398.79
2016,6,10,14,30,221.0,400.0,4.3,18.0,584.0,514.98,401.53
2016,6,10,14,45,167.5,382.0,4.3,18.0,518.0,451.98,353.36
2016,6,10,15,0,114.0,364.0,4.3,18.0,452.0,392.57,307.64
2016,6,10,15,15,100.5,340.5,4.3,18.0,415.5,350.84,275.79
2016,6,10,15,30,87.0,317.0,4.3,18.0,379.0,316.8,249.54
2016,6,10,15,45,75.5,292.0,4.3,18.0,343.5,283.77,223.87
2016,6,10,16,0,64.0,267.0,4.3,18.0,308.0,251.96,198.95
2016,6,10,16,15,73.5,249.0,4.3,17.5,292.5,235.6,186.36
2016,6,10,16,30,83.0,231.0,4.3,17.0,277.0,218.17,172.49
2016,6,10,16,45,124.0,210.0,4.3,17.0,271.0,208.05,163.0
2016,6,10,17,0,165.0,189.0,4.3,17.0,265.0,191.14,147.2
2016,6,10,17,15,279.5,152.5,4.25,16.5,262.5,171.24,125.64
2016,6,10,17,30,394.0,116.0,4.2,16.0,260.0,136.93,92.72
2016,6,10,17,45,348.5,106.0,4.2,15.5,219.0,98.75,67.52
2016,6,10,18,0,303.0,96.0,4.2,15.0,178.0,69.59,56.33
2016,6,10,18,15,349.0,75.0,4.0,14.5,151.0,55.91,44.1
2016,6,10,18,30,395.0,54.0,3.8,14.0,124.0,43.38,32.67
2016,6,10,18,45,289.5,42.0,3.65,14.0,84.5,32.37,22.34
2016,6,10,19,0,184.0,30.0,3.5,14.0,45.0,23.22,12.02
2016,6,10,19,15,92.0,15.0,3.4,13.5,22.5,12.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,1.95,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,1.9,12.0,11.0,9.39,0.0
2016,6,11,5,15,136.5,24.5,1.95,12.5,40.5,18.98,5.86
2016,6,11,5,30,273.0,38.0,2.0,13.0,70.0,29.39,19.5
2016,6,11,5,45,363.0,48.5,2.1,13.5,112.0,39.01,28.74
2016,6,11,6,0,453.0,59.0,2.2,14.0,154.0,46.79,36.02
2016,6,11,6,15,502.5,67.5,2.2,14.5,199.5,52.47,41.24
2016,6,11,6,30,552.0,76.0,2.2,15.0,245.0,77.88,48.76
2016,6,11,6,45,621.0,72.0,2.2,15.5,294.5,118.2,68.82
2016,6,11,7,0,690.0,68.0,2.2,16.0,344.0,169.18,105.73
2016,6,11,7,15,658.5,88.5,2.15,16.5,380.5,219.7,150.73
2016,6,11,7,30,627.0,109.0,2.1,17.0,417.0,269.25,195.65
2016,6,11,7,45,587.5,137.0,2.1,17.5,449.0,318.21,239.3
2016,6,11,8,0,548.0,165.0,2.1,18.0,481.0,358.51,274.52
2016,6,11,8,15,462.5,212.5,2.0,18.5,494.5,392.61,303.35
2016,6,11,8,30,377.0,260.0,1.9,19.0,508.0,412.27,319.18
2016,6,11,8,45,429.5,258.5,1.85,19.5,559.0,466.53,360.21
2016,6,11,9,0,482.0,257.0,1.8,20.0,610.0,519.73,399.49
2016,6,11,9,15,258.5,289.0,1.7,20.5,479.5,423.17,325.61
2016,6,11,9,30,35.0,321.0,1.6,21.0,349.0,299.81,229.42
2016,6,11,9,45,87.5,368.0,1.55,21.5,442.0,380.85,290.6
2016,6,11,10,0,140.0,415.0,1.5,22.0,535.0,474.31,357.99
2016,6,11,10,15,151.5,430.0,1.4,22.5,563.5,503.15,376.73
2016,6,11,10,30,163.0,445.0,1.3,23.0,592.0,532.07,395.57
2016,6,11,10,45,224.0,446.5,1.25,23.5,653.5,589.78,435.54
2016,6,11,11,0,285.0,448.0,1.2,24.0,715.0,658.82,481.84
2016,6,11,11,15,314.5,444.5,1.2,24.0,742.5,687.58,501.02
2016,6,11,11,30,344.0,441.0,1.2,24.0,770.0,715.57,519.94
2016,6,11,11,45,387.5,424.0,1.2,24.5,797.0,742.53,537.52
2016,6,11,12,0,431.0,407.0,1.2,25.0,824.0,776.94,559.61
2016,6,11,12,15,667.5,267.5,1.3,25.0,912.0,864.05,623.25
2016,6,11,12,30,904.0,128.0,1.4,25.0,1000.0,925.81,665.05
2016,6,11,12,45,910.5,122.5,1.55,25.0,994.5,920.33,663.0
2016,6,11,13,0,917.0,117.0,1.7,25.0,989.0,911.14,659.27
2016,6,11,13,15,914.5,116.5,1.85,24.5,974.0,894.95,652.21
2016,6,11,13,30,912.0,116.0,2.0,24.0,959.0,875.33,642.76
2016,6,11,13,45,906.5,116.0,2.2,24.0,936.5,850.35,628.73
2016,6,11,14,0,901.0,116.0,2.4,24.0,914.0,822.26,612.29
2016,6,11,14,15,895.0,114.5,2.5,24.0,885.0,789.48,591.64
2016,6,11,14,30,889.0,113.0,2.6,24.0,856.0,753.92,568.46
2016,6,11,14,45,878.0,112.5,2.75,24.0,820.5,713.23,540.31
2016,6,11,15,0,867.0,112.0,2.9,24.0,785.0,670.51,509.92
