Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,855.5,110.0,2.95,23.5,745.5,624.37,476.72
2016,6,11,15,30,844.0,108.0,3.0,23.0,706.0,576.74,441.33
2016,6,11,15,45,824.5,107.5,3.05,23.0,660.5,526.02,401.62
2016,6,11,16,0,805.0,107.0,3.1,23.0,615.0,473.49,359.43
2016,6,11,16,15,785.0,103.5,3.05,22.5,567.5,418.2,314.43
2016,6,11,16,30,765.0,100.0,3.0,22.0,520.0,363.42,268.54
2016,6,11,16,45,734.5,97.5,3.0,21.5,469.0,304.42,218.66
2016,6,11,17,0,704.0,95.0,3.0,21.0,418.0,250.03,172.09
2016,6,11,17,15,669.0,89.5,2.95,20.5,367.5,194.9,126.06
2016,6,11,17,30,634.0,84.0,2.9,20.0,317.0,143.2,85.97
2016,6,11,17,45,584.0,78.0,2.85,19.5,267.0,93.9,55.09
2016,6,11,18,0,534.0,72.0,2.8,19.0,217.0,55.76,43.36
2016,6,11,18,15,465.0,63.0,2.75,18.0,170.5,49.62,37.98
2016,6,11,18,30,396.0,54.0,2.7,17.0,124.0,43.34,32.24
2016,6,11,18,45,296.0,42.0,2.65,16.5,85.0,32.39,22.14
2016,6,11,19,0,196.0,30.0,2.6,16.0,46.0,23.24,12.1
2016,6,11,19,15,98.0,15.0,2.55,15.5,23.0,12.8,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.0,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,10.0,2.1,13.0,11.0,8.54,0.0
2016,6,12,5,15,133.5,25.5,2.2,13.0,40.0,19.73,6.28
2016,6,12,5,30,240.0,41.0,2.3,13.0,69.0,31.53,21.31
2016,6,12,5,45,329.5,52.5,2.4,13.5,110.5,40.13,29.71
2016,6,12,6,0,419.0,64.0,2.5,14.0,152.0,50.83,39.59
2016,6,12,6,15,481.5,72.5,2.45,14.5,199.5,56.4,44.72
2016,6,12,6,30,544.0,81.0,2.4,15.0,247.0,80.97,51.83
2016,6,12,6,45,594.0,86.0,2.35,15.5,297.5,126.1,76.66
2016,6,12,7,0,644.0,91.0,2.3,16.0,348.0,176.87,114.06
2016,6,12,7,15,676.5,96.0,2.25,16.0,398.5,229.14,157.9
2016,6,12,7,30,709.0,101.0,2.2,16.0,449.0,284.38,205.86
2016,6,12,7,45,479.0,172.0,2.15,16.5,418.0,306.97,233.6
2016,6,12,8,0,249.0,243.0,2.1,17.0,387.0,301.85,235.34
2016,6,12,8,15,250.0,266.0,2.05,17.0,420.5,337.92,264.48
2016,6,12,8,30,251.0,289.0,2.0,17.0,454.0,373.77,292.64
2016,6,12,8,45,300.0,298.5,1.95,17.5,509.0,424.01,330.74
2016,6,12,9,0,349.0,308.0,1.9,18.0,564.0,478.02,370.94
2016,6,12,9,15,602.0,214.5,1.9,18.0,683.5,585.59,453.37
2016,6,12,9,30,855.0,121.0,1.9,18.0,803.0,692.8,534.06
2016,6,12,9,45,869.5,119.0,1.9,18.5,837.5,733.82,562.07
2016,6,12,10,0,884.0,117.0,1.9,19.0,872.0,772.92,588.23
2016,6,12,10,15,890.0,118.0,1.95,19.0,899.0,805.97,610.3
2016,6,12,10,30,896.0,119.0,2.0,19.0,926.0,836.16,630.38
2016,6,12,10,45,571.5,288.0,2.1,19.5,807.0,754.8,568.76
2016,6,12,11,0,247.0,457.0,2.2,20.0,688.0,634.31,476.43
2016,6,12,11,15,259.0,461.0,2.25,20.0,706.5,654.11,491.56
2016,6,12,11,30,271.0,465.0,2.3,20.0,725.0,672.9,504.92
2016,6,12,11,45,588.5,295.5,2.4,20.0,863.5,813.96,611.71
2016,6,12,12,0,906.0,126.0,2.5,20.0,1002.0,927.63,691.74
2016,6,12,12,15,613.0,291.0,2.55,20.0,883.5,835.54,625.67
2016,6,12,12,30,320.0,456.0,2.6,20.0,765.0,712.42,533.8
2016,6,12,12,45,293.5,459.5,2.65,20.0,741.0,689.13,518.13
2016,6,12,13,0,267.0,463.0,2.7,20.0,717.0,664.73,500.84
2016,6,12,13,15,216.0,461.5,2.7,20.0,665.5,604.42,457.33
2016,6,12,13,30,165.0,460.0,2.7,20.0,614.0,554.73,420.99
2016,6,12,13,45,156.5,447.5,2.7,20.0,590.5,531.0,404.22
2016,6,12,14,0,148.0,435.0,2.7,20.0,567.0,506.97,386.99
2016,6,12,14,15,202.0,414.5,2.65,19.5,587.5,522.99,401.03
2016,6,12,14,30,256.0,394.0,2.6,19.0,608.0,542.6,417.17
2016,6,12,14,45,280.5,370.0,2.6,19.0,596.0,526.13,405.68
2016,6,12,15,0,305.0,346.0,2.6,19.0,584.0,506.99,392.14
2016,6,12,15,15,259.5,335.0,2.55,19.0,530.0,453.83,351.96
2016,6,12,15,30,214.0,324.0,2.5,19.0,476.0,398.67,310.07
2016,6,12,15,45,269.0,291.5,2.45,19.0,470.0,390.93,304.25
2016,6,12,16,0,324.0,259.0,2.4,19.0,464.0,372.32,289.06
2016,6,12,16,15,534.5,180.5,2.35,18.5,487.5,377.24,289.81
2016,6,12,16,30,745.0,102.0,2.3,18.0,511.0,358.52,268.55
2016,6,12,16,45,719.5,97.5,2.3,18.0,462.0,300.37,218.29
2016,6,12,17,0,694.0,93.0,2.3,18.0,413.0,246.39,171.2
2016,6,12,17,15,659.0,88.0,2.25,17.5,363.0,192.29,125.65
2016,6,12,17,30,624.0,83.0,2.2,17.0,313.0,141.62,85.99
2016,6,12,17,45,578.0,76.0,2.2,17.0,264.0,92.37,54.37
2016,6,12,18,0,532.0,69.0,2.2,17.0,215.0,53.3,41.56
2016,6,12,18,15,465.0,60.5,2.15,16.5,169.5,47.5,36.38
2016,6,12,18,30,398.0,52.0,2.1,16.0,124.0,41.58,30.87
2016,6,12,18,45,303.0,40.5,2.05,15.5,85.5,32.79,22.62
2016,6,12,19,0,208.0,29.0,2.0,15.0,47.0,22.51,11.76
2016,6,12,19,15,104.0,14.5,2.05,14.5,23.5,11.32,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,2.7,12.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,2.8,12.0,11.0,8.54,0.0
2016,6,13,5,15,161.0,24.0,2.8,12.0,40.0,18.65,5.62
2016,6,13,5,30,275.0,38.0,2.8,12.0,69.0,29.4,19.57
2016,6,13,5,45,367.5,47.5,2.85,12.5,111.0,38.18,28.11
2016,6,13,6,0,460.0,57.0,2.9,13.0,153.0,45.17,34.72
2016,6,13,6,15,230.0,56.5,2.9,13.5,104.5,41.51,31.62
2016,6,13,6,30,0.0,56.0,2.9,14.0,56.0,46.36,34.22
2016,6,13,6,45,0.0,67.5,2.95,14.5,67.5,55.95,42.3
2016,6,13,7,0,0.0,79.0,3.0,15.0,79.0,65.4,50.12
2016,6,13,7,15,0.0,96.0,3.0,15.0,96.0,79.24,61.62
2016,6,13,7,30,0.0,113.0,3.0,15.0,113.0,93.2,73.08
2016,6,13,7,45,4.0,148.5,3.05,15.5,151.0,123.5,97.69
2016,6,13,8,0,8.0,184.0,3.1,16.0,189.0,154.53,122.53
2016,6,13,8,15,23.0,222.5,3.15,16.0,238.0,193.6,153.74
2016,6,13,8,30,38.0,261.0,3.2,16.0,287.0,237.5,188.56
2016,6,13,8,45,33.0,270.0,3.25,16.0,293.5,245.89,194.83
2016,6,13,9,0,28.0,279.0,3.3,16.0,300.0,253.63,200.59
2016,6,13,9,15,42.5,314.0,3.3,16.0,347.0,295.35,233.24
2016,6,13,9,30,57.0,349.0,3.3,16.0,394.0,338.6,266.64
2016,6,13,9,45,98.0,381.5,3.3,16.5,463.5,399.78,313.43
2016,6,13,10,0,139.0,414.0,3.3,17.0,533.0,472.17,367.72
2016,6,13,10,15,100.5,411.5,3.4,17.0,499.0,437.81,340.65
2016,6,13,10,30,62.0,409.0,3.5,17.0,465.0,408.88,317.79
2016,6,13,10,45,81.5,432.0,3.6,17.5,507.5,448.4,347.41
2016,6,13,11,0,101.0,455.0,3.7,18.0,550.0,488.55,376.9
2016,6,13,11,15,140.0,468.0,3.8,18.0,601.5,547.53,421.26
2016,6,13,11,30,179.0,481.0,3.9,18.0,653.0,596.4,457.78
2016,6,13,11,45,549.0,300.0,4.0,18.0,830.5,782.98,602.77
2016,6,13,12,0,919.0,119.0,4.1,18.0,1008.0,932.59,711.47
2016,6,13,12,15,918.5,119.0,4.15,18.0,1007.0,932.84,710.78
2016,6,13,12,30,918.0,119.0,4.2,18.0,1006.0,929.56,708.86
2016,6,13,12,45,917.0,118.5,4.3,18.0,997.5,921.86,704.23
2016,6,13,13,0,916.0,118.0,4.4,18.0,989.0,910.62,697.4
2016,6,13,13,15,912.5,117.0,4.45,18.0,973.5,893.27,686.1
2016,6,13,13,30,909.0,116.0,4.5,18.0,958.0,872.52,672.45
2016,6,13,13,45,901.0,117.5,4.55,18.0,934.0,847.03,655.43
2016,6,13,14,0,893.0,119.0,4.6,18.0,910.0,818.57,636.22
2016,6,13,14,15,886.0,117.5,4.6,17.5,881.0,785.39,614.41
2016,6,13,14,30,879.0,116.0,4.6,17.0,852.0,749.51,589.92
2016,6,13,14,45,867.5,115.0,4.7,17.0,816.5,708.5,559.52
2016,6,13,15,0,856.0,114.0,4.8,17.0,781.0,665.52,526.92
2016,6,13,15,15,844.5,112.0,4.8,17.0,741.0,619.94,491.2
2016,6,13,15,30,833.0,110.0,4.8,17.0,701.0,574.59,454.75
2016,6,13,15,45,826.0,103.5,4.85,17.0,658.5,523.75,413.31
2016,6,13,16,0,819.0,97.0,4.9,17.0,616.0,471.57,369.58
2016,6,13,16,15,800.0,94.0,4.9,16.5,568.5,416.56,322.95
2016,6,13,16,30,781.0,91.0,4.9,16.0,521.0,361.92,275.33
2016,6,13,16,45,761.5,86.0,4.9,16.0,472.5,306.02,225.28
2016,6,13,17,0,742.0,81.0,4.9,16.0,424.0,251.16,175.88
2016,6,13,17,15,709.5,77.0,4.9,15.5,373.5,196.09,128.27
2016,6,13,17,30,677.0,73.0,4.9,15.0,323.0,140.46,83.62
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.5,89.79,51.06
2016,6,13,18,0,574.0,64.0,4.9,15.0,222.0,49.66,38.68
2016,6,13,18,15,508.0,57.0,4.8,14.5,175.5,44.9,34.36
2016,6,13,18,30,442.0,50.0,4.7,14.0,129.0,40.08,29.8
2016,6,13,18,45,334.0,40.0,4.65,14.0,89.0,32.44,22.46
2016,6,13,19,0,226.0,30.0,4.6,14.0,49.0,23.31,12.56
2016,6,13,19,15,113.0,15.0,4.6,13.5,24.5,11.71,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,47.0,11.0,3.7,12.0,12.0,9.39,0.0
2016,6,14,5,15,168.0,24.0,3.7,12.0,41.5,18.66,5.56
2016,6,14,5,30,289.0,37.0,3.7,12.0,71.0,30.25,20.28
2016,6,14,5,45,391.0,45.0,3.75,12.5,114.0,36.15,26.31
2016,6,14,6,0,493.0,53.0,3.8,13.0,157.0,42.07,31.95
2016,6,14,6,15,551.0,59.5,3.8,13.5,204.5,46.45,36.03
2016,6,14,6,30,609.0,66.0,3.8,14.0,252.0,70.24,42.17
2016,6,14,6,45,657.0,69.0,3.85,14.5,302.5,117.25,67.21
2016,6,14,7,0,705.0,72.0,3.9,15.0,353.0,172.73,108.62
2016,6,14,7,15,734.0,76.0,3.85,15.0,403.0,226.29,154.32
2016,6,14,7,30,763.0,80.0,3.8,15.0,453.0,282.34,204.1
2016,6,14,7,45,786.0,82.5,3.75,15.5,502.0,337.25,252.97
2016,6,14,8,0,809.0,85.0,3.7,16.0,551.0,393.35,301.95
2016,6,14,8,15,825.5,87.5,3.65,16.0,597.5,448.19,349.37
2016,6,14,8,30,842.0,90.0,3.6,16.0,644.0,501.55,394.34
2016,6,14,8,45,854.0,92.0,3.55,16.5,686.0,551.63,434.72
2016,6,14,9,0,866.0,94.0,3.5,17.0,728.0,600.58,472.92
2016,6,14,9,15,876.0,96.0,3.5,17.0,766.5,646.91,509.06
2016,6,14,9,30,886.0,98.0,3.5,17.0,805.0,691.46,543.01
2016,6,14,9,45,885.5,104.0,3.5,17.0,835.5,730.19,571.83
2016,6,14,10,0,885.0,110.0,3.5,17.0,866.0,765.92,597.37
2016,6,14,10,15,891.0,111.0,3.55,17.0,893.0,799.05,620.34
2016,6,14,10,30,897.0,112.0,3.6,17.0,920.0,829.34,641.2
2016,6,14,10,45,902.0,112.5,3.65,17.5,940.5,855.35,657.76
2016,6,14,11,0,907.0,113.0,3.7,18.0,961.0,878.18,672.05
2016,6,14,11,15,909.5,113.5,3.75,18.0,974.0,895.56,683.84
2016,6,14,11,30,912.0,114.0,3.8,18.0,987.0,909.49,693.33
2016,6,14,11,45,913.5,114.5,3.9,18.0,993.5,919.05,700.18
2016,6,14,12,0,915.0,115.0,4.0,18.0,1000.0,925.1,704.72
2016,6,14,12,15,914.5,115.0,4.1,17.5,999.0,925.4,706.74
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,922.18,706.44
2016,6,14,12,45,915.0,112.5,4.35,17.0,990.5,914.53,702.16
2016,6,14,13,0,916.0,110.0,4.5,17.0,983.0,903.29,695.77
2016,6,14,13,15,913.0,109.5,4.55,16.5,967.5,886.85,686.33
2016,6,14,13,30,910.0,109.0,4.6,16.0,952.0,866.99,674.45
2016,6,14,13,45,904.5,109.0,4.65,16.0,929.5,842.23,657.73
2016,6,14,14,0,899.0,109.0,4.7,16.0,907.0,814.36,638.71
2016,6,14,14,15,893.0,107.5,4.7,16.0,878.5,781.8,615.91
2016,6,14,14,30,887.0,106.0,4.7,16.0,850.0,746.48,590.79
2016,6,14,14,45,881.0,103.5,4.7,16.0,816.0,707.66,561.41
2016,6,14,15,0,875.0,101.0,4.7,16.0,782.0,666.44,529.62
2016,6,14,15,15,864.5,99.0,4.7,16.0,743.0,620.75,493.68
2016,6,14,15,30,854.0,97.0,4.7,16.0,704.0,573.46,455.62
2016,6,14,15,45,840.5,94.5,4.75,16.0,660.0,522.84,414.08
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,471.4,370.71
2016,6,14,16,15,601.0,148.0,4.8,15.5,513.5,381.04,298.19
2016,6,14,16,30,375.0,204.0,4.8,15.0,411.0,304.67,238.15
2016,6,14,16,45,519.0,147.5,4.85,15.0,404.0,280.41,212.25
2016,6,14,17,0,663.0,91.0,4.9,15.0,397.0,238.16,168.89
2016,6,14,17,15,669.0,82.0,4.9,14.5,360.0,190.1,125.57
2016,6,14,17,30,675.0,73.0,4.9,14.0,323.0,140.73,84.23
2016,6,14,17,45,626.0,68.5,4.9,14.0,273.0,90.33,51.53
2016,6,14,18,0,577.0,64.0,4.9,14.0,223.0,49.66,38.84
2016,6,14,18,15,510.5,57.0,4.8,13.5,176.5,44.88,34.5
2016,6,14,18,30,444.0,50.0,4.7,13.0,130.0,40.06,29.92
2016,6,14,18,45,335.0,40.0,4.6,13.0,90.0,32.41,22.55
2016,6,14,19,0,226.0,30.0,4.5,13.0,50.0,23.31,12.74
2016,6,14,19,15,113.0,15.0,4.45,12.5,25.0,11.71,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,12.0,12.0,10.24,0.0
2016,6,15,5,15,152.5,24.0,3.85,12.0,42.0,18.63,5.44
2016,6,15,5,30,305.0,36.0,3.9,12.0,72.0,29.42,19.56
2016,6,15,5,45,399.5,44.5,4.0,12.5,114.5,35.78,25.98
2016,6,15,6,0,494.0,53.0,4.1,13.0,157.0,42.08,31.96
2016,6,15,6,15,552.0,59.5,4.15,13.0,204.5,46.47,36.11
2016,6,15,6,30,610.0,66.0,4.2,13.0,252.0,69.63,42.13
2016,6,15,6,45,656.5,69.5,4.3,13.5,302.5,116.91,67.34
2016,6,15,7,0,703.0,73.0,4.4,14.0,353.0,172.55,109.03
2016,6,15,7,15,732.0,77.0,4.45,14.0,403.0,225.97,154.83
2016,6,15,7,30,761.0,81.0,4.5,14.0,453.0,281.89,204.84
2016,6,15,7,45,786.0,82.5,4.55,14.5,502.5,336.45,253.83
2016,6,15,8,0,811.0,84.0,4.6,15.0,552.0,392.4,303.26
2016,6,15,8,15,827.5,86.5,4.6,15.0,598.0,447.38,351.42
2016,6,15,8,30,844.0,89.0,4.6,15.0,644.0,500.84,397.16
2016,6,15,8,45,858.5,90.0,4.7,15.5,687.0,551.46,438.94
2016,6,15,9,0,873.0,91.0,4.8,16.0,730.0,601.17,478.86
2016,6,15,9,15,882.5,93.0,4.8,16.0,768.0,647.5,515.76
2016,6,15,9,30,892.0,95.0,4.8,16.0,806.0,691.99,550.41
2016,6,15,9,45,894.0,99.0,4.85,16.5,837.5,730.94,579.25
2016,6,15,10,0,896.0,103.0,4.9,17.0,869.0,767.07,604.61
2016,6,15,10,15,902.0,104.5,4.9,17.0,896.0,801.03,628.46
2016,6,15,10,30,908.0,106.0,4.9,17.0,923.0,832.12,650.1
2016,6,15,10,45,913.5,106.0,4.95,17.0,944.0,858.4,668.52
2016,6,15,11,0,919.0,106.0,5.0,17.0,965.0,881.49,684.68
2016,6,15,11,15,922.0,106.5,5.0,17.0,979.0,899.56,696.99
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,914.15,706.91
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,924.3,714.12
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,930.91,718.94
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,931.72,719.11
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,928.94,716.88
2016,6,15,12,45,920.0,111.5,4.95,17.0,993.5,917.86,708.9
2016,6,15,13,0,908.0,118.0,4.9,17.0,982.0,903.38,698.66
2016,6,15,13,15,668.5,249.0,4.85,17.0,879.5,820.7,637.52
2016,6,15,13,30,429.0,380.0,4.8,17.0,777.0,721.21,559.43
2016,6,15,13,45,448.5,354.0,4.8,17.0,760.0,702.66,547.29
2016,6,15,14,0,468.0,328.0,4.8,17.0,743.0,681.21,532.48
2016,6,15,14,15,678.5,217.0,4.7,16.5,797.5,728.77,573.0
2016,6,15,14,30,889.0,106.0,4.6,16.0,852.0,748.13,591.8
2016,6,15,14,45,887.0,101.0,4.6,16.0,819.0,709.77,562.6
2016,6,15,15,0,885.0,96.0,4.6,16.0,786.0,668.67,531.03
2016,6,15,15,15,874.0,94.5,4.55,16.0,746.5,622.77,494.78
2016,6,15,15,30,863.0,93.0,4.5,16.0,707.0,575.28,456.48
2016,6,15,15,45,854.5,88.5,4.45,16.0,664.0,525.04,415.1
2016,6,15,16,0,846.0,84.0,4.4,16.0,621.0,473.5,371.53
2016,6,15,16,15,828.5,81.5,4.3,15.5,573.5,418.98,324.99
2016,6,15,16,30,811.0,79.0,4.2,15.0,526.0,362.76,275.84
2016,6,15,16,45,789.0,75.5,4.15,15.0,477.0,305.94,224.88
2016,6,15,17,0,767.0,72.0,4.1,15.0,428.0,250.37,174.74
2016,6,15,17,15,736.0,68.5,3.95,14.5,377.5,194.65,126.25
2016,6,15,17,30,705.0,65.0,3.8,14.0,327.0,141.77,83.64
2016,6,15,17,45,662.0,60.5,3.65,14.0,277.0,90.4,50.23
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,43.81,33.63
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,39.17,29.43
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,34.48,25.0
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,27.9,18.68
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,21.26,11.25
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,10.46,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,2.5,1.2,13.0,2.5,2.05,0.0
2016,6,16,5,30,0.0,5.0,1.2,13.0,5.0,4.1,0.0
2016,6,16,5,45,0.0,8.5,1.3,13.5,8.5,6.98,0.52
2016,6,16,6,0,0.0,12.0,1.4,14.0,12.0,9.86,3.17
2016,6,16,6,15,0.0,16.0,1.3,14.0,16.0,13.16,6.2
2016,6,16,6,30,0.0,20.0,1.2,14.0,20.0,16.47,8.59
2016,6,16,6,45,0.0,24.0,1.2,14.5,24.0,19.78,11.4
2016,6,16,7,0,0.0,28.0,1.2,15.0,28.0,23.11,14.18
2016,6,16,7,15,83.0,116.5,1.15,15.0,157.0,113.56,86.99
2016,6,16,7,30,166.0,205.0,1.1,15.0,286.0,211.06,164.04
2016,6,16,7,45,140.0,227.5,1.1,15.5,301.0,232.77,182.15
2016,6,16,8,0,114.0,250.0,1.1,16.0,316.0,251.59,197.53
2016,6,16,8,15,58.5,215.5,1.1,16.0,250.0,205.25,161.58
2016,6,16,8,30,3.0,181.0,1.1,16.0,184.0,151.65,118.87
2016,6,16,8,45,31.5,248.5,1.1,16.5,272.0,226.85,178.34
2016,6,16,9,0,60.0,316.0,1.1,17.0,360.0,303.4,236.78
2016,6,16,9,15,456.5,212.0,1.15,17.0,574.5,486.31,379.11
2016,6,16,9,30,853.0,108.0,1.2,17.0,789.0,677.03,520.71
2016,6,16,9,45,587.0,247.0,1.3,17.5,725.0,652.97,497.5
2016,6,16,10,0,321.0,386.0,1.4,18.0,661.0,589.84,447.63
2016,6,16,10,15,611.5,243.5,1.5,18.0,787.0,712.22,541.37
2016,6,16,10,30,902.0,101.0,1.6,18.0,913.0,822.21,620.38
2016,6,16,10,45,907.0,101.0,1.7,18.5,933.5,847.98,635.89
2016,6,16,11,0,912.0,101.0,1.8,19.0,954.0,870.56,650.13
2016,6,16,11,15,914.5,101.5,1.9,19.0,967.0,888.14,662.29
2016,6,16,11,30,917.0,102.0,2.0,19.0,980.0,902.26,672.25
2016,6,16,11,45,919.5,101.5,2.1,19.0,986.5,911.96,679.38
2016,6,16,12,0,922.0,101.0,2.2,19.0,993.0,918.13,684.27
2016,6,16,12,15,921.5,101.0,2.25,19.0,992.0,918.55,684.94
2016,6,16,12,30,921.0,101.0,2.3,19.0,991.0,915.4,683.39
2016,6,16,12,45,918.5,101.5,2.4,19.0,982.5,907.4,679.13
2016,6,16,13,0,916.0,102.0,2.5,19.0,974.0,895.87,672.57
2016,6,16,13,15,913.0,101.5,2.55,19.0,958.5,879.53,662.37
2016,6,16,13,30,910.0,101.0,2.6,19.0,943.0,859.77,649.88
2016,6,16,13,45,908.0,98.5,2.65,19.0,921.5,835.65,634.39
2016,6,16,14,0,906.0,96.0,2.7,19.0,900.0,808.24,616.57
2016,6,16,14,15,900.0,94.5,2.7,19.0,872.0,775.56,594.64
2016,6,16,14,30,894.0,93.0,2.7,19.0,844.0,740.1,570.63
2016,6,16,14,45,648.5,204.0,2.75,19.0,736.5,645.53,498.55
2016,6,16,15,0,403.0,315.0,2.8,19.0,629.0,550.49,425.44
2016,6,16,15,15,349.5,312.5,2.75,18.5,575.0,489.49,380.55
2016,6,16,15,30,296.0,310.0,2.7,18.0,521.0,438.35,342.09
2016,6,16,15,45,219.0,297.5,2.7,18.0,448.0,366.39,286.73
2016,6,16,16,0,142.0,285.0,2.7,18.0,375.0,306.42,240.27
2016,6,16,16,15,244.0,248.5,2.6,18.0,389.0,311.15,242.76
2016,6,16,16,30,346.0,212.0,2.5,18.0,403.0,301.28,231.84
2016,6,16,16,45,551.5,141.0,2.45,18.0,412.0,288.69,214.15
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,246.76,169.59
2016,6,16,17,15,726.5,66.5,2.3,17.5,371.5,191.75,122.48
2016,6,16,17,30,696.0,63.0,2.2,17.0,322.0,139.52,80.98
2016,6,16,17,45,654.5,58.5,2.1,17.0,273.0,88.79,48.28
2016,6,16,18,0,613.0,54.0,2.0,17.0,224.0,45.94,35.09
2016,6,16,18,15,552.0,48.0,1.8,16.5,178.0,37.95,28.0
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,33.63,23.96
2016,6,16,18,45,397.5,34.0,1.45,15.5,92.5,27.47,18.12
2016,6,16,19,0,304.0,26.0,1.3,15.0,53.0,21.25,11.22
2016,6,16,19,15,152.0,13.0,1.2,14.5,26.5,10.45,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.41,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,11.95,1.24
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,20.64,11.93
2016,6,17,5,45,0.0,39.5,1.7,14.5,39.5,32.51,22.92
2016,6,17,6,0,0.0,54.0,1.8,15.0,54.0,44.03,33.43
2016,6,17,6,15,0.0,71.0,1.8,15.0,71.0,57.29,45.43
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,70.7,54.75
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,84.61,66.31
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,98.68,77.78
2016,6,17,7,15,56.0,163.0,1.8,16.0,190.5,142.55,111.58
2016,6,17,7,30,112.0,204.0,1.8,16.0,259.0,195.44,152.85
2016,6,17,7,45,63.5,201.0,1.85,16.5,232.5,185.18,145.78
2016,6,17,8,0,15.0,198.0,1.9,17.0,206.0,168.36,132.78
2016,6,17,8,15,11.5,200.0,1.95,17.0,207.0,170.14,134.0
2016,6,17,8,30,8.0,202.0,2.0,17.0,208.0,171.35,134.68
2016,6,17,8,45,28.0,254.0,2.05,17.5,274.5,229.52,180.38
2016,6,17,9,0,48.0,306.0,2.1,18.0,341.0,287.85,225.2
2016,6,17,9,15,32.5,288.5,2.15,18.0,313.0,266.92,208.34
2016,6,17,9,30,17.0,271.0,2.2,18.0,285.0,238.69,185.94
2016,6,17,9,45,41.5,328.5,2.3,18.5,364.0,313.09,243.31
2016,6,17,10,0,66.0,386.0,2.4,19.0,443.0,384.5,296.83
2016,6,17,10,15,41.5,344.5,2.45,19.0,381.0,332.34,256.52
2016,6,17,10,30,17.0,303.0,2.5,19.0,319.0,270.2,208.54
2016,6,17,10,45,34.5,359.5,2.55,19.5,392.0,344.16,264.83
2016,6,17,11,0,52.0,416.0,2.6,20.0,465.0,411.41,314.44
2016,6,17,11,15,36.0,376.0,2.65,20.0,410.0,363.24,277.87
2016,6,17,11,30,20.0,336.0,2.7,20.0,355.0,304.07,233.05
2016,6,17,11,45,26.0,364.5,2.75,20.0,390.0,345.9,264.91
2016,6,17,12,0,32.0,393.0,2.8,20.0,425.0,377.49,288.52
2016,6,17,12,15,33.5,396.5,2.8,20.0,429.5,382.09,291.86
2016,6,17,12,30,35.0,400.0,2.8,20.0,434.0,386.33,295.06
2016,6,17,12,45,26.0,356.5,2.85,20.0,382.0,338.37,259.12
2016,6,17,13,0,17.0,313.0,2.9,20.0,330.0,281.23,215.92
2016,6,17,13,15,22.0,336.0,2.9,19.5,357.0,304.91,234.8
2016,6,17,13,30,27.0,359.0,2.9,19.0,384.0,338.3,260.8
2016,6,17,13,45,28.0,353.5,2.9,19.0,379.0,332.65,256.65
2016,6,17,14,0,29.0,348.0,2.9,19.0,374.0,326.79,252.48
2016,6,17,14,15,19.5,290.5,2.9,19.0,308.0,259.97,201.38
2016,6,17,14,30,10.0,233.0,2.9,19.0,242.0,203.07,157.31
2016,6,17,14,45,6.0,198.5,2.95,19.0,204.0,170.47,131.91
2016,6,17,15,0,2.0,164.0,3.0,19.0,166.0,138.38,106.61
2016,6,17,15,15,3.5,177.0,3.05,18.5,180.0,149.86,116.3
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,161.06,125.76
2016,6,17,15,45,2.5,143.0,3.2,18.0,145.0,120.23,93.11
2016,6,17,16,0,0.0,96.0,3.3,18.0,96.0,79.9,60.48
2016,6,17,16,15,0.0,106.0,3.4,17.5,106.0,88.07,67.56
2016,6,17,16,30,0.0,116.0,3.5,17.0,116.0,96.08,74.53
2016,6,17,16,45,0.0,66.5,3.6,17.0,66.5,55.16,40.72
2016,6,17,17,0,0.0,17.0,3.7,17.0,17.0,14.03,6.23
2016,6,17,17,15,0.0,46.0,3.7,16.5,46.0,38.04,26.68
2016,6,17,17,30,0.0,75.0,3.7,16.0,75.0,62.08,47.18
2016,6,17,17,45,0.0,63.5,3.7,15.5,63.5,52.62,39.31
2016,6,17,18,0,0.0,52.0,3.7,15.0,52.0,43.03,32.81
2016,6,17,18,15,0.0,41.0,3.5,14.5,41.0,33.88,24.6
2016,6,17,18,30,0.0,30.0,3.3,14.0,30.0,24.75,16.31
2016,6,17,18,45,0.0,21.0,3.15,14.0,21.0,17.3,9.41
2016,6,17,19,0,0.0,12.0,3.0,14.0,12.0,9.86,2.23
2016,6,17,19,15,0.0,6.0,2.85,14.0,6.0,4.92,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.65,12.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.7,13.0,12.0,8.54,0.0
2016,6,18,5,15,233.0,20.5,1.75,13.0,42.5,16.75,3.89
2016,6,18,5,30,369.0,31.0,1.8,13.0,73.0,25.3,15.94
2016,6,18,5,45,455.5,39.0,1.85,13.5,116.0,31.45,22.08
2016,6,18,6,0,542.0,47.0,1.9,14.0,159.0,37.53,27.8
2016,6,18,6,15,599.0,52.5,1.9,14.5,208.0,41.38,31.39
2016,6,18,6,30,656.0,58.0,1.9,15.0,257.0,66.81,39.55
2016,6,18,6,45,696.5,62.0,1.9,15.5,308.0,116.05,64.73
2016,6,18,7,0,737.0,66.0,1.9,16.0,359.0,169.68,103.91
2016,6,18,7,15,766.5,69.5,1.85,16.0,410.0,224.64,150.1
2016,6,18,7,30,796.0,73.0,1.8,16.0,461.0,282.1,200.39
2016,6,18,7,45,818.0,76.0,1.75,16.5,511.5,338.86,250.07
2016,6,18,8,0,840.0,79.0,1.7,17.0,562.0,398.25,300.68
2016,6,18,8,15,857.0,81.0,1.6,17.5,609.5,453.12,346.2
2016,6,18,8,30,874.0,83.0,1.5,18.0,657.0,507.86,389.85
2016,6,18,8,45,887.5,85.0,1.45,18.5,701.5,560.31,430.32
2016,6,18,9,0,901.0,87.0,1.4,19.0,746.0,611.73,468.48
2016,6,18,9,15,911.5,88.5,1.35,19.0,785.5,659.51,503.59
2016,6,18,9,30,922.0,90.0,1.3,19.0,825.0,705.46,536.32
2016,6,18,9,45,926.5,93.5,1.3,19.5,858.0,746.97,564.42
2016,6,18,10,0,931.0,97.0,1.3,20.0,891.0,785.75,588.93
2016,6,18,10,15,937.5,98.0,1.3,20.0,919.0,820.86,611.33
2016,6,18,10,30,944.0,99.0,1.3,20.0,947.0,853.01,631.61
2016,6,18,10,45,949.0,99.0,1.3,20.5,969.0,879.89,647.08
2016,6,18,11,0,954.0,99.0,1.3,21.0,991.0,903.42,660.33
2016,6,18,11,15,957.0,99.5,1.35,21.0,1005.0,922.24,672.5
2016,6,18,11,30,960.0,100.0,1.4,21.0,1019.0,937.45,682.46
2016,6,18,11,45,961.5,100.0,1.5,21.5,1025.5,947.22,688.43
2016,6,18,12,0,963.0,100.0,1.6,22.0,1032.0,953.28,692.12
2016,6,18,12,15,963.5,99.5,1.65,22.0,1031.5,954.27,693.32
2016,6,18,12,30,964.0,99.0,1.7,22.0,1031.0,951.54,692.28
2016,6,18,12,45,964.0,98.0,1.8,22.0,1023.0,944.17,688.96
2016,6,18,13,0,964.0,97.0,1.9,22.0,1015.0,933.05,683.26
2016,6,18,13,15,961.5,96.5,1.9,22.0,1000.0,916.51,672.95
2016,6,18,13,30,959.0,96.0,1.9,22.0,985.0,896.36,660.35
2016,6,18,13,45,955.0,95.0,1.95,22.0,962.5,871.0,644.84
2016,6,18,14,0,951.0,94.0,2.0,22.0,940.0,842.28,627.02
2016,6,18,14,15,945.0,93.0,2.0,22.0,911.0,808.83,605.44
2016,6,18,14,30,939.0,92.0,2.0,22.0,882.0,772.44,581.72
2016,6,18,14,45,930.0,92.0,2.05,22.0,846.5,732.17,554.2
2016,6,18,15,0,921.0,92.0,2.1,22.0,811.0,689.56,523.84
2016,6,18,15,15,910.5,90.0,2.1,21.5,771.0,642.11,489.86
2016,6,18,15,30,900.0,88.0,2.1,21.0,731.0,592.94,453.52
2016,6,18,15,45,884.5,87.0,2.15,21.0,685.5,540.63,412.97
2016,6,18,16,0,869.0,86.0,2.2,21.0,640.0,487.58,370.53
2016,6,18,16,15,851.5,83.5,2.2,20.5,591.5,431.91,325.24
2016,6,18,16,30,834.0,81.0,2.2,20.0,543.0,374.55,277.16
2016,6,18,16,45,810.5,78.0,2.25,20.0,492.5,316.45,227.0
2016,6,18,17,0,787.0,75.0,2.3,20.0,442.0,259.7,177.46
2016,6,18,17,15,755.5,71.5,2.3,19.5,390.5,202.67,129.17
2016,6,18,17,30,724.0,68.0,2.3,19.0,339.0,148.51,86.42
2016,6,18,17,45,681.5,63.0,2.3,19.0,288.0,95.51,52.22
2016,6,18,18,0,639.0,58.0,2.3,19.0,237.0,45.45,34.36
2016,6,18,18,15,575.5,52.0,2.3,18.0,189.0,41.23,30.69
2016,6,18,18,30,512.0,46.0,2.3,17.0,141.0,36.99,26.79
2016,6,18,18,45,415.5,37.0,2.35,16.5,99.0,30.05,20.26
2016,6,18,19,0,319.0,28.0,2.4,16.0,57.0,23.02,12.67
2016,6,18,19,15,159.5,14.0,2.4,15.5,28.5,11.3,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,1.2,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,1.2,14.0,12.0,8.54,0.0
2016,6,19,5,15,239.0,21.0,1.15,14.5,43.5,17.22,3.9
2016,6,19,5,30,379.0,32.0,1.1,15.0,75.0,26.21,16.56
2016,6,19,5,45,466.5,39.5,1.1,15.5,119.0,31.93,22.31
2016,6,19,6,0,554.0,47.0,1.1,16.0,163.0,37.61,27.65
2016,6,19,6,15,610.0,53.0,1.1,16.5,211.5,41.86,31.56
2016,6,19,6,30,666.0,59.0,1.1,17.0,260.0,67.35,39.84
2016,6,19,6,45,705.0,63.0,1.1,17.5,311.0,117.03,64.74
2016,6,19,7,0,744.0,67.0,1.1,18.0,362.0,170.92,103.55
2016,6,19,7,15,771.5,70.5,1.1,18.5,412.5,225.87,148.86
2016,6,19,7,30,799.0,74.0,1.1,19.0,463.0,283.08,197.82
2016,6,19,7,45,819.5,76.5,1.15,19.5,512.5,339.09,246.12
2016,6,19,8,0,840.0,79.0,1.2,20.0,562.0,397.55,295.29
2016,6,19,8,15,856.0,81.5,1.15,20.5,609.0,452.45,340.01
2016,6,19,8,30,872.0,84.0,1.1,21.0,656.0,507.12,382.85
2016,6,19,8,45,883.5,86.0,1.1,21.5,699.0,558.43,421.91
2016,6,19,9,0,895.0,88.0,1.1,22.0,742.0,608.53,458.67
2016,6,19,9,15,904.5,89.5,1.1,22.5,780.5,655.46,491.95
2016,6,19,9,30,914.0,91.0,1.1,23.0,819.0,700.49,522.84
2016,6,19,9,45,927.0,89.0,1.1,23.5,854.0,742.62,550.94
2016,6,19,10,0,940.0,87.0,1.1,24.0,889.0,782.62,575.61
2016,6,19,10,15,945.5,88.0,1.15,24.0,916.5,817.29,597.86
2016,6,19,10,30,951.0,89.0,1.2,24.0,944.0,848.93,618.08
2016,6,19,10,45,952.5,91.0,1.25,24.5,964.5,875.01,633.44
2016,6,19,11,0,954.0,93.0,1.3,25.0,985.0,897.59,646.55
2016,6,19,11,15,956.5,93.5,1.4,25.0,998.5,916.05,659.02
2016,6,19,11,30,959.0,94.0,1.5,25.0,1012.0,930.88,669.28
2016,6,19,11,45,954.0,98.5,1.65,25.0,1017.0,939.1,676.06
2016,6,19,12,0,949.0,103.0,1.8,25.0,1022.0,943.49,680.48
2016,6,19,12,15,949.0,103.0,1.9,24.5,1021.5,944.54,683.57
2016,6,19,12,30,949.0,103.0,2.0,24.0,1021.0,941.92,684.39
2016,6,19,12,45,939.0,108.0,2.15,24.0,1010.0,931.35,679.3
2016,6,19,13,0,929.0,113.0,2.3,24.0,999.0,917.3,671.93
2016,6,19,13,15,926.5,112.5,2.4,24.0,984.0,901.38,662.84
2016,6,19,13,30,924.0,112.0,2.5,24.0,969.0,881.96,651.39
2016,6,19,13,45,924.5,108.0,2.6,24.0,948.0,858.41,637.12
2016,6,19,14,0,925.0,104.0,2.7,24.0,927.0,831.37,620.38
2016,6,19,14,15,919.5,103.0,2.75,23.5,898.5,799.11,600.8
2016,6,19,14,30,914.0,102.0,2.8,23.0,870.0,763.97,578.97
2016,6,19,14,45,908.5,99.0,2.85,23.0,836.0,724.28,551.07
2016,6,19,15,0,903.0,96.0,2.9,23.0,802.0,682.07,520.56
2016,6,19,15,15,892.5,94.5,2.9,22.5,762.5,635.86,487.06
2016,6,19,15,30,882.0,93.0,2.9,22.0,723.0,587.96,451.25
2016,6,19,15,45,869.5,91.0,2.95,22.0,679.0,537.14,411.41
2016,6,19,16,0,857.0,89.0,3.0,22.0,635.0,485.33,369.56
2016,6,19,16,15,839.5,86.0,3.0,21.5,587.5,429.83,324.19
2016,6,19,16,30,822.0,83.0,3.0,21.0,540.0,372.73,276.16
2016,6,19,16,45,799.5,80.0,3.0,21.0,490.0,315.58,226.56
2016,6,19,17,0,777.0,77.0,3.0,21.0,440.0,259.67,177.61
2016,6,19,17,15,746.5,73.5,2.9,20.5,389.0,203.38,129.86
2016,6,19,17,30,716.0,70.0,2.8,20.0,338.0,149.85,87.56
2016,6,19,17,45,672.5,65.0,2.75,19.5,287.5,93.43,50.49
2016,6,19,18,0,629.0,60.0,2.7,19.0,237.0,46.89,35.61
2016,6,19,18,15,566.0,53.5,2.55,18.5,189.0,42.34,31.59
2016,6,19,18,30,503.0,47.0,2.4,18.0,141.0,37.75,27.34
2016,6,19,18,45,408.0,38.0,2.3,17.5,99.5,30.86,20.87
2016,6,19,19,0,313.0,29.0,2.2,17.0,58.0,23.87,13.35
2016,6,19,19,15,156.5,14.5,2.2,16.5,29.0,11.72,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,91.0,11.0,2.5,12.0,13.0,9.39,0.0
2016,6,20,5,15,236.0,22.0,2.5,12.5,44.5,18.12,4.2
2016,6,20,5,30,381.0,33.0,2.5,13.0,76.0,27.11,17.42
2016,6,20,5,45,476.5,40.0,2.55,13.5,121.0,32.41,22.89
2016,6,20,6,0,572.0,47.0,2.6,14.0,166.0,37.74,27.97
2016,6,20,6,15,628.5,52.5,2.5,14.5,215.5,45.29,34.85
2016,6,20,6,30,685.0,58.0,2.4,15.0,265.0,66.49,39.46
2016,6,20,6,45,727.0,61.5,2.35,15.5,317.0,117.14,64.69
2016,6,20,7,0,769.0,65.0,2.3,16.0,369.0,172.34,104.76
2016,6,20,7,15,796.5,68.0,2.3,16.5,420.5,228.28,151.65
2016,6,20,7,30,824.0,71.0,2.3,17.0,472.0,286.46,202.45
2016,6,20,7,45,845.0,73.5,2.35,17.5,522.5,346.23,254.85
2016,6,20,8,0,866.0,76.0,2.4,18.0,573.0,404.11,304.83
2016,6,20,8,15,881.5,78.5,2.4,18.5,621.0,460.16,351.98
2016,6,20,8,30,897.0,81.0,2.4,19.0,669.0,515.9,397.3
2016,6,20,8,45,909.0,83.0,2.4,19.5,713.0,568.7,438.88
2016,6,20,9,0,921.0,85.0,2.4,20.0,757.0,620.29,478.12
2016,6,20,9,15,930.0,86.5,2.4,20.0,796.0,668.07,514.3
2016,6,20,9,30,939.0,88.0,2.4,20.0,835.0,713.85,548.11
2016,6,20,9,45,936.0,95.0,2.4,20.5,866.0,754.05,575.87
2016,6,20,10,0,933.0,102.0,2.4,21.0,897.0,790.9,599.77
2016,6,20,10,15,938.5,103.0,2.45,21.0,924.5,825.39,622.77
2016,6,20,10,30,944.0,104.0,2.5,21.0,952.0,856.86,643.62
2016,6,20,10,45,948.5,104.5,2.55,21.5,973.0,883.88,660.14
2016,6,20,11,0,953.0,105.0,2.6,22.0,994.0,907.54,674.36
2016,6,20,11,15,955.0,105.5,2.65,22.0,1007.5,925.57,686.15
2016,6,20,11,30,957.0,106.0,2.7,22.0,1021.0,939.97,695.64
2016,6,20,11,45,959.0,105.0,2.75,22.0,1028.0,949.35,701.91
2016,6,20,12,0,961.0,104.0,2.8,22.0,1035.0,955.03,705.87
2016,6,20,12,15,960.0,104.0,2.85,22.0,1033.5,955.26,706.35
2016,6,20,12,30,959.0,104.0,2.9,22.0,1032.0,951.77,704.51
2016,6,20,12,45,959.0,102.5,3.0,22.0,1023.5,944.1,700.39
2016,6,20,13,0,959.0,101.0,3.1,22.0,1015.0,932.7,693.85
2016,6,20,13,15,956.0,100.5,3.15,22.0,999.0,915.93,683.4
2016,6,20,13,30,953.0,100.0,3.2,22.0,983.0,895.58,670.58
2016,6,20,13,45,947.5,99.5,3.25,22.0,960.0,869.7,653.99
2016,6,20,14,0,942.0,99.0,3.3,22.0,937.0,840.56,635.11
2016,6,20,14,15,935.5,98.0,3.35,21.5,907.5,807.1,614.3
2016,6,20,14,30,929.0,97.0,3.4,21.0,878.0,770.75,591.21
2016,6,20,14,45,918.5,97.0,3.45,21.0,842.5,729.86,562.07
2016,6,20,15,0,908.0,97.0,3.5,21.0,807.0,686.79,530.33
2016,6,20,15,15,897.0,95.0,3.5,20.5,766.5,639.64,495.63
2016,6,20,15,30,886.0,93.0,3.5,20.0,726.0,590.83,458.63
2016,6,20,15,45,870.0,92.0,3.5,20.0,681.0,538.94,417.28
2016,6,20,16,0,854.0,91.0,3.5,20.0,636.0,486.37,374.22
2016,6,20,16,15,836.0,88.5,3.45,19.5,588.0,430.29,327.82
2016,6,20,16,30,818.0,86.0,3.4,19.0,540.0,374.68,280.4
2016,6,20,16,45,481.0,140.0,3.35,19.0,401.0,265.39,197.47
2016,6,20,17,0,144.0,194.0,3.3,19.0,262.0,191.24,146.63
2016,6,20,17,15,77.5,161.5,3.15,18.5,197.5,142.75,109.82
2016,6,20,17,30,11.0,129.0,3.0,18.0,133.0,104.59,81.67
2016,6,20,17,45,5.5,111.0,2.95,17.5,113.0,88.53,68.91
2016,6,20,18,0,0.0,93.0,2.9,17.0,93.0,73.35,59.19
2016,6,20,18,15,0.0,74.0,2.85,16.5,74.0,58.89,46.42
2016,6,20,18,30,0.0,55.0,2.8,16.0,55.0,44.32,33.32
2016,6,20,18,45,0.0,38.5,2.8,16.0,38.5,31.4,21.49
2016,6,20,19,0,0.0,22.0,2.8,16.0,22.0,18.16,8.9
2016,6,20,19,15,0.0,11.0,2.85,15.5,11.0,9.06,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.0,5.5,1.9,12.5,6.0,0.0,0.0
2016,6,21,5,0,82.0,11.0,1.9,13.0,12.0,9.39,0.0
2016,6,21,5,15,221.5,22.0,1.9,13.5,42.5,18.11,3.87
2016,6,21,5,30,361.0,33.0,1.9,14.0,73.0,27.06,17.28
2016,6,21,5,45,454.0,40.5,1.9,14.5,117.0,32.74,23.08
2016,6,21,6,0,547.0,48.0,1.9,15.0,161.0,38.41,28.44
2016,6,21,6,15,603.5,53.5,1.8,15.5,209.0,42.23,32.0
2016,6,21,6,30,660.0,59.0,1.7,16.0,257.0,65.95,39.61
2016,6,21,6,45,703.0,62.0,1.65,16.5,308.5,114.74,63.46
2016,6,21,7,0,746.0,65.0,1.6,17.0,360.0,168.2,101.81
2016,6,21,7,15,773.5,68.5,1.6,17.5,410.5,223.22,147.49
2016,6,21,7,30,801.0,72.0,1.6,18.0,461.0,280.52,197.01
2016,6,21,7,45,823.0,74.0,1.6,18.5,511.0,338.86,247.55
2016,6,21,8,0,845.0,76.0,1.6,19.0,561.0,395.49,295.77
2016,6,21,8,15,861.0,78.0,1.6,19.5,607.5,450.2,341.21
2016,6,21,8,30,877.0,80.0,1.6,20.0,654.0,504.69,384.89
2016,6,21,8,45,889.0,81.5,1.6,21.0,697.5,556.07,423.94
2016,6,21,9,0,901.0,83.0,1.6,22.0,741.0,606.29,460.58
2016,6,21,9,15,910.5,84.5,1.6,22.0,779.5,653.53,495.59
2016,6,21,9,30,920.0,86.0,1.6,22.0,818.0,698.87,528.32
2016,6,21,9,45,922.0,90.5,1.6,22.5,850.0,739.61,555.89
2016,6,21,10,0,924.0,95.0,1.6,23.0,882.0,777.46,579.8
2016,6,21,10,15,929.5,96.0,1.65,23.5,909.5,811.71,601.02
2016,6,21,10,30,935.0,97.0,1.7,24.0,937.0,842.99,620.09
2016,6,21,10,45,937.5,98.5,1.75,24.5,957.0,869.12,635.67
2016,6,21,11,0,940.0,100.0,1.8,25.0,977.0,891.84,649.01
2016,6,21,11,15,942.5,100.5,1.85,25.0,991.0,910.15,660.77
2016,6,21,11,30,945.0,101.0,1.9,25.0,1005.0,924.89,670.33
2016,6,21,11,45,944.5,102.0,2.0,25.0,1011.0,933.83,676.8
2016,6,21,12,0,944.0,103.0,2.1,25.0,1017.0,939.09,681.03
