Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,943.5,103.0,2.2,25.0,1016.0,939.79,682.41
2016,6,21,12,30,943.0,103.0,2.3,25.0,1015.0,936.84,681.54
2016,6,21,12,45,938.0,104.5,2.4,25.0,1005.5,927.66,676.67
2016,6,21,13,0,933.0,106.0,2.5,25.0,996.0,914.92,669.55
2016,6,21,13,15,930.0,105.5,2.6,25.0,980.5,898.6,660.08
2016,6,21,13,30,927.0,105.0,2.7,25.0,965.0,878.79,648.28
2016,6,21,13,45,922.5,104.0,2.85,25.0,942.5,853.9,633.35
2016,6,21,14,0,918.0,103.0,3.0,25.0,920.0,825.78,616.07
2016,6,21,14,15,912.0,102.0,3.05,24.5,891.5,793.44,596.31
2016,6,21,14,30,906.0,101.0,3.1,24.0,863.0,758.26,574.34
2016,6,21,14,45,897.5,99.5,3.2,24.0,828.5,718.25,546.32
2016,6,21,15,0,889.0,98.0,3.3,24.0,794.0,675.95,515.8
2016,6,21,15,15,878.5,96.0,3.35,23.5,754.5,629.93,482.52
2016,6,21,15,30,868.0,94.0,3.4,23.0,715.0,582.26,446.93
2016,6,21,15,45,854.5,92.0,3.45,22.5,671.5,531.63,407.93
2016,6,21,16,0,841.0,90.0,3.5,22.0,628.0,480.12,366.89
2016,6,21,16,15,823.5,87.5,3.5,21.5,580.5,424.92,321.58
2016,6,21,16,30,806.0,85.0,3.5,21.0,533.0,370.19,275.25
2016,6,21,16,45,783.0,82.0,3.5,20.5,484.0,313.76,226.58
2016,6,21,17,0,760.0,79.0,3.5,20.0,435.0,258.64,178.48
2016,6,21,17,15,729.0,75.0,3.45,19.5,384.5,202.76,130.83
2016,6,21,17,30,698.0,71.0,3.4,19.0,334.0,149.73,88.59
2016,6,21,17,45,654.0,66.0,3.4,18.5,284.0,94.24,51.63
2016,6,21,18,0,610.0,61.0,3.4,18.0,234.0,47.47,36.28
2016,6,21,18,15,547.5,54.5,3.3,17.5,186.5,42.99,32.29
2016,6,21,18,30,485.0,48.0,3.2,17.0,139.0,38.45,28.07
2016,6,21,18,45,388.5,39.0,3.1,16.5,98.0,31.6,21.62
2016,6,21,19,0,292.0,30.0,3.0,16.0,57.0,24.67,14.14
2016,6,21,19,15,146.0,15.0,3.0,15.5,28.5,12.12,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,3.5,12.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,3.6,12.0,12.0,9.39,0.0
2016,6,22,5,15,221.0,22.0,3.65,12.5,43.0,18.13,3.56
2016,6,22,5,30,364.0,33.0,3.7,13.0,74.0,27.09,17.34
2016,6,22,5,45,453.0,41.5,3.75,13.5,117.5,33.59,23.9
2016,6,22,6,0,542.0,50.0,3.8,14.0,161.0,40.02,29.97
2016,6,22,6,15,599.5,55.5,3.8,14.0,210.0,43.78,33.55
2016,6,22,6,30,657.0,61.0,3.8,14.0,259.0,63.01,37.79
2016,6,22,6,45,697.0,65.5,3.8,14.5,309.5,116.57,65.97
2016,6,22,7,0,737.0,70.0,3.8,15.0,360.0,170.52,105.3
2016,6,22,7,15,765.5,73.5,3.75,15.5,411.0,225.28,151.38
2016,6,22,7,30,794.0,77.0,3.7,16.0,462.0,282.44,201.64
2016,6,22,7,45,816.5,79.0,3.65,16.5,512.0,338.43,251.41
2016,6,22,8,0,839.0,81.0,3.6,17.0,562.0,397.05,302.42
2016,6,22,8,15,855.0,83.5,3.55,17.0,609.0,451.98,349.94
2016,6,22,8,30,871.0,86.0,3.5,17.0,656.0,506.68,395.95
2016,6,22,8,45,886.0,86.5,3.5,17.5,700.0,558.54,437.77
2016,6,22,9,0,901.0,87.0,3.5,18.0,744.0,609.5,477.57
2016,6,22,9,15,910.5,89.0,3.45,18.0,783.0,657.25,514.53
2016,6,22,9,30,920.0,91.0,3.4,18.0,822.0,703.11,549.13
2016,6,22,9,45,928.0,91.5,3.35,18.5,855.5,744.4,578.51
2016,6,22,10,0,936.0,92.0,3.3,19.0,889.0,783.22,604.27
2016,6,22,10,15,941.5,93.0,3.3,19.0,916.5,817.9,627.69
2016,6,22,10,30,947.0,94.0,3.3,19.0,944.0,849.57,648.87
2016,6,22,10,45,951.0,94.5,3.3,19.5,965.0,876.36,665.33
2016,6,22,11,0,955.0,95.0,3.3,20.0,986.0,899.77,679.39
2016,6,22,11,15,957.5,95.5,3.3,20.0,1000.5,918.4,691.48
2016,6,22,11,30,960.0,96.0,3.3,20.0,1015.0,933.41,701.18
2016,6,22,11,45,961.5,96.0,3.35,20.0,1022.0,943.4,707.93
2016,6,22,12,0,963.0,96.0,3.4,20.0,1029.0,949.68,712.3
2016,6,22,12,15,963.0,96.0,3.4,20.0,1028.5,950.91,713.04
2016,6,22,12,30,963.0,96.0,3.4,20.0,1028.0,948.4,711.41
2016,6,22,12,45,953.5,101.5,3.4,20.0,1017.5,938.84,705.12
2016,6,22,13,0,944.0,107.0,3.4,20.0,1007.0,925.7,696.55
2016,6,22,13,15,941.5,106.5,3.4,20.0,992.0,909.69,686.11
2016,6,22,13,30,939.0,106.0,3.4,20.0,977.0,890.14,673.31
2016,6,22,13,45,934.0,106.0,3.45,20.0,954.5,865.53,657.35
2016,6,22,14,0,929.0,106.0,3.5,20.0,932.0,837.69,639.1
2016,6,22,14,15,923.0,104.5,3.5,20.0,903.5,804.61,616.85
2016,6,22,14,30,917.0,103.0,3.5,20.0,875.0,768.66,592.44
2016,6,22,14,45,909.5,101.5,3.5,20.0,840.5,728.96,563.69
2016,6,22,15,0,902.0,100.0,3.5,20.0,806.0,686.87,532.4
2016,6,22,15,15,891.0,98.0,3.5,19.5,766.0,640.02,497.8
2016,6,22,15,30,880.0,96.0,3.5,19.0,726.0,591.52,460.92
2016,6,22,15,45,867.5,93.5,3.55,19.0,681.5,540.39,420.16
2016,6,22,16,0,855.0,91.0,3.6,19.0,637.0,488.26,377.39
2016,6,22,16,15,836.5,88.0,3.6,18.5,589.0,431.5,330.37
2016,6,22,16,30,818.0,85.0,3.6,18.0,541.0,375.26,282.31
2016,6,22,16,45,794.5,82.0,3.65,18.0,490.5,317.99,231.98
2016,6,22,17,0,771.0,79.0,3.7,18.0,440.0,262.09,182.39
2016,6,22,17,15,739.5,75.0,3.7,17.5,389.0,205.45,133.7
2016,6,22,17,30,708.0,71.0,3.7,17.0,338.0,151.7,90.48
2016,6,22,17,45,662.5,66.5,3.75,16.5,287.0,95.88,52.95
2016,6,22,18,0,617.0,62.0,3.8,16.0,236.0,48.58,37.57
2016,6,22,18,15,553.5,55.5,3.8,15.5,188.5,43.82,33.3
2016,6,22,18,30,490.0,49.0,3.8,15.0,141.0,39.3,29.06
2016,6,22,18,45,390.5,40.0,3.8,14.5,99.5,32.46,22.56
2016,6,22,19,0,291.0,31.0,3.8,14.0,58.0,25.55,15.03
2016,6,22,19,15,145.5,15.5,3.8,13.5,29.0,12.55,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,3.4,12.0,12.0,8.54,0.0
2016,6,23,5,15,244.5,20.5,3.4,12.0,43.5,16.85,2.56
2016,6,23,5,30,392.0,31.0,3.4,12.0,75.0,25.46,16.0
2016,6,23,5,45,485.5,38.0,3.45,12.5,119.5,30.83,21.56
2016,6,23,6,0,579.0,45.0,3.5,13.0,164.0,39.41,29.55
2016,6,23,6,15,634.5,50.5,3.5,13.5,213.0,43.67,33.53
2016,6,23,6,30,690.0,56.0,3.5,14.0,262.0,63.17,37.76
2016,6,23,6,45,731.5,59.0,3.55,14.5,314.0,113.58,62.19
2016,6,23,7,0,773.0,62.0,3.6,15.0,366.0,168.45,101.96
2016,6,23,7,15,800.0,65.0,3.5,15.5,417.5,224.48,149.22
2016,6,23,7,30,827.0,68.0,3.4,16.0,469.0,285.47,202.8
2016,6,23,7,45,848.0,70.0,3.35,16.5,519.0,342.23,253.37
2016,6,23,8,0,869.0,72.0,3.3,17.0,569.0,399.83,303.72
2016,6,23,8,15,883.5,74.0,3.25,17.5,616.0,455.17,351.02
2016,6,23,8,30,898.0,76.0,3.2,18.0,663.0,510.11,396.39
2016,6,23,8,45,909.0,77.5,3.15,18.5,706.0,562.03,437.93
2016,6,23,9,0,920.0,79.0,3.1,19.0,749.0,612.65,477.03
2016,6,23,9,15,927.5,80.5,3.05,19.0,787.0,659.54,513.05
2016,6,23,9,30,935.0,82.0,3.0,19.0,825.0,704.33,546.55
2016,6,23,9,45,935.0,86.5,3.0,19.5,855.5,744.35,574.83
2016,6,23,10,0,935.0,91.0,3.0,20.0,886.0,781.29,599.09
2016,6,23,10,15,938.5,91.5,3.05,20.0,912.0,813.98,621.22
2016,6,23,10,30,942.0,92.0,3.1,20.0,938.0,843.56,641.12
2016,6,23,10,45,945.0,92.5,3.2,20.5,958.0,869.47,657.5
2016,6,23,11,0,948.0,93.0,3.3,21.0,978.0,891.97,671.53
2016,6,23,11,15,949.5,93.0,3.4,21.0,990.5,909.22,683.3
2016,6,23,11,30,951.0,93.0,3.5,21.0,1003.0,922.85,692.72
2016,6,23,11,45,952.5,92.5,3.6,21.0,1009.0,932.36,699.45
2016,6,23,12,0,954.0,92.0,3.7,21.0,1015.0,938.19,703.81
2016,6,23,12,15,953.5,92.0,3.8,21.0,1014.0,939.01,704.89
2016,6,23,12,30,953.0,92.0,3.9,21.0,1013.0,936.14,703.57
2016,6,23,12,45,949.0,93.5,4.0,21.0,1004.0,927.88,698.68
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,916.0,691.41
2016,6,23,13,15,942.5,94.5,4.1,20.5,980.5,899.99,682.15
2016,6,23,13,30,940.0,94.0,4.1,20.0,966.0,880.44,670.47
2016,6,23,13,45,938.0,91.5,4.2,20.0,944.5,855.96,654.53
2016,6,23,14,0,936.0,89.0,4.3,20.0,923.0,828.08,636.13
2016,6,23,14,15,930.5,88.5,4.35,20.0,894.5,796.13,614.53
2016,6,23,14,30,925.0,88.0,4.4,20.0,866.0,761.25,590.83
2016,6,23,14,45,919.0,85.5,4.45,20.0,832.5,721.41,562.35
2016,6,23,15,0,913.0,83.0,4.5,20.0,799.0,679.05,530.65
2016,6,23,15,15,902.5,81.5,4.5,19.5,758.5,632.57,495.81
2016,6,23,15,30,892.0,80.0,4.5,19.0,718.0,584.38,458.62
2016,6,23,15,45,878.5,78.0,4.5,19.0,674.0,532.72,416.79
2016,6,23,16,0,865.0,76.0,4.5,19.0,630.0,480.16,373.06
2016,6,23,16,15,848.0,74.0,4.5,18.5,582.5,425.5,327.1
2016,6,23,16,30,831.0,72.0,4.5,18.0,535.0,370.84,279.74
2016,6,23,16,45,807.5,70.0,4.5,18.0,485.0,314.45,229.59
2016,6,23,17,0,784.0,68.0,4.5,18.0,435.0,256.4,177.84
2016,6,23,17,15,754.5,64.5,4.4,17.5,385.0,199.93,128.8
2016,6,23,17,30,725.0,61.0,4.3,17.0,335.0,146.09,85.11
2016,6,23,17,45,682.0,57.5,4.25,17.0,285.0,94.16,50.57
2016,6,23,18,0,639.0,54.0,4.2,17.0,235.0,47.0,36.02
2016,6,23,18,15,579.5,48.5,4.05,16.5,187.5,38.46,28.43
2016,6,23,18,30,520.0,43.0,3.9,16.0,140.0,34.52,24.75
2016,6,23,18,45,423.5,35.0,3.8,15.5,99.0,28.33,18.9
2016,6,23,19,0,327.0,27.0,3.7,15.0,58.0,22.1,12.21
2016,6,23,19,15,163.5,13.5,3.65,14.5,29.0,10.84,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,46.0,4.5,3.0,12.0,5.5,0.0,0.0
2016,6,24,5,0,92.0,9.0,3.1,12.0,11.0,7.68,0.0
2016,6,24,5,15,240.5,20.0,3.1,12.5,42.5,16.42,1.91
2016,6,24,5,30,389.0,31.0,3.1,13.0,74.0,25.47,15.9
2016,6,24,5,45,476.5,38.5,3.15,13.5,117.5,31.22,21.8
2016,6,24,6,0,564.0,46.0,3.2,14.0,161.0,36.95,27.23
2016,6,24,6,15,300.5,77.5,3.1,14.0,141.0,56.97,45.3
2016,6,24,6,30,37.0,109.0,3.0,14.0,121.0,84.14,65.81
2016,6,24,6,45,42.0,129.0,2.9,14.5,144.5,103.75,81.08
2016,6,24,7,0,47.0,149.0,2.8,15.0,168.0,124.25,97.42
2016,6,24,7,15,57.0,172.0,2.65,15.5,198.0,148.79,117.0
2016,6,24,7,30,67.0,195.0,2.5,16.0,228.0,174.8,137.73
2016,6,24,7,45,54.5,210.0,2.35,16.5,238.5,188.73,149.09
2016,6,24,8,0,42.0,225.0,2.2,17.0,249.0,201.14,158.87
2016,6,24,8,15,71.5,257.5,2.1,17.5,302.5,244.38,192.43
2016,6,24,8,30,101.0,290.0,2.0,18.0,356.0,291.06,228.21
2016,6,24,8,45,132.5,314.0,1.95,18.5,406.5,339.6,264.95
2016,6,24,9,0,164.0,338.0,1.9,19.0,457.0,387.08,300.31
2016,6,24,9,15,244.5,343.5,1.85,19.5,532.5,458.09,353.19
2016,6,24,9,30,325.0,349.0,1.8,20.0,608.0,529.58,405.23
2016,6,24,9,45,252.5,380.5,1.8,20.5,587.0,521.41,396.73
2016,6,24,10,0,180.0,412.0,1.8,21.0,566.0,499.37,378.49
2016,6,24,10,15,166.5,427.0,1.8,21.0,572.5,510.27,385.88
2016,6,24,10,30,153.0,442.0,1.8,21.0,579.0,519.7,391.91
2016,6,24,10,45,554.0,270.0,1.85,21.5,784.0,721.92,543.05
2016,6,24,11,0,955.0,98.0,1.9,22.0,989.0,902.51,666.3
2016,6,24,11,15,957.5,98.5,1.95,22.0,1003.0,921.25,676.78
2016,6,24,11,30,960.0,99.0,2.0,22.0,1017.0,936.36,686.68
2016,6,24,11,45,961.0,99.5,2.15,22.5,1023.5,946.47,693.15
2016,6,24,12,0,962.0,100.0,2.3,23.0,1030.0,952.87,697.25
2016,6,24,12,15,961.5,100.0,2.4,23.0,1029.5,953.75,698.7
2016,6,24,12,30,961.0,100.0,2.5,23.0,1029.0,950.91,697.84
2016,6,24,12,45,952.0,104.5,2.6,23.0,1018.5,940.97,692.38
2016,6,24,13,0,943.0,109.0,2.7,23.0,1008.0,927.46,684.64
2016,6,24,13,15,940.5,108.5,2.8,23.0,993.0,911.57,675.34
2016,6,24,13,30,938.0,108.0,2.9,23.0,978.0,892.12,663.64
2016,6,24,13,45,933.5,107.5,3.0,23.0,956.0,867.58,648.46
2016,6,24,14,0,929.0,107.0,3.1,23.0,934.0,839.77,630.96
2016,6,24,14,15,923.0,105.5,3.1,22.5,905.5,806.77,610.36
2016,6,24,14,30,917.0,104.0,3.1,22.0,877.0,770.88,587.55
2016,6,24,14,45,908.5,103.0,3.15,22.0,842.5,731.01,559.34
2016,6,24,15,0,900.0,102.0,3.2,22.0,808.0,688.81,528.6
2016,6,24,15,15,889.5,100.0,3.15,22.0,768.0,642.38,493.65
2016,6,24,15,30,879.0,98.0,3.1,22.0,728.0,594.26,456.59
2016,6,24,15,45,865.0,96.0,3.1,22.0,683.5,542.86,416.23
2016,6,24,16,0,851.0,94.0,3.1,22.0,639.0,490.6,374.02
2016,6,24,16,15,833.0,91.5,3.1,21.5,591.0,434.81,328.57
2016,6,24,16,30,815.0,89.0,3.1,21.0,543.0,379.34,281.92
2016,6,24,16,45,790.5,86.0,3.1,20.5,492.5,321.87,232.69
2016,6,24,17,0,766.0,83.0,3.1,20.0,442.0,265.86,184.06
2016,6,24,17,15,734.0,79.0,3.05,19.5,391.0,209.33,135.96
2016,6,24,17,30,702.0,75.0,3.0,19.0,340.0,152.11,90.21
2016,6,24,17,45,656.5,70.0,3.0,18.5,289.0,99.56,55.39
2016,6,24,18,0,611.0,65.0,3.0,18.0,238.0,52.09,40.34
2016,6,24,18,15,545.5,58.0,2.9,17.5,189.5,45.75,34.73
2016,6,24,18,30,480.0,51.0,2.8,17.0,141.0,40.9,30.22
2016,6,24,18,45,380.0,41.5,2.7,16.5,99.5,33.7,23.44
2016,6,24,19,0,280.0,32.0,2.6,16.0,58.0,26.4,15.63
2016,6,24,19,15,140.0,16.0,2.6,15.5,29.0,12.97,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,175.0,16.5,1.4,13.5,35.5,13.26,0.05
2016,6,25,5,30,350.0,33.0,1.4,14.0,71.0,27.12,17.2
2016,6,25,5,45,442.5,41.0,1.4,14.5,114.5,33.19,23.44
2016,6,25,6,0,535.0,49.0,1.4,15.0,158.0,39.23,29.16
2016,6,25,6,15,593.5,55.0,1.35,15.5,206.5,43.4,33.03
2016,6,25,6,30,652.0,61.0,1.3,16.0,255.0,61.23,37.02
2016,6,25,6,45,694.0,65.5,1.3,16.5,306.5,114.65,64.17
2016,6,25,7,0,736.0,70.0,1.3,17.0,358.0,168.69,102.57
2016,6,25,7,15,765.0,73.5,1.3,17.5,409.0,223.49,147.64
2016,6,25,7,30,794.0,77.0,1.3,18.0,460.0,280.78,196.79
2016,6,25,7,45,817.0,79.5,1.35,19.0,510.5,337.43,245.35
2016,6,25,8,0,840.0,82.0,1.4,20.0,561.0,396.75,294.88
2016,6,25,8,15,856.0,84.5,1.45,20.0,608.5,451.82,341.03
2016,6,25,8,30,872.0,87.0,1.5,20.0,656.0,506.68,385.69
2016,6,25,8,45,885.5,88.5,1.55,20.5,699.5,558.81,426.24
2016,6,25,9,0,899.0,90.0,1.6,21.0,743.0,609.93,464.71
2016,6,25,9,15,908.5,91.5,1.65,21.5,782.5,657.27,499.28
2016,6,25,9,30,918.0,93.0,1.7,22.0,822.0,702.73,531.53
2016,6,25,9,45,919.5,97.5,1.75,22.5,854.0,743.21,559.37
2016,6,25,10,0,921.0,102.0,1.8,23.0,886.0,780.77,583.86
2016,6,25,10,15,927.0,103.5,1.9,23.0,913.5,815.97,607.41
2016,6,25,10,30,933.0,105.0,2.0,23.0,941.0,848.24,628.91
2016,6,25,10,45,936.5,106.0,2.1,23.5,962.0,874.88,645.4
2016,6,25,11,0,940.0,107.0,2.2,24.0,983.0,898.17,659.66
2016,6,25,11,15,942.5,107.5,2.25,24.0,997.0,916.69,671.64
2016,6,25,11,30,945.0,108.0,2.3,24.0,1011.0,931.63,681.38
2016,6,25,11,45,945.5,108.5,2.4,24.0,1017.5,941.2,688.19
2016,6,25,12,0,946.0,109.0,2.5,24.0,1024.0,947.11,692.73
2016,6,25,12,15,946.0,109.0,2.55,23.5,1023.5,948.46,695.33
2016,6,25,12,30,946.0,109.0,2.6,23.0,1023.0,946.16,695.66
2016,6,25,12,45,946.5,107.5,2.7,23.0,1016.0,939.29,692.16
2016,6,25,13,0,947.0,106.0,2.8,23.0,1009.0,928.73,686.3
2016,6,25,13,15,944.5,105.0,2.85,23.0,994.0,912.36,676.24
2016,6,25,13,30,942.0,104.0,2.9,23.0,979.0,892.43,663.84
2016,6,25,13,45,937.5,103.5,2.95,23.0,956.5,867.83,648.29
2016,6,25,14,0,933.0,103.0,3.0,23.0,934.0,839.95,630.47
2016,6,25,14,15,927.0,102.0,3.05,23.0,905.5,807.32,609.28
2016,6,25,14,30,921.0,101.0,3.1,23.0,877.0,771.79,585.91
2016,6,25,14,45,913.5,99.5,3.15,23.0,842.5,732.04,558.06
2016,6,25,15,0,906.0,98.0,3.2,23.0,808.0,689.88,527.47
2016,6,25,15,15,895.5,96.0,3.2,22.5,768.0,643.23,493.63
2016,6,25,15,30,885.0,94.0,3.2,22.0,728.0,594.86,457.47
2016,6,25,15,45,872.0,92.0,3.25,22.0,684.0,543.74,417.37
2016,6,25,16,0,859.0,90.0,3.3,22.0,640.0,491.63,375.28
2016,6,25,16,15,841.0,87.0,3.25,21.5,592.0,435.84,329.63
2016,6,25,16,30,823.0,84.0,3.2,21.0,544.0,378.58,281.45
2016,6,25,16,45,801.0,81.0,3.2,21.0,494.0,321.47,231.87
2016,6,25,17,0,779.0,78.0,3.2,21.0,444.0,265.53,182.8
2016,6,25,17,15,748.0,74.0,3.15,20.5,392.5,208.45,134.24
2016,6,25,17,30,717.0,70.0,3.1,20.0,341.0,154.18,90.89
2016,6,25,17,45,673.5,65.5,3.05,19.5,290.5,97.92,53.03
2016,6,25,18,0,630.0,61.0,3.0,19.0,240.0,49.85,38.21
2016,6,25,18,15,567.0,54.5,2.85,18.5,191.5,43.09,32.25
2016,6,25,18,30,504.0,48.0,2.7,18.0,143.0,38.52,28.03
2016,6,25,18,45,405.5,39.0,2.6,17.5,101.0,31.64,21.58
2016,6,25,19,0,307.0,30.0,2.5,17.0,59.0,24.68,14.19
2016,6,25,19,15,153.5,15.0,2.55,16.5,29.5,12.11,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,12.5,1.9,13.5,12.5,10.29,0.0
2016,6,26,5,30,0.0,25.0,1.9,14.0,25.0,20.65,11.71
2016,6,26,5,45,0.0,40.0,1.9,14.5,40.0,32.75,23.04
2016,6,26,6,0,0.0,55.0,1.9,15.0,55.0,44.61,33.89
2016,6,26,6,15,0.0,72.5,1.8,15.5,72.5,58.19,46.1
2016,6,26,6,30,0.0,90.0,1.7,16.0,90.0,71.89,55.52
2016,6,26,6,45,0.5,108.0,1.6,16.5,108.0,86.64,67.73
2016,6,26,7,0,1.0,126.0,1.5,17.0,126.0,101.65,79.9
2016,6,26,7,15,36.5,161.0,1.45,17.5,178.5,136.36,106.58
2016,6,26,7,30,72.0,196.0,1.4,18.0,231.0,176.74,137.74
2016,6,26,7,45,60.5,212.5,1.4,18.5,244.5,192.5,150.4
2016,6,26,8,0,49.0,229.0,1.4,19.0,258.0,206.89,161.66
2016,6,26,8,15,42.0,242.0,1.4,19.5,268.0,219.1,170.82
2016,6,26,8,30,35.0,255.0,1.4,20.0,278.0,230.44,179.07
2016,6,26,8,45,48.0,284.5,1.45,20.5,318.5,265.38,205.46
2016,6,26,9,0,61.0,314.0,1.5,21.0,359.0,301.81,232.55
2016,6,26,9,15,73.0,339.0,1.55,21.5,395.5,335.12,256.93
2016,6,26,9,30,85.0,364.0,1.6,22.0,432.0,369.47,281.78
2016,6,26,9,45,80.0,377.5,1.7,22.5,443.0,382.73,290.64
2016,6,26,10,0,75.0,391.0,1.8,23.0,454.0,395.35,299.05
2016,6,26,10,15,99.5,414.5,1.85,23.0,502.0,438.95,331.09
2016,6,26,10,30,124.0,438.0,1.9,23.0,550.0,493.16,370.16
2016,6,26,10,45,134.5,450.5,2.0,23.5,574.5,518.02,387.1
2016,6,26,11,0,145.0,463.0,2.1,24.0,599.0,542.72,403.97
2016,6,26,11,15,126.5,467.0,2.15,24.0,586.5,534.49,397.49
2016,6,26,11,30,108.0,471.0,2.2,24.0,574.0,513.84,382.5
2016,6,26,11,45,518.5,288.0,2.3,24.5,788.5,744.44,553.98
2016,6,26,12,0,929.0,105.0,2.4,25.0,1003.0,928.76,679.05
2016,6,26,12,15,928.5,105.0,2.5,25.0,1002.5,929.69,678.75
2016,6,26,12,30,928.0,105.0,2.6,25.0,1002.0,927.04,677.91
2016,6,26,12,45,917.0,110.5,2.75,25.0,991.0,916.51,672.37
2016,6,26,13,0,906.0,116.0,2.9,25.0,980.0,902.58,664.6
2016,6,26,13,15,903.0,115.5,2.95,25.0,965.0,886.89,654.95
2016,6,26,13,30,900.0,115.0,3.0,25.0,950.0,867.81,643.06
2016,6,26,13,45,895.5,114.0,3.1,25.0,928.5,843.73,628.11
2016,6,26,14,0,891.0,113.0,3.2,25.0,907.0,816.52,610.93
2016,6,26,14,15,884.5,111.5,3.25,24.5,879.0,784.32,591.08
2016,6,26,14,30,878.0,110.0,3.3,24.0,851.0,749.38,569.04
2016,6,26,14,45,869.0,109.0,3.4,24.0,817.0,710.6,541.59
2016,6,26,15,0,860.0,108.0,3.5,24.0,783.0,669.64,511.9
2016,6,26,15,15,849.0,106.0,3.5,23.5,744.0,624.6,479.12
2016,6,26,15,30,838.0,104.0,3.5,23.0,705.0,578.0,444.21
2016,6,26,15,45,823.5,101.5,3.55,23.0,661.5,528.62,405.42
2016,6,26,16,0,809.0,99.0,3.6,23.0,618.0,476.99,363.83
2016,6,26,16,15,790.5,96.0,3.55,22.5,571.5,422.82,319.62
2016,6,26,16,30,772.0,93.0,3.5,22.0,525.0,368.94,274.34
2016,6,26,16,45,748.5,89.5,3.5,22.0,476.0,313.65,226.6
2016,6,26,17,0,725.0,86.0,3.5,22.0,427.0,259.78,179.65
2016,6,26,17,15,693.5,81.5,3.4,21.5,377.5,201.9,130.83
2016,6,26,17,30,662.0,77.0,3.3,21.0,328.0,149.89,89.41
2016,6,26,17,45,620.5,71.0,3.25,20.5,279.0,99.11,55.45
2016,6,26,18,0,579.0,65.0,3.2,20.0,230.0,52.97,40.77
2016,6,26,18,15,516.5,58.0,3.05,19.5,183.5,45.53,34.24
2016,6,26,18,30,454.0,51.0,2.9,19.0,137.0,40.74,29.83
2016,6,26,18,45,364.5,41.0,2.8,18.5,97.0,33.18,22.8
2016,6,26,19,0,275.0,31.0,2.7,18.0,57.0,25.47,14.76
2016,6,26,19,15,137.5,15.5,2.7,17.5,28.5,12.52,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,15.5,2.15,14.0,33.5,12.42,0.0
2016,6,27,5,30,339.0,31.0,2.1,14.0,67.0,25.39,15.62
2016,6,27,5,45,425.5,39.5,2.1,14.5,109.0,31.9,22.27
2016,6,27,6,0,512.0,48.0,2.1,15.0,151.0,38.33,28.33
2016,6,27,6,15,570.0,54.0,2.0,15.5,198.5,42.49,32.2
2016,6,27,6,30,628.0,60.0,1.9,16.0,246.0,58.86,35.95
2016,6,27,6,45,399.5,107.0,1.8,16.5,233.5,115.12,76.15
2016,6,27,7,0,171.0,154.0,1.7,17.0,221.0,145.26,108.36
2016,6,27,7,15,469.0,115.5,1.65,17.5,333.5,191.13,133.64
2016,6,27,7,30,767.0,77.0,1.6,18.0,446.0,272.72,191.7
2016,6,27,7,45,788.0,80.5,1.6,19.0,495.0,328.12,239.27
2016,6,27,8,0,809.0,84.0,1.6,20.0,544.0,384.56,286.65
2016,6,27,8,15,826.5,86.5,1.65,20.5,590.5,440.14,332.66
2016,6,27,8,30,844.0,89.0,1.7,21.0,637.0,494.29,376.13
2016,6,27,8,45,857.0,91.0,1.75,22.0,680.5,545.33,415.13
2016,6,27,9,0,870.0,93.0,1.8,23.0,724.0,595.38,451.97
2016,6,27,9,15,880.5,94.5,1.85,23.5,763.0,642.17,486.12
2016,6,27,9,30,891.0,96.0,1.9,24.0,802.0,687.25,518.09
2016,6,27,9,45,887.5,104.0,1.95,24.5,832.0,726.47,544.95
2016,6,27,10,0,884.0,112.0,2.0,25.0,862.0,762.45,568.71
2016,6,27,10,15,890.5,113.0,2.05,25.0,889.5,796.52,591.09
2016,6,27,10,30,897.0,114.0,2.1,25.0,917.0,827.8,611.49
2016,6,27,10,45,901.5,115.0,2.2,25.5,938.5,854.48,627.99
2016,6,27,11,0,906.0,116.0,2.3,26.0,960.0,877.97,642.35
2016,6,27,11,15,909.0,116.5,2.4,26.0,974.0,896.42,654.68
2016,6,27,11,30,912.0,117.0,2.5,26.0,988.0,911.44,664.88
2016,6,27,11,45,913.5,117.5,2.6,26.0,995.0,921.67,672.03
2016,6,27,12,0,915.0,118.0,2.7,26.0,1002.0,928.38,677.0
2016,6,27,12,15,914.5,118.0,2.8,26.0,1001.5,929.34,678.32
2016,6,27,12,30,914.0,118.0,2.9,26.0,1001.0,926.77,677.45
2016,6,27,12,45,918.5,114.0,3.0,26.0,995.5,921.53,674.91
2016,6,27,13,0,923.0,110.0,3.1,26.0,990.0,912.61,670.0
2016,6,27,13,15,920.0,109.5,3.15,26.0,975.0,896.71,660.19
2016,6,27,13,30,917.0,109.0,3.2,26.0,960.0,877.34,648.13
2016,6,27,13,45,913.0,107.5,3.3,26.0,938.5,852.88,632.92
2016,6,27,14,0,909.0,106.0,3.4,26.0,917.0,825.18,615.44
2016,6,27,14,15,903.0,105.0,3.45,25.5,888.5,793.31,595.89
2016,6,27,14,30,897.0,104.0,3.5,25.0,860.0,758.61,574.15
2016,6,27,14,45,890.0,102.0,3.6,25.0,826.0,719.66,546.9
2016,6,27,15,0,883.0,100.0,3.7,25.0,792.0,678.32,517.03
2016,6,27,15,15,872.0,98.0,3.75,24.5,753.0,632.35,483.81
2016,6,27,15,30,861.0,96.0,3.8,24.0,714.0,584.77,448.35
2016,6,27,15,45,849.5,93.0,3.85,24.0,670.5,534.66,409.04
2016,6,27,16,0,838.0,90.0,3.9,24.0,627.0,483.48,367.74
2016,6,27,16,15,820.5,87.5,3.9,23.5,580.5,428.52,322.94
2016,6,27,16,30,803.0,85.0,3.9,23.0,534.0,373.91,277.05
2016,6,27,16,45,782.0,81.5,3.9,23.0,485.0,317.73,228.42
2016,6,27,17,0,761.0,78.0,3.9,23.0,436.0,262.64,180.25
2016,6,27,17,15,731.0,74.0,3.8,22.5,385.5,206.74,132.81
2016,6,27,17,30,701.0,70.0,3.7,22.0,335.0,153.54,90.36
2016,6,27,17,45,660.5,65.0,3.6,21.5,285.5,97.99,52.74
2016,6,27,18,0,620.0,60.0,3.5,21.0,236.0,50.26,38.24
2016,6,27,18,15,559.0,53.5,3.35,20.0,188.5,42.23,31.29
2016,6,27,18,30,498.0,47.0,3.2,19.0,141.0,37.66,27.15
2016,6,27,18,45,405.0,38.0,3.1,18.5,100.0,30.77,20.74
2016,6,27,19,0,312.0,29.0,3.0,18.0,59.0,23.8,13.42
2016,6,27,19,15,156.0,14.5,2.95,17.5,29.5,11.68,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,161.0,16.0,2.2,13.0,33.0,12.86,0.0
2016,6,28,5,30,322.0,32.0,2.1,13.0,66.0,26.25,16.36
2016,6,28,5,45,407.5,41.5,2.05,13.5,107.5,33.55,23.8
2016,6,28,6,0,493.0,51.0,2.0,14.0,149.0,40.71,30.55
2016,6,28,6,15,407.5,75.5,1.9,14.5,172.0,56.4,44.69
2016,6,28,6,30,322.0,100.0,1.8,15.0,195.0,79.15,57.63
2016,6,28,6,45,350.0,113.5,1.7,15.5,234.5,115.37,78.59
2016,6,28,7,0,378.0,127.0,1.6,16.0,274.0,154.85,107.51
2016,6,28,7,15,567.0,104.5,1.55,16.5,359.5,204.36,140.83
2016,6,28,7,30,756.0,82.0,1.5,17.0,445.0,273.82,193.45
2016,6,28,7,45,780.5,84.5,1.5,17.5,494.5,328.92,241.21
2016,6,28,8,0,805.0,87.0,1.5,18.0,544.0,385.43,289.28
2016,6,28,8,15,639.5,154.0,1.5,18.5,536.5,416.6,318.29
2016,6,28,8,30,474.0,221.0,1.5,19.0,529.0,426.17,328.01
2016,6,28,8,45,327.5,278.5,1.55,20.0,498.0,418.12,321.93
2016,6,28,9,0,181.0,336.0,1.6,21.0,467.0,395.15,303.11
2016,6,28,9,15,536.0,217.0,1.65,21.0,635.5,537.49,412.46
2016,6,28,9,30,891.0,98.0,1.7,21.0,804.0,689.0,524.91
2016,6,28,9,45,898.5,100.0,1.75,21.5,837.5,730.52,552.79
2016,6,28,10,0,906.0,102.0,1.8,22.0,871.0,769.64,578.69
2016,6,28,10,15,912.5,103.0,1.85,22.0,899.0,804.46,601.67
2016,6,28,10,30,919.0,104.0,1.9,22.0,927.0,836.43,622.65
2016,6,28,10,45,922.5,105.5,2.0,22.5,948.0,863.36,639.45
2016,6,28,11,0,926.0,107.0,2.1,23.0,969.0,886.98,654.04
2016,6,28,11,15,929.0,107.5,2.15,23.0,983.5,905.86,666.31
2016,6,28,11,30,932.0,108.0,2.2,23.0,998.0,921.23,676.38
2016,6,28,11,45,933.0,108.5,2.3,23.0,1005.0,931.28,683.55
2016,6,28,12,0,934.0,109.0,2.4,23.0,1012.0,937.72,688.47
2016,6,28,12,15,934.0,109.0,2.45,23.0,1012.0,939.21,689.8
2016,6,28,12,30,934.0,109.0,2.5,23.0,1012.0,937.09,688.9
2016,6,28,12,45,926.0,113.5,2.6,23.0,1002.0,928.32,684.17
2016,6,28,13,0,918.0,118.0,2.7,23.0,992.0,916.08,677.2
2016,6,28,13,15,915.0,117.5,2.75,23.0,977.5,900.3,667.53
2016,6,28,13,30,912.0,117.0,2.8,23.0,963.0,881.08,655.59
2016,6,28,13,45,910.0,114.5,2.85,23.0,942.0,857.52,640.72
2016,6,28,14,0,908.0,112.0,2.9,23.0,921.0,830.63,623.55
2016,6,28,14,15,902.0,111.0,2.95,22.5,893.0,798.82,604.06
2016,6,28,14,30,896.0,110.0,3.0,22.0,865.0,764.17,582.37
2016,6,28,14,45,890.0,107.0,3.05,22.0,831.5,725.07,554.7
2016,6,28,15,0,884.0,104.0,3.1,22.0,798.0,683.49,524.52
2016,6,28,15,15,873.5,102.5,3.1,21.5,759.0,638.23,491.6
2016,6,28,15,30,863.0,101.0,3.1,21.0,720.0,591.29,456.42
2016,6,28,15,45,851.5,97.5,3.1,21.0,676.5,540.62,416.53
2016,6,28,16,0,840.0,94.0,3.1,21.0,633.0,488.87,374.64
2016,6,28,16,15,822.5,91.5,3.05,20.5,585.5,433.91,329.63
2016,6,28,16,30,805.0,89.0,3.0,20.0,538.0,379.13,283.38
2016,6,28,16,45,783.0,85.0,3.0,20.0,489.0,322.02,233.84
2016,6,28,17,0,761.0,81.0,3.0,20.0,440.0,266.11,184.79
2016,6,28,17,15,730.0,77.0,2.95,19.5,389.0,209.94,136.84
2016,6,28,17,30,699.0,73.0,2.9,19.0,338.0,156.6,93.91
2016,6,28,17,45,657.5,68.0,2.9,18.5,288.0,100.85,55.68
2016,6,28,18,0,616.0,63.0,2.9,18.0,238.0,53.19,41.3
2016,6,28,18,15,553.5,56.0,2.85,17.5,190.0,44.18,33.35
2016,6,28,18,30,491.0,49.0,2.8,17.0,142.0,39.27,28.81
2016,6,28,18,45,394.5,40.0,2.75,16.5,100.5,32.44,22.38
2016,6,28,19,0,298.0,31.0,2.7,16.0,59.0,25.54,14.97
2016,6,28,19,15,149.0,15.5,2.8,15.5,29.5,12.54,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,12.0,33.5,13.74,0.0
2016,6,29,5,30,315.0,34.0,2.6,12.0,67.0,28.05,17.87
2016,6,29,5,45,410.5,43.0,2.6,12.5,109.5,34.89,25.05
2016,6,29,6,0,506.0,52.0,2.6,13.0,152.0,41.65,31.5
2016,6,29,6,15,253.0,59.0,2.55,13.5,109.0,43.59,33.44
2016,6,29,6,30,0.0,66.0,2.5,14.0,66.0,54.28,40.99
2016,6,29,6,45,0.0,79.0,2.5,14.5,79.0,64.85,49.88
2016,6,29,7,0,0.0,92.0,2.5,15.0,92.0,75.52,58.69
2016,6,29,7,15,0.0,110.0,2.45,15.5,110.0,90.21,70.72
2016,6,29,7,30,0.0,128.0,2.4,16.0,128.0,105.05,82.67
2016,6,29,7,45,2.0,150.0,2.4,16.5,151.0,123.88,97.68
2016,6,29,8,0,4.0,172.0,2.4,17.0,174.0,143.12,112.82
2016,6,29,8,15,11.0,200.0,2.4,17.0,207.0,169.77,133.98
2016,6,29,8,30,18.0,228.0,2.4,17.0,240.0,197.4,155.74
2016,6,29,8,45,16.5,235.5,2.4,17.5,247.5,204.46,160.67
2016,6,29,9,0,15.0,243.0,2.4,18.0,255.0,211.29,165.41
2016,6,29,9,15,15.0,251.5,2.4,18.0,264.0,219.68,171.69
2016,6,29,9,30,15.0,260.0,2.4,18.0,273.0,228.02,177.91
2016,6,29,9,45,18.0,281.5,2.45,18.5,297.0,249.45,194.03
2016,6,29,10,0,21.0,303.0,2.5,19.0,321.0,271.18,210.19
2016,6,29,10,15,23.0,319.5,2.55,19.0,340.0,288.07,222.91
2016,6,29,10,30,25.0,336.0,2.6,19.0,359.0,313.95,242.45
2016,6,29,10,45,26.5,349.0,2.65,19.5,373.5,328.37,252.67
2016,6,29,11,0,28.0,362.0,2.7,20.0,388.0,342.74,262.86
2016,6,29,11,15,27.5,366.0,2.7,20.0,392.0,347.19,265.96
2016,6,29,11,30,27.0,370.0,2.7,20.0,396.0,351.39,268.95
2016,6,29,11,45,32.5,388.5,2.75,20.0,420.0,373.81,285.81
2016,6,29,12,0,38.0,407.0,2.8,20.0,444.0,396.07,302.43
2016,6,29,12,15,41.0,413.5,2.85,20.0,453.5,404.85,308.99
2016,6,29,12,30,44.0,420.0,2.9,20.0,463.0,413.22,315.33
2016,6,29,12,45,171.5,437.0,2.95,20.0,601.0,552.38,421.15
2016,6,29,13,0,299.0,454.0,3.0,20.0,739.0,686.6,519.29
2016,6,29,13,15,271.5,453.5,3.0,20.0,709.0,656.77,496.81
2016,6,29,13,30,244.0,453.0,3.0,20.0,679.0,626.4,474.93
2016,6,29,13,45,245.0,441.0,3.05,20.0,664.0,608.98,463.15
2016,6,29,14,0,246.0,429.0,3.1,20.0,649.0,590.4,450.37
2016,6,29,14,15,235.5,416.0,3.1,19.5,621.0,552.62,424.09
2016,6,29,14,30,225.0,403.0,3.1,19.0,593.0,523.47,403.76
2016,6,29,14,45,238.0,383.0,3.1,19.0,576.5,504.52,390.43
2016,6,29,15,0,251.0,363.0,3.1,19.0,560.0,490.61,380.49
2016,6,29,15,15,336.0,319.0,3.1,19.0,568.5,491.41,382.37
2016,6,29,15,30,421.0,275.0,3.1,19.0,577.0,490.12,381.72
2016,6,29,15,45,415.0,258.0,3.1,19.0,540.5,449.05,349.77
2016,6,29,16,0,409.0,241.0,3.1,19.0,504.0,407.58,317.01
2016,6,29,16,15,420.5,217.5,3.1,18.5,469.5,367.99,285.35
2016,6,29,16,30,432.0,194.0,3.1,18.0,435.0,326.51,251.08
2016,6,29,16,45,434.5,173.0,3.1,17.5,396.5,282.42,213.85
2016,6,29,17,0,437.0,152.0,3.1,17.0,358.0,237.62,175.3
2016,6,29,17,15,399.5,139.0,3.1,16.5,310.5,190.6,136.5
2016,6,29,17,30,362.0,126.0,3.1,16.0,263.0,147.65,102.51
2016,6,29,17,45,328.0,113.5,3.15,16.0,223.5,109.6,75.29
2016,6,29,18,0,294.0,101.0,3.2,16.0,184.0,77.42,63.0
2016,6,29,18,15,383.5,76.5,3.15,15.5,163.0,57.05,45.0
2016,6,29,18,30,473.0,52.0,3.1,15.0,142.0,41.69,31.17
2016,6,29,18,45,370.5,42.5,3.1,14.5,100.0,34.51,24.37
2016,6,29,19,0,268.0,33.0,3.1,14.0,58.0,27.26,16.5
2016,6,29,19,15,134.0,16.5,3.1,13.5,29.0,12.89,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.0,1.75,12.5,9.0,7.4,0.0
2016,6,30,5,30,0.0,18.0,1.7,13.0,18.0,14.83,6.72
2016,6,30,5,45,0.0,30.0,1.7,13.5,30.0,24.77,16.1
2016,6,30,6,0,0.0,42.0,1.7,14.0,42.0,34.74,25.26
2016,6,30,6,15,0.0,56.0,1.6,14.5,56.0,46.08,35.54
2016,6,30,6,30,0.0,70.0,1.5,15.0,70.0,57.26,43.36
2016,6,30,6,45,0.0,85.0,1.4,15.5,85.0,69.41,53.53
2016,6,30,7,0,0.0,100.0,1.3,16.0,100.0,81.7,63.62
2016,6,30,7,15,2.0,126.5,1.25,16.0,127.5,103.47,81.47
2016,6,30,7,30,4.0,153.0,1.2,16.0,155.0,125.77,99.49
2016,6,30,7,45,8.0,171.0,1.2,16.5,175.5,142.5,112.5
2016,6,30,8,0,12.0,189.0,1.2,17.0,196.0,159.79,125.84
2016,6,30,8,15,17.0,212.0,1.15,17.5,223.0,182.09,143.0
2016,6,30,8,30,22.0,235.0,1.1,18.0,250.0,205.06,160.44
2016,6,30,8,45,22.0,249.0,1.1,18.5,265.0,218.56,170.29
2016,6,30,9,0,22.0,263.0,1.1,19.0,280.0,232.03,180.04
2016,6,30,9,15,37.5,301.5,1.15,19.5,331.0,281.09,217.18
2016,6,30,9,30,53.0,340.0,1.2,20.0,382.0,327.66,251.63
2016,6,30,9,45,52.0,354.0,1.25,20.5,396.5,342.76,261.91
2016,6,30,10,0,51.0,368.0,1.3,21.0,411.0,357.64,272.1
2016,6,30,10,15,69.0,396.0,1.4,21.0,456.5,399.36,303.04
2016,6,30,10,30,87.0,424.0,1.5,21.0,502.0,442.13,334.31
2016,6,30,10,45,130.0,443.5,1.6,21.0,563.5,508.65,382.95
2016,6,30,11,0,173.0,463.0,1.7,21.0,625.0,567.0,425.06
2016,6,30,11,15,225.0,462.5,1.8,21.0,675.5,615.97,460.63
2016,6,30,11,30,277.0,462.0,1.9,21.0,726.0,675.63,503.2
2016,6,30,11,45,285.0,457.5,2.05,21.5,731.0,682.43,507.5
2016,6,30,12,0,293.0,453.0,2.2,22.0,736.0,687.77,511.21
2016,6,30,12,15,605.5,289.5,2.3,22.0,874.5,829.6,617.16
2016,6,30,12,30,918.0,126.0,2.4,22.0,1013.0,939.3,693.21
2016,6,30,12,45,910.0,129.5,2.5,22.0,1003.0,929.75,686.89
2016,6,30,13,0,902.0,133.0,2.6,22.0,993.0,916.79,679.49
2016,6,30,13,15,898.5,132.5,2.65,22.0,978.0,900.91,669.75
2016,6,30,13,30,895.0,132.0,2.7,22.0,963.0,881.66,657.79
2016,6,30,13,45,891.5,130.0,2.75,22.0,941.0,857.8,642.7
2016,6,30,14,0,888.0,128.0,2.8,22.0,919.0,830.73,625.39
2016,6,30,14,15,881.0,126.5,2.85,22.0,890.0,798.34,604.31
2016,6,30,14,30,874.0,125.0,2.9,22.0,861.0,763.23,580.86
2016,6,30,14,45,866.5,122.0,2.95,22.0,827.0,723.91,553.03
2016,6,30,15,0,859.0,119.0,3.0,22.0,793.0,682.28,522.92
2016,6,30,15,15,847.0,116.5,3.0,21.5,753.0,636.21,489.56
2016,6,30,15,30,835.0,114.0,3.0,21.0,713.0,590.78,455.61
2016,6,30,15,45,821.0,111.0,3.05,21.0,669.0,539.68,415.74
2016,6,30,16,0,807.0,108.0,3.1,21.0,625.0,487.84,374.11
2016,6,30,16,15,787.0,104.5,3.1,21.0,577.5,432.54,328.56
2016,6,30,16,30,767.0,101.0,3.1,21.0,530.0,377.69,282.17
2016,6,30,16,45,742.0,97.0,3.1,21.0,480.5,321.58,233.94
2016,6,30,17,0,717.0,93.0,3.1,21.0,431.0,264.01,184.16
2016,6,30,17,15,683.0,88.5,3.05,20.5,380.0,208.78,137.45
2016,6,30,17,30,649.0,84.0,3.0,20.0,329.0,156.76,95.81
2016,6,30,17,45,603.0,77.5,2.95,19.5,279.5,105.69,61.06
2016,6,30,18,0,557.0,71.0,2.9,19.0,230.0,59.85,46.95
2016,6,30,18,15,490.5,63.0,2.8,18.5,183.0,49.42,37.79
2016,6,30,18,30,424.0,55.0,2.7,18.0,136.0,43.96,32.76
2016,6,30,18,45,326.5,44.0,2.65,17.5,95.5,35.65,25.02
2016,6,30,19,0,229.0,33.0,2.6,17.0,55.0,25.57,14.89
2016,6,30,19,15,114.5,16.5,2.7,16.5,27.5,12.86,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,18.0,2.3,13.0,29.5,14.0,0.0
2016,7,1,5,30,224.0,36.0,2.3,13.0,59.0,27.8,17.41
2016,7,1,5,45,319.0,47.0,2.35,13.5,99.0,36.12,25.98
2016,7,1,6,0,414.0,58.0,2.4,14.0,139.0,46.28,35.44
2016,7,1,6,15,478.0,66.5,2.35,14.0,185.5,52.03,40.87
2016,7,1,6,30,542.0,75.0,2.3,14.0,232.0,67.05,45.41
2016,7,1,6,45,271.0,97.5,2.25,14.5,176.0,96.34,66.1
2016,7,1,7,0,0.0,120.0,2.2,15.0,120.0,96.9,76.66
2016,7,1,7,15,1.5,135.5,2.1,15.0,136.0,110.29,87.56
2016,7,1,7,30,3.0,151.0,2.0,15.0,152.0,123.93,98.53
2016,7,1,7,45,5.0,164.5,1.95,15.5,167.0,136.38,108.19
2016,7,1,8,0,7.0,178.0,1.9,16.0,182.0,149.07,117.96
2016,7,1,8,15,5.0,178.5,1.85,16.0,181.5,149.7,118.14
2016,7,1,8,30,3.0,179.0,1.8,16.0,181.0,149.94,118.0
2016,7,1,8,45,8.5,209.0,1.8,16.5,215.5,178.3,140.26
