Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,14.0,239.0,1.8,17.0,250.0,207.4,162.76
2016,7,1,9,15,15.5,253.5,1.85,17.0,266.0,221.7,173.67
2016,7,1,9,30,17.0,268.0,1.9,17.0,282.0,236.14,184.69
2016,7,1,9,45,20.0,290.5,1.95,17.5,307.5,258.56,201.52
2016,7,1,10,0,23.0,313.0,2.0,18.0,333.0,281.27,218.37
2016,7,1,10,15,30.0,341.5,2.0,18.0,368.0,321.06,248.54
2016,7,1,10,30,37.0,370.0,2.0,18.0,403.0,354.0,273.15
2016,7,1,10,45,55.5,403.0,2.05,18.5,454.0,400.9,307.82
2016,7,1,11,0,74.0,436.0,2.1,19.0,505.0,448.67,342.53
2016,7,1,11,15,70.0,439.5,2.15,19.0,506.0,450.72,343.57
2016,7,1,11,30,66.0,443.0,2.2,19.0,507.0,452.2,344.49
2016,7,1,11,45,107.0,464.5,2.25,19.0,568.0,509.5,387.41
2016,7,1,12,0,148.0,486.0,2.3,19.0,629.0,578.39,437.63
2016,7,1,12,15,137.5,484.0,2.35,19.0,617.5,567.66,429.39
2016,7,1,12,30,127.0,482.0,2.4,19.0,606.0,555.95,420.98
2016,7,1,12,45,104.0,468.5,2.45,19.0,569.0,510.39,387.91
2016,7,1,13,0,81.0,455.0,2.5,19.0,532.0,476.16,362.85
2016,7,1,13,15,116.5,458.0,2.55,19.0,567.5,518.36,395.06
2016,7,1,13,30,152.0,461.0,2.6,19.0,603.0,547.26,417.05
2016,7,1,13,45,134.5,447.0,2.65,19.0,570.5,515.19,393.59
2016,7,1,14,0,117.0,433.0,2.7,19.0,538.0,483.32,370.43
2016,7,1,14,15,112.0,417.5,2.7,19.0,515.0,460.14,353.73
2016,7,1,14,30,107.0,402.0,2.7,19.0,492.0,428.55,330.65
2016,7,1,14,45,112.0,385.5,2.75,19.0,476.5,419.57,324.58
2016,7,1,15,0,117.0,369.0,2.8,19.0,461.0,401.57,311.58
2016,7,1,15,15,94.0,342.0,2.8,18.5,413.5,350.39,273.34
2016,7,1,15,30,71.0,315.0,2.8,18.0,366.0,308.09,241.47
2016,7,1,15,45,84.0,299.0,2.8,18.0,355.5,296.08,232.6
2016,7,1,16,0,97.0,283.0,2.8,18.0,345.0,282.62,222.24
2016,7,1,16,15,186.0,256.0,2.8,18.0,364.0,294.17,230.61
2016,7,1,16,30,275.0,229.0,2.8,18.0,383.0,294.7,228.77
2016,7,1,16,45,162.0,206.5,2.8,18.0,295.5,220.68,171.14
2016,7,1,17,0,49.0,184.0,2.8,18.0,208.0,160.9,125.96
2016,7,1,17,15,34.5,159.5,2.75,17.5,175.5,134.18,105.02
2016,7,1,17,30,20.0,135.0,2.7,17.0,143.0,110.63,86.58
2016,7,1,17,45,14.0,116.0,2.7,17.0,121.0,93.07,72.49
2016,7,1,18,0,8.0,97.0,2.7,17.0,99.0,76.44,61.9
2016,7,1,18,15,211.0,76.0,2.65,16.5,116.0,57.36,45.08
2016,7,1,18,30,414.0,55.0,2.6,16.0,133.0,43.92,32.99
2016,7,1,18,45,317.0,44.0,2.55,15.5,93.5,33.92,23.74
2016,7,1,19,0,220.0,33.0,2.5,15.0,54.0,25.54,15.0
2016,7,1,19,15,110.0,16.5,2.5,14.5,27.0,12.85,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.0,2.15,12.0,28.5,13.24,0.0
2016,7,2,5,30,235.0,34.0,2.2,12.0,57.0,26.33,16.17
2016,7,2,5,45,331.0,44.5,2.25,12.5,97.5,35.98,25.95
2016,7,2,6,0,427.0,55.0,2.3,13.0,138.0,43.85,33.42
2016,7,2,6,15,491.0,63.0,2.3,13.5,185.0,49.3,38.52
2016,7,2,6,30,555.0,71.0,2.3,14.0,232.0,63.86,42.77
2016,7,2,6,45,277.5,88.0,2.3,14.5,168.5,89.71,60.3
2016,7,2,7,0,0.0,105.0,2.3,15.0,105.0,85.51,67.1
2016,7,2,7,15,15.0,141.0,2.3,15.0,148.0,117.24,92.83
2016,7,2,7,30,30.0,177.0,2.3,15.0,191.0,151.15,120.14
2016,7,2,7,45,47.5,205.0,2.3,15.5,230.5,182.41,144.8
2016,7,2,8,0,65.0,233.0,2.3,16.0,270.0,216.02,171.22
2016,7,2,8,15,83.5,259.5,2.3,16.0,311.5,251.07,198.92
2016,7,2,8,30,102.0,286.0,2.3,16.0,353.0,288.23,228.09
2016,7,2,8,45,114.0,309.5,2.3,16.5,388.5,326.17,257.08
2016,7,2,9,0,126.0,333.0,2.3,17.0,424.0,361.14,283.34
2016,7,2,9,15,153.5,353.5,2.3,17.0,470.5,404.14,316.11
2016,7,2,9,30,181.0,374.0,2.3,17.0,517.0,449.15,350.01
2016,7,2,9,45,171.5,392.0,2.3,17.5,532.0,467.76,362.56
2016,7,2,10,0,162.0,410.0,2.3,18.0,547.0,485.12,374.09
2016,7,2,10,15,184.5,423.5,2.3,18.0,584.5,521.96,401.21
2016,7,2,10,30,207.0,437.0,2.3,18.0,622.0,559.43,428.41
2016,7,2,10,45,219.5,446.5,2.35,18.5,647.0,585.45,446.29
2016,7,2,11,0,232.0,456.0,2.4,19.0,672.0,611.06,463.8
2016,7,2,11,15,257.5,457.5,2.4,19.0,700.5,650.19,491.69
2016,7,2,11,30,283.0,459.0,2.4,19.0,729.0,678.95,512.09
2016,7,2,11,45,196.0,468.0,2.45,19.0,656.0,603.4,456.51
2016,7,2,12,0,109.0,477.0,2.5,19.0,583.0,524.06,397.71
2016,7,2,12,15,81.5,456.5,2.5,19.0,535.5,480.94,366.11
2016,7,2,12,30,54.0,436.0,2.5,19.0,488.0,437.27,333.55
2016,7,2,12,45,66.5,445.0,2.55,19.0,508.5,455.86,347.98
2016,7,2,13,0,79.0,454.0,2.6,19.0,529.0,473.72,361.55
2016,7,2,13,15,100.0,455.5,2.6,19.0,549.5,491.19,375.02
2016,7,2,13,30,121.0,457.0,2.6,19.0,570.0,517.9,395.09
2016,7,2,13,45,158.5,447.0,2.65,19.0,590.5,535.27,409.0
2016,7,2,14,0,196.0,437.0,2.7,19.0,611.0,550.12,421.04
2016,7,2,14,15,152.0,419.0,2.7,19.0,551.5,492.48,378.19
2016,7,2,14,30,108.0,401.0,2.7,19.0,492.0,428.67,330.63
2016,7,2,14,45,107.0,383.5,2.7,19.0,471.0,406.98,315.02
2016,7,2,15,0,106.0,366.0,2.7,19.0,450.0,385.08,298.91
2016,7,2,15,15,138.0,349.0,2.7,18.5,452.0,390.05,304.06
2016,7,2,15,30,170.0,332.0,2.7,18.0,454.0,384.91,301.15
2016,7,2,15,45,139.0,308.5,2.7,18.0,404.5,337.88,264.88
2016,7,2,16,0,108.0,285.0,2.7,18.0,355.0,289.72,227.58
2016,7,2,16,15,80.0,255.5,2.65,17.5,305.0,245.86,193.7
2016,7,2,16,30,52.0,226.0,2.6,17.0,255.0,205.23,162.1
2016,7,2,16,45,36.0,197.0,2.6,17.0,216.0,172.2,135.97
2016,7,2,17,0,20.0,168.0,2.6,17.0,177.0,141.41,111.55
2016,7,2,17,15,10.0,144.5,2.55,16.5,149.0,118.73,93.69
2016,7,2,17,30,0.0,121.0,2.5,16.0,121.0,97.52,76.88
2016,7,2,17,45,0.0,102.5,2.5,16.0,102.5,82.28,64.24
2016,7,2,18,0,0.0,84.0,2.5,16.0,84.0,67.28,51.59
2016,7,2,18,15,0.0,66.5,2.45,15.5,66.5,53.65,42.0
2016,7,2,18,30,0.0,49.0,2.4,15.0,49.0,40.01,29.7
2016,7,2,18,45,0.0,34.0,2.35,14.5,34.0,28.09,18.8
2016,7,2,19,0,0.0,19.0,2.3,14.0,19.0,15.66,7.05
2016,7,2,19,15,0.0,9.5,2.3,14.0,9.5,7.81,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.1,12.0,28.5,12.49,0.0
2016,7,3,5,30,254.0,32.0,2.2,12.0,57.0,26.26,16.0
2016,7,3,5,45,349.0,42.5,2.3,12.5,98.0,34.36,24.5
2016,7,3,6,0,444.0,53.0,2.4,13.0,139.0,42.3,32.03
2016,7,3,6,15,506.5,61.0,2.4,13.5,186.0,47.83,37.2
2016,7,3,6,30,569.0,69.0,2.4,14.0,233.0,62.31,41.5
2016,7,3,6,45,284.5,93.0,2.4,14.5,175.0,93.88,63.58
2016,7,3,7,0,0.0,117.0,2.4,15.0,117.0,94.61,74.75
2016,7,3,7,15,2.5,135.0,2.35,15.0,136.0,110.09,87.38
2016,7,3,7,30,5.0,153.0,2.3,15.0,155.0,126.0,100.23
2016,7,3,7,45,3.5,159.0,2.25,15.5,160.5,131.52,104.3
2016,7,3,8,0,2.0,165.0,2.2,16.0,166.0,136.72,108.05
2016,7,3,8,15,7.5,189.5,2.2,16.0,194.0,159.75,126.4
2016,7,3,8,30,13.0,214.0,2.2,16.0,222.0,183.54,145.22
2016,7,3,8,45,29.5,256.5,2.2,16.5,277.0,232.37,183.51
2016,7,3,9,0,46.0,299.0,2.2,17.0,332.0,280.75,220.75
2016,7,3,9,15,35.0,295.0,2.2,17.0,321.0,274.15,214.99
2016,7,3,9,30,24.0,291.0,2.2,17.0,310.0,260.32,203.74
2016,7,3,9,45,31.5,320.5,2.25,17.5,347.0,299.35,233.44
2016,7,3,10,0,39.0,350.0,2.3,18.0,384.0,333.22,258.61
2016,7,3,10,15,159.0,385.5,2.3,18.0,527.5,468.99,362.95
2016,7,3,10,30,279.0,421.0,2.3,18.0,671.0,612.1,468.41
2016,7,3,10,45,603.0,262.5,2.35,18.5,818.0,758.13,578.0
2016,7,3,11,0,927.0,104.0,2.4,19.0,965.0,887.33,668.18
2016,7,3,11,15,637.5,269.5,2.45,19.0,865.5,820.47,618.47
2016,7,3,11,30,348.0,435.0,2.5,19.0,766.0,714.64,538.11
2016,7,3,11,45,304.5,453.5,2.55,19.0,745.0,697.38,525.79
2016,7,3,12,0,261.0,472.0,2.6,19.0,724.0,677.83,511.1
2016,7,3,12,15,261.5,471.5,2.6,19.0,724.5,678.55,511.75
2016,7,3,12,30,262.0,471.0,2.6,19.0,725.0,677.74,511.21
2016,7,3,12,45,246.5,470.5,2.65,19.0,708.0,661.23,499.5
2016,7,3,13,0,231.0,470.0,2.7,19.0,691.0,633.17,479.79
2016,7,3,13,15,203.0,465.5,2.7,19.0,657.0,600.39,456.07
2016,7,3,13,30,175.0,461.0,2.7,19.0,623.0,567.45,432.08
2016,7,3,13,45,121.0,434.5,2.75,19.0,545.5,493.64,377.75
2016,7,3,14,0,67.0,408.0,2.8,19.0,468.0,412.1,316.87
2016,7,3,14,15,91.5,405.5,2.8,19.0,484.5,425.35,328.04
2016,7,3,14,30,116.0,403.0,2.8,19.0,501.0,444.97,343.42
2016,7,3,14,45,123.0,387.0,2.8,19.0,487.0,429.22,332.06
2016,7,3,15,0,130.0,371.0,2.8,19.0,473.0,412.53,320.04
2016,7,3,15,15,101.0,343.0,2.75,18.5,420.0,356.06,277.7
2016,7,3,15,30,72.0,315.0,2.7,18.0,367.0,309.07,242.15
2016,7,3,15,45,57.0,286.0,2.7,18.0,326.0,271.41,213.17
2016,7,3,16,0,42.0,257.0,2.7,18.0,285.0,235.42,185.21
2016,7,3,16,15,26.0,221.0,2.7,17.5,238.0,193.14,152.32
2016,7,3,16,30,10.0,185.0,2.7,17.0,191.0,155.76,122.99
2016,7,3,16,45,6.5,167.0,2.7,17.0,171.0,138.77,109.59
2016,7,3,17,0,3.0,149.0,2.7,17.0,151.0,122.29,96.48
2016,7,3,17,15,1.5,118.0,2.65,16.5,119.0,96.68,75.76
2016,7,3,17,30,0.0,87.0,2.6,16.0,87.0,71.55,55.11
2016,7,3,17,45,0.0,74.0,2.6,15.5,74.0,60.91,46.34
2016,7,3,18,0,0.0,61.0,2.6,15.0,61.0,50.39,37.48
2016,7,3,18,15,213.5,57.0,2.55,14.5,97.5,41.99,31.84
2016,7,3,18,30,427.0,53.0,2.5,14.0,134.0,42.31,31.86
2016,7,3,18,45,335.0,42.0,2.5,14.0,94.0,33.97,23.94
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,25.43,14.91
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,12.1,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,12.5,29.0,12.1,0.0
2016,7,4,5,30,286.0,30.0,2.4,13.0,58.0,24.61,14.45
2016,7,4,5,45,384.5,39.0,2.55,13.5,99.5,31.54,21.91
2016,7,4,6,0,483.0,48.0,2.7,14.0,141.0,38.39,28.42
2016,7,4,6,15,241.5,62.5,2.65,14.0,109.0,46.08,35.56
2016,7,4,6,30,0.0,77.0,2.6,14.0,77.0,62.31,47.82
2016,7,4,6,45,0.0,94.0,2.6,14.5,94.0,76.08,59.42
2016,7,4,7,0,0.0,111.0,2.6,15.0,111.0,90.05,70.96
2016,7,4,7,15,1.0,129.5,2.55,15.0,130.0,105.54,83.67
2016,7,4,7,30,2.0,148.0,2.5,15.0,149.0,121.3,96.47
2016,7,4,7,45,5.5,165.5,2.45,15.5,169.0,137.33,109.08
2016,7,4,8,0,9.0,183.0,2.4,16.0,189.0,153.86,121.97
2016,7,4,8,15,13.0,203.0,2.35,16.0,212.0,173.1,137.18
2016,7,4,8,30,17.0,223.0,2.3,16.0,235.0,192.87,152.72
2016,7,4,8,45,24.0,251.0,2.3,16.5,268.0,221.36,174.79
2016,7,4,9,0,31.0,279.0,2.3,17.0,301.0,255.21,200.77
2016,7,4,9,15,34.0,298.5,2.3,17.0,324.0,276.62,217.07
2016,7,4,9,30,37.0,318.0,2.3,17.0,347.0,298.32,233.53
2016,7,4,9,45,56.0,352.5,2.35,17.5,399.0,344.66,268.62
2016,7,4,10,0,75.0,387.0,2.4,18.0,451.0,392.61,304.29
2016,7,4,10,15,139.0,411.5,2.4,18.0,534.0,476.8,367.95
2016,7,4,10,30,203.0,436.0,2.4,18.0,617.0,555.9,426.46
2016,7,4,10,45,165.5,447.0,2.45,18.5,597.5,541.99,414.03
2016,7,4,11,0,128.0,458.0,2.5,19.0,578.0,525.56,400.28
2016,7,4,11,15,112.5,461.0,2.5,19.0,567.5,518.74,394.79
2016,7,4,11,30,97.0,464.0,2.5,19.0,557.0,499.25,380.11
2016,7,4,11,45,91.5,464.5,2.55,19.0,552.5,496.46,378.05
2016,7,4,12,0,86.0,465.0,2.6,19.0,548.0,492.97,375.41
2016,7,4,12,15,58.5,426.0,2.6,19.0,482.5,432.77,330.58
2016,7,4,12,30,31.0,387.0,2.6,19.0,417.0,372.27,285.14
2016,7,4,12,45,90.5,431.5,2.65,19.0,518.0,465.22,356.31
2016,7,4,13,0,150.0,476.0,2.7,19.0,619.0,568.04,432.21
2016,7,4,13,15,132.0,465.0,2.7,19.0,589.5,539.12,410.43
2016,7,4,13,30,114.0,454.0,2.7,19.0,560.0,510.03,389.21
2016,7,4,13,45,128.0,445.5,2.7,19.0,561.5,509.62,389.73
2016,7,4,14,0,142.0,437.0,2.7,19.0,563.0,507.9,389.13
2016,7,4,14,15,212.5,413.5,2.7,19.0,596.0,534.98,411.0
2016,7,4,14,30,283.0,390.0,2.7,19.0,629.0,565.18,434.53
2016,7,4,14,45,345.5,351.5,2.7,19.0,631.5,562.27,433.71
2016,7,4,15,0,408.0,313.0,2.7,19.0,634.0,560.77,433.61
2016,7,4,15,15,283.5,322.5,2.7,18.5,540.0,464.69,361.47
2016,7,4,15,30,159.0,332.0,2.7,18.0,446.0,379.34,296.53
2016,7,4,15,45,118.0,304.5,2.75,18.0,386.5,324.13,254.29
2016,7,4,16,0,77.0,277.0,2.8,18.0,327.0,268.79,211.38
2016,7,4,16,15,45.0,233.0,2.75,17.5,261.5,213.1,168.08
2016,7,4,16,30,13.0,189.0,2.7,17.0,196.0,160.13,126.46
2016,7,4,16,45,9.5,171.5,2.7,17.0,176.5,143.32,113.23
2016,7,4,17,0,6.0,154.0,2.7,17.0,157.0,127.0,100.25
2016,7,4,17,15,3.0,124.5,2.7,16.5,126.0,102.04,80.16
2016,7,4,17,30,0.0,95.0,2.7,16.0,95.0,77.76,60.34
2016,7,4,17,45,0.0,80.5,2.7,16.0,80.5,65.89,50.45
2016,7,4,18,0,0.0,66.0,2.7,16.0,66.0,54.15,40.51
2016,7,4,18,15,224.0,58.0,2.65,15.5,100.0,42.78,32.4
2016,7,4,18,30,448.0,50.0,2.6,15.0,134.0,39.91,29.61
2016,7,4,18,45,355.0,40.0,2.55,14.5,94.0,32.33,22.45
2016,7,4,19,0,262.0,30.0,2.5,14.0,54.0,24.6,14.2
2016,7,4,19,15,131.0,15.0,2.5,13.5,27.0,12.12,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,6.0,2.65,13.0,6.0,4.92,0.0
2016,7,5,5,30,0.0,12.0,2.7,13.0,12.0,9.86,2.36
2016,7,5,5,45,0.0,20.5,2.75,13.5,20.5,16.88,9.11
2016,7,5,6,0,0.0,29.0,2.8,14.0,29.0,23.92,15.6
2016,7,5,6,15,0.0,39.0,2.75,14.0,39.0,32.21,23.2
2016,7,5,6,30,0.0,49.0,2.7,14.0,49.0,40.53,29.22
2016,7,5,6,45,0.0,59.5,2.65,14.5,59.5,49.27,36.64
2016,7,5,7,0,0.0,70.0,2.6,15.0,70.0,58.04,43.94
2016,7,5,7,15,0.0,83.0,2.55,15.0,83.0,68.75,52.86
2016,7,5,7,30,0.0,96.0,2.5,15.0,96.0,79.44,61.66
2016,7,5,7,45,0.0,115.5,2.45,15.5,115.5,95.48,74.67
2016,7,5,8,0,0.0,135.0,2.4,16.0,135.0,111.65,87.61
2016,7,5,8,15,0.5,152.0,2.35,16.0,152.5,126.13,99.16
2016,7,5,8,30,1.0,169.0,2.3,16.0,170.0,140.77,110.76
2016,7,5,8,45,8.5,206.0,2.3,16.5,212.5,175.86,138.55
2016,7,5,9,0,16.0,243.0,2.3,17.0,255.0,211.99,166.71
2016,7,5,9,15,26.5,280.5,2.35,17.0,301.0,256.59,201.55
2016,7,5,9,30,37.0,318.0,2.4,17.0,347.0,298.43,233.8
2016,7,5,9,45,27.5,304.0,2.45,17.5,326.0,282.31,220.31
2016,7,5,10,0,18.0,290.0,2.5,18.0,305.0,258.06,200.73
2016,7,5,10,15,21.5,313.5,2.55,18.0,332.5,282.02,219.17
2016,7,5,10,30,25.0,337.0,2.6,18.0,360.0,315.41,244.56
2016,7,5,10,45,42.5,380.0,2.65,18.0,419.5,370.05,286.18
2016,7,5,11,0,60.0,423.0,2.7,18.0,479.0,425.75,327.94
2016,7,5,11,15,72.0,439.5,2.75,18.0,508.0,453.23,348.3
2016,7,5,11,30,84.0,456.0,2.8,18.0,537.0,480.74,368.72
2016,7,5,11,45,128.5,470.5,2.85,18.5,594.5,546.86,417.37
2016,7,5,12,0,173.0,485.0,2.9,19.0,652.0,601.26,456.62
2016,7,5,12,15,134.0,477.5,2.95,18.5,607.0,560.02,426.52
2016,7,5,12,30,95.0,470.0,3.0,18.0,562.0,505.9,387.19
2016,7,5,12,45,77.0,452.0,3.05,18.0,526.0,472.33,362.48
2016,7,5,13,0,59.0,434.0,3.1,18.0,490.0,438.6,337.33
2016,7,5,13,15,76.5,440.5,3.1,18.0,512.0,458.03,352.59
2016,7,5,13,30,94.0,447.0,3.1,18.0,534.0,476.38,366.77
2016,7,5,13,45,104.5,439.5,3.1,18.0,534.5,474.98,366.21
2016,7,5,14,0,115.0,432.0,3.1,18.0,535.0,482.29,372.14
2016,7,5,14,15,102.0,413.0,3.1,18.0,502.0,440.7,341.22
2016,7,5,14,30,89.0,394.0,3.1,18.0,469.0,409.32,317.87
2016,7,5,14,45,55.5,339.5,3.15,18.0,385.5,333.06,259.77
2016,7,5,15,0,22.0,285.0,3.2,18.0,302.0,253.99,198.51
2016,7,5,15,15,29.5,285.5,3.2,17.5,307.5,262.75,206.41
2016,7,5,15,30,37.0,286.0,3.2,17.0,313.0,264.7,208.73
2016,7,5,15,45,20.5,234.5,3.25,17.0,249.5,205.86,162.34
2016,7,5,16,0,4.0,183.0,3.3,17.0,186.0,153.75,120.86
2016,7,5,16,15,2.0,168.5,3.35,16.5,170.0,140.28,110.56
2016,7,5,16,30,0.0,154.0,3.4,16.0,154.0,127.08,100.33
2016,7,5,16,45,0.0,122.0,3.45,16.0,122.0,100.73,78.88
2016,7,5,17,0,0.0,90.0,3.5,16.0,90.0,74.59,57.34
2016,7,5,17,15,0.0,75.5,3.55,15.5,75.5,62.64,47.59
2016,7,5,17,30,0.0,61.0,3.6,15.0,61.0,50.52,37.54
2016,7,5,17,45,0.0,51.5,3.65,15.0,51.5,42.6,30.86
2016,7,5,18,0,0.0,42.0,3.7,15.0,42.0,34.7,24.1
2016,7,5,18,15,235.0,46.5,3.65,14.5,90.5,34.67,25.32
2016,7,5,18,30,470.0,51.0,3.6,14.0,139.0,40.89,30.59
2016,7,5,18,45,364.0,41.5,3.55,13.5,97.5,33.69,23.71
2016,7,5,19,0,258.0,32.0,3.5,13.0,56.0,26.41,15.66
2016,7,5,19,15,129.0,16.0,3.45,13.0,28.0,12.5,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.0,27.0,12.11,0.0
2016,7,6,5,30,254.0,31.0,2.7,12.0,54.0,25.52,14.97
2016,7,6,5,45,353.5,40.0,2.7,12.5,94.5,32.36,22.67
2016,7,6,6,0,453.0,49.0,2.7,13.0,135.0,39.14,29.17
2016,7,6,6,15,226.5,51.5,2.55,13.5,94.5,38.18,28.58
2016,7,6,6,30,0.0,54.0,2.4,14.0,54.0,44.7,32.79
2016,7,6,6,45,0.0,65.5,2.3,14.5,65.5,54.29,40.91
2016,7,6,7,0,0.0,77.0,2.2,15.0,77.0,63.69,48.73
2016,7,6,7,15,0.0,95.0,2.1,15.0,95.0,78.31,60.91
2016,7,6,7,30,0.0,113.0,2.0,15.0,113.0,93.08,73.06
2016,7,6,7,45,0.0,136.0,1.9,15.5,136.0,112.01,88.34
2016,7,6,8,0,0.0,159.0,1.8,16.0,159.0,131.14,103.51
2016,7,6,8,15,2.0,170.0,1.75,16.0,171.5,141.51,111.57
2016,7,6,8,30,4.0,181.0,1.7,16.0,184.0,152.11,119.8
2016,7,6,8,45,5.0,190.0,1.7,16.5,194.0,160.75,126.19
2016,7,6,9,0,6.0,199.0,1.7,17.0,204.0,169.47,132.62
2016,7,6,9,15,7.0,206.0,1.75,17.0,212.0,176.61,138.03
2016,7,6,9,30,8.0,213.0,1.8,17.0,220.0,183.82,143.51
2016,7,6,9,45,8.5,219.5,1.85,17.5,227.0,190.31,148.13
2016,7,6,10,0,9.0,226.0,1.9,18.0,234.0,196.83,152.76
2016,7,6,10,15,9.0,222.0,1.95,18.0,230.5,194.0,150.36
2016,7,6,10,30,9.0,218.0,2.0,18.0,227.0,191.11,147.96
2016,7,6,10,45,12.5,256.5,2.15,18.5,268.5,227.5,176.04
2016,7,6,11,0,16.0,295.0,2.3,19.0,310.0,264.29,203.94
2016,7,6,11,15,14.5,281.0,2.4,19.0,295.0,251.43,193.87
2016,7,6,11,30,13.0,267.0,2.5,19.0,280.0,238.42,183.82
2016,7,6,11,45,14.5,286.0,2.65,19.0,300.5,256.53,197.86
2016,7,6,12,0,16.0,305.0,2.8,19.0,321.0,274.62,211.76
2016,7,6,12,15,16.5,311.0,2.9,19.0,327.5,280.38,216.18
2016,7,6,12,30,17.0,317.0,3.0,19.0,334.0,285.99,220.54
2016,7,6,12,45,20.5,336.0,3.15,19.0,356.0,305.46,235.64
2016,7,6,13,0,24.0,355.0,3.3,19.0,378.0,336.02,259.1
2016,7,6,13,15,24.0,351.0,3.4,19.0,374.0,331.44,255.74
2016,7,6,13,30,24.0,347.0,3.5,19.0,370.0,326.66,252.36
2016,7,6,13,45,24.0,338.5,3.6,19.0,360.5,317.66,245.78
2016,7,6,14,0,24.0,330.0,3.7,19.0,351.0,308.52,239.11
2016,7,6,14,15,19.5,302.5,3.7,18.5,320.0,271.09,210.85
2016,7,6,14,30,15.0,275.0,3.7,18.0,289.0,243.08,189.66
2016,7,6,14,45,13.0,256.0,3.75,18.0,267.5,224.49,175.38
2016,7,6,15,0,11.0,237.0,3.8,18.0,246.0,206.11,161.16
2016,7,6,15,15,13.0,239.5,3.8,17.5,249.5,208.53,163.75
2016,7,6,15,30,15.0,242.0,3.8,17.0,253.0,210.64,166.06
2016,7,6,15,45,40.5,257.0,3.8,17.0,284.0,238.89,189.08
2016,7,6,16,0,66.0,272.0,3.8,17.0,315.0,259.81,205.89
2016,7,6,16,15,49.0,242.0,3.75,16.5,272.5,222.42,176.57
2016,7,6,16,30,32.0,212.0,3.7,16.0,230.0,187.17,148.85
2016,7,6,16,45,82.0,203.5,3.7,16.0,243.5,192.4,152.16
2016,7,6,17,0,132.0,195.0,3.7,16.0,257.0,192.64,150.43
2016,7,6,17,15,405.0,133.0,3.7,15.5,292.0,190.86,137.53
2016,7,6,17,30,678.0,71.0,3.7,15.0,327.0,158.1,97.6
2016,7,6,17,45,637.0,65.5,3.7,15.0,277.5,102.97,57.72
2016,7,6,18,0,596.0,60.0,3.7,15.0,228.0,55.71,35.54
2016,7,6,18,15,533.5,53.5,3.6,14.5,181.5,42.11,31.92
2016,7,6,18,30,471.0,47.0,3.5,14.0,135.0,37.57,27.65
2016,7,6,18,45,377.5,37.5,3.45,14.0,95.0,30.31,20.72
2016,7,6,19,0,284.0,28.0,3.4,14.0,55.0,22.92,12.72
2016,7,6,19,15,142.0,14.0,3.35,13.5,27.5,11.28,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,3.1,13.0,27.5,10.88,0.0
2016,7,7,5,30,296.0,27.0,3.1,13.0,55.0,22.11,12.0
2016,7,7,5,45,390.5,35.5,3.1,13.5,95.0,28.7,19.35
2016,7,7,6,0,485.0,44.0,3.1,14.0,135.0,35.21,25.57
2016,7,7,6,15,546.0,50.5,3.0,14.0,181.5,39.85,29.99
2016,7,7,6,30,607.0,57.0,2.9,14.0,228.0,52.84,33.7
2016,7,7,6,45,303.5,60.5,2.85,14.5,146.0,70.83,43.45
2016,7,7,7,0,0.0,64.0,2.8,15.0,64.0,53.03,39.67
2016,7,7,7,15,0.0,94.5,2.8,15.0,94.5,77.91,60.6
2016,7,7,7,30,0.0,125.0,2.8,15.0,125.0,102.64,81.08
2016,7,7,7,45,0.0,137.0,2.8,15.5,137.0,112.82,89.07
2016,7,7,8,0,0.0,149.0,2.8,16.0,149.0,123.04,97.0
2016,7,7,8,15,22.0,203.5,2.8,16.0,218.0,177.41,140.83
2016,7,7,8,30,44.0,258.0,2.8,16.0,287.0,237.66,188.77
2016,7,7,8,45,35.5,264.5,2.85,16.5,289.0,242.54,191.85
2016,7,7,9,0,27.0,271.0,2.9,17.0,291.0,246.36,194.11
2016,7,7,9,15,61.5,316.5,2.95,17.0,364.5,309.52,243.69
2016,7,7,9,30,96.0,362.0,3.0,17.0,438.0,376.15,295.08
2016,7,7,9,45,64.0,348.5,3.1,17.0,400.0,347.22,271.9
2016,7,7,10,0,32.0,335.0,3.2,17.0,362.0,315.31,246.48
2016,7,7,10,15,26.5,327.0,3.25,17.0,350.0,306.16,239.15
2016,7,7,10,30,21.0,319.0,3.3,17.0,338.0,287.6,224.46
2016,7,7,10,45,42.5,372.0,3.35,17.5,411.0,363.18,282.46
2016,7,7,11,0,64.0,425.0,3.4,18.0,484.0,431.4,333.41
2016,7,7,11,15,110.0,450.5,3.4,18.0,554.5,508.07,391.15
2016,7,7,11,30,156.0,476.0,3.4,18.0,625.0,574.56,440.48
2016,7,7,11,45,165.5,471.0,3.4,18.0,629.5,581.03,445.05
2016,7,7,12,0,175.0,466.0,3.4,18.0,634.0,586.59,449.33
2016,7,7,12,15,137.5,469.0,3.4,18.0,601.0,556.24,426.06
2016,7,7,12,30,100.0,472.0,3.4,18.0,568.0,512.86,393.36
2016,7,7,12,45,119.5,473.0,3.4,18.0,587.5,541.99,415.52
2016,7,7,13,0,139.0,474.0,3.4,18.0,607.0,557.91,427.68
2016,7,7,13,15,180.0,464.5,3.35,18.0,634.0,581.56,446.1
2016,7,7,13,30,221.0,455.0,3.3,18.0,661.0,602.98,462.71
2016,7,7,13,45,351.0,399.5,3.3,18.0,716.5,663.81,510.22
2016,7,7,14,0,481.0,344.0,3.3,18.0,772.0,716.55,550.82
2016,7,7,14,15,495.0,325.0,3.3,18.0,753.0,694.2,535.03
2016,7,7,14,30,509.0,306.0,3.3,18.0,734.0,669.11,517.53
2016,7,7,14,45,402.5,328.5,3.3,18.0,659.0,591.82,459.39
2016,7,7,15,0,296.0,351.0,3.3,18.0,584.0,514.47,400.73
2016,7,7,15,15,352.0,315.5,3.3,17.5,578.5,503.18,394.19
2016,7,7,15,30,408.0,280.0,3.3,17.0,573.0,492.4,386.96
2016,7,7,15,45,616.0,184.5,3.35,17.0,594.5,502.78,395.24
2016,7,7,16,0,824.0,89.0,3.4,17.0,616.0,485.73,380.01
2016,7,7,16,15,578.5,153.0,3.45,16.5,509.5,390.79,304.96
2016,7,7,16,30,333.0,217.0,3.5,16.0,403.0,309.69,242.07
2016,7,7,16,45,288.5,202.0,3.6,16.0,352.0,261.22,202.56
2016,7,7,17,0,244.0,187.0,3.7,16.0,301.0,217.39,166.78
2016,7,7,17,15,122.5,154.5,3.75,15.5,212.0,149.41,114.93
2016,7,7,17,30,1.0,122.0,3.8,15.0,123.0,98.48,77.97
2016,7,7,17,45,0.5,104.0,3.9,15.0,104.5,83.45,65.5
2016,7,7,18,0,0.0,86.0,4.0,15.0,86.0,68.69,53.0
2016,7,7,18,15,240.5,65.5,3.9,14.5,110.5,48.27,37.38
2016,7,7,18,30,481.0,45.0,3.8,14.0,135.0,35.99,26.25
2016,7,7,18,45,389.0,36.0,3.75,13.5,95.0,29.1,19.7
2016,7,7,19,0,297.0,27.0,3.7,13.0,55.0,22.1,12.05
2016,7,7,19,15,148.5,13.5,3.6,13.0,27.5,10.87,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,3.1,13.0,27.0,10.06,0.0
2016,7,8,5,30,316.0,25.0,3.1,13.0,54.0,20.45,10.52
2016,7,8,5,45,409.0,32.5,3.15,13.5,93.5,26.28,17.22
2016,7,8,6,0,502.0,40.0,3.2,14.0,133.0,32.08,22.79
2016,7,8,6,15,560.5,45.5,3.15,14.5,179.0,39.22,29.35
2016,7,8,6,30,619.0,51.0,3.1,15.0,225.0,51.67,32.59
2016,7,8,6,45,325.5,94.5,3.05,15.5,187.5,97.94,65.37
2016,7,8,7,0,32.0,138.0,3.0,16.0,150.0,113.64,88.99
2016,7,8,7,15,99.0,165.5,2.9,16.0,210.5,152.39,118.17
2016,7,8,7,30,166.0,193.0,2.8,16.0,271.0,199.86,155.05
2016,7,8,7,45,145.0,216.5,2.75,16.5,290.0,224.36,175.89
2016,7,8,8,0,124.0,240.0,2.7,17.0,309.0,246.54,194.21
2016,7,8,8,15,174.0,260.5,2.65,17.0,367.0,294.42,231.98
2016,7,8,8,30,224.0,281.0,2.6,17.0,425.0,347.43,273.57
2016,7,8,8,45,194.0,305.5,2.6,17.5,436.5,366.08,287.58
2016,7,8,9,0,164.0,330.0,2.6,18.0,448.0,381.54,298.65
2016,7,8,9,15,145.0,349.5,2.6,18.0,458.0,396.57,309.67
2016,7,8,9,30,126.0,369.0,2.6,18.0,468.0,409.6,318.9
2016,7,8,9,45,121.5,385.5,2.6,18.5,484.0,428.37,331.93
2016,7,8,10,0,117.0,402.0,2.6,19.0,500.0,446.4,344.19
2016,7,8,10,15,93.5,405.5,2.65,19.0,486.0,428.12,329.81
2016,7,8,10,30,70.0,409.0,2.7,19.0,472.0,416.54,320.45
2016,7,8,10,45,82.0,427.5,2.8,19.5,502.5,446.27,342.13
2016,7,8,11,0,94.0,446.0,2.9,20.0,533.0,476.28,363.64
2016,7,8,11,15,108.5,458.5,2.95,20.0,561.0,503.05,383.35
2016,7,8,11,30,123.0,471.0,3.0,20.0,589.0,541.39,411.3
2016,7,8,11,45,153.5,477.0,3.05,20.5,625.0,576.28,436.29
2016,7,8,12,0,184.0,483.0,3.1,21.0,661.0,610.71,460.71
2016,7,8,12,15,164.0,483.0,3.15,21.0,641.5,593.34,447.7
2016,7,8,12,30,144.0,483.0,3.2,21.0,622.0,574.88,434.18
2016,7,8,12,45,153.5,479.5,3.25,21.0,626.5,578.69,437.52
2016,7,8,13,0,163.0,476.0,3.3,21.0,631.0,581.37,439.95
2016,7,8,13,15,181.5,467.0,3.35,20.5,637.5,585.67,444.74
2016,7,8,13,30,200.0,458.0,3.4,20.0,644.0,588.43,448.43
2016,7,8,13,45,191.5,447.0,3.45,20.0,621.5,565.32,431.9
2016,7,8,14,0,183.0,436.0,3.5,20.0,599.0,541.75,415.05
2016,7,8,14,15,194.0,413.0,3.5,20.0,581.0,522.29,401.59
2016,7,8,14,30,205.0,390.0,3.5,20.0,563.0,501.52,386.99
2016,7,8,14,45,539.0,240.0,3.55,20.0,668.0,612.08,475.56
2016,7,8,15,0,873.0,90.0,3.6,20.0,773.0,673.95,525.23
2016,7,8,15,15,862.5,88.0,3.6,20.0,734.5,628.66,490.24
2016,7,8,15,30,852.0,86.0,3.6,20.0,696.0,581.71,453.79
2016,7,8,15,45,536.0,184.0,3.65,20.0,559.5,460.66,359.25
2016,7,8,16,0,220.0,282.0,3.7,20.0,423.0,347.17,270.84
2016,7,8,16,15,202.0,261.0,3.65,19.5,383.0,307.64,240.34
2016,7,8,16,30,184.0,240.0,3.6,19.0,343.0,269.76,210.48
2016,7,8,16,45,108.5,208.0,3.55,19.0,267.0,206.75,161.18
2016,7,8,17,0,33.0,176.0,3.5,19.0,191.0,151.46,118.56
2016,7,8,17,15,34.0,157.5,3.4,18.5,172.0,133.25,104.01
2016,7,8,17,30,35.0,139.0,3.3,18.0,153.0,115.05,89.3
2016,7,8,17,45,325.5,96.0,3.25,18.0,190.0,100.37,66.44
2016,7,8,18,0,616.0,53.0,3.2,18.0,227.0,55.48,33.89
2016,7,8,18,15,555.5,47.5,3.1,17.5,180.5,37.56,27.51
2016,7,8,18,30,495.0,42.0,3.0,17.0,134.0,33.64,23.84
2016,7,8,18,45,404.5,33.5,2.95,16.5,94.0,27.07,17.68
2016,7,8,19,0,314.0,25.0,2.9,16.0,54.0,20.42,10.46
2016,7,8,19,15,157.0,12.5,2.9,15.5,27.0,10.04,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,165.5,12.0,2.1,14.0,26.5,9.66,0.0
2016,7,9,5,30,331.0,24.0,2.1,14.0,53.0,19.66,9.66
2016,7,9,5,45,422.0,31.0,2.15,14.5,92.5,25.11,16.12
2016,7,9,6,0,513.0,38.0,2.2,15.0,132.0,33.23,23.69
2016,7,9,6,15,571.5,43.0,2.25,15.5,178.0,37.18,27.43
2016,7,9,6,30,630.0,48.0,2.3,16.0,224.0,49.25,30.42
2016,7,9,6,45,317.5,86.5,2.4,16.5,175.5,91.33,59.86
2016,7,9,7,0,5.0,125.0,2.5,17.0,127.0,101.19,79.47
2016,7,9,7,15,17.0,149.0,2.55,17.5,156.5,123.63,97.19
2016,7,9,7,30,29.0,173.0,2.6,18.0,186.0,147.91,116.27
2016,7,9,7,45,23.5,184.5,2.65,18.5,196.0,158.14,124.32
2016,7,9,8,0,18.0,196.0,2.7,19.0,206.0,167.74,131.69
2016,7,9,8,15,28.0,223.5,2.7,19.0,241.0,198.48,155.91
2016,7,9,8,30,38.0,251.0,2.7,19.0,276.0,229.17,179.87
2016,7,9,8,45,44.5,275.0,2.75,19.5,306.0,256.34,200.51
2016,7,9,9,0,51.0,299.0,2.8,20.0,336.0,284.29,221.52
2016,7,9,9,15,41.0,302.5,2.85,20.0,333.5,284.98,221.56
2016,7,9,9,30,31.0,306.0,2.9,20.0,331.0,284.51,220.73
2016,7,9,9,45,30.0,316.5,3.0,20.0,341.5,295.5,228.9
2016,7,9,10,0,29.0,327.0,3.1,20.0,352.0,306.31,236.87
2016,7,9,10,15,53.5,370.5,3.15,20.0,417.5,366.11,282.57
2016,7,9,10,30,78.0,414.0,3.2,20.0,483.0,427.72,328.81
2016,7,9,10,45,82.0,427.5,3.25,20.5,502.0,446.54,341.76
2016,7,9,11,0,86.0,441.0,3.3,21.0,521.0,465.22,354.69
2016,7,9,11,15,61.0,417.5,3.35,21.0,475.0,424.56,323.89
2016,7,9,11,30,36.0,394.0,3.4,21.0,429.0,382.63,292.08
2016,7,9,11,45,153.5,430.5,3.5,21.0,578.5,534.21,407.47
2016,7,9,12,0,271.0,467.0,3.6,21.0,728.0,685.85,518.22
2016,7,9,12,15,156.5,441.0,3.7,21.0,592.0,548.58,416.77
2016,7,9,12,30,42.0,415.0,3.8,21.0,456.0,408.82,311.55
2016,7,9,12,45,175.0,431.5,3.9,21.0,599.0,554.47,423.47
2016,7,9,13,0,308.0,448.0,4.0,21.0,742.0,695.25,527.3
2016,7,9,13,15,273.0,449.5,4.05,20.5,707.0,660.46,502.13
2016,7,9,13,30,238.0,451.0,4.1,20.0,672.0,615.02,470.08
2016,7,9,13,45,576.5,268.5,4.2,20.0,785.5,746.53,574.56
2016,7,9,14,0,915.0,86.0,4.3,20.0,899.0,823.83,633.91
2016,7,9,14,15,911.0,85.5,4.35,19.5,873.0,793.93,614.26
2016,7,9,14,30,907.0,85.0,4.4,19.0,847.0,761.04,593.06
2016,7,9,14,45,902.0,83.0,4.45,19.0,815.5,723.16,566.76
2016,7,9,15,0,897.0,81.0,4.5,19.0,784.0,682.7,536.48
2016,7,9,15,15,890.0,80.0,4.5,18.5,747.0,639.53,504.17
2016,7,9,15,30,883.0,79.0,4.5,18.0,710.0,594.32,469.33
2016,7,9,15,45,873.0,77.5,4.55,18.0,668.5,545.23,429.7
2016,7,9,16,0,863.0,76.0,4.6,18.0,627.0,494.85,387.86
2016,7,9,16,15,849.5,73.5,4.6,17.5,582.0,440.98,342.6
2016,7,9,16,30,836.0,71.0,4.6,17.0,537.0,386.7,295.54
2016,7,9,16,45,815.5,69.5,4.6,17.0,488.5,330.89,245.65
2016,7,9,17,0,795.0,68.0,4.6,17.0,440.0,273.36,193.82
2016,7,9,17,15,767.5,64.5,4.55,16.5,389.5,215.9,143.1
2016,7,9,17,30,740.0,61.0,4.5,16.0,339.0,160.78,96.78
2016,7,9,17,45,696.5,58.0,4.45,15.5,288.5,107.33,58.6
2016,7,9,18,0,653.0,55.0,4.4,15.0,238.0,58.68,36.17
2016,7,9,18,15,593.0,49.0,4.25,14.5,190.0,39.01,29.15
2016,7,9,18,30,533.0,43.0,4.1,14.0,142.0,34.67,25.07
2016,7,9,18,45,431.0,35.0,3.95,14.0,99.5,28.46,19.07
2016,7,9,19,0,329.0,27.0,3.8,14.0,57.0,22.23,11.91
2016,7,9,19,15,164.5,13.5,3.75,13.5,28.5,10.92,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.0,3.15,13.0,26.5,11.1,0.0
2016,7,10,5,30,316.0,26.0,3.2,13.0,53.0,21.41,10.85
2016,7,10,5,45,415.5,34.0,3.25,13.5,94.5,27.64,18.34
2016,7,10,6,0,515.0,42.0,3.3,14.0,136.0,33.84,24.3
2016,7,10,6,15,577.0,48.0,3.25,14.5,183.5,38.19,28.42
2016,7,10,6,30,639.0,54.0,3.2,15.0,231.0,54.34,34.89
2016,7,10,6,45,683.0,58.0,3.15,15.5,282.0,102.88,56.16
2016,7,10,7,0,727.0,62.0,3.1,16.0,333.0,156.33,93.68
2016,7,10,7,15,757.0,65.5,3.0,16.5,384.0,211.17,139.14
2016,7,10,7,30,787.0,69.0,2.9,17.0,435.0,268.68,189.33
2016,7,10,7,45,811.0,71.0,2.85,17.5,485.5,327.39,241.03
2016,7,10,8,0,835.0,73.0,2.8,18.0,536.0,384.82,290.91
2016,7,10,8,15,852.0,75.5,2.75,18.0,583.5,440.71,338.96
2016,7,10,8,30,869.0,78.0,2.7,18.0,631.0,496.56,385.55
2016,7,10,8,45,883.5,79.0,2.65,18.5,675.5,549.36,427.62
2016,7,10,9,0,898.0,80.0,2.6,19.0,720.0,601.3,467.54
2016,7,10,9,15,908.5,81.5,2.6,19.0,760.0,650.07,504.94
2016,7,10,9,30,919.0,83.0,2.6,19.0,800.0,697.07,540.07
2016,7,10,9,45,924.5,85.5,2.6,19.5,834.5,739.5,569.96
2016,7,10,10,0,930.0,88.0,2.6,20.0,869.0,779.3,595.87
2016,7,10,10,15,936.5,89.0,2.65,20.0,897.5,815.65,620.36
2016,7,10,10,30,943.0,90.0,2.7,20.0,926.0,849.07,642.71
2016,7,10,10,45,946.5,91.5,2.8,20.5,948.0,877.38,660.6
2016,7,10,11,0,950.0,93.0,2.9,21.0,970.0,902.29,676.14
2016,7,10,11,15,953.0,93.5,3.0,21.0,985.0,922.31,689.71
2016,7,10,11,30,956.0,94.0,3.1,21.0,1000.0,938.72,700.94
2016,7,10,11,45,957.0,94.0,3.25,21.5,1008.0,949.2,707.29
2016,7,10,12,0,958.0,94.0,3.4,22.0,1016.0,955.93,711.23
2016,7,10,12,15,958.5,94.0,3.45,22.0,1016.5,958.44,713.14
2016,7,10,12,30,959.0,94.0,3.5,22.0,1017.0,957.18,712.66
2016,7,10,12,45,953.0,97.5,3.6,22.0,1008.5,949.6,708.38
2016,7,10,13,0,947.0,101.0,3.7,22.0,1000.0,938.35,701.72
2016,7,10,13,15,944.5,100.5,3.7,22.0,985.5,922.86,691.67
2016,7,10,13,30,942.0,100.0,3.7,22.0,971.0,903.77,679.24
2016,7,10,13,45,939.5,98.5,3.75,22.0,950.0,880.21,664.08
2016,7,10,14,0,937.0,97.0,3.8,22.0,929.0,853.23,646.52
2016,7,10,14,15,931.5,96.0,3.75,22.0,901.0,821.06,624.81
2016,7,10,14,30,926.0,95.0,3.7,22.0,873.0,785.89,600.95
2016,7,10,14,45,919.0,93.0,3.7,22.0,839.0,745.92,573.45
2016,7,10,15,0,912.0,91.0,3.7,22.0,805.0,703.42,542.29
2016,7,10,15,15,902.5,89.5,3.65,21.5,765.5,657.53,508.72
2016,7,10,15,30,893.0,88.0,3.6,21.0,726.0,609.76,472.79
2016,7,10,15,45,880.5,86.0,3.6,21.0,682.0,558.31,432.26
2016,7,10,16,0,868.0,84.0,3.6,21.0,638.0,505.77,389.71
2016,7,10,16,15,851.0,81.5,3.55,21.0,590.5,450.01,343.37
2016,7,10,16,30,834.0,79.0,3.5,21.0,543.0,394.18,295.69
2016,7,10,16,45,811.5,76.0,3.5,21.0,492.5,334.41,244.0
2016,7,10,17,0,789.0,73.0,3.5,21.0,442.0,277.17,193.63
2016,7,10,17,15,759.0,69.5,3.4,20.5,390.5,219.41,143.81
2016,7,10,17,30,729.0,66.0,3.3,20.0,339.0,164.29,98.46
2016,7,10,17,45,685.0,61.5,3.25,19.5,288.0,110.04,60.16
2016,7,10,18,0,641.0,57.0,3.2,19.0,237.0,56.95,33.84
2016,7,10,18,15,577.5,51.0,3.1,18.0,188.5,40.49,30.02
2016,7,10,18,30,514.0,45.0,3.0,17.0,140.0,36.23,26.1
2016,7,10,18,45,411.0,36.5,2.9,16.5,97.5,29.68,19.88
2016,7,10,19,0,308.0,28.0,2.8,16.0,55.0,23.09,12.34
2016,7,10,19,15,154.0,14.0,2.8,15.5,27.5,11.36,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,1.2,14.5,25.5,11.1,0.0
2016,7,11,5,30,299.0,26.0,1.2,15.0,51.0,21.41,10.5
2016,7,11,5,45,399.0,34.5,1.3,15.5,91.5,28.04,18.51
2016,7,11,6,0,499.0,43.0,1.4,16.0,132.0,34.62,24.78
2016,7,11,6,15,562.0,49.0,1.4,16.0,179.5,38.91,28.89
2016,7,11,6,30,625.0,55.0,1.4,16.0,227.0,51.17,32.26
2016,7,11,6,45,668.5,59.0,1.4,16.5,277.0,102.53,56.15
2016,7,11,7,0,712.0,63.0,1.4,17.0,327.0,155.1,92.69
2016,7,11,7,15,742.0,66.5,1.4,17.5,377.5,209.11,136.94
2016,7,11,7,30,772.0,70.0,1.4,18.0,428.0,265.81,185.73
2016,7,11,7,45,795.0,73.0,1.4,18.5,478.0,322.23,234.77
2016,7,11,8,0,818.0,76.0,1.4,19.0,528.0,381.41,285.0
2016,7,11,8,15,835.0,78.5,1.45,19.5,575.0,436.47,330.91
2016,7,11,8,30,852.0,81.0,1.5,20.0,622.0,491.53,375.3
2016,7,11,8,45,865.0,83.0,1.55,20.5,666.0,543.71,416.1
2016,7,11,9,0,878.0,85.0,1.6,21.0,710.0,594.93,454.82
2016,7,11,9,15,492.5,224.0,1.65,21.0,578.5,519.8,398.2
2016,7,11,9,30,107.0,363.0,1.7,21.0,447.0,385.24,294.48
2016,7,11,9,45,196.5,374.5,1.8,21.5,537.0,472.65,360.47
2016,7,11,10,0,286.0,386.0,1.9,22.0,627.0,567.25,428.86
