Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,182.5,400.0,1.95,22.0,555.5,502.55,379.92
2016,7,11,10,30,79.0,414.0,2.0,22.0,484.0,429.09,324.43
2016,7,11,10,45,499.5,259.5,2.05,22.0,719.0,672.82,509.87
2016,7,11,11,0,920.0,105.0,2.1,22.0,954.0,888.98,660.11
2016,7,11,11,15,923.0,105.5,2.15,22.0,969.0,908.5,670.89
2016,7,11,11,30,926.0,106.0,2.2,22.0,984.0,924.51,681.39
2016,7,11,11,45,927.5,106.5,2.3,22.5,992.0,935.61,687.92
2016,7,11,12,0,929.0,107.0,2.4,23.0,1000.0,943.09,692.18
2016,7,11,12,15,930.0,107.0,2.45,23.0,1000.5,946.02,694.43
2016,7,11,12,30,931.0,107.0,2.5,23.0,1001.0,945.29,694.43
2016,7,11,12,45,934.5,104.0,2.65,23.0,995.5,940.39,692.67
2016,7,11,13,0,938.0,101.0,2.8,23.0,990.0,931.72,688.46
2016,7,11,13,15,936.0,100.5,2.85,22.5,976.5,916.8,680.66
2016,7,11,13,30,934.0,100.0,2.9,22.0,963.0,898.3,670.49
2016,7,11,13,45,930.5,99.0,3.0,22.0,942.0,874.55,655.8
2016,7,11,14,0,927.0,98.0,3.1,22.0,921.0,847.45,638.75
2016,7,11,14,15,922.0,97.0,3.15,22.0,894.0,815.95,618.25
2016,7,11,14,30,917.0,96.0,3.2,22.0,867.0,781.45,595.52
2016,7,11,14,45,911.0,94.5,3.25,22.0,833.5,742.95,569.47
2016,7,11,15,0,905.0,93.0,3.3,22.0,800.0,701.88,539.72
2016,7,11,15,15,895.5,91.0,3.3,21.5,761.0,655.78,506.35
2016,7,11,15,30,886.0,89.0,3.3,21.0,722.0,607.82,470.61
2016,7,11,15,45,875.0,86.5,3.3,21.0,679.0,557.0,430.71
2016,7,11,16,0,864.0,84.0,3.3,21.0,636.0,504.96,388.68
2016,7,11,16,15,847.5,81.5,3.3,20.5,588.0,449.57,343.5
2016,7,11,16,30,831.0,79.0,3.3,20.0,540.0,394.06,296.71
2016,7,11,16,45,810.0,75.5,3.3,20.0,490.5,334.47,245.02
2016,7,11,17,0,789.0,72.0,3.3,20.0,441.0,277.21,194.45
2016,7,11,17,15,759.0,68.5,3.25,19.5,389.5,219.39,144.4
2016,7,11,17,30,729.0,65.0,3.2,19.0,338.0,164.21,98.78
2016,7,11,17,45,687.0,60.5,3.2,18.5,287.0,110.06,60.2
2016,7,11,18,0,645.0,56.0,3.2,18.0,236.0,60.59,36.61
2016,7,11,18,15,582.0,50.0,3.1,17.5,187.5,39.75,29.42
2016,7,11,18,30,519.0,44.0,3.0,17.0,139.0,35.46,25.41
2016,7,11,18,45,420.0,35.5,2.95,16.5,97.0,28.89,19.18
2016,7,11,19,0,321.0,27.0,2.9,16.0,55.0,22.26,11.57
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.5,10.95,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,160.0,12.0,3.15,13.0,25.5,10.24,0.0
2016,7,12,5,30,320.0,24.0,3.2,13.0,51.0,19.74,9.05
2016,7,12,5,45,418.0,32.0,3.25,13.5,91.5,26.03,16.88
2016,7,12,6,0,516.0,40.0,3.3,14.0,132.0,32.28,22.89
2016,7,12,6,15,292.0,71.0,3.25,14.0,126.5,52.68,41.34
2016,7,12,6,30,68.0,102.0,3.2,14.0,121.0,78.77,61.15
2016,7,12,6,45,75.0,123.0,3.15,14.5,148.0,101.24,77.86
2016,7,12,7,0,82.0,144.0,3.1,15.0,175.0,124.9,96.56
2016,7,12,7,15,160.0,164.0,3.05,15.5,234.5,163.72,125.3
2016,7,12,7,30,238.0,184.0,3.0,16.0,294.0,213.34,163.73
2016,7,12,7,45,289.0,198.0,2.95,16.5,346.5,258.17,199.72
2016,7,12,8,0,340.0,212.0,2.9,17.0,399.0,308.36,240.08
2016,7,12,8,15,602.0,146.0,2.8,17.0,513.0,394.99,307.48
2016,7,12,8,30,864.0,80.0,2.7,17.0,627.0,496.82,387.62
2016,7,12,8,45,877.0,82.5,2.65,17.5,671.5,550.13,429.93
2016,7,12,9,0,890.0,85.0,2.6,18.0,716.0,602.46,470.22
2016,7,12,9,15,901.0,86.5,2.55,18.0,756.5,651.35,507.58
2016,7,12,9,30,912.0,88.0,2.5,18.0,797.0,698.53,542.64
2016,7,12,9,45,921.5,88.5,2.45,18.5,832.5,741.75,572.89
2016,7,12,10,0,931.0,89.0,2.4,19.0,868.0,782.65,599.25
2016,7,12,10,15,937.5,90.0,2.4,19.0,897.5,819.17,623.46
2016,7,12,10,30,944.0,91.0,2.4,19.0,927.0,852.75,645.49
2016,7,12,10,45,948.0,92.0,2.4,19.5,949.0,881.14,662.62
2016,7,12,11,0,952.0,93.0,2.4,20.0,971.0,906.15,677.38
2016,7,12,11,15,955.0,93.5,2.45,20.0,986.5,926.32,690.62
2016,7,12,11,30,958.0,94.0,2.5,20.0,1002.0,942.86,701.54
2016,7,12,11,45,959.5,94.5,2.55,20.0,1009.5,954.36,709.21
2016,7,12,12,0,961.0,95.0,2.6,20.0,1017.0,962.1,714.53
2016,7,12,12,15,961.0,95.0,2.65,20.0,1017.5,964.24,716.27
2016,7,12,12,30,961.0,95.0,2.7,20.0,1018.0,962.58,715.64
2016,7,12,12,45,951.5,100.0,2.8,20.0,1008.5,953.28,710.46
2016,7,12,13,0,942.0,105.0,2.9,20.0,999.0,940.34,702.95
2016,7,12,13,15,939.5,104.5,2.95,20.0,984.0,924.95,693.44
2016,7,12,13,30,937.0,104.0,3.0,20.0,969.0,905.96,681.54
2016,7,12,13,45,933.0,103.0,3.1,20.0,947.5,881.74,666.41
2016,7,12,14,0,929.0,102.0,3.2,20.0,926.0,854.17,648.9
2016,7,12,14,15,923.0,101.0,3.2,20.0,897.5,821.82,627.37
2016,7,12,14,30,917.0,100.0,3.2,20.0,869.0,786.53,603.67
2016,7,12,14,45,909.5,98.0,3.25,20.0,835.0,746.47,576.31
2016,7,12,15,0,902.0,96.0,3.3,20.0,801.0,703.96,545.35
2016,7,12,15,15,891.5,94.5,3.3,20.0,761.0,657.77,510.72
2016,7,12,15,30,881.0,93.0,3.3,20.0,721.0,609.82,473.89
2016,7,12,15,45,868.0,90.0,3.3,20.0,677.0,557.63,432.9
2016,7,12,16,0,855.0,87.0,3.3,20.0,633.0,504.45,389.93
2016,7,12,16,15,837.5,84.5,3.25,19.5,585.0,449.01,344.52
2016,7,12,16,30,820.0,82.0,3.2,19.0,537.0,392.38,296.74
2016,7,12,16,45,798.0,78.5,3.2,19.0,487.0,334.28,246.16
2016,7,12,17,0,776.0,75.0,3.2,19.0,437.0,277.34,195.8
2016,7,12,17,15,744.5,71.5,3.1,18.5,385.5,219.86,145.96
2016,7,12,17,30,713.0,68.0,3.0,18.0,334.0,165.21,100.67
2016,7,12,17,45,671.0,63.0,2.95,18.0,283.0,111.49,62.0
2016,7,12,18,0,629.0,58.0,2.9,18.0,232.0,58.67,34.86
2016,7,12,18,15,564.5,51.5,2.8,17.5,184.0,40.85,30.38
2016,7,12,18,30,500.0,45.0,2.7,17.0,136.0,36.21,26.06
2016,7,12,18,45,399.0,36.0,2.6,16.5,94.5,29.26,19.48
2016,7,12,19,0,298.0,27.0,2.5,16.0,53.0,22.23,11.39
2016,7,12,19,15,149.0,13.5,2.5,15.5,26.5,11.52,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.0,12.5,1.75,13.5,24.5,10.67,0.0
2016,7,13,5,30,290.0,25.0,1.7,14.0,49.0,20.6,9.31
2016,7,13,5,45,393.0,34.0,1.65,14.5,90.0,27.68,18.2
2016,7,13,6,0,496.0,43.0,1.6,15.0,131.0,34.68,24.91
2016,7,13,6,15,561.0,49.5,1.45,15.5,179.0,39.37,29.34
2016,7,13,6,30,626.0,56.0,1.3,16.0,227.0,51.92,32.96
2016,7,13,6,45,318.0,90.5,1.2,16.5,178.0,94.44,62.44
2016,7,13,7,0,10.0,125.0,1.1,17.0,129.0,101.83,79.68
2016,7,13,7,15,15.0,144.5,1.0,17.5,151.5,119.8,93.92
2016,7,13,7,30,20.0,164.0,0.9,18.0,174.0,138.51,108.55
2016,7,13,7,45,27.0,187.0,0.85,18.5,201.5,162.22,126.99
2016,7,13,8,0,34.0,210.0,0.8,19.0,229.0,186.71,145.79
2016,7,13,8,15,35.0,229.0,0.75,19.5,250.0,206.34,160.55
2016,7,13,8,30,36.0,248.0,0.7,20.0,271.0,226.16,175.2
2016,7,13,8,45,52.5,279.0,0.7,20.5,315.0,264.53,203.92
2016,7,13,9,0,69.0,310.0,0.7,21.0,359.0,304.79,233.5
2016,7,13,9,15,85.0,335.0,0.75,21.5,399.0,341.28,259.96
2016,7,13,9,30,101.0,360.0,0.8,22.0,439.0,379.15,287.09
2016,7,13,9,45,96.5,375.5,0.85,22.5,453.5,395.32,297.78
2016,7,13,10,0,92.0,391.0,0.9,23.0,468.0,410.86,308.06
2016,7,13,10,15,115.5,412.0,1.0,23.0,512.0,462.14,345.15
2016,7,13,10,30,139.0,433.0,1.1,23.0,556.0,505.49,376.05
2016,7,13,10,45,165.0,444.5,1.25,23.5,594.5,543.11,402.43
2016,7,13,11,0,191.0,456.0,1.4,24.0,633.0,581.22,428.95
2016,7,13,11,15,324.0,422.0,1.5,24.0,727.0,682.18,501.54
2016,7,13,11,30,457.0,388.0,1.6,24.0,821.0,784.96,573.09
2016,7,13,11,45,471.0,378.0,1.7,24.0,827.5,794.69,579.78
2016,7,13,12,0,485.0,368.0,1.8,24.0,834.0,802.19,585.93
2016,7,13,12,15,707.5,241.5,1.9,24.0,921.0,891.04,651.31
2016,7,13,12,30,930.0,115.0,2.0,24.0,1008.0,954.41,693.29
2016,7,13,12,45,933.0,112.0,2.15,24.0,1002.0,949.14,690.98
2016,7,13,13,0,936.0,109.0,2.3,24.0,996.0,940.12,686.92
2016,7,13,13,15,933.0,108.5,2.4,24.0,981.5,924.39,677.99
2016,7,13,13,30,930.0,108.0,2.5,24.0,967.0,905.09,666.73
2016,7,13,13,45,536.0,271.0,2.6,24.0,763.5,719.41,537.8
2016,7,13,14,0,142.0,434.0,2.7,24.0,560.0,509.68,382.09
2016,7,13,14,15,526.0,269.0,2.75,24.0,713.5,674.69,510.15
2016,7,13,14,30,910.0,104.0,2.8,24.0,867.0,786.38,593.33
2016,7,13,14,45,902.0,102.5,2.85,24.0,832.5,746.65,565.61
2016,7,13,15,0,894.0,101.0,2.9,24.0,798.0,704.51,535.64
2016,7,13,15,15,883.0,99.0,2.95,23.5,758.5,657.83,502.61
2016,7,13,15,30,872.0,97.0,3.0,23.0,719.0,609.44,467.27
2016,7,13,15,45,858.5,94.5,3.05,23.0,674.5,557.8,427.48
2016,7,13,16,0,845.0,92.0,3.1,23.0,630.0,505.21,385.73
2016,7,13,16,15,827.0,89.5,3.1,22.5,582.5,449.6,340.98
2016,7,13,16,30,809.0,87.0,3.1,22.0,535.0,393.8,294.61
2016,7,13,16,45,785.5,83.5,3.1,22.0,484.5,335.71,244.77
2016,7,13,17,0,762.0,80.0,3.1,22.0,434.0,278.95,195.31
2016,7,13,17,15,730.0,76.0,3.05,21.5,383.0,221.6,146.31
2016,7,13,17,30,698.0,72.0,3.0,21.0,332.0,167.2,101.76
2016,7,13,17,45,654.0,66.5,2.95,20.5,281.0,110.05,60.71
2016,7,13,18,0,610.0,61.0,2.9,20.0,230.0,61.1,36.56
2016,7,13,18,15,544.0,54.0,2.7,19.5,182.0,42.74,31.76
2016,7,13,18,30,478.0,47.0,2.5,19.0,134.0,37.79,27.18
2016,7,13,18,45,375.5,37.5,2.4,18.5,92.5,30.49,20.33
2016,7,13,19,0,273.0,28.0,2.3,18.0,51.0,23.1,11.74
2016,7,13,19,15,136.5,14.0,2.25,17.5,25.5,11.95,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,147.5,12.5,1.45,13.5,24.0,10.67,0.0
2016,7,14,5,30,295.0,25.0,1.4,14.0,48.0,20.66,8.97
2016,7,14,5,45,400.5,34.0,1.35,14.5,89.5,27.75,18.22
2016,7,14,6,0,506.0,43.0,1.3,15.0,131.0,34.77,24.98
2016,7,14,6,15,571.5,49.0,1.2,15.5,179.0,39.07,29.08
2016,7,14,6,30,637.0,55.0,1.1,16.0,227.0,55.08,35.55
2016,7,14,6,45,335.5,95.0,1.0,16.5,187.0,99.27,65.81
2016,7,14,7,0,34.0,135.0,0.9,17.0,147.0,111.74,86.78
2016,7,14,7,15,21.0,144.0,0.9,17.5,151.5,120.63,94.31
2016,7,14,7,30,8.0,153.0,0.9,18.0,156.0,126.81,99.44
2016,7,14,7,45,17.5,178.5,0.9,18.5,187.5,151.6,118.77
2016,7,14,8,0,27.0,204.0,0.9,19.0,219.0,179.35,140.2
2016,7,14,8,15,41.5,233.0,0.9,19.5,258.5,212.53,165.58
2016,7,14,8,30,56.0,262.0,0.9,20.0,298.0,247.6,192.07
2016,7,14,8,45,73.0,289.5,0.95,20.5,339.5,284.49,219.66
2016,7,14,9,0,90.0,317.0,1.0,21.0,381.0,323.2,248.24
2016,7,14,9,15,106.0,340.5,1.05,21.0,420.0,359.46,275.11
2016,7,14,9,30,122.0,364.0,1.1,21.0,459.0,404.56,308.18
2016,7,14,9,45,163.5,382.0,1.2,21.5,515.5,457.15,346.3
2016,7,14,10,0,205.0,400.0,1.3,22.0,572.0,512.37,385.7
2016,7,14,10,15,160.5,414.0,1.35,22.0,551.5,499.35,374.99
2016,7,14,10,30,116.0,428.0,1.4,22.0,531.0,482.93,362.17
2016,7,14,10,45,87.5,422.5,1.5,22.5,501.5,448.17,336.23
2016,7,14,11,0,59.0,417.0,1.6,23.0,472.0,421.82,316.15
2016,7,14,11,15,218.5,415.0,1.7,23.0,621.5,584.48,436.43
2016,7,14,11,30,378.0,413.0,1.8,23.0,771.0,728.71,538.4
2016,7,14,11,45,391.0,404.0,1.9,23.0,777.0,737.02,543.79
2016,7,14,12,0,404.0,395.0,2.0,23.0,783.0,753.95,556.07
2016,7,14,12,15,232.0,417.5,2.05,23.0,640.5,609.69,453.29
2016,7,14,12,30,60.0,440.0,2.1,23.0,498.0,449.69,336.15
2016,7,14,12,45,60.5,437.0,2.2,23.0,495.0,446.65,335.17
2016,7,14,13,0,61.0,434.0,2.3,23.0,492.0,443.15,333.02
2016,7,14,13,15,101.0,445.5,2.35,23.0,539.5,487.17,366.25
2016,7,14,13,30,141.0,457.0,2.4,23.0,587.0,540.7,405.57
2016,7,14,13,45,98.0,425.5,2.45,23.0,515.0,460.22,346.94
2016,7,14,14,0,55.0,394.0,2.5,23.0,443.0,392.98,297.49
2016,7,14,14,15,54.0,379.5,2.5,22.5,426.5,376.26,286.3
2016,7,14,14,30,53.0,365.0,2.5,22.0,410.0,359.43,274.7
2016,7,14,14,45,45.0,340.5,2.55,22.0,378.0,328.66,251.94
2016,7,14,15,0,37.0,316.0,2.6,22.0,346.0,298.55,229.51
2016,7,14,15,15,37.5,301.0,2.6,21.5,329.5,282.82,218.4
2016,7,14,15,30,38.0,286.0,2.6,21.0,313.0,266.98,207.04
2016,7,14,15,45,30.5,259.0,2.6,21.0,280.0,236.56,183.77
2016,7,14,16,0,23.0,232.0,2.6,21.0,247.0,203.88,158.55
2016,7,14,16,15,12.5,198.5,2.6,20.5,206.5,169.71,132.18
2016,7,14,16,30,2.0,165.0,2.6,20.0,166.0,136.97,106.65
2016,7,14,16,45,1.0,145.0,2.6,20.0,145.5,119.71,93.06
2016,7,14,17,0,0.0,125.0,2.6,20.0,125.0,102.73,79.54
2016,7,14,17,15,0.0,98.5,2.55,19.5,98.5,81.11,62.12
2016,7,14,17,30,0.0,72.0,2.5,19.0,72.0,59.69,44.58
2016,7,14,17,45,0.0,60.5,2.5,18.5,60.5,50.11,36.72
2016,7,14,18,0,0.0,49.0,2.5,18.0,49.0,40.53,28.7
2016,7,14,18,15,226.5,49.5,2.45,17.5,90.0,36.83,26.86
2016,7,14,18,30,453.0,50.0,2.4,17.0,131.0,40.23,29.54
2016,7,14,18,45,347.0,39.5,2.35,16.5,90.0,32.17,21.92
2016,7,14,19,0,241.0,29.0,2.3,16.0,49.0,23.98,12.31
2016,7,14,19,15,120.5,14.5,2.35,15.5,24.5,12.38,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.5,2.25,12.5,5.5,4.69,0.0
2016,7,15,5,30,0.0,11.0,2.3,13.0,11.0,9.04,0.56
2016,7,15,5,45,0.0,21.0,2.35,13.5,21.0,17.31,9.26
2016,7,15,6,0,0.0,31.0,2.4,14.0,31.0,25.59,16.96
2016,7,15,6,15,0.0,43.0,2.3,14.0,43.0,35.55,26.11
2016,7,15,6,30,0.0,55.0,2.2,14.0,55.0,45.54,33.49
2016,7,15,6,45,0.0,67.5,2.15,14.5,67.5,55.74,42.16
2016,7,15,7,0,0.0,80.0,2.1,15.0,80.0,65.97,50.69
2016,7,15,7,15,0.0,99.0,2.05,15.5,99.0,81.43,63.46
2016,7,15,7,30,0.0,118.0,2.0,16.0,118.0,97.06,76.16
2016,7,15,7,45,0.0,138.0,1.95,16.5,138.0,113.66,89.44
2016,7,15,8,0,0.0,158.0,1.9,17.0,158.0,130.43,102.65
2016,7,15,8,15,3.5,175.0,1.9,17.0,177.5,146.4,115.24
2016,7,15,8,30,7.0,192.0,1.9,17.0,197.0,162.84,128.14
2016,7,15,8,45,15.0,225.0,1.9,17.5,236.0,195.47,153.62
2016,7,15,9,0,23.0,258.0,1.9,18.0,275.0,229.15,179.53
2016,7,15,9,15,27.5,281.5,1.9,18.0,302.5,259.33,202.69
2016,7,15,9,30,32.0,305.0,1.9,18.0,330.0,285.3,222.39
2016,7,15,9,45,40.5,332.0,1.95,18.5,365.0,317.69,246.51
2016,7,15,10,0,49.0,359.0,2.0,19.0,400.0,350.84,270.89
2016,7,15,10,15,42.0,359.5,2.05,19.0,395.5,348.73,268.74
2016,7,15,10,30,35.0,360.0,2.1,19.0,391.0,345.9,266.23
2016,7,15,10,45,116.5,407.5,2.15,19.5,514.5,470.23,359.96
2016,7,15,11,0,198.0,455.0,2.2,20.0,638.0,587.51,444.79
2016,7,15,11,15,156.0,460.5,2.25,20.0,605.5,561.04,423.96
2016,7,15,11,30,114.0,466.0,2.3,20.0,573.0,532.33,402.32
2016,7,15,11,45,78.0,439.0,2.35,20.0,512.5,464.44,352.57
2016,7,15,12,0,42.0,412.0,2.4,20.0,452.0,407.7,310.27
2016,7,15,12,15,47.5,421.0,2.4,20.0,466.5,421.27,320.67
2016,7,15,12,30,53.0,430.0,2.4,20.0,481.0,434.42,330.44
2016,7,15,12,45,50.0,423.0,2.4,20.0,471.0,424.59,323.14
2016,7,15,13,0,47.0,416.0,2.4,20.0,461.0,414.41,315.71
2016,7,15,13,15,41.0,398.0,2.4,20.0,437.0,391.2,298.6
2016,7,15,13,30,35.0,380.0,2.4,20.0,413.0,368.01,281.48
2016,7,15,13,45,36.0,370.5,2.4,20.0,403.5,358.51,274.75
2016,7,15,14,0,37.0,361.0,2.4,20.0,394.0,348.79,267.79
2016,7,15,14,15,36.5,350.0,2.4,20.0,381.5,336.32,258.72
2016,7,15,14,30,36.0,339.0,2.4,20.0,369.0,323.74,249.56
2016,7,15,14,45,32.0,319.0,2.4,20.0,345.0,300.6,232.26
2016,7,15,15,0,28.0,299.0,2.4,20.0,321.0,277.8,215.15
2016,7,15,15,15,27.5,284.0,2.4,19.5,305.0,261.94,203.73
2016,7,15,15,30,27.0,269.0,2.4,19.0,289.0,246.12,192.21
2016,7,15,15,45,26.0,252.5,2.4,19.0,270.5,224.62,175.74
2016,7,15,16,0,25.0,236.0,2.4,19.0,252.0,208.26,163.21
2016,7,15,16,15,16.5,207.0,2.35,18.5,217.0,178.48,140.16
2016,7,15,16,30,8.0,178.0,2.3,18.0,182.0,149.86,117.81
2016,7,15,16,45,4.0,156.0,2.3,18.0,158.0,129.56,101.74
2016,7,15,17,0,0.0,134.0,2.3,18.0,134.0,109.9,86.06
2016,7,15,17,15,0.0,111.0,2.3,17.5,111.0,90.99,70.84
2016,7,15,17,30,0.0,88.0,2.3,17.0,88.0,72.32,55.56
2016,7,15,17,45,0.0,74.0,2.35,16.5,74.0,60.85,46.11
2016,7,15,18,0,0.0,60.0,2.4,16.0,60.0,49.51,36.57
2016,7,15,18,15,0.0,47.0,2.35,15.5,47.0,38.89,28.91
2016,7,15,18,30,0.0,34.0,2.3,15.0,34.0,28.08,19.12
2016,7,15,18,45,0.0,23.0,2.3,15.0,23.0,18.96,10.7
2016,7,15,19,0,0.0,12.0,2.3,15.0,12.0,9.87,1.66
2016,7,15,19,15,0.0,6.0,2.35,14.5,6.0,5.12,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,3.5,2.2,13.0,3.5,2.99,0.0
2016,7,16,5,30,0.0,7.0,2.2,13.0,7.0,5.74,0.0
2016,7,16,5,45,0.0,13.5,2.2,13.5,13.5,11.1,3.89
2016,7,16,6,0,0.0,20.0,2.2,14.0,20.0,16.46,8.9
2016,7,16,6,15,0.0,28.5,2.1,14.5,28.5,23.5,15.32
2016,7,16,6,30,0.0,37.0,2.0,15.0,37.0,30.55,20.55
2016,7,16,6,45,0.0,45.5,1.9,15.5,45.5,37.61,26.57
2016,7,16,7,0,0.0,54.0,1.8,16.0,54.0,44.69,32.49
2016,7,16,7,15,0.0,59.0,1.7,16.0,59.0,48.86,35.94
2016,7,16,7,30,0.0,64.0,1.6,16.0,64.0,53.04,39.34
2016,7,16,7,45,0.0,93.0,1.55,16.5,93.0,77.17,59.26
2016,7,16,8,0,0.0,122.0,1.5,17.0,122.0,101.09,78.64
2016,7,16,8,15,0.0,141.0,1.5,17.5,141.0,116.98,91.15
2016,7,16,8,30,0.0,160.0,1.5,18.0,160.0,132.99,103.61
2016,7,16,8,45,4.0,184.0,1.5,18.5,187.0,155.45,121.08
2016,7,16,9,0,8.0,208.0,1.5,19.0,214.0,178.46,138.78
2016,7,16,9,15,19.0,254.0,1.55,19.0,268.5,225.02,175.08
2016,7,16,9,30,30.0,300.0,1.6,19.0,323.0,279.78,217.09
2016,7,16,9,45,34.0,321.5,1.65,19.5,349.0,304.01,234.69
2016,7,16,10,0,38.0,343.0,1.7,20.0,375.0,328.6,252.51
2016,7,16,10,15,37.0,352.5,1.8,20.0,385.0,338.8,259.87
2016,7,16,10,30,36.0,362.0,1.9,20.0,395.0,348.77,267.13
2016,7,16,10,45,92.0,408.5,2.0,20.0,493.5,439.87,336.02
2016,7,16,11,0,148.0,455.0,2.1,20.0,592.0,545.31,413.16
2016,7,16,11,15,169.5,463.0,2.15,20.0,622.0,575.77,434.73
2016,7,16,11,30,191.0,471.0,2.2,20.0,652.0,606.03,456.54
2016,7,16,11,45,221.0,470.5,2.3,20.0,681.0,635.58,478.31
2016,7,16,12,0,251.0,470.0,2.4,20.0,710.0,676.21,507.61
2016,7,16,12,15,194.0,474.5,2.4,20.0,660.5,617.55,464.69
2016,7,16,12,30,137.0,479.0,2.4,20.0,611.0,569.49,429.32
2016,7,16,12,45,112.5,467.0,2.45,20.0,575.0,534.96,404.5
2016,7,16,13,0,88.0,455.0,2.5,20.0,539.0,487.5,370.04
2016,7,16,13,15,85.5,446.5,2.5,20.0,527.0,475.39,361.6
2016,7,16,13,30,83.0,438.0,2.5,20.0,515.0,462.9,352.68
2016,7,16,13,45,77.0,423.0,2.55,20.0,493.0,441.17,337.02
2016,7,16,14,0,71.0,408.0,2.6,20.0,471.0,419.43,321.29
2016,7,16,14,15,66.5,391.0,2.6,20.0,448.0,397.12,305.02
2016,7,16,14,30,62.0,374.0,2.6,20.0,425.0,374.9,288.73
2016,7,16,14,45,43.5,333.0,2.6,20.0,368.5,321.49,248.45
2016,7,16,15,0,25.0,292.0,2.6,20.0,312.0,263.08,203.86
2016,7,16,15,15,22.0,271.0,2.6,19.5,288.0,241.6,188.05
2016,7,16,15,30,19.0,250.0,2.6,19.0,264.0,220.45,172.2
2016,7,16,15,45,20.5,240.0,2.65,19.0,254.0,211.3,165.41
2016,7,16,16,0,22.0,230.0,2.7,19.0,244.0,201.92,158.35
2016,7,16,16,15,11.0,192.5,2.7,18.5,199.5,164.24,128.89
2016,7,16,16,30,0.0,155.0,2.7,18.0,155.0,128.11,100.35
2016,7,16,16,45,0.0,130.5,2.7,18.0,130.5,107.71,84.01
2016,7,16,17,0,0.0,106.0,2.7,18.0,106.0,87.52,67.63
2016,7,16,17,15,0.0,83.5,2.7,17.5,83.5,69.12,52.65
2016,7,16,17,30,0.0,61.0,2.7,17.0,61.0,50.52,37.24
2016,7,16,17,45,0.0,51.5,2.7,16.5,51.5,42.6,30.67
2016,7,16,18,0,0.0,42.0,2.7,16.0,42.0,34.7,23.99
2016,7,16,18,15,238.5,44.5,2.7,15.5,87.0,33.36,24.01
2016,7,16,18,30,477.0,47.0,2.7,15.0,132.0,37.9,27.72
2016,7,16,18,45,364.5,37.5,2.7,15.0,90.5,30.58,20.63
2016,7,16,19,0,252.0,28.0,2.7,15.0,49.0,23.2,11.22
2016,7,16,19,15,126.0,14.0,2.75,14.5,24.5,11.95,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,13.0,21.5,10.67,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,43.0,20.72,7.39
2016,7,17,5,45,361.0,34.0,3.05,13.5,83.0,27.76,18.12
2016,7,17,6,0,477.0,43.0,3.1,14.0,123.0,34.76,24.98
2016,7,17,6,15,545.0,49.5,3.05,14.0,171.0,39.42,29.51
2016,7,17,6,30,613.0,56.0,3.0,14.0,219.0,52.02,33.29
2016,7,17,6,45,306.5,60.0,3.0,14.5,141.5,70.99,43.5
2016,7,17,7,0,0.0,64.0,3.0,15.0,64.0,53.03,39.7
2016,7,17,7,15,0.0,97.5,2.95,15.5,97.5,80.23,62.5
2016,7,17,7,30,0.0,131.0,2.9,16.0,131.0,107.41,84.84
2016,7,17,7,45,0.0,140.5,2.85,16.5,140.5,115.7,91.2
2016,7,17,8,0,0.0,150.0,2.8,17.0,150.0,123.96,97.48
2016,7,17,8,15,0.0,151.0,2.8,17.0,151.0,125.22,98.19
2016,7,17,8,30,0.0,152.0,2.8,17.0,152.0,126.38,98.83
2016,7,17,8,45,2.0,167.0,2.85,17.5,168.5,140.22,109.59
2016,7,17,9,0,4.0,182.0,2.9,18.0,185.0,154.34,120.46
2016,7,17,9,15,8.5,214.0,2.95,18.0,220.5,184.65,144.44
2016,7,17,9,30,13.0,246.0,3.0,18.0,256.0,215.58,168.67
2016,7,17,9,45,16.0,269.0,3.05,18.0,282.5,238.32,186.25
2016,7,17,10,0,19.0,292.0,3.1,18.0,309.0,261.39,203.99
2016,7,17,10,15,15.5,273.0,3.1,18.0,287.0,243.32,189.53
2016,7,17,10,30,12.0,254.0,3.1,18.0,265.0,224.88,174.89
2016,7,17,10,45,12.5,256.5,3.15,18.5,268.0,228.06,176.95
2016,7,17,11,0,13.0,259.0,3.2,19.0,271.0,231.2,178.93
2016,7,17,11,15,14.0,277.0,3.25,19.0,290.5,248.2,192.02
2016,7,17,11,30,15.0,295.0,3.3,19.0,310.0,265.22,205.05
2016,7,17,11,45,14.5,283.5,3.4,19.0,298.0,255.06,197.14
2016,7,17,12,0,14.0,272.0,3.5,19.0,286.0,244.77,189.21
2016,7,17,12,15,15.0,285.0,3.55,18.5,299.5,257.11,199.18
2016,7,17,12,30,16.0,298.0,3.6,18.0,313.0,269.34,209.05
2016,7,17,12,45,22.5,335.5,3.65,18.0,357.0,307.94,239.01
2016,7,17,13,0,29.0,373.0,3.7,18.0,401.0,359.32,278.4
2016,7,17,13,15,26.5,358.5,3.75,18.0,384.0,342.8,265.77
2016,7,17,13,30,24.0,344.0,3.8,18.0,367.0,326.22,253.28
2016,7,17,13,45,18.5,305.5,3.85,18.0,323.0,275.77,214.56
2016,7,17,14,0,13.0,267.0,3.9,18.0,279.0,237.05,184.61
2016,7,17,14,15,15.0,273.5,3.95,18.0,286.5,243.52,190.04
2016,7,17,14,30,17.0,280.0,4.0,18.0,294.0,249.75,195.2
2016,7,17,14,45,19.0,279.5,4.05,18.0,294.5,249.69,195.49
2016,7,17,15,0,21.0,279.0,4.1,18.0,295.0,249.36,195.59
2016,7,17,15,15,16.0,251.0,4.15,17.5,263.0,220.91,173.74
2016,7,17,15,30,11.0,223.0,4.2,17.0,231.0,193.06,152.17
2016,7,17,15,45,25.5,237.5,4.3,17.0,254.0,216.11,171.19
2016,7,17,16,0,40.0,252.0,4.4,17.0,277.0,232.76,184.85
2016,7,17,16,15,133.0,242.0,4.4,16.5,316.5,265.58,211.31
2016,7,17,16,30,226.0,232.0,4.4,16.0,356.0,283.12,224.02
2016,7,17,16,45,225.0,208.5,4.45,16.0,322.5,248.07,194.51
2016,7,17,17,0,224.0,185.0,4.5,16.0,289.0,214.69,166.03
2016,7,17,17,15,174.0,165.0,4.45,15.5,240.0,170.41,130.58
2016,7,17,17,30,124.0,145.0,4.4,15.0,191.0,133.74,102.11
2016,7,17,17,45,111.5,124.5,4.4,15.0,161.0,106.38,80.38
2016,7,17,18,0,99.0,104.0,4.4,15.0,131.0,80.83,61.55
2016,7,17,18,15,277.0,75.5,4.3,14.5,129.0,55.84,44.01
2016,7,17,18,30,455.0,47.0,4.2,14.0,127.0,37.83,27.74
2016,7,17,18,45,342.0,37.5,4.1,14.0,86.5,30.54,20.64
2016,7,17,19,0,229.0,28.0,4.0,14.0,46.0,23.2,10.92
2016,7,17,19,15,114.5,14.0,3.95,13.5,23.0,11.95,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.0,11.5,3.1,13.0,20.0,9.82,0.0
2016,7,18,5,30,250.0,23.0,3.2,13.0,40.0,18.98,5.6
2016,7,18,5,45,361.0,31.5,3.3,13.5,79.5,25.64,16.25
2016,7,18,6,0,472.0,40.0,3.4,14.0,119.0,32.28,22.77
2016,7,18,6,15,236.0,42.5,3.4,14.0,82.0,31.99,22.89
2016,7,18,6,30,0.0,45.0,3.4,14.0,45.0,37.2,26.32
2016,7,18,6,45,0.0,56.0,3.4,14.5,56.0,46.36,34.15
2016,7,18,7,0,0.0,67.0,3.4,15.0,67.0,55.53,41.85
2016,7,18,7,15,3.5,108.0,3.3,15.0,109.5,89.22,70.06
2016,7,18,7,30,7.0,149.0,3.2,15.0,152.0,123.47,98.34
2016,7,18,7,45,37.0,186.0,3.15,15.5,206.0,165.05,131.4
2016,7,18,8,0,67.0,223.0,3.1,16.0,260.0,210.2,167.19
2016,7,18,8,15,48.5,230.5,3.05,16.5,259.0,214.06,170.01
2016,7,18,8,30,30.0,238.0,3.0,17.0,258.0,215.62,170.73
2016,7,18,8,45,52.5,273.5,3.0,17.5,310.0,260.82,206.03
2016,7,18,9,0,75.0,309.0,3.0,18.0,362.0,308.63,242.79
2016,7,18,9,15,76.0,328.0,3.0,18.0,384.5,330.91,259.6
2016,7,18,9,30,77.0,347.0,3.0,18.0,407.0,353.16,276.3
2016,7,18,9,45,54.5,337.5,3.0,18.0,381.0,333.28,260.23
2016,7,18,10,0,32.0,328.0,3.0,18.0,355.0,311.21,242.49
2016,7,18,10,15,139.5,374.5,3.0,18.0,496.5,449.61,350.03
2016,7,18,10,30,247.0,421.0,3.0,18.0,638.0,595.22,458.61
2016,7,18,10,45,145.5,407.5,3.05,18.5,536.5,496.04,382.05
2016,7,18,11,0,44.0,394.0,3.1,19.0,435.0,389.16,299.31
2016,7,18,11,15,484.0,247.0,3.1,19.0,702.5,680.48,526.33
2016,7,18,11,30,924.0,100.0,3.1,19.0,970.0,926.54,700.39
2016,7,18,11,45,926.5,99.5,3.15,19.0,978.5,937.87,706.04
2016,7,18,12,0,929.0,99.0,3.2,19.0,987.0,945.56,711.35
2016,7,18,12,15,929.5,99.0,3.25,19.0,987.5,948.23,713.38
2016,7,18,12,30,930.0,99.0,3.3,19.0,988.0,947.19,713.05
2016,7,18,12,45,532.0,284.0,3.35,19.0,792.0,771.81,588.23
2016,7,18,13,0,134.0,469.0,3.4,19.0,596.0,555.28,423.12
2016,7,18,13,15,534.5,279.5,3.4,19.0,772.5,755.67,580.1
2016,7,18,13,30,935.0,90.0,3.4,19.0,949.0,900.06,684.3
2016,7,18,13,45,934.0,87.5,3.4,19.5,928.5,876.86,666.41
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,850.14,647.46
2016,7,18,14,15,927.5,84.0,3.4,19.5,880.5,817.91,627.1
2016,7,18,14,30,922.0,83.0,3.4,19.0,853.0,782.68,604.43
2016,7,18,14,45,917.0,81.0,3.4,19.0,820.0,744.02,577.95
2016,7,18,15,0,912.0,79.0,3.4,19.0,787.0,702.69,548.07
2016,7,18,15,15,902.5,77.5,3.4,19.0,748.0,656.5,513.26
2016,7,18,15,30,893.0,76.0,3.4,19.0,709.0,608.43,476.16
2016,7,18,15,45,882.5,73.5,3.4,19.0,665.5,557.23,435.67
2016,7,18,16,0,872.0,71.0,3.4,19.0,622.0,504.77,392.96
2016,7,18,16,15,856.0,69.0,3.4,18.5,574.5,449.32,347.31
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,393.7,299.95
2016,7,18,16,45,819.5,64.0,3.45,18.0,477.5,335.75,249.0
2016,7,18,17,0,799.0,61.0,3.5,18.0,428.0,278.71,197.95
2016,7,18,17,15,770.0,58.0,3.5,17.5,377.5,218.18,144.86
2016,7,18,17,30,741.0,55.0,3.5,17.0,327.0,162.54,97.8
2016,7,18,17,45,700.5,51.5,3.5,16.5,276.5,108.18,57.79
2016,7,18,18,0,660.0,48.0,3.5,16.0,226.0,58.27,32.5
2016,7,18,18,15,598.0,42.5,3.45,15.5,178.0,37.06,27.25
2016,7,18,18,30,536.0,37.0,3.4,15.0,130.0,32.62,23.05
2016,7,18,18,45,433.0,29.5,3.35,15.0,89.0,26.19,16.79
2016,7,18,19,0,330.0,22.0,3.3,15.0,48.0,18.11,6.91
2016,7,18,19,15,165.0,11.0,3.25,14.5,24.0,9.39,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.5,2.6,12.5,20.5,8.96,0.0
2016,7,19,5,30,298.0,21.0,2.7,13.0,41.0,17.34,3.88
2016,7,19,5,45,407.0,29.0,2.8,13.5,81.5,23.7,14.54
2016,7,19,6,0,516.0,37.0,2.9,14.0,122.0,32.7,23.13
2016,7,19,6,15,581.0,42.5,2.9,14.0,169.5,37.11,27.43
2016,7,19,6,30,646.0,48.0,2.9,14.0,217.0,49.99,31.04
2016,7,19,6,45,323.0,81.0,2.9,14.5,165.5,88.52,57.72
2016,7,19,7,0,0.0,114.0,2.9,15.0,114.0,92.1,72.76
2016,7,19,7,15,4.5,132.5,2.85,15.0,135.0,108.5,86.15
2016,7,19,7,30,9.0,151.0,2.8,15.0,156.0,125.59,99.99
2016,7,19,7,45,18.0,175.5,2.8,15.5,185.5,149.56,119.08
2016,7,19,8,0,27.0,200.0,2.8,16.0,215.0,176.64,140.55
2016,7,19,8,15,26.0,215.5,2.8,16.0,231.0,189.49,150.68
2016,7,19,8,30,25.0,231.0,2.8,16.0,247.0,204.08,162.11
2016,7,19,8,45,24.5,245.0,2.8,16.5,261.5,217.55,172.22
2016,7,19,9,0,24.0,259.0,2.8,17.0,276.0,230.94,182.15
2016,7,19,9,15,26.5,277.5,2.8,17.0,297.0,255.96,201.52
2016,7,19,9,30,29.0,296.0,2.8,17.0,318.0,276.21,217.0
2016,7,19,9,45,39.5,326.5,2.8,17.5,358.5,313.08,244.95
2016,7,19,10,0,50.0,357.0,2.8,18.0,399.0,350.95,273.22
2016,7,19,10,15,125.5,392.5,2.8,18.0,501.5,455.38,353.33
2016,7,19,10,30,201.0,428.0,2.8,18.0,604.0,554.66,427.42
2016,7,19,10,45,204.5,439.5,2.85,18.0,622.5,575.31,441.78
2016,7,19,11,0,208.0,451.0,2.9,18.0,641.0,595.22,456.01
2016,7,19,11,15,304.5,425.0,2.9,18.0,709.0,673.19,514.26
2016,7,19,11,30,401.0,399.0,2.9,18.0,777.0,751.31,571.18
2016,7,19,11,45,671.0,248.0,2.95,18.0,886.0,865.63,658.06
2016,7,19,12,0,941.0,97.0,3.0,18.0,995.0,956.2,720.45
2016,7,19,12,15,941.0,97.0,3.0,18.0,995.5,958.45,721.08
2016,7,19,12,30,941.0,97.0,3.0,18.0,996.0,956.95,720.09
2016,7,19,12,45,935.5,99.5,3.05,18.5,987.5,949.07,713.96
2016,7,19,13,0,930.0,102.0,3.1,19.0,979.0,937.54,705.51
2016,7,19,13,15,927.5,101.5,3.1,19.0,964.5,922.28,695.61
2016,7,19,13,30,925.0,101.0,3.1,19.0,950.0,903.45,683.35
2016,7,19,13,45,925.5,97.5,3.15,19.0,930.0,880.8,668.86
2016,7,19,14,0,926.0,94.0,3.2,19.0,910.0,854.59,651.88
2016,7,19,14,15,920.0,93.0,3.25,19.0,881.5,822.14,630.46
2016,7,19,14,30,914.0,92.0,3.3,19.0,853.0,786.74,606.83
2016,7,19,14,45,909.5,89.0,3.35,19.0,820.0,747.73,580.41
2016,7,19,15,0,905.0,86.0,3.4,19.0,787.0,706.04,550.37
2016,7,19,15,15,894.5,84.0,3.45,19.0,747.5,658.95,515.15
2016,7,19,15,30,884.0,82.0,3.5,19.0,708.0,610.09,477.66
2016,7,19,15,45,874.0,79.0,3.55,19.0,664.5,559.03,437.42
2016,7,19,16,0,864.0,76.0,3.6,19.0,621.0,506.67,394.91
2016,7,19,16,15,847.0,74.0,3.6,18.5,573.5,451.09,349.15
2016,7,19,16,30,830.0,72.0,3.6,18.0,526.0,395.43,301.8
2016,7,19,16,45,811.0,68.5,3.6,18.0,476.5,337.95,251.18
2016,7,19,17,0,792.0,65.0,3.6,18.0,427.0,278.93,198.52
2016,7,19,17,15,762.5,61.5,3.55,17.5,376.0,220.49,147.14
2016,7,19,17,30,733.0,58.0,3.5,17.0,325.0,164.64,99.9
2016,7,19,17,45,693.5,53.5,3.5,17.0,275.0,109.85,59.26
2016,7,19,18,0,654.0,49.0,3.5,17.0,225.0,59.44,33.19
2016,7,19,18,15,591.5,43.5,3.35,16.5,177.0,37.91,27.87
2016,7,19,18,30,529.0,38.0,3.2,16.0,129.0,33.52,23.71
2016,7,19,18,45,427.0,30.0,3.1,15.5,88.0,24.49,15.26
2016,7,19,19,0,325.0,22.0,3.0,15.0,47.0,18.13,6.53
2016,7,19,19,15,162.5,11.0,2.95,14.5,23.5,9.39,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,150.0,10.0,2.45,12.5,20.0,8.54,0.0
2016,7,20,5,30,300.0,20.0,2.5,13.0,40.0,16.51,2.56
2016,7,20,5,45,409.5,28.0,2.6,13.5,80.0,22.9,13.8
2016,7,20,6,0,519.0,36.0,2.7,14.0,120.0,31.85,22.36
2016,7,20,6,15,584.5,41.5,2.7,14.0,168.0,36.29,26.69
2016,7,20,6,30,650.0,47.0,2.7,14.0,216.0,49.47,30.41
2016,7,20,6,45,693.5,51.5,2.7,14.5,266.5,99.59,52.99
2016,7,20,7,0,737.0,56.0,2.7,15.0,317.0,154.62,92.21
2016,7,20,7,15,768.0,59.0,2.6,15.5,368.5,210.42,138.91
2016,7,20,7,30,799.0,62.0,2.5,16.0,420.0,271.42,192.32
2016,7,20,7,45,821.5,64.5,2.45,16.5,470.5,328.85,243.36
2016,7,20,8,0,844.0,67.0,2.4,17.0,521.0,387.44,294.37
2016,7,20,8,15,542.5,168.0,2.35,17.0,470.5,388.94,302.83
2016,7,20,8,30,241.0,269.0,2.3,17.0,420.0,354.44,278.78
2016,7,20,8,45,134.0,266.5,2.25,17.5,351.5,304.87,240.12
2016,7,20,9,0,27.0,264.0,2.2,18.0,283.0,242.23,189.79
2016,7,20,9,15,34.0,290.0,2.2,18.0,315.5,271.79,212.79
2016,7,20,9,30,41.0,316.0,2.2,18.0,348.0,302.16,235.92
2016,7,20,9,45,43.5,334.0,2.25,18.5,369.5,322.89,250.96
2016,7,20,10,0,46.0,352.0,2.3,19.0,391.0,343.77,266.02
2016,7,20,10,15,58.0,377.0,2.3,19.0,427.5,378.55,292.1
2016,7,20,10,30,70.0,402.0,2.3,19.0,464.0,414.07,318.42
2016,7,20,10,45,74.5,416.5,2.35,19.5,484.0,434.18,332.43
2016,7,20,11,0,79.0,431.0,2.4,20.0,504.0,454.22,346.36
2016,7,20,11,15,84.5,442.0,2.45,20.0,521.0,471.72,359.1
2016,7,20,11,30,90.0,453.0,2.5,20.0,538.0,488.97,371.65
2016,7,20,11,45,94.0,453.0,2.6,20.5,543.0,494.18,374.9
2016,7,20,12,0,98.0,453.0,2.7,21.0,548.0,498.85,377.85
2016,7,20,12,15,111.5,463.5,2.75,21.0,571.0,534.87,404.19
2016,7,20,12,30,125.0,474.0,2.8,21.0,594.0,556.64,420.1
2016,7,20,12,45,109.5,465.0,2.85,21.0,569.0,519.78,393.35
2016,7,20,13,0,94.0,456.0,2.9,21.0,544.0,495.76,375.94
2016,7,20,13,15,111.5,454.0,2.95,21.0,557.0,519.82,394.26
2016,7,20,13,30,129.0,452.0,3.0,21.0,570.0,529.67,402.1
2016,7,20,13,45,134.5,437.0,3.1,21.0,557.5,516.03,392.89
2016,7,20,14,0,140.0,422.0,3.2,21.0,545.0,501.52,383.09
2016,7,20,14,15,539.5,253.5,3.25,20.5,706.0,682.16,525.28
2016,7,20,14,30,939.0,85.0,3.3,20.0,867.0,800.46,615.29
2016,7,20,14,45,932.5,83.5,3.35,20.0,832.5,760.5,587.28
2016,7,20,15,0,926.0,82.0,3.4,20.0,798.0,717.93,557.08
2016,7,20,15,15,916.0,80.5,3.4,19.5,758.5,670.7,522.78
2016,7,20,15,30,906.0,79.0,3.4,19.0,719.0,621.59,486.04
2016,7,20,15,45,894.0,77.0,3.45,19.0,674.5,569.29,444.95
2016,7,20,16,0,882.0,75.0,3.5,19.0,630.0,515.82,401.68
2016,7,20,16,15,865.5,73.0,3.5,18.5,582.0,459.44,355.37
2016,7,20,16,30,849.0,71.0,3.5,18.0,534.0,402.9,307.35
2016,7,20,16,45,827.5,68.0,3.55,18.0,483.5,343.9,255.59
2016,7,20,17,0,806.0,65.0,3.6,18.0,433.0,285.88,203.76
2016,7,20,17,15,776.0,62.0,3.6,17.5,381.0,224.62,150.06
2016,7,20,17,30,746.0,59.0,3.6,17.0,329.0,168.22,102.32
2016,7,20,17,45,704.0,54.5,3.6,17.0,278.0,112.29,60.79
2016,7,20,18,0,662.0,50.0,3.6,17.0,227.0,61.05,34.15
2016,7,20,18,15,598.0,44.5,3.5,16.5,178.0,38.85,28.68
2016,7,20,18,30,534.0,39.0,3.4,16.0,129.0,34.48,24.53
2016,7,20,18,45,427.5,30.5,3.35,15.5,87.5,24.94,15.6
2016,7,20,19,0,321.0,22.0,3.3,15.0,46.0,18.16,6.07
2016,7,20,19,15,160.5,11.0,3.3,14.5,23.0,9.39,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,13.0,19.5,8.54,0.0
2016,7,21,5,30,296.0,20.0,3.0,13.0,39.0,16.54,1.55
2016,7,21,5,45,408.0,28.0,3.15,13.5,79.5,22.93,13.74
2016,7,21,6,0,520.0,36.0,3.3,14.0,120.0,31.89,22.36
2016,7,21,6,15,585.5,42.0,3.3,14.5,167.5,36.77,27.04
2016,7,21,6,30,651.0,48.0,3.3,15.0,215.0,50.62,31.06
2016,7,21,6,45,695.0,52.0,3.3,15.5,266.0,100.5,53.43
2016,7,21,7,0,739.0,56.0,3.3,16.0,317.0,155.36,92.44
2016,7,21,7,15,769.5,59.0,3.2,16.0,368.0,211.26,139.5
2016,7,21,7,30,800.0,62.0,3.1,16.0,419.0,272.27,193.41
2016,7,21,7,45,823.0,64.5,3.05,16.5,469.5,330.0,244.93
2016,7,21,8,0,846.0,67.0,3.0,17.0,520.0,388.95,296.5
