Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,862.5,69.0,2.95,17.5,568.0,445.53,344.84
2016,7,21,8,30,879.0,71.0,2.9,18.0,616.0,502.02,391.43
2016,7,21,8,45,892.5,72.0,2.85,18.5,661.0,555.56,434.15
2016,7,21,9,0,906.0,73.0,2.8,19.0,706.0,608.13,474.6
2016,7,21,9,15,916.5,74.5,2.8,19.0,746.5,658.04,512.86
2016,7,21,9,30,927.0,76.0,2.8,19.0,787.0,706.16,548.82
2016,7,21,9,45,932.5,78.5,2.8,19.5,821.5,749.66,578.85
2016,7,21,10,0,938.0,81.0,2.8,20.0,856.0,790.49,605.27
2016,7,21,10,15,944.0,82.0,2.85,20.0,885.5,827.42,630.14
2016,7,21,10,30,950.0,83.0,2.9,20.0,915.0,861.34,652.82
2016,7,21,10,45,955.5,83.0,2.95,20.0,938.0,890.69,672.3
2016,7,21,11,0,961.0,83.0,3.0,20.0,961.0,916.68,689.5
2016,7,21,11,15,964.5,83.5,3.1,20.0,977.0,937.89,703.87
2016,7,21,11,30,968.0,84.0,3.2,20.0,993.0,955.42,715.86
2016,7,21,11,45,970.5,84.0,3.3,20.5,1001.5,967.8,723.1
2016,7,21,12,0,973.0,84.0,3.4,21.0,1010.0,976.33,727.87
2016,7,21,12,15,973.5,84.0,3.45,21.0,1011.0,979.16,729.98
2016,7,21,12,30,974.0,84.0,3.5,21.0,1012.0,978.07,729.62
2016,7,21,12,45,966.5,88.5,3.6,21.0,1003.5,970.14,725.14
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,958.44,718.22
2016,7,21,13,15,956.5,92.5,3.7,20.5,980.5,942.73,709.39
2016,7,21,13,30,954.0,92.0,3.7,20.0,966.0,923.32,698.09
2016,7,21,13,45,954.5,89.0,3.75,20.0,946.0,900.43,683.37
2016,7,21,14,0,955.0,86.0,3.8,20.0,926.0,873.86,666.08
2016,7,21,14,15,949.5,85.0,3.8,20.0,897.5,840.88,644.0
2016,7,21,14,30,944.0,84.0,3.8,20.0,869.0,804.81,619.65
2016,7,21,14,45,940.5,81.0,3.8,20.0,835.5,765.34,592.71
2016,7,21,15,0,937.0,78.0,3.8,20.0,802.0,722.99,562.53
2016,7,21,15,15,927.5,76.5,3.75,19.5,762.0,675.57,527.78
2016,7,21,15,30,918.0,75.0,3.7,19.0,722.0,626.2,490.56
2016,7,21,15,45,907.5,72.5,3.7,19.0,677.5,573.61,449.01
2016,7,21,16,0,897.0,70.0,3.7,19.0,633.0,519.68,405.16
2016,7,21,16,15,880.5,68.0,3.65,18.5,585.0,462.48,358.03
2016,7,21,16,30,864.0,66.0,3.6,18.0,537.0,405.1,309.16
2016,7,21,16,45,843.0,63.5,3.6,18.0,486.0,345.86,257.01
2016,7,21,17,0,822.0,61.0,3.6,18.0,435.0,287.52,204.73
2016,7,21,17,15,792.5,58.0,3.55,17.5,383.0,228.07,152.31
2016,7,21,17,30,763.0,55.0,3.5,17.0,331.0,168.03,101.42
2016,7,21,17,45,720.0,51.5,3.45,17.0,279.0,111.8,59.64
2016,7,21,18,0,677.0,48.0,3.4,17.0,227.0,60.33,33.02
2016,7,21,18,15,613.0,42.5,3.3,16.5,178.0,37.24,27.25
2016,7,21,18,30,549.0,37.0,3.2,16.0,129.0,32.78,23.03
2016,7,21,18,45,439.0,29.5,3.1,15.5,87.0,26.32,16.72
2016,7,21,19,0,329.0,22.0,3.0,15.0,45.0,18.22,5.53
2016,7,21,19,15,164.5,11.0,2.95,14.5,22.5,9.39,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,12.5,18.5,8.11,0.0
2016,7,22,5,30,292.0,19.0,2.2,13.0,37.0,15.69,0.01
2016,7,22,5,45,405.0,28.0,2.25,13.5,77.5,22.96,13.69
2016,7,22,6,0,518.0,37.0,2.3,14.0,118.0,32.84,23.18
2016,7,22,6,15,266.0,62.5,2.2,14.5,104.5,46.67,35.8
2016,7,22,6,30,14.0,88.0,2.1,15.0,91.0,69.54,53.5
2016,7,22,6,45,19.5,107.0,2.05,15.5,113.0,86.67,67.35
2016,7,22,7,0,25.0,126.0,2.0,16.0,135.0,104.16,81.42
2016,7,22,7,15,27.5,145.5,1.95,16.5,156.5,123.24,96.89
2016,7,22,7,30,30.0,165.0,1.9,17.0,178.0,142.83,112.6
2016,7,22,7,45,25.5,179.0,1.85,17.5,191.5,154.93,122.2
2016,7,22,8,0,21.0,193.0,1.8,18.0,205.0,167.05,131.59
2016,7,22,8,15,26.0,215.0,1.8,18.5,230.5,189.34,148.85
2016,7,22,8,30,31.0,237.0,1.8,19.0,256.0,215.95,169.28
2016,7,22,8,45,36.5,260.0,1.8,19.5,284.5,241.58,188.65
2016,7,22,9,0,42.0,283.0,1.8,20.0,313.0,267.89,208.3
2016,7,22,9,15,47.5,305.5,1.8,20.0,341.0,294.4,228.28
2016,7,22,9,30,53.0,328.0,1.8,20.0,369.0,321.46,248.48
2016,7,22,9,45,63.0,351.5,1.85,20.5,402.5,353.12,271.63
2016,7,22,10,0,73.0,375.0,1.9,21.0,436.0,385.53,295.04
2016,7,22,10,15,66.5,383.5,1.95,21.0,440.5,391.9,299.19
2016,7,22,10,30,60.0,392.0,2.0,21.0,445.0,397.57,302.95
2016,7,22,10,45,56.0,398.0,2.05,21.5,448.0,402.41,305.61
2016,7,22,11,0,52.0,404.0,2.1,22.0,451.0,406.75,307.91
2016,7,22,11,15,50.5,408.5,2.2,22.0,455.5,411.44,311.27
2016,7,22,11,30,49.0,413.0,2.3,22.0,460.0,415.74,314.38
2016,7,22,11,45,64.5,433.5,2.4,22.5,495.0,450.09,339.28
2016,7,22,12,0,80.0,454.0,2.5,23.0,530.0,484.35,363.73
2016,7,22,12,15,59.0,427.0,2.6,22.5,483.5,440.05,331.82
2016,7,22,12,30,38.0,400.0,2.7,22.0,437.0,395.37,299.49
2016,7,22,12,45,61.5,425.0,2.8,22.0,483.5,439.62,333.11
2016,7,22,13,0,85.0,450.0,2.9,22.0,530.0,483.08,365.51
2016,7,22,13,15,88.0,440.5,2.95,22.0,522.5,474.91,359.76
2016,7,22,13,30,91.0,431.0,3.0,22.0,515.0,466.18,353.87
2016,7,22,13,45,295.5,381.0,3.1,22.0,643.0,613.77,466.76
2016,7,22,14,0,500.0,331.0,3.2,22.0,771.0,737.54,558.43
2016,7,22,14,15,716.5,212.0,3.2,22.0,819.5,788.04,598.21
2016,7,22,14,30,933.0,93.0,3.2,22.0,868.0,806.65,613.71
2016,7,22,14,45,925.0,92.0,3.25,22.0,833.0,766.19,586.38
2016,7,22,15,0,917.0,91.0,3.3,22.0,798.0,723.23,556.12
2016,7,22,15,15,906.5,89.0,3.3,21.5,758.0,675.43,521.85
2016,7,22,15,30,896.0,87.0,3.3,21.0,718.0,625.82,485.19
2016,7,22,15,45,882.0,85.5,3.3,21.0,673.0,573.17,444.19
2016,7,22,16,0,868.0,84.0,3.3,21.0,628.0,519.56,401.23
2016,7,22,16,15,850.5,81.5,3.3,20.5,579.5,462.76,355.22
2016,7,22,16,30,833.0,79.0,3.3,20.0,531.0,405.04,306.93
2016,7,22,16,45,807.5,76.5,3.3,20.0,479.5,345.21,255.18
2016,7,22,17,0,782.0,74.0,3.3,20.0,428.0,286.89,203.83
2016,7,22,17,15,749.5,70.0,3.25,19.5,376.0,227.54,152.36
2016,7,22,17,30,717.0,66.0,3.2,19.0,324.0,171.17,105.19
2016,7,22,17,45,667.0,62.0,3.15,18.5,272.0,116.43,65.15
2016,7,22,18,0,617.0,58.0,3.1,18.0,220.0,63.7,36.57
2016,7,22,18,15,546.5,51.0,3.0,17.5,171.5,40.68,30.14
2016,7,22,18,30,476.0,44.0,2.9,17.0,123.0,35.65,25.39
2016,7,22,18,45,357.5,34.0,2.85,16.5,82.0,27.81,17.83
2016,7,22,19,0,239.0,24.0,2.8,16.0,41.0,19.88,5.74
2016,7,22,19,15,119.5,12.0,2.8,15.5,20.5,10.24,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,113.0,10.0,1.55,14.5,17.0,8.54,0.0
2016,7,23,5,30,226.0,20.0,1.5,15.0,34.0,16.52,0.0
2016,7,23,5,45,347.0,30.0,1.45,15.5,73.0,24.55,14.8
2016,7,23,6,0,468.0,40.0,1.4,16.0,112.0,32.5,22.66
2016,7,23,6,15,539.5,46.5,1.4,16.5,160.0,37.22,27.2
2016,7,23,6,30,611.0,53.0,1.4,17.0,208.0,51.22,31.32
2016,7,23,6,45,660.5,57.5,1.4,17.5,259.0,103.25,56.38
2016,7,23,7,0,710.0,62.0,1.4,18.0,310.0,157.46,94.45
2016,7,23,7,15,743.0,66.0,1.4,18.5,362.0,213.28,140.3
2016,7,23,7,30,776.0,70.0,1.4,19.0,414.0,272.22,190.88
2016,7,23,7,45,494.0,147.0,1.4,19.5,376.0,290.0,216.83
2016,7,23,8,0,212.0,224.0,1.4,20.0,338.0,270.56,208.75
2016,7,23,8,15,196.0,249.0,1.45,20.5,362.0,298.86,231.42
2016,7,23,8,30,180.0,274.0,1.5,21.0,386.0,325.31,251.68
2016,7,23,8,45,252.5,283.5,1.55,22.0,453.0,390.53,300.32
2016,7,23,9,0,325.0,293.0,1.6,23.0,520.0,457.06,348.85
2016,7,23,9,15,619.0,190.0,1.65,23.5,652.5,583.08,442.91
2016,7,23,9,30,913.0,87.0,1.7,24.0,785.0,709.94,535.11
2016,7,23,9,45,921.0,88.5,1.8,24.5,820.5,753.84,564.32
2016,7,23,10,0,929.0,90.0,1.9,25.0,856.0,795.3,590.79
2016,7,23,10,15,586.5,254.5,1.95,25.0,744.0,719.72,534.37
2016,7,23,10,30,244.0,419.0,2.0,25.0,632.0,595.38,441.24
2016,7,23,10,45,328.5,398.5,2.15,25.0,693.0,656.77,487.3
2016,7,23,11,0,413.0,378.0,2.3,25.0,754.0,730.83,540.04
2016,7,23,11,15,682.5,238.0,2.4,25.0,871.5,854.07,630.03
2016,7,23,11,30,952.0,98.0,2.5,25.0,989.0,957.92,699.0
2016,7,23,11,45,951.5,99.5,2.6,25.0,996.5,968.85,705.74
2016,7,23,12,0,951.0,101.0,2.7,25.0,1004.0,975.96,710.98
2016,7,23,12,15,951.5,101.0,2.75,25.0,1005.0,978.75,713.1
2016,7,23,12,30,952.0,101.0,2.8,25.0,1006.0,977.71,712.87
2016,7,23,12,45,950.0,101.5,2.85,25.0,998.5,971.03,709.1
2016,7,23,13,0,948.0,102.0,2.9,25.0,991.0,960.58,702.99
2016,7,23,13,15,945.5,101.5,2.95,24.5,977.0,944.99,694.95
2016,7,23,13,30,943.0,101.0,3.0,24.0,963.0,925.74,684.51
2016,7,23,13,45,939.0,100.0,3.05,24.0,941.5,901.15,669.15
2016,7,23,14,0,935.0,99.0,3.1,24.0,920.0,873.15,651.47
2016,7,23,14,15,929.5,98.0,3.1,24.0,891.5,840.66,630.35
2016,7,23,14,30,924.0,97.0,3.1,24.0,863.0,805.14,607.05
2016,7,23,14,45,916.0,96.0,3.15,24.0,828.5,764.95,580.57
2016,7,23,15,0,908.0,95.0,3.2,24.0,794.0,722.27,550.72
2016,7,23,15,15,897.5,93.0,3.2,23.5,754.0,674.77,517.0
2016,7,23,15,30,887.0,91.0,3.2,23.0,714.0,625.48,480.95
2016,7,23,15,45,873.0,89.0,3.25,23.0,669.0,572.7,440.4
2016,7,23,16,0,859.0,87.0,3.3,23.0,624.0,518.96,397.87
2016,7,23,16,15,841.0,84.5,3.25,22.5,576.0,462.3,352.29
2016,7,23,16,30,823.0,82.0,3.2,22.0,528.0,404.92,304.65
2016,7,23,16,45,798.0,79.0,3.2,21.5,476.5,345.23,254.0
2016,7,23,17,0,773.0,76.0,3.2,21.0,425.0,287.03,203.5
2016,7,23,17,15,740.0,72.0,3.15,20.5,373.0,227.97,152.55
2016,7,23,17,30,707.0,68.0,3.1,20.0,321.0,171.99,105.89
2016,7,23,17,45,657.5,63.5,3.05,19.5,269.0,114.03,63.2
2016,7,23,18,0,608.0,59.0,3.0,19.0,217.0,64.65,37.17
2016,7,23,18,15,535.5,51.5,2.95,18.5,168.5,41.07,30.33
2016,7,23,18,30,463.0,44.0,2.9,18.0,120.0,35.65,25.25
2016,7,23,18,45,342.5,34.0,2.85,17.5,79.5,27.82,17.68
2016,7,23,19,0,222.0,24.0,2.8,17.0,39.0,19.92,4.78
2016,7,23,19,15,111.0,12.0,2.85,16.5,19.5,10.24,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,90.5,10.5,1.65,14.0,15.5,8.96,0.0
2016,7,24,5,30,181.0,21.0,1.6,14.0,31.0,17.41,0.0
2016,7,24,5,45,302.5,32.0,1.55,14.5,69.5,26.24,16.15
2016,7,24,6,0,424.0,43.0,1.5,15.0,108.0,34.92,24.84
2016,7,24,6,15,500.0,50.5,1.4,15.5,155.0,40.31,30.03
2016,7,24,6,30,576.0,58.0,1.3,16.0,202.0,54.86,34.69
2016,7,24,6,45,627.0,63.5,1.2,16.5,253.0,102.7,57.31
2016,7,24,7,0,678.0,69.0,1.1,17.0,304.0,156.44,95.31
2016,7,24,7,15,486.0,117.5,1.05,17.5,300.0,199.05,139.47
2016,7,24,7,30,294.0,166.0,1.0,18.0,296.0,217.48,163.24
2016,7,24,7,45,275.5,192.0,1.0,18.5,325.0,253.21,193.55
2016,7,24,8,0,257.0,218.0,1.0,19.0,354.0,286.77,221.09
2016,7,24,8,15,173.0,243.0,1.0,19.5,338.5,284.29,220.41
2016,7,24,8,30,89.0,268.0,1.0,20.0,323.0,271.01,210.22
2016,7,24,8,45,141.5,292.5,1.05,20.5,387.5,332.73,257.07
2016,7,24,9,0,194.0,317.0,1.1,21.0,452.0,394.49,302.8
2016,7,24,9,15,161.0,337.5,1.15,21.0,454.5,402.97,308.29
2016,7,24,9,30,128.0,358.0,1.2,21.0,457.0,408.16,311.39
2016,7,24,9,45,87.0,354.0,1.3,21.5,422.5,373.39,284.53
2016,7,24,10,0,46.0,350.0,1.4,22.0,388.0,343.29,260.93
2016,7,24,10,15,49.0,366.5,1.5,22.0,408.5,363.39,275.9
2016,7,24,10,30,52.0,383.0,1.6,22.0,429.0,383.57,290.62
2016,7,24,10,45,53.0,394.5,1.7,22.5,442.5,397.46,300.07
2016,7,24,11,0,54.0,406.0,1.8,23.0,456.0,411.17,309.39
2016,7,24,11,15,79.5,432.0,1.85,23.0,506.0,459.95,345.18
2016,7,24,11,30,105.0,458.0,1.9,23.0,556.0,509.33,380.79
2016,7,24,11,45,108.0,463.0,2.0,23.0,565.0,518.54,387.3
2016,7,24,12,0,111.0,468.0,2.1,23.0,574.0,527.14,393.68
2016,7,24,12,15,165.0,470.0,2.2,23.0,627.5,593.05,441.92
2016,7,24,12,30,219.0,472.0,2.3,23.0,681.0,644.2,479.06
2016,7,24,12,45,222.0,467.5,2.4,23.0,677.5,640.94,477.08
2016,7,24,13,0,225.0,463.0,2.5,23.0,674.0,636.39,474.6
2016,7,24,13,15,232.5,448.5,2.55,23.0,664.0,625.25,467.57
2016,7,24,13,30,240.0,434.0,2.6,23.0,654.0,624.72,467.86
2016,7,24,13,45,584.0,267.5,2.7,23.0,784.0,771.19,579.7
2016,7,24,14,0,928.0,101.0,2.8,23.0,914.0,870.92,651.63
2016,7,24,14,15,921.5,99.5,2.85,22.5,885.0,837.32,630.24
2016,7,24,14,30,915.0,98.0,2.9,22.0,856.0,800.77,607.65
2016,7,24,14,45,906.0,97.0,2.95,22.0,821.0,760.1,580.72
2016,7,24,15,0,897.0,96.0,3.0,22.0,786.0,717.06,550.48
2016,7,24,15,15,886.0,94.5,3.0,21.5,746.0,670.11,516.95
2016,7,24,15,30,875.0,93.0,3.0,21.0,706.0,621.42,481.13
2016,7,24,15,45,576.0,179.0,3.0,21.0,571.5,493.63,382.9
2016,7,24,16,0,277.0,265.0,3.0,21.0,437.0,374.95,291.25
2016,7,24,16,15,208.5,249.0,2.95,20.5,372.5,307.91,239.91
2016,7,24,16,30,140.0,233.0,2.9,20.0,308.0,253.19,197.61
2016,7,24,16,45,212.5,202.5,2.9,20.0,304.0,241.89,186.73
2016,7,24,17,0,285.0,172.0,2.9,20.0,300.0,224.29,169.22
2016,7,24,17,15,218.5,155.5,2.9,19.5,246.5,175.94,131.28
2016,7,24,17,30,152.0,139.0,2.9,19.0,193.0,135.1,100.34
2016,7,24,17,45,137.0,119.0,2.9,18.5,161.5,105.94,77.71
2016,7,24,18,0,122.0,99.0,2.9,18.0,130.0,78.85,58.39
2016,7,24,18,15,282.5,71.5,2.9,17.5,123.0,53.21,41.06
2016,7,24,18,30,443.0,44.0,2.9,17.0,116.0,35.61,25.3
2016,7,24,18,45,325.5,33.5,2.9,16.5,76.0,27.39,17.32
2016,7,24,19,0,208.0,23.0,2.9,16.0,36.0,19.04,3.26
2016,7,24,19,15,104.0,11.5,2.9,15.5,18.0,9.82,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,12.5,15.0,8.54,0.0
2016,7,25,5,30,186.0,20.0,2.0,13.0,30.0,16.57,0.0
2016,7,25,5,45,310.0,30.5,2.0,13.5,68.5,25.0,15.05
2016,7,25,6,0,434.0,41.0,2.0,14.0,107.0,33.31,23.5
2016,7,25,6,15,510.0,48.5,1.9,14.0,154.5,38.78,28.83
2016,7,25,6,30,586.0,56.0,1.8,14.0,202.0,53.9,33.79
2016,7,25,6,45,293.0,76.5,1.75,14.5,149.5,84.17,54.93
2016,7,25,7,0,0.0,97.0,1.7,15.0,97.0,79.1,61.79
2016,7,25,7,15,82.0,138.0,1.65,15.5,174.0,129.06,99.92
2016,7,25,7,30,164.0,179.0,1.6,16.0,251.0,191.63,148.56
2016,7,25,7,45,184.5,201.0,1.55,16.5,291.5,228.6,178.33
2016,7,25,8,0,205.0,223.0,1.5,17.0,332.0,267.92,209.71
2016,7,25,8,15,118.0,229.0,1.5,17.5,293.0,248.99,195.8
2016,7,25,8,30,31.0,235.0,1.5,18.0,254.0,214.85,168.73
2016,7,25,8,45,33.0,254.0,1.5,18.5,276.0,235.21,184.21
2016,7,25,9,0,35.0,273.0,1.5,19.0,298.0,255.85,199.49
2016,7,25,9,15,63.0,311.0,1.5,19.0,358.5,310.04,241.1
2016,7,25,9,30,91.0,349.0,1.5,19.0,419.0,367.08,284.07
2016,7,25,9,45,63.0,340.5,1.55,19.5,390.0,344.36,265.42
2016,7,25,10,0,35.0,332.0,1.6,20.0,361.0,319.02,245.09
2016,7,25,10,15,26.0,313.5,1.6,20.0,335.5,297.37,228.38
2016,7,25,10,30,17.0,295.0,1.6,20.0,310.0,265.29,203.64
2016,7,25,10,45,28.5,339.0,1.65,20.5,365.0,325.99,249.31
2016,7,25,11,0,40.0,383.0,1.7,21.0,420.0,378.06,287.29
2016,7,25,11,15,48.5,403.0,1.75,21.0,448.0,405.78,307.5
2016,7,25,11,30,57.0,423.0,1.8,21.0,476.0,433.61,327.81
2016,7,25,11,45,52.5,420.5,1.85,21.5,469.5,428.32,323.07
2016,7,25,12,0,48.0,418.0,1.9,22.0,463.0,422.53,318.19
2016,7,25,12,15,51.0,422.5,1.9,22.0,470.5,429.79,323.55
2016,7,25,12,30,54.0,427.0,1.9,22.0,478.0,436.62,328.56
2016,7,25,12,45,61.0,431.0,1.95,22.0,488.5,446.18,335.85
2016,7,25,13,0,68.0,435.0,2.0,22.0,499.0,455.16,342.74
2016,7,25,13,15,92.0,440.5,2.05,22.0,525.5,480.08,361.69
2016,7,25,13,30,116.0,446.0,2.1,22.0,552.0,516.33,388.49
2016,7,25,13,45,103.0,430.5,2.15,22.0,523.0,474.51,358.4
2016,7,25,14,0,90.0,415.0,2.2,22.0,494.0,445.56,337.72
2016,7,25,14,15,95.0,402.5,2.2,21.5,483.5,434.13,330.65
2016,7,25,14,30,100.0,390.0,2.2,21.0,473.0,422.04,322.92
2016,7,25,14,45,86.0,366.5,2.25,21.0,436.0,385.44,296.0
2016,7,25,15,0,72.0,343.0,2.3,21.0,399.0,349.8,269.62
2016,7,25,15,15,60.0,317.0,2.25,21.0,362.0,314.36,243.03
2016,7,25,15,30,48.0,291.0,2.2,21.0,325.0,280.07,217.08
2016,7,25,15,45,38.0,262.5,2.2,21.0,288.5,246.0,191.13
2016,7,25,16,0,28.0,234.0,2.2,21.0,252.0,213.19,165.9
2016,7,25,16,15,17.5,203.5,2.2,20.5,214.5,176.81,137.86
2016,7,25,16,30,7.0,173.0,2.2,20.0,177.0,145.87,113.82
2016,7,25,16,45,7.5,161.0,2.2,20.0,165.0,135.11,105.48
2016,7,25,17,0,8.0,149.0,2.2,20.0,153.0,124.26,96.94
2016,7,25,17,15,4.0,132.0,2.15,19.5,134.0,108.41,84.51
2016,7,25,17,30,0.0,115.0,2.1,19.0,115.0,93.13,72.41
2016,7,25,17,45,310.0,85.0,2.05,18.5,165.0,96.97,63.24
2016,7,25,18,0,620.0,55.0,2.0,18.0,215.0,62.71,35.09
2016,7,25,18,15,548.5,48.0,1.85,17.5,166.0,38.4,28.11
2016,7,25,18,30,477.0,41.0,1.7,17.0,117.0,33.29,23.28
2016,7,25,18,45,360.5,31.0,1.55,16.5,77.0,25.38,15.56
2016,7,25,19,0,244.0,21.0,1.4,16.0,37.0,17.36,1.25
2016,7,25,19,15,122.0,10.5,1.4,15.5,18.5,8.96,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,101.5,9.0,1.0,14.5,14.5,7.68,0.0
2016,7,26,5,30,203.0,18.0,0.9,15.0,29.0,14.84,0.0
2016,7,26,5,45,323.0,29.0,0.85,15.5,67.5,23.77,13.78
2016,7,26,6,0,443.0,40.0,0.8,16.0,106.0,32.55,22.64
2016,7,26,6,15,518.0,47.5,0.75,16.5,153.5,38.06,27.91
2016,7,26,6,30,593.0,55.0,0.7,17.0,201.0,53.71,32.87
2016,7,26,6,45,316.5,91.0,0.7,17.5,171.0,97.49,64.39
2016,7,26,7,0,40.0,127.0,0.7,18.0,141.0,107.27,82.52
2016,7,26,7,15,65.0,152.0,0.7,18.5,179.0,136.27,105.02
2016,7,26,7,30,90.0,177.0,0.7,19.0,217.0,168.7,130.26
2016,7,26,7,45,139.5,200.5,0.7,19.5,270.5,213.88,164.95
2016,7,26,8,0,189.0,224.0,0.7,20.0,324.0,263.03,202.61
2016,7,26,8,15,205.0,246.0,0.65,20.5,363.5,301.74,232.05
2016,7,26,8,30,221.0,268.0,0.6,21.0,403.0,341.98,261.98
2016,7,26,8,45,188.0,292.5,0.6,22.0,414.0,359.04,273.51
2016,7,26,9,0,155.0,317.0,0.6,23.0,425.0,372.57,281.92
2016,7,26,9,15,182.0,336.0,0.65,23.5,469.5,416.29,313.33
2016,7,26,9,30,209.0,355.0,0.7,24.0,514.0,461.98,345.39
2016,7,26,9,45,204.5,374.0,0.8,24.5,535.5,486.58,361.91
2016,7,26,10,0,200.0,393.0,0.9,25.0,557.0,510.22,377.7
2016,7,26,10,15,295.5,380.0,0.95,25.0,632.0,593.62,437.14
2016,7,26,10,30,391.0,367.0,1.0,25.0,707.0,671.57,491.3
2016,7,26,10,45,328.0,401.5,1.1,25.5,692.0,662.43,482.47
2016,7,26,11,0,265.0,436.0,1.2,26.0,677.0,648.93,471.41
2016,7,26,11,15,280.5,440.0,1.3,26.0,698.5,673.28,488.79
2016,7,26,11,30,296.0,444.0,1.4,26.0,720.0,696.71,505.16
2016,7,26,11,45,305.5,439.0,1.5,26.0,726.0,705.04,511.49
2016,7,26,12,0,315.0,434.0,1.6,26.0,732.0,711.84,516.97
2016,7,26,12,15,627.5,272.0,1.7,26.0,866.0,865.31,627.38
2016,7,26,12,30,940.0,110.0,1.8,26.0,1000.0,980.67,703.01
2016,7,26,12,45,639.0,271.0,1.9,26.0,874.5,869.76,629.8
2016,7,26,13,0,338.0,432.0,2.0,26.0,749.0,724.71,527.75
2016,7,26,13,15,338.0,425.5,2.05,26.0,738.0,712.55,521.35
2016,7,26,13,30,338.0,419.0,2.1,26.0,727.0,698.74,512.68
2016,7,26,13,45,349.0,399.0,2.2,26.0,710.5,680.25,501.5
2016,7,26,14,0,360.0,379.0,2.3,26.0,694.0,659.79,488.83
2016,7,26,14,15,368.0,365.5,2.3,25.5,678.5,640.91,477.36
2016,7,26,14,30,376.0,352.0,2.3,25.0,663.0,620.13,464.35
2016,7,26,14,45,631.5,228.0,2.35,25.0,723.0,692.37,520.39
2016,7,26,15,0,887.0,104.0,2.4,25.0,783.0,720.5,543.97
2016,7,26,15,15,875.5,102.0,2.4,24.5,742.5,673.01,510.36
2016,7,26,15,30,864.0,100.0,2.4,24.0,702.0,623.84,475.08
2016,7,26,15,45,545.5,185.5,2.45,24.0,557.0,480.23,367.38
2016,7,26,16,0,227.0,271.0,2.5,24.0,412.0,350.66,269.02
2016,7,26,16,15,168.5,250.0,2.45,23.5,350.5,291.65,224.6
2016,7,26,16,30,110.0,229.0,2.4,23.0,289.0,238.8,184.31
2016,7,26,16,45,106.5,206.0,2.4,23.0,259.0,209.53,161.2
2016,7,26,17,0,103.0,183.0,2.4,23.0,229.0,180.77,138.13
2016,7,26,17,15,96.0,161.5,2.3,22.5,200.0,151.71,114.94
2016,7,26,17,30,89.0,140.0,2.2,22.0,171.0,125.68,94.19
2016,7,26,17,45,338.0,99.0,2.15,21.5,189.5,110.69,72.54
2016,7,26,18,0,587.0,58.0,2.1,21.0,208.0,64.38,36.48
2016,7,26,18,15,514.0,50.5,1.95,20.0,160.0,40.29,29.41
2016,7,26,18,30,441.0,43.0,1.8,19.0,112.0,34.88,24.4
2016,7,26,18,45,327.0,32.0,1.65,18.5,72.5,26.21,15.98
2016,7,26,19,0,213.0,21.0,1.5,18.0,33.0,17.37,0.0
2016,7,26,19,15,106.5,10.5,1.45,17.5,16.5,8.96,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.0,8.0,1.5,14.5,10.5,6.83,0.0
2016,7,27,5,30,96.0,16.0,1.5,15.0,21.0,12.45,0.0
2016,7,27,5,45,191.0,31.0,1.5,15.5,54.5,23.95,13.73
2016,7,27,6,0,286.0,46.0,1.5,16.0,88.0,35.26,24.91
2016,7,27,6,15,357.5,58.0,1.4,16.0,131.5,44.06,33.19
2016,7,27,6,30,429.0,70.0,1.3,16.0,175.0,60.82,40.72
2016,7,27,6,45,221.0,94.0,1.2,16.5,148.5,92.46,64.09
2016,7,27,7,0,13.0,118.0,1.1,17.0,122.0,97.0,75.61
2016,7,27,7,15,15.5,136.0,1.1,17.5,142.0,113.63,89.0
2016,7,27,7,30,18.0,154.0,1.1,18.0,162.0,130.65,102.52
2016,7,27,7,45,48.5,186.5,1.15,19.0,211.5,170.44,133.35
2016,7,27,8,0,79.0,219.0,1.2,20.0,261.0,213.45,166.38
2016,7,27,8,15,78.5,240.5,1.2,20.5,285.5,237.47,184.74
2016,7,27,8,30,78.0,262.0,1.2,21.0,310.0,261.47,202.77
2016,7,27,8,45,65.5,275.5,1.25,21.5,318.0,271.98,210.15
2016,7,27,9,0,53.0,289.0,1.3,22.0,326.0,281.05,216.26
2016,7,27,9,15,69.0,317.0,1.35,22.0,367.5,319.91,245.51
2016,7,27,9,30,85.0,345.0,1.4,22.0,409.0,360.3,275.47
2016,7,27,9,45,77.5,358.0,1.45,22.5,418.5,371.46,282.56
2016,7,27,10,0,70.0,371.0,1.5,23.0,428.0,381.79,289.11
2016,7,27,10,15,81.0,391.0,1.55,23.0,460.0,412.51,311.5
2016,7,27,10,30,92.0,411.0,1.6,23.0,492.0,443.74,333.99
2016,7,27,10,45,127.5,430.0,1.65,23.5,544.5,507.5,379.39
2016,7,27,11,0,163.0,449.0,1.7,24.0,597.0,560.78,416.46
2016,7,27,11,15,169.0,457.0,1.75,24.0,613.0,578.19,428.33
2016,7,27,11,30,175.0,465.0,1.8,24.0,629.0,594.9,439.97
2016,7,27,11,45,231.5,459.5,1.85,24.5,678.0,644.42,474.81
2016,7,27,12,0,288.0,454.0,1.9,25.0,727.0,706.91,517.46
2016,7,27,12,15,291.0,453.0,1.95,25.0,729.0,709.76,519.24
2016,7,27,12,30,294.0,452.0,2.0,25.0,731.0,710.94,520.44
2016,7,27,12,45,254.0,457.5,2.1,25.0,697.0,676.99,497.03
2016,7,27,13,0,214.0,463.0,2.2,25.0,663.0,629.21,464.22
2016,7,27,13,15,200.5,456.5,2.25,24.5,641.5,606.85,450.05
2016,7,27,13,30,187.0,450.0,2.3,24.0,620.0,583.87,435.09
2016,7,27,13,45,158.0,437.5,2.4,24.0,579.0,541.63,405.36
2016,7,27,14,0,129.0,425.0,2.5,24.0,538.0,500.04,375.78
2016,7,27,14,15,128.5,410.0,2.5,23.5,519.5,480.02,362.67
2016,7,27,14,30,128.0,395.0,2.5,23.0,501.0,459.51,348.94
2016,7,27,14,45,114.5,374.5,2.55,23.0,466.5,424.11,323.3
2016,7,27,15,0,101.0,354.0,2.6,23.0,432.0,380.58,291.44
2016,7,27,15,15,111.0,336.0,2.55,22.5,417.5,365.1,281.03
2016,7,27,15,30,121.0,318.0,2.5,22.0,403.0,355.66,274.83
2016,7,27,15,45,93.0,290.0,2.5,22.0,352.5,300.9,233.16
2016,7,27,16,0,65.0,262.0,2.5,22.0,302.0,256.19,198.9
2016,7,27,16,15,53.0,235.5,2.5,21.5,266.5,223.09,173.75
2016,7,27,16,30,41.0,209.0,2.5,21.0,231.0,191.52,149.46
2016,7,27,16,45,31.0,184.0,2.5,20.5,200.0,163.51,127.71
2016,7,27,17,0,21.0,159.0,2.5,20.0,169.0,135.94,106.08
2016,7,27,17,15,16.5,140.0,2.45,19.5,147.5,117.44,91.48
2016,7,27,17,30,12.0,121.0,2.4,19.0,126.0,99.6,77.26
2016,7,27,17,45,277.5,89.5,2.35,19.0,160.5,97.84,65.1
2016,7,27,18,0,543.0,58.0,2.3,19.0,195.0,63.2,36.54
2016,7,27,18,15,471.0,50.0,2.3,18.5,149.5,39.68,29.06
2016,7,27,18,30,399.0,42.0,2.3,18.0,104.0,33.9,23.63
2016,7,27,18,45,293.0,30.5,2.3,17.5,67.0,24.85,14.81
2016,7,27,19,0,187.0,19.0,2.3,17.0,30.0,15.59,0.0
2016,7,27,19,15,93.5,9.5,2.3,16.5,15.0,8.11,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,1.7,13.0,12.5,10.67,0.0
2016,7,28,5,30,0.0,25.0,1.7,13.0,25.0,19.31,0.0
2016,7,28,5,45,206.5,31.0,1.7,13.5,61.0,24.0,13.71
2016,7,28,6,0,413.0,37.0,1.7,14.0,97.0,29.98,20.5
2016,7,28,6,15,487.0,44.5,1.65,14.5,142.5,35.52,25.85
2016,7,28,6,30,561.0,52.0,1.6,15.0,188.0,51.59,31.12
2016,7,28,6,45,280.5,79.0,1.6,15.5,147.0,86.04,56.62
2016,7,28,7,0,0.0,106.0,1.6,16.0,106.0,85.99,67.33
2016,7,28,7,15,12.0,132.0,1.55,16.5,137.5,109.83,86.45
2016,7,28,7,30,24.0,158.0,1.5,17.0,169.0,135.49,106.83
2016,7,28,7,45,23.0,174.5,1.45,17.5,186.0,150.95,119.05
2016,7,28,8,0,22.0,191.0,1.4,18.0,203.0,166.31,130.97
2016,7,28,8,15,46.0,225.0,1.4,18.5,252.0,210.42,165.44
2016,7,28,8,30,70.0,259.0,1.4,19.0,301.0,255.29,199.94
2016,7,28,8,45,57.5,270.5,1.4,19.5,307.0,263.61,205.54
2016,7,28,9,0,45.0,282.0,1.4,20.0,313.0,270.49,209.96
2016,7,28,9,15,74.5,316.5,1.45,20.0,371.5,323.39,250.43
2016,7,28,9,30,104.0,351.0,1.5,20.0,430.0,379.18,292.31
2016,7,28,9,45,83.5,357.5,1.6,20.5,423.0,375.82,288.43
2016,7,28,10,0,63.0,364.0,1.7,21.0,416.0,370.52,283.34
2016,7,28,10,15,139.5,392.0,1.75,21.0,511.5,471.67,359.28
2016,7,28,10,30,216.0,420.0,1.8,21.0,607.0,566.87,428.51
2016,7,28,10,45,179.0,433.5,1.9,21.5,591.5,555.43,418.04
2016,7,28,11,0,142.0,447.0,2.0,22.0,576.0,541.39,406.4
2016,7,28,11,15,146.5,455.5,2.05,22.0,590.5,557.55,418.0
2016,7,28,11,30,151.0,464.0,2.1,22.0,605.0,573.05,428.93
2016,7,28,11,45,160.5,458.5,2.2,22.0,609.5,579.18,433.78
2016,7,28,12,0,170.0,453.0,2.3,22.0,614.0,584.45,438.13
2016,7,28,12,15,230.5,452.5,2.35,22.0,671.0,640.81,479.56
2016,7,28,12,30,291.0,452.0,2.4,22.0,728.0,709.39,528.36
2016,7,28,12,45,253.0,457.0,2.45,22.0,695.5,676.76,504.58
2016,7,28,13,0,215.0,462.0,2.5,22.0,663.0,630.13,471.73
2016,7,28,13,15,180.0,455.5,2.5,22.0,622.0,588.43,441.93
2016,7,28,13,30,145.0,449.0,2.5,22.0,581.0,546.87,411.89
2016,7,28,13,45,142.5,437.5,2.55,22.0,564.5,529.14,399.85
2016,7,28,14,0,140.0,426.0,2.6,22.0,548.0,510.86,387.19
2016,7,28,14,15,197.5,406.0,2.6,21.5,572.0,532.46,405.58
2016,7,28,14,30,255.0,386.0,2.6,21.0,596.0,560.11,427.82
2016,7,28,14,45,260.0,367.0,2.65,21.0,573.0,534.35,409.59
2016,7,28,15,0,265.0,348.0,2.7,21.0,550.0,507.37,390.51
2016,7,28,15,15,206.0,333.5,2.65,20.5,486.0,433.33,335.68
2016,7,28,15,30,147.0,319.0,2.6,20.0,422.0,372.81,290.22
2016,7,28,15,45,136.0,296.5,2.6,20.0,387.0,337.27,263.36
2016,7,28,16,0,125.0,274.0,2.6,20.0,352.0,302.66,236.77
2016,7,28,16,15,102.0,248.0,2.6,19.5,308.5,256.04,200.87
2016,7,28,16,30,79.0,222.0,2.6,19.0,265.0,217.57,170.98
2016,7,28,16,45,64.0,197.0,2.6,19.0,229.5,185.41,145.45
2016,7,28,17,0,49.0,172.0,2.6,19.0,194.0,155.25,121.4
2016,7,28,17,15,45.0,151.0,2.55,18.5,169.0,132.7,103.3
2016,7,28,17,30,41.0,130.0,2.5,18.0,144.0,110.86,85.62
2016,7,28,17,45,291.0,93.0,2.5,18.0,168.0,102.13,68.36
2016,7,28,18,0,541.0,56.0,2.5,18.0,192.0,61.85,35.47
2016,7,28,18,15,469.0,48.5,2.45,17.5,146.5,38.5,28.14
2016,7,28,18,30,397.0,41.0,2.4,17.0,101.0,33.11,23.02
2016,7,28,18,45,286.5,29.5,2.4,16.5,64.5,24.02,14.07
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,14.73,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,61.0,7.5,1.75,13.5,10.5,6.4,0.0
2016,7,29,5,30,122.0,15.0,1.8,14.0,21.0,11.72,0.0
2016,7,29,5,45,225.0,28.0,1.85,14.5,54.5,22.81,12.46
2016,7,29,6,0,328.0,41.0,1.9,15.0,88.0,33.13,23.09
2016,7,29,6,15,402.0,51.0,1.85,15.0,131.5,40.5,30.14
2016,7,29,6,30,476.0,61.0,1.8,15.0,175.0,57.4,36.87
2016,7,29,6,45,248.5,90.5,1.75,15.5,151.0,92.82,63.52
2016,7,29,7,0,21.0,120.0,1.7,16.0,127.0,99.72,77.9
2016,7,29,7,15,11.0,129.0,1.65,16.5,132.5,107.32,84.4
2016,7,29,7,30,1.0,138.0,1.6,17.0,138.0,113.45,89.46
2016,7,29,7,45,11.5,163.5,1.6,17.5,169.5,138.37,109.17
2016,7,29,8,0,22.0,189.0,1.6,18.0,201.0,164.77,129.87
2016,7,29,8,15,53.0,226.0,1.6,18.5,257.5,214.61,168.91
2016,7,29,8,30,84.0,263.0,1.6,19.0,314.0,265.99,208.55
2016,7,29,8,45,84.0,283.5,1.65,19.5,338.0,289.74,226.22
2016,7,29,9,0,84.0,304.0,1.7,20.0,362.0,313.43,243.65
2016,7,29,9,15,78.0,320.5,1.75,20.0,377.0,329.61,255.54
2016,7,29,9,30,72.0,337.0,1.8,20.0,392.0,345.11,266.79
2016,7,29,9,45,137.0,363.5,1.85,20.5,473.5,430.38,330.84
2016,7,29,10,0,202.0,390.0,1.9,21.0,555.0,511.48,390.0
2016,7,29,10,15,152.0,402.0,1.95,21.0,528.5,491.56,373.72
2016,7,29,10,30,102.0,414.0,2.0,21.0,502.0,455.95,346.52
2016,7,29,10,45,126.0,430.5,2.05,21.5,542.5,508.22,384.25
2016,7,29,11,0,150.0,447.0,2.1,22.0,583.0,549.25,412.95
2016,7,29,11,15,171.0,455.0,2.15,22.0,612.0,579.89,434.89
2016,7,29,11,30,192.0,463.0,2.2,22.0,641.0,610.33,456.64
2016,7,29,11,45,207.0,465.5,2.25,22.0,659.5,629.52,470.36
2016,7,29,12,0,222.0,468.0,2.3,22.0,678.0,647.78,483.49
2016,7,29,12,15,250.0,462.0,2.35,22.0,698.0,682.57,508.37
2016,7,29,12,30,278.0,456.0,2.4,22.0,718.0,702.32,522.83
2016,7,29,12,45,312.0,441.0,2.45,22.0,733.0,717.32,534.41
2016,7,29,13,0,346.0,426.0,2.5,22.0,748.0,730.12,544.51
2016,7,29,13,15,291.5,434.0,2.5,22.0,702.5,682.4,510.18
2016,7,29,13,30,237.0,442.0,2.5,22.0,657.0,622.23,467.34
2016,7,29,13,45,248.0,428.0,2.55,22.0,648.5,623.92,469.64
2016,7,29,14,0,259.0,414.0,2.6,22.0,640.0,611.39,461.62
2016,7,29,14,15,265.5,397.5,2.6,21.5,622.0,591.23,448.8
2016,7,29,14,30,272.0,381.0,2.6,21.0,604.0,569.64,434.8
2016,7,29,14,45,222.0,370.0,2.6,21.0,547.5,500.32,383.96
2016,7,29,15,0,172.0,359.0,2.6,21.0,491.0,444.41,342.4
2016,7,29,15,15,146.5,338.0,2.6,20.5,446.0,399.15,309.34
2016,7,29,15,30,121.0,317.0,2.6,20.0,401.0,355.84,277.19
2016,7,29,15,45,119.0,295.0,2.6,20.0,373.0,326.99,255.45
2016,7,29,16,0,117.0,273.0,2.6,20.0,345.0,298.2,233.38
2016,7,29,16,15,195.0,244.0,2.55,19.5,352.5,299.99,234.97
2016,7,29,16,30,273.0,215.0,2.5,19.0,360.0,297.25,231.57
2016,7,29,16,45,146.5,186.0,2.45,19.0,263.0,207.92,161.67
2016,7,29,17,0,20.0,157.0,2.4,19.0,166.0,134.17,105.03
2016,7,29,17,15,16.0,138.0,2.4,18.5,145.0,115.83,90.57
2016,7,29,17,30,12.0,119.0,2.4,18.0,124.0,98.1,76.33
2016,7,29,17,45,296.5,85.0,2.4,18.0,159.5,96.81,63.69
2016,7,29,18,0,581.0,51.0,2.4,18.0,195.0,59.59,32.62
2016,7,29,18,15,510.0,44.0,2.35,17.5,149.0,35.14,25.18
2016,7,29,18,30,439.0,37.0,2.3,17.0,103.0,29.97,20.27
2016,7,29,18,45,323.0,27.0,2.3,16.5,65.5,22.02,12.27
2016,7,29,19,0,207.0,17.0,2.3,16.0,28.0,13.95,0.0
2016,7,29,19,15,103.5,8.5,2.3,15.5,14.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,7.5,1.5,13.0,11.5,6.4,0.0
2016,7,30,5,30,183.0,15.0,1.5,13.0,23.0,12.32,0.0
2016,7,30,5,45,306.0,25.5,1.55,13.5,59.0,20.88,10.76
2016,7,30,6,0,429.0,36.0,1.6,14.0,95.0,29.3,19.84
2016,7,30,6,15,504.5,43.0,1.6,14.5,141.5,34.49,24.9
2016,7,30,6,30,580.0,50.0,1.6,15.0,188.0,51.58,30.19
2016,7,30,6,45,290.0,79.5,1.65,15.5,148.5,88.03,57.81
2016,7,30,7,0,0.0,109.0,1.7,16.0,109.0,88.28,69.26
2016,7,30,7,15,0.0,117.5,1.65,16.5,117.5,96.03,75.47
2016,7,30,7,30,0.0,126.0,1.6,17.0,126.0,103.61,81.38
2016,7,30,7,45,10.0,156.5,1.6,17.5,162.0,132.27,104.26
2016,7,30,8,0,20.0,187.0,1.6,18.0,198.0,162.45,128.07
2016,7,30,8,15,32.5,215.5,1.65,18.0,235.0,196.92,155.31
2016,7,30,8,30,45.0,244.0,1.7,18.0,272.0,230.66,181.73
2016,7,30,8,45,31.5,242.0,1.75,18.5,262.5,225.24,176.68
2016,7,30,9,0,18.0,240.0,1.8,19.0,253.0,212.53,165.93
2016,7,30,9,15,42.0,286.5,1.9,19.5,318.0,276.58,215.54
2016,7,30,9,30,66.0,333.0,2.0,20.0,383.0,337.82,261.78
2016,7,30,9,45,52.0,333.5,2.1,20.5,374.0,332.03,256.13
2016,7,30,10,0,38.0,334.0,2.2,21.0,365.0,324.85,249.68
2016,7,30,10,15,60.0,369.0,2.25,21.0,420.0,376.95,289.07
2016,7,30,10,30,82.0,404.0,2.3,21.0,475.0,430.63,328.86
2016,7,30,10,45,74.0,409.5,2.4,21.0,475.0,432.19,329.41
2016,7,30,11,0,66.0,415.0,2.5,21.0,475.0,432.97,329.66
2016,7,30,11,15,78.5,431.0,2.55,21.0,503.5,461.4,350.72
2016,7,30,11,30,91.0,447.0,2.6,21.0,532.0,489.9,371.59
2016,7,30,11,45,69.0,430.5,2.65,21.0,495.5,455.44,345.71
2016,7,30,12,0,47.0,414.0,2.7,21.0,459.0,420.12,319.3
2016,7,30,12,15,52.0,421.0,2.7,21.0,470.5,431.67,328.08
2016,7,30,12,30,57.0,428.0,2.7,21.0,482.0,442.8,336.35
2016,7,30,12,45,71.0,436.5,2.75,21.0,503.0,463.2,351.83
2016,7,30,13,0,85.0,445.0,2.8,21.0,524.0,482.87,366.72
2016,7,30,13,15,77.5,432.5,2.75,21.0,504.0,462.35,351.52
2016,7,30,13,30,70.0,420.0,2.7,21.0,484.0,441.68,336.38
2016,7,30,13,45,64.5,404.5,2.7,21.0,462.5,419.9,320.55
2016,7,30,14,0,59.0,389.0,2.7,21.0,441.0,398.14,304.68
2016,7,30,14,15,67.0,382.0,2.65,20.5,439.0,395.24,303.68
2016,7,30,14,30,75.0,375.0,2.6,20.0,437.0,391.54,301.98
2016,7,30,14,45,65.0,351.5,2.6,20.0,403.5,358.65,277.41
2016,7,30,15,0,55.0,328.0,2.6,20.0,370.0,326.5,253.31
2016,7,30,15,15,56.5,311.0,2.55,19.5,352.5,308.53,240.51
2016,7,30,15,30,58.0,294.0,2.5,19.0,335.0,290.35,227.32
2016,7,30,15,45,45.0,265.0,2.5,19.0,295.5,253.39,198.79
2016,7,30,16,0,32.0,236.0,2.5,19.0,256.0,217.98,171.26
2016,7,30,16,15,39.5,223.0,2.5,18.5,245.5,207.12,163.32
2016,7,30,16,30,47.0,210.0,2.5,18.0,235.0,195.34,154.34
2016,7,30,16,45,29.0,179.5,2.5,18.0,194.5,159.61,125.9
2016,7,30,17,0,11.0,149.0,2.5,18.0,154.0,125.3,98.54
2016,7,30,17,15,7.0,131.5,2.5,17.5,134.5,108.78,85.46
2016,7,30,17,30,3.0,114.0,2.5,17.0,115.0,92.84,72.66
2016,7,30,17,45,314.5,80.5,2.55,16.5,158.0,95.39,62.13
2016,7,30,18,0,626.0,47.0,2.6,16.0,201.0,61.29,33.27
2016,7,30,18,15,555.0,41.0,2.55,15.5,153.5,35.92,26.07
2016,7,30,18,30,484.0,35.0,2.5,15.0,106.0,28.54,19.18
2016,7,30,18,45,242.0,32.0,2.5,15.0,67.5,24.85,14.47
2016,7,30,19,0,0.0,29.0,2.5,15.0,29.0,21.91,0.0
2016,7,30,19,15,0.0,14.5,2.45,14.5,14.5,12.38,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
