Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,104.5,7.0,1.7,12.5,11.0,5.97,0.0
2016,7,31,5,30,209.0,14.0,1.8,13.0,22.0,11.95,0.0
2016,7,31,5,45,335.0,23.5,1.9,13.5,59.0,19.26,9.22
2016,7,31,6,0,461.0,33.0,2.0,14.0,96.0,26.94,17.74
2016,7,31,6,15,535.5,39.5,2.0,14.0,143.0,34.66,25.08
2016,7,31,6,30,610.0,46.0,2.0,14.0,190.0,52.77,30.55
2016,7,31,6,45,305.0,58.5,2.0,14.5,130.5,73.53,45.11
2016,7,31,7,0,0.0,71.0,2.0,15.0,71.0,58.69,44.55
2016,7,31,7,15,0.0,97.0,1.9,15.5,97.0,79.82,62.22
2016,7,31,7,30,0.0,123.0,1.8,16.0,123.0,101.22,79.77
2016,7,31,7,45,0.0,133.5,1.75,16.5,133.5,110.3,86.83
2016,7,31,8,0,0.0,144.0,1.7,17.0,144.0,119.38,93.8
2016,7,31,8,15,0.0,142.5,1.65,17.0,142.5,118.49,92.73
2016,7,31,8,30,0.0,141.0,1.6,17.0,141.0,117.48,91.61
2016,7,31,8,45,4.5,176.0,1.6,17.5,179.5,149.62,117.17
2016,7,31,9,0,9.0,211.0,1.6,18.0,218.0,182.53,142.86
2016,7,31,9,15,14.5,239.5,1.6,18.0,250.5,211.26,165.21
2016,7,31,9,30,20.0,268.0,1.6,18.0,283.0,240.68,187.88
2016,7,31,9,45,27.5,298.5,1.65,18.5,320.5,282.83,219.81
2016,7,31,10,0,35.0,329.0,1.7,19.0,358.0,318.36,246.15
2016,7,31,10,15,36.0,342.5,1.75,19.0,373.0,333.76,257.38
2016,7,31,10,30,37.0,356.0,1.8,19.0,388.0,349.12,268.66
2016,7,31,10,45,47.5,381.0,1.85,19.5,423.5,383.31,293.68
2016,7,31,11,0,58.0,406.0,1.9,20.0,459.0,417.99,318.65
2016,7,31,11,15,75.5,427.0,1.95,20.0,497.0,455.51,346.31
2016,7,31,11,30,93.0,448.0,2.0,20.0,535.0,493.32,373.96
2016,7,31,11,45,80.0,443.0,2.05,20.5,518.5,478.09,361.65
2016,7,31,12,0,67.0,438.0,2.1,21.0,502.0,462.08,349.13
2016,7,31,12,15,97.0,452.5,2.15,21.0,544.5,504.27,380.73
2016,7,31,12,30,127.0,467.0,2.2,21.0,587.0,560.55,421.63
2016,7,31,12,45,113.0,459.0,2.25,21.0,565.0,538.73,405.59
2016,7,31,13,0,99.0,451.0,2.3,21.0,543.0,502.04,379.38
2016,7,31,13,15,142.0,449.0,2.35,20.5,578.5,550.72,416.92
2016,7,31,13,30,185.0,447.0,2.4,20.0,614.0,582.87,442.06
2016,7,31,13,45,153.0,433.5,2.45,20.0,569.5,536.88,408.47
2016,7,31,14,0,121.0,420.0,2.5,20.0,525.0,491.71,375.55
2016,7,31,14,15,133.0,406.5,2.55,20.0,518.5,483.31,370.49
2016,7,31,14,30,145.0,393.0,2.6,20.0,512.0,473.61,364.22
2016,7,31,14,45,156.0,375.0,2.65,20.0,498.0,457.71,353.29
2016,7,31,15,0,167.0,357.0,2.7,20.0,484.0,440.5,341.24
2016,7,31,15,15,129.5,333.0,2.75,19.5,428.0,384.79,299.77
2016,7,31,15,30,92.0,309.0,2.8,19.0,372.0,324.68,254.37
2016,7,31,15,45,71.0,279.5,2.85,18.5,326.5,280.9,221.13
2016,7,31,16,0,50.0,250.0,2.9,18.0,281.0,239.42,189.15
2016,7,31,16,15,47.5,228.5,2.9,17.5,256.0,215.65,170.89
2016,7,31,16,30,45.0,207.0,2.9,17.0,231.0,192.25,152.61
2016,7,31,16,45,31.0,180.5,2.9,17.0,196.5,161.26,127.81
2016,7,31,17,0,17.0,154.0,2.9,17.0,162.0,131.04,103.55
2016,7,31,17,15,13.0,135.5,2.85,16.5,141.0,113.27,89.34
2016,7,31,17,30,9.0,117.0,2.8,16.0,120.0,96.1,75.43
2016,7,31,17,45,305.0,83.5,2.75,15.5,158.0,97.03,64.13
2016,7,31,18,0,601.0,50.0,2.7,15.0,196.0,60.14,32.83
2016,7,31,18,15,527.5,43.0,2.6,14.5,149.0,34.53,24.94
2016,7,31,18,30,454.0,36.0,2.5,14.0,102.0,29.3,19.89
2016,7,31,18,45,334.5,26.0,2.45,14.0,64.0,21.3,11.45
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,13.18,0.0
2016,7,31,19,15,107.5,8.0,2.3,14.0,13.0,6.83,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,82.0,7.0,1.75,12.5,10.0,5.97,0.0
2016,8,1,5,30,164.0,14.0,1.8,13.0,20.0,11.95,0.0
2016,8,1,5,45,294.0,24.5,1.9,13.5,56.0,20.08,9.53
2016,8,1,6,0,424.0,35.0,2.0,14.0,92.0,28.53,19.08
2016,8,1,6,15,501.5,42.0,2.0,14.0,138.0,33.75,24.25
2016,8,1,6,30,579.0,49.0,2.0,14.0,184.0,52.03,30.02
2016,8,1,6,45,289.5,69.0,2.05,14.5,136.5,80.75,51.79
2016,8,1,7,0,0.0,89.0,2.1,15.0,89.0,72.86,56.55
2016,8,1,7,15,6.5,118.0,2.05,15.5,121.0,97.85,77.1
2016,8,1,7,30,13.0,147.0,2.0,16.0,153.0,124.03,98.31
2016,8,1,7,45,18.0,167.5,1.95,16.5,176.5,143.99,114.17
2016,8,1,8,0,23.0,188.0,1.9,17.0,200.0,164.65,130.42
2016,8,1,8,15,29.0,211.5,1.85,17.0,228.0,192.44,152.48
2016,8,1,8,30,35.0,235.0,1.8,17.0,256.0,218.5,172.9
2016,8,1,8,45,49.0,263.5,1.8,17.5,295.5,254.16,200.4
2016,8,1,9,0,63.0,292.0,1.8,18.0,335.0,291.49,228.76
2016,8,1,9,15,73.0,316.0,1.85,18.0,368.5,323.7,253.28
2016,8,1,9,30,83.0,340.0,1.9,18.0,402.0,356.83,278.29
2016,8,1,9,45,134.0,364.5,1.95,18.5,470.5,431.24,334.27
2016,8,1,10,0,185.0,389.0,2.0,19.0,539.0,500.12,384.83
2016,8,1,10,15,187.0,404.5,2.05,19.0,560.5,524.43,401.92
2016,8,1,10,30,189.0,420.0,2.1,19.0,582.0,548.16,418.76
2016,8,1,10,45,198.0,431.0,2.15,19.5,605.0,573.07,435.76
2016,8,1,11,0,207.0,442.0,2.2,20.0,628.0,597.53,452.29
2016,8,1,11,15,248.0,441.5,2.25,20.0,668.5,652.71,492.03
2016,8,1,11,30,289.0,441.0,2.3,20.0,709.0,695.0,522.31
2016,8,1,11,45,318.0,435.0,2.35,20.0,732.0,720.41,540.58
2016,8,1,12,0,347.0,429.0,2.4,20.0,755.0,744.57,558.07
2016,8,1,12,15,366.5,418.0,2.45,20.0,762.5,753.45,564.91
2016,8,1,12,30,386.0,407.0,2.5,20.0,770.0,760.38,570.57
2016,8,1,12,45,657.0,254.5,2.55,20.0,865.5,881.82,661.67
2016,8,1,13,0,928.0,102.0,2.6,20.0,961.0,959.04,714.42
2016,8,1,13,15,925.0,101.5,2.65,20.0,946.0,942.95,703.77
2016,8,1,13,30,922.0,101.0,2.7,20.0,931.0,923.25,691.61
2016,8,1,13,45,919.0,99.0,2.75,20.0,909.5,898.56,676.09
2016,8,1,14,0,916.0,97.0,2.8,20.0,888.0,870.45,658.21
2016,8,1,14,15,910.0,96.0,2.8,19.5,859.5,837.58,637.83
2016,8,1,14,30,904.0,95.0,2.8,19.0,831.0,801.74,615.2
2016,8,1,14,45,897.0,92.5,2.85,19.0,797.0,760.93,587.92
2016,8,1,15,0,890.0,90.0,2.9,19.0,763.0,717.61,557.94
2016,8,1,15,15,625.5,185.0,2.95,18.5,645.5,600.08,468.92
2016,8,1,15,30,361.0,280.0,3.0,18.0,528.0,478.87,375.89
2016,8,1,15,45,360.0,259.5,3.1,18.0,492.5,439.59,346.33
2016,8,1,16,0,359.0,239.0,3.2,18.0,457.0,399.64,315.09
2016,8,1,16,15,241.5,231.5,3.2,17.5,373.0,317.1,250.52
2016,8,1,16,30,124.0,224.0,3.2,17.0,289.0,242.39,192.01
2016,8,1,16,45,113.0,200.0,3.2,17.0,254.5,208.72,164.77
2016,8,1,17,0,102.0,176.0,3.2,17.0,220.0,176.46,138.34
2016,8,1,17,15,391.5,119.5,3.15,16.5,256.5,190.73,138.79
2016,8,1,17,30,681.0,63.0,3.1,16.0,293.0,168.24,105.89
2016,8,1,17,45,627.5,58.5,3.1,15.5,242.0,111.04,62.45
2016,8,1,18,0,574.0,54.0,3.1,15.0,191.0,62.67,35.43
2016,8,1,18,15,497.5,46.0,3.0,14.5,144.5,36.87,26.98
2016,8,1,18,30,421.0,38.0,2.9,14.0,98.0,30.94,21.26
2016,8,1,18,45,292.0,27.0,2.85,14.0,61.0,22.13,11.83
2016,8,1,19,0,163.0,16.0,2.8,14.0,24.0,13.17,0.0
2016,8,1,19,15,81.5,8.0,2.75,13.5,12.0,6.83,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.5,7.0,2.3,12.5,9.0,0.0,0.0
2016,8,2,5,30,121.0,14.0,2.4,13.0,18.0,11.95,0.0
2016,8,2,5,45,257.0,26.0,2.5,13.5,54.0,21.38,10.1
2016,8,2,6,0,393.0,38.0,2.6,14.0,90.0,31.07,21.2
2016,8,2,6,15,476.0,46.0,2.55,14.0,136.5,36.97,27.06
2016,8,2,6,30,559.0,54.0,2.5,14.0,183.0,56.24,33.55
2016,8,2,6,45,279.5,49.5,2.5,14.5,114.0,65.02,38.77
2016,8,2,7,0,0.0,45.0,2.5,15.0,45.0,37.19,26.24
2016,8,2,7,15,0.0,54.5,2.45,15.5,54.5,45.1,32.89
2016,8,2,7,30,0.0,64.0,2.4,16.0,64.0,53.03,39.42
2016,8,2,7,45,0.0,87.5,2.35,16.5,87.5,72.63,55.62
2016,8,2,8,0,0.0,111.0,2.3,17.0,111.0,92.16,71.51
2016,8,2,8,15,0.0,126.5,2.25,17.0,126.5,105.21,81.99
2016,8,2,8,30,0.0,142.0,2.2,17.0,142.0,118.36,92.46
2016,8,2,8,45,4.5,175.5,2.15,17.5,179.0,149.3,117.07
2016,8,2,9,0,9.0,209.0,2.1,18.0,216.0,181.0,141.88
2016,8,2,9,15,11.0,225.0,2.05,18.0,233.5,196.76,154.0
2016,8,2,9,30,13.0,241.0,2.0,18.0,251.0,212.75,166.27
2016,8,2,9,45,13.0,247.5,2.0,18.5,258.0,219.24,170.69
2016,8,2,10,0,13.0,254.0,2.0,19.0,265.0,225.68,175.08
2016,8,2,10,15,18.0,285.5,2.0,19.0,301.5,258.01,199.95
2016,8,2,10,30,23.0,317.0,2.0,19.0,338.0,290.85,224.87
2016,8,2,10,45,29.5,343.5,2.05,19.5,370.5,333.71,256.77
2016,8,2,11,0,36.0,370.0,2.1,20.0,403.0,365.69,280.03
2016,8,2,11,15,45.0,392.0,2.1,20.0,433.5,395.95,302.41
2016,8,2,11,30,54.0,414.0,2.1,20.0,464.0,426.39,324.76
2016,8,2,11,45,50.5,412.5,2.15,20.5,460.0,422.79,321.22
2016,8,2,12,0,47.0,411.0,2.2,21.0,456.0,418.74,317.58
2016,8,2,12,15,96.5,439.5,2.2,21.0,530.5,492.65,372.92
2016,8,2,12,30,146.0,468.0,2.2,21.0,605.0,581.05,436.91
2016,8,2,12,45,178.5,463.0,2.2,21.0,629.0,605.13,454.41
2016,8,2,13,0,211.0,458.0,2.2,21.0,653.0,627.64,471.14
2016,8,2,13,15,150.0,443.5,2.25,21.0,581.5,554.47,418.04
2016,8,2,13,30,89.0,429.0,2.3,21.0,510.0,468.76,355.46
2016,8,2,13,45,212.0,409.0,2.35,21.0,594.0,566.67,430.65
2016,8,2,14,0,335.0,389.0,2.4,21.0,678.0,656.26,497.02
2016,8,2,14,15,294.5,385.0,2.45,21.0,632.5,607.34,461.34
2016,8,2,14,30,254.0,381.0,2.5,21.0,587.0,559.67,427.07
2016,8,2,14,45,296.0,352.5,2.55,21.0,583.0,552.49,423.65
2016,8,2,15,0,338.0,324.0,2.6,21.0,579.0,541.25,416.75
2016,8,2,15,15,350.5,301.0,2.6,20.5,553.0,511.2,395.82
2016,8,2,15,30,363.0,278.0,2.6,20.0,527.0,479.16,372.94
2016,8,2,15,45,281.0,272.5,2.65,20.0,457.5,407.39,318.03
2016,8,2,16,0,199.0,267.0,2.7,20.0,388.0,336.78,263.55
2016,8,2,16,15,180.5,244.5,2.7,19.5,347.5,295.64,231.89
2016,8,2,16,30,162.0,222.0,2.7,19.0,307.0,256.36,201.06
2016,8,2,16,45,147.0,199.0,2.75,19.0,270.0,219.91,171.67
2016,8,2,17,0,132.0,176.0,2.8,19.0,233.0,185.25,143.44
2016,8,2,17,15,122.0,154.5,2.8,18.5,202.0,154.8,118.57
2016,8,2,17,30,112.0,133.0,2.8,18.0,171.0,125.71,94.85
2016,8,2,17,45,318.5,96.5,2.85,17.5,178.0,108.92,72.91
2016,8,2,18,0,525.0,60.0,2.9,17.0,185.0,66.07,38.92
2016,8,2,18,15,442.0,51.0,2.85,16.5,138.5,40.82,30.17
2016,8,2,18,30,359.0,42.0,2.8,16.0,92.0,34.26,23.86
2016,8,2,18,45,227.5,29.0,2.8,15.5,56.0,22.56,11.72
2016,8,2,19,0,96.0,16.0,2.8,15.0,20.0,13.66,0.0
2016,8,2,19,15,48.0,8.0,2.8,15.0,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,45.0,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,90.0,13.0,1.2,14.0,16.0,11.1,0.0
2016,8,3,5,45,221.5,26.0,1.15,14.5,50.5,21.37,9.57
2016,8,3,6,0,353.0,39.0,1.1,15.0,85.0,31.87,21.77
2016,8,3,6,15,438.0,48.0,0.95,15.5,131.0,38.52,28.26
2016,8,3,6,30,523.0,57.0,0.8,16.0,177.0,58.42,35.34
2016,8,3,6,45,261.5,66.5,0.65,16.5,126.5,77.17,49.31
2016,8,3,7,0,0.0,76.0,0.5,17.0,76.0,62.63,47.49
2016,8,3,7,15,0.0,92.5,0.45,17.0,92.5,76.23,58.82
2016,8,3,7,30,0.0,109.0,0.4,17.0,109.0,89.97,70.02
2016,8,3,7,45,0.0,131.5,0.4,17.5,132.0,108.75,85.02
2016,8,3,8,0,0.0,154.0,0.4,18.0,155.0,127.75,99.89
2016,8,3,8,15,2.0,167.0,0.45,18.5,169.0,139.91,109.07
2016,8,3,8,30,4.0,180.0,0.5,19.0,183.0,152.33,118.41
2016,8,3,8,45,8.5,201.5,0.6,19.5,207.5,173.61,134.7
2016,8,3,9,0,13.0,223.0,0.7,20.0,232.0,195.47,151.26
2016,8,3,9,15,16.5,245.0,0.8,20.0,257.0,217.67,168.2
2016,8,3,9,30,20.0,267.0,0.9,20.0,282.0,240.28,185.36
2016,8,3,9,45,84.5,327.5,1.05,20.5,395.0,352.19,270.71
2016,8,3,10,0,149.0,388.0,1.2,21.0,508.0,473.15,359.2
2016,8,3,10,15,113.5,393.0,1.3,21.0,487.0,456.28,345.35
2016,8,3,10,30,78.0,398.0,1.4,21.0,466.0,424.0,321.21
2016,8,3,10,45,78.5,409.5,1.55,21.5,479.0,438.38,331.41
2016,8,3,11,0,79.0,421.0,1.7,22.0,492.0,452.45,341.05
2016,8,3,11,15,114.5,440.0,1.85,22.0,544.5,519.28,390.09
2016,8,3,11,30,150.0,459.0,2.0,22.0,597.0,572.89,428.95
2016,8,3,11,45,129.5,459.0,2.15,22.0,579.0,556.33,416.74
2016,8,3,12,0,109.0,459.0,2.3,22.0,561.0,523.43,393.35
2016,8,3,12,15,87.5,446.5,2.4,22.0,529.0,491.57,370.35
2016,8,3,12,30,66.0,434.0,2.5,22.0,497.0,459.15,346.67
2016,8,3,12,45,62.5,427.0,2.65,22.0,485.5,448.49,339.38
2016,8,3,13,0,59.0,420.0,2.8,22.0,474.0,437.46,331.68
2016,8,3,13,15,64.5,418.0,2.85,21.5,476.5,439.07,333.99
2016,8,3,13,30,70.0,416.0,2.9,21.0,479.0,440.11,335.86
2016,8,3,13,45,68.5,404.0,3.0,21.0,464.5,424.98,325.1
2016,8,3,14,0,67.0,392.0,3.1,21.0,450.0,409.64,314.2
2016,8,3,14,15,54.0,365.0,3.15,20.5,411.0,370.82,285.83
2016,8,3,14,30,41.0,338.0,3.2,20.0,372.0,332.85,257.8
2016,8,3,14,45,39.5,321.5,3.3,20.0,352.5,314.02,243.95
2016,8,3,15,0,38.0,305.0,3.4,20.0,333.0,295.28,230.0
2016,8,3,15,15,27.5,271.5,3.4,19.5,291.5,255.48,199.74
2016,8,3,15,30,17.0,238.0,3.4,19.0,250.0,210.96,165.36
2016,8,3,15,45,11.0,210.0,3.45,19.0,217.5,182.38,143.0
2016,8,3,16,0,5.0,182.0,3.5,19.0,185.0,154.63,121.09
2016,8,3,16,15,2.5,160.0,3.5,18.5,161.5,134.38,105.28
2016,8,3,16,30,0.0,138.0,3.5,18.0,138.0,114.58,89.63
2016,8,3,16,45,0.0,120.0,3.55,18.0,120.0,99.39,77.43
2016,8,3,17,0,0.0,102.0,3.6,18.0,102.0,84.34,65.19
2016,8,3,17,15,0.0,88.5,3.55,17.5,88.5,73.07,56.08
2016,8,3,17,30,0.0,75.0,3.5,17.0,75.0,61.89,46.88
2016,8,3,17,45,278.5,65.5,3.5,16.5,131.0,81.01,51.49
2016,8,3,18,0,557.0,56.0,3.5,16.0,187.0,64.21,36.76
2016,8,3,18,15,475.0,47.5,3.35,15.5,140.0,38.14,27.92
2016,8,3,18,30,393.0,39.0,3.2,15.0,93.0,31.86,21.83
2016,8,3,18,45,257.5,27.0,3.1,15.0,56.5,22.21,11.04
2016,8,3,19,0,122.0,15.0,3.0,15.0,20.0,12.8,0.0
2016,8,3,19,15,61.0,7.5,2.95,14.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,84.0,12.0,2.7,13.0,15.0,10.24,0.0
2016,8,4,5,45,220.0,25.0,2.8,13.5,49.5,20.54,8.46
2016,8,4,6,0,356.0,38.0,2.9,14.0,84.0,31.08,21.09
2016,8,4,6,15,442.0,47.5,2.9,14.0,130.0,38.19,28.08
2016,8,4,6,30,528.0,57.0,2.9,14.0,176.0,59.31,35.92
2016,8,4,6,45,264.0,51.5,2.95,14.5,111.0,66.05,40.14
2016,8,4,7,0,0.0,46.0,3.0,15.0,46.0,38.02,26.95
2016,8,4,7,15,0.0,55.5,2.95,15.5,55.5,45.94,33.6
2016,8,4,7,30,0.0,65.0,2.9,16.0,65.0,53.87,40.13
2016,8,4,7,45,0.0,85.0,2.9,16.5,85.0,70.56,53.91
2016,8,4,8,0,0.0,105.0,2.9,17.0,105.0,87.21,67.44
2016,8,4,8,15,0.0,111.0,2.95,17.0,111.0,92.32,71.42
2016,8,4,8,30,0.0,117.0,3.0,17.0,117.0,97.45,75.41
2016,8,4,8,45,0.5,140.5,3.05,17.0,140.5,117.61,91.67
2016,8,4,9,0,1.0,164.0,3.1,17.0,164.0,137.99,107.97
2016,8,4,9,15,7.0,202.5,3.15,17.0,207.5,175.02,137.63
2016,8,4,9,30,13.0,241.0,3.2,17.0,251.0,212.98,167.68
2016,8,4,9,45,20.5,276.0,3.3,17.5,292.5,249.86,196.25
2016,8,4,10,0,28.0,311.0,3.4,18.0,334.0,297.94,233.13
2016,8,4,10,15,24.0,307.5,3.4,18.0,328.0,282.58,220.69
2016,8,4,10,30,20.0,304.0,3.4,18.0,322.0,277.19,216.17
2016,8,4,10,45,62.0,368.5,3.45,18.0,424.0,386.04,300.75
2016,8,4,11,0,104.0,433.0,3.5,18.0,526.0,486.74,376.79
2016,8,4,11,15,75.0,417.0,3.5,18.0,484.5,447.93,346.37
2016,8,4,11,30,46.0,401.0,3.5,18.0,443.0,407.69,315.24
2016,8,4,11,45,47.5,402.5,3.55,18.0,446.5,411.49,318.25
2016,8,4,12,0,49.0,404.0,3.6,18.0,450.0,414.95,320.88
2016,8,4,12,15,36.0,373.5,3.6,18.0,407.5,373.89,289.5
2016,8,4,12,30,23.0,343.0,3.6,18.0,365.0,318.19,246.82
2016,8,4,12,45,23.0,341.5,3.6,18.0,363.0,316.6,245.82
2016,8,4,13,0,23.0,340.0,3.6,18.0,361.0,314.86,244.58
2016,8,4,13,15,35.0,365.0,3.6,18.0,396.5,362.5,281.5
2016,8,4,13,30,47.0,390.0,3.6,18.0,432.0,395.49,306.88
2016,8,4,13,45,31.5,337.5,3.6,18.0,366.0,330.86,257.41
2016,8,4,14,0,16.0,285.0,3.6,18.0,300.0,257.16,200.45
2016,8,4,14,15,17.5,285.0,3.6,18.0,300.5,257.61,201.26
2016,8,4,14,30,19.0,285.0,3.6,18.0,301.0,257.87,201.78
2016,8,4,14,45,33.0,299.5,3.65,18.0,325.5,289.46,227.13
2016,8,4,15,0,47.0,314.0,3.7,18.0,350.0,310.12,243.8
2016,8,4,15,15,36.5,285.0,3.7,17.5,312.0,273.8,215.99
2016,8,4,15,30,26.0,256.0,3.7,17.0,274.0,232.1,183.69
2016,8,4,15,45,46.5,255.0,3.7,17.0,284.0,246.91,196.18
2016,8,4,16,0,67.0,254.0,3.7,17.0,294.0,252.75,201.18
2016,8,4,16,15,33.5,203.0,3.7,16.5,223.0,188.41,149.98
2016,8,4,16,30,0.0,152.0,3.7,16.0,152.0,126.21,99.92
2016,8,4,16,45,0.0,118.0,3.7,16.0,118.0,97.76,76.69
2016,8,4,17,0,0.0,84.0,3.7,16.0,84.0,69.64,53.38
2016,8,4,17,15,0.0,73.0,3.65,15.5,73.0,60.52,45.94
2016,8,4,17,30,0.0,62.0,3.6,15.0,62.0,51.36,38.32
2016,8,4,17,45,283.0,57.0,3.6,14.5,122.5,74.92,46.54
2016,8,4,18,0,566.0,52.0,3.6,14.0,183.0,61.48,34.47
2016,8,4,18,15,486.0,44.0,3.5,13.5,136.0,35.36,25.68
2016,8,4,18,30,406.0,36.0,3.4,13.0,89.0,29.39,19.83
2016,8,4,18,45,274.0,24.5,3.3,13.0,53.5,20.1,9.08
2016,8,4,19,0,142.0,13.0,3.2,13.0,18.0,11.1,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,2.25,14.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,2.3,14.0,13.0,9.39,0.0
2016,8,5,5,45,207.5,25.0,2.4,14.0,47.0,20.59,7.8
2016,8,5,6,0,338.0,39.0,2.5,14.0,81.0,31.98,21.8
2016,8,5,6,15,424.0,48.5,2.45,14.0,126.5,39.02,28.79
2016,8,5,6,30,510.0,58.0,2.4,14.0,172.0,60.37,36.77
2016,8,5,6,45,255.0,67.0,2.4,14.5,124.0,77.9,50.5
2016,8,5,7,0,0.0,76.0,2.4,15.0,76.0,62.62,47.89
2016,8,5,7,15,0.0,90.5,2.35,15.0,90.5,74.63,58.01
2016,8,5,7,30,0.0,105.0,2.3,15.0,105.0,86.75,68.04
2016,8,5,7,45,11.0,145.0,2.25,15.0,150.5,123.61,98.31
2016,8,5,8,0,22.0,185.0,2.2,15.0,196.0,162.26,129.71
2016,8,5,8,15,13.0,181.5,2.15,15.0,188.5,157.15,125.23
2016,8,5,8,30,4.0,178.0,2.1,15.0,181.0,150.78,119.69
2016,8,5,8,45,3.0,175.5,2.05,15.5,177.5,148.63,117.37
2016,8,5,9,0,2.0,173.0,2.0,16.0,174.0,146.28,114.92
2016,8,5,9,15,6.0,198.0,2.0,16.5,202.5,170.59,134.03
2016,8,5,9,30,10.0,223.0,2.0,17.0,231.0,195.43,153.28
2016,8,5,9,45,10.5,229.5,2.0,17.5,238.0,202.1,157.92
2016,8,5,10,0,11.0,236.0,2.0,18.0,245.0,208.79,162.61
2016,8,5,10,15,19.5,283.0,2.0,18.0,299.5,257.49,200.5
2016,8,5,10,30,28.0,330.0,2.0,18.0,354.0,319.43,247.78
2016,8,5,10,45,67.0,381.0,2.0,18.5,440.5,402.67,310.51
2016,8,5,11,0,106.0,432.0,2.0,19.0,527.0,488.28,373.15
2016,8,5,11,15,185.5,438.0,2.05,19.0,607.5,583.68,443.57
2016,8,5,11,30,265.0,444.0,2.1,19.0,688.0,681.03,513.56
2016,8,5,11,45,203.0,454.5,2.15,19.0,642.0,622.56,470.24
2016,8,5,12,0,141.0,465.0,2.2,19.0,596.0,576.17,435.9
2016,8,5,12,15,179.0,463.5,2.25,19.0,630.5,611.12,462.45
2016,8,5,12,30,217.0,462.0,2.3,19.0,665.0,644.99,487.52
2016,8,5,12,45,330.0,418.0,2.4,19.5,723.5,721.3,543.72
2016,8,5,13,0,443.0,374.0,2.5,20.0,782.0,792.36,594.87
2016,8,5,13,15,350.0,402.5,2.55,19.5,721.5,714.34,539.54
2016,8,5,13,30,257.0,431.0,2.6,19.0,661.0,650.25,493.74
2016,8,5,13,45,376.5,376.0,2.65,19.0,703.5,694.56,529.65
2016,8,5,14,0,496.0,321.0,2.7,19.0,746.0,744.38,567.91
2016,8,5,14,15,504.5,301.0,2.75,19.0,720.5,715.48,548.1
2016,8,5,14,30,513.0,281.0,2.8,19.0,695.0,684.09,526.81
2016,8,5,14,45,506.5,269.5,2.9,19.0,663.5,646.83,500.72
2016,8,5,15,0,500.0,258.0,3.0,19.0,632.0,608.3,473.21
2016,8,5,15,15,403.5,275.0,3.0,18.5,566.0,534.43,417.99
2016,8,5,15,30,307.0,292.0,3.0,18.0,500.0,459.84,361.53
2016,8,5,15,45,306.0,269.0,3.0,18.0,464.5,420.6,331.7
2016,8,5,16,0,305.0,246.0,3.0,18.0,429.0,380.88,300.66
2016,8,5,16,15,273.5,228.5,3.0,17.5,382.0,331.51,261.92
2016,8,5,16,30,242.0,211.0,3.0,17.0,335.0,285.13,224.95
2016,8,5,16,45,159.0,190.0,3.05,17.0,268.0,217.65,171.15
2016,8,5,17,0,76.0,169.0,3.1,17.0,201.0,161.78,127.18
2016,8,5,17,15,66.5,147.5,3.1,16.5,173.0,135.69,105.96
2016,8,5,17,30,57.0,126.0,3.1,16.0,145.0,110.96,85.77
2016,8,5,17,45,232.5,98.5,3.1,16.0,154.5,102.1,71.16
2016,8,5,18,0,408.0,71.0,3.1,16.0,164.0,69.09,43.94
2016,8,5,18,15,324.0,58.5,3.0,15.5,120.5,44.4,33.32
2016,8,5,18,30,240.0,46.0,2.9,15.0,77.0,35.2,24.55
2016,8,5,18,45,138.0,29.0,2.85,14.5,45.0,22.38,9.95
2016,8,5,19,0,36.0,12.0,2.8,14.0,13.0,10.24,0.0
2016,8,5,19,15,18.0,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,2.35,12.5,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,2.4,13.0,11.0,8.54,0.0
2016,8,6,5,45,158.0,25.5,2.5,13.5,43.0,19.78,6.53
2016,8,6,6,0,276.0,41.0,2.6,14.0,75.0,31.63,21.42
2016,8,6,6,15,364.0,52.5,2.55,14.0,119.5,40.26,29.84
2016,8,6,6,30,452.0,64.0,2.5,14.0,164.0,64.4,40.89
2016,8,6,6,45,226.0,59.0,2.5,14.5,109.0,69.32,44.35
2016,8,6,7,0,0.0,54.0,2.5,15.0,54.0,44.69,32.64
2016,8,6,7,15,0.0,64.5,2.45,15.0,64.5,53.44,40.06
2016,8,6,7,30,0.0,75.0,2.4,15.0,75.0,62.22,47.38
2016,8,6,7,45,0.0,78.0,2.4,15.5,78.0,64.74,49.24
2016,8,6,8,0,0.0,81.0,2.4,16.0,81.0,67.27,51.08
2016,8,6,8,15,0.0,92.5,2.35,16.0,92.5,76.91,58.93
2016,8,6,8,30,0.0,104.0,2.3,16.0,104.0,86.57,66.73
2016,8,6,8,45,0.0,124.0,2.3,16.5,124.0,103.46,80.25
2016,8,6,9,0,0.0,144.0,2.3,17.0,144.0,120.47,93.7
2016,8,6,9,15,1.5,157.5,2.3,17.0,158.5,133.07,103.67
2016,8,6,9,30,3.0,171.0,2.3,17.0,173.0,145.87,113.76
2016,8,6,9,45,3.5,171.5,2.3,17.5,174.0,146.96,114.17
2016,8,6,10,0,4.0,172.0,2.3,18.0,175.0,148.06,114.65
2016,8,6,10,15,6.5,195.0,2.3,18.0,200.5,170.22,132.16
2016,8,6,10,30,9.0,218.0,2.3,18.0,226.0,192.67,149.72
2016,8,6,10,45,10.0,232.0,2.35,18.5,241.0,206.19,159.85
2016,8,6,11,0,11.0,246.0,2.4,19.0,256.0,219.78,169.99
2016,8,6,11,15,19.5,301.5,2.4,19.0,319.0,277.02,214.25
2016,8,6,11,30,28.0,357.0,2.4,19.0,382.0,350.19,269.69
2016,8,6,11,45,22.0,329.0,2.45,19.0,349.5,304.79,234.87
2016,8,6,12,0,16.0,301.0,2.5,19.0,317.0,274.32,211.6
2016,8,6,12,15,20.5,326.5,2.5,19.0,346.5,301.46,232.54
2016,8,6,12,30,25.0,352.0,2.5,19.0,376.0,343.79,264.63
2016,8,6,12,45,21.5,332.0,2.55,19.0,352.5,307.05,236.68
2016,8,6,13,0,18.0,312.0,2.6,19.0,329.0,285.52,220.42
2016,8,6,13,15,19.5,316.5,2.65,19.0,335.0,290.46,224.48
2016,8,6,13,30,21.0,321.0,2.7,19.0,341.0,295.23,228.35
2016,8,6,13,45,20.5,313.0,2.75,19.0,331.5,286.92,222.19
2016,8,6,14,0,20.0,305.0,2.8,19.0,322.0,278.55,216.04
2016,8,6,14,15,24.5,308.5,2.85,18.5,329.0,295.54,230.01
2016,8,6,14,30,29.0,312.0,2.9,18.0,336.0,300.61,234.77
2016,8,6,14,45,33.0,306.0,3.0,18.0,332.0,296.07,231.78
2016,8,6,15,0,37.0,300.0,3.1,18.0,328.0,291.06,228.44
2016,8,6,15,15,26.0,265.0,3.15,18.0,284.5,249.48,196.15
2016,8,6,15,30,15.0,230.0,3.2,18.0,241.0,203.2,159.84
2016,8,6,15,45,45.0,242.5,3.3,18.0,270.0,235.61,186.48
2016,8,6,16,0,75.0,255.0,3.4,18.0,299.0,258.38,204.92
2016,8,6,16,15,43.0,213.5,3.5,17.5,238.5,202.2,160.51
2016,8,6,16,30,11.0,172.0,3.6,17.0,178.0,147.37,116.79
2016,8,6,16,45,56.5,171.0,3.7,17.0,195.5,163.2,129.31
2016,8,6,17,0,102.0,170.0,3.8,17.0,213.0,172.86,135.76
2016,8,6,17,15,92.5,148.5,3.8,16.5,183.5,142.46,110.66
2016,8,6,17,30,83.0,127.0,3.8,16.0,154.0,116.03,88.9
2016,8,6,17,45,289.0,93.5,3.85,15.5,162.5,104.21,70.72
2016,8,6,18,0,495.0,60.0,3.9,15.0,171.0,65.87,39.45
2016,8,6,18,15,407.5,50.0,3.85,14.5,125.5,40.2,29.74
2016,8,6,18,30,320.0,40.0,3.8,14.0,80.0,32.79,22.48
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,20.23,7.64
2016,8,6,19,0,61.0,12.0,3.7,14.0,13.0,10.24,0.0
2016,8,6,19,15,30.5,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,40.5,5.0,2.8,12.0,6.0,0.0,0.0
2016,8,7,5,30,81.0,10.0,2.9,12.0,12.0,8.54,0.0
2016,8,7,5,45,228.5,22.5,3.0,12.5,46.0,18.52,4.92
2016,8,7,6,0,376.0,35.0,3.1,13.0,80.0,28.73,18.95
2016,8,7,6,15,465.5,43.5,3.0,13.5,126.5,35.13,25.36
2016,8,7,6,30,555.0,52.0,2.9,14.0,173.0,58.45,33.51
2016,8,7,6,45,277.5,66.5,2.85,14.5,127.0,80.68,51.81
2016,8,7,7,0,0.0,81.0,2.8,15.0,81.0,66.57,51.24
2016,8,7,7,15,0.0,96.5,2.65,15.0,96.5,79.47,62.1
2016,8,7,7,30,0.0,112.0,2.5,15.0,112.0,92.48,72.87
2016,8,7,7,45,1.0,134.0,2.45,15.5,135.0,111.28,88.13
2016,8,7,8,0,2.0,156.0,2.4,16.0,158.0,130.41,103.42
2016,8,7,8,15,4.5,171.5,2.3,16.5,175.0,145.07,114.83
2016,8,7,8,30,7.0,187.0,2.2,17.0,192.0,160.07,126.39
2016,8,7,8,45,17.5,221.0,2.1,17.5,233.5,195.72,154.43
2016,8,7,9,0,28.0,255.0,2.0,18.0,275.0,239.55,188.41
2016,8,7,9,15,31.5,275.0,1.9,18.0,298.0,262.16,205.53
2016,8,7,9,30,35.0,295.0,1.8,18.0,321.0,285.17,222.86
2016,8,7,9,45,37.5,313.0,1.75,18.5,342.0,305.94,237.88
2016,8,7,10,0,40.0,331.0,1.7,19.0,363.0,326.92,252.87
2016,8,7,10,15,33.0,328.0,1.75,19.0,355.5,320.72,247.65
2016,8,7,10,30,26.0,325.0,1.8,19.0,348.0,313.85,242.05
2016,8,7,10,45,54.5,372.5,1.85,19.5,421.0,384.83,295.5
2016,8,7,11,0,83.0,420.0,1.9,20.0,494.0,457.66,348.69
2016,8,7,11,15,142.5,437.0,1.95,20.0,566.5,545.52,413.31
2016,8,7,11,30,202.0,454.0,2.0,20.0,639.0,620.29,467.34
2016,8,7,11,45,206.5,457.5,2.1,20.5,648.5,630.91,473.79
2016,8,7,12,0,211.0,461.0,2.2,21.0,658.0,640.42,479.96
2016,8,7,12,15,228.0,458.5,2.25,21.0,670.5,654.79,490.66
2016,8,7,12,30,245.0,456.0,2.3,21.0,683.0,682.83,510.65
2016,8,7,12,45,259.5,448.5,2.35,21.0,687.5,687.1,514.23
2016,8,7,13,0,274.0,441.0,2.4,21.0,692.0,689.65,516.84
2016,8,7,13,15,610.5,270.0,2.45,21.0,817.0,846.27,634.71
2016,8,7,13,30,947.0,99.0,2.5,21.0,942.0,954.51,709.46
2016,8,7,13,45,943.5,97.5,2.55,21.0,919.5,928.89,692.43
2016,8,7,14,0,940.0,96.0,2.6,21.0,897.0,899.76,674.26
2016,8,7,14,15,933.5,95.0,2.65,21.0,867.5,865.29,652.35
2016,8,7,14,30,927.0,94.0,2.7,21.0,838.0,827.78,628.19
2016,8,7,14,45,918.0,92.5,2.75,21.0,802.0,785.07,600.13
2016,8,7,15,0,909.0,91.0,2.8,21.0,766.0,739.93,569.83
2016,8,7,15,15,897.0,89.5,2.8,20.5,724.5,690.59,534.91
2016,8,7,15,30,885.0,88.0,2.8,20.0,683.0,639.57,497.67
2016,8,7,15,45,868.5,86.0,2.8,20.0,636.5,584.1,455.0
2016,8,7,16,0,852.0,84.0,2.8,20.0,590.0,527.94,410.5
2016,8,7,16,15,832.0,81.0,2.8,19.5,540.0,469.31,363.41
2016,8,7,16,30,812.0,78.0,2.8,19.0,490.0,409.87,314.01
2016,8,7,16,45,782.0,75.5,2.8,19.0,438.0,348.09,260.83
2016,8,7,17,0,752.0,73.0,2.8,19.0,386.0,288.44,208.38
2016,8,7,17,15,713.5,68.5,2.75,18.5,333.0,227.5,155.41
2016,8,7,17,30,675.0,64.0,2.7,18.0,280.0,167.87,105.02
2016,8,7,17,45,616.0,58.5,2.7,18.0,228.0,111.7,62.64
2016,8,7,18,0,557.0,53.0,2.7,18.0,176.0,62.54,34.75
2016,8,7,18,15,468.0,44.5,2.65,17.5,129.0,35.93,25.61
2016,8,7,18,30,379.0,36.0,2.6,17.0,82.0,29.56,19.36
2016,8,7,18,45,230.5,23.5,2.55,16.5,47.5,19.37,5.95
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,9.39,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,35.5,4.5,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,71.0,9.0,2.2,13.0,11.0,7.68,0.0
2016,8,8,5,45,213.0,21.5,2.25,13.5,43.0,17.66,3.38
2016,8,8,6,0,355.0,34.0,2.3,14.0,75.0,27.85,18.04
2016,8,8,6,15,444.0,42.5,2.15,14.5,120.5,34.24,24.46
2016,8,8,6,30,533.0,51.0,2.0,15.0,166.0,57.76,32.81
2016,8,8,6,45,266.5,71.5,1.9,15.5,129.0,84.12,54.87
2016,8,8,7,0,0.0,92.0,1.8,16.0,92.0,75.22,58.31
2016,8,8,7,15,0.0,110.0,1.7,16.5,110.0,90.28,70.76
2016,8,8,7,30,0.0,128.0,1.6,17.0,128.0,105.5,83.06
2016,8,8,7,45,0.5,140.0,1.55,17.5,140.5,116.09,91.32
2016,8,8,8,0,1.0,152.0,1.5,18.0,153.0,126.74,99.5
2016,8,8,8,15,9.5,180.5,1.5,18.5,186.5,155.01,121.8
2016,8,8,8,30,18.0,209.0,1.5,19.0,220.0,184.49,144.73
2016,8,8,8,45,25.5,235.0,1.5,19.5,251.5,212.4,166.11
2016,8,8,9,0,33.0,261.0,1.5,20.0,283.0,248.31,193.41
2016,8,8,9,15,37.5,282.5,1.55,20.0,309.0,273.26,212.26
2016,8,8,9,30,42.0,304.0,1.6,20.0,335.0,298.72,231.38
2016,8,8,9,45,60.0,335.0,1.7,20.5,381.5,343.47,264.82
2016,8,8,10,0,78.0,366.0,1.8,21.0,428.0,389.79,298.84
2016,8,8,10,15,88.0,385.0,1.9,21.0,458.0,419.58,320.69
2016,8,8,10,30,98.0,404.0,2.0,21.0,488.0,449.79,342.82
2016,8,8,10,45,153.0,420.0,2.15,21.5,554.0,530.55,401.99
2016,8,8,11,0,208.0,436.0,2.3,22.0,620.0,600.2,451.91
2016,8,8,11,15,271.0,430.5,2.4,22.0,675.5,672.28,503.77
2016,8,8,11,30,334.0,425.0,2.5,22.0,731.0,731.03,545.87
2016,8,8,11,45,635.0,264.0,2.65,22.0,850.5,882.34,658.0
2016,8,8,12,0,936.0,103.0,2.8,22.0,970.0,995.89,735.02
2016,8,8,12,15,936.5,103.0,2.9,22.0,970.5,998.43,736.44
2016,8,8,12,30,937.0,103.0,3.0,22.0,971.0,997.1,736.45
2016,8,8,12,45,937.0,102.0,3.15,22.0,963.5,990.43,733.45
2016,8,8,13,0,937.0,101.0,3.3,22.0,956.0,979.9,727.95
2016,8,8,13,15,934.0,100.5,3.35,21.5,941.0,963.27,719.09
2016,8,8,13,30,931.0,100.0,3.4,21.0,926.0,942.95,707.77
2016,8,8,13,45,927.5,98.5,3.5,21.0,904.0,917.62,691.99
2016,8,8,14,0,924.0,97.0,3.6,21.0,882.0,888.82,673.77
2016,8,8,14,15,917.5,95.5,3.65,21.0,853.0,854.25,651.14
2016,8,8,14,30,911.0,94.0,3.7,21.0,824.0,816.69,626.27
2016,8,8,14,45,903.0,92.5,3.75,21.0,788.5,775.23,598.4
2016,8,8,15,0,895.0,91.0,3.8,21.0,753.0,731.3,568.28
2016,8,8,15,15,883.0,89.0,3.8,20.5,711.5,681.98,532.76
2016,8,8,15,30,871.0,87.0,3.8,20.0,670.0,631.03,494.97
2016,8,8,15,45,856.0,84.5,3.8,20.0,624.5,576.51,452.42
2016,8,8,16,0,841.0,82.0,3.8,20.0,579.0,521.21,408.01
2016,8,8,16,15,820.5,79.5,3.75,19.5,529.5,463.33,360.88
2016,8,8,16,30,800.0,77.0,3.7,19.0,480.0,404.74,311.61
2016,8,8,16,45,774.5,73.0,3.7,19.0,429.0,343.71,258.57
2016,8,8,17,0,749.0,69.0,3.7,19.0,378.0,284.35,205.89
2016,8,8,17,15,711.0,64.5,3.65,18.5,325.5,223.66,152.8
2016,8,8,17,30,673.0,60.0,3.6,18.0,273.0,166.79,104.4
2016,8,8,17,45,619.0,54.5,3.6,17.5,222.5,108.84,60.27
2016,8,8,18,0,565.0,49.0,3.6,17.0,172.0,59.67,32.28
2016,8,8,18,15,477.0,41.0,3.55,16.5,125.5,33.12,23.24
2016,8,8,18,30,389.0,33.0,3.5,16.0,79.0,27.06,17.22
2016,8,8,18,45,239.0,21.5,3.5,15.5,45.5,17.68,3.75
2016,8,8,19,0,89.0,10.0,3.5,15.0,12.0,8.54,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,174.5,17.0,1.2,13.5,36.5,13.68,0.41
2016,8,9,6,0,349.0,34.0,1.2,14.0,73.0,27.9,18.02
2016,8,9,6,15,439.5,42.5,1.0,14.5,118.5,34.28,24.5
2016,8,9,6,30,530.0,51.0,0.8,15.0,164.0,58.56,33.15
2016,8,9,6,45,271.0,80.0,0.6,15.5,138.0,91.84,61.04
2016,8,9,7,0,12.0,109.0,0.4,16.0,112.0,90.37,70.35
2016,8,9,7,15,17.0,128.0,0.4,16.5,134.5,108.43,84.99
2016,8,9,7,30,22.0,147.0,0.4,17.0,157.0,127.22,99.96
2016,8,9,7,45,34.0,172.0,0.4,17.5,189.0,156.51,123.05
2016,8,9,8,0,46.0,197.0,0.4,18.0,221.0,185.9,145.87
2016,8,9,8,15,65.5,225.0,0.45,18.5,262.0,222.97,174.44
2016,8,9,8,30,85.0,253.0,0.5,19.0,303.0,262.47,204.46
2016,8,9,8,45,102.0,277.5,0.6,19.5,342.5,299.68,232.42
2016,8,9,9,0,119.0,302.0,0.7,20.0,382.0,346.84,267.43
2016,8,9,9,15,120.0,321.0,0.7,20.5,406.0,372.61,285.37
2016,8,9,9,30,121.0,340.0,0.7,21.0,430.0,398.22,303.02
2016,8,9,9,45,121.5,357.0,0.75,21.5,451.0,421.39,318.88
2016,8,9,10,0,122.0,374.0,0.8,22.0,472.0,444.25,334.34
2016,8,9,10,15,135.5,389.5,0.85,22.0,502.0,475.98,356.96
2016,8,9,10,30,149.0,405.0,0.9,22.0,532.0,508.07,379.6
2016,8,9,10,45,144.0,420.5,0.95,22.5,545.5,524.13,389.6
2016,8,9,11,0,139.0,436.0,1.0,23.0,559.0,539.31,399.06
2016,8,9,11,15,135.0,443.5,1.1,23.0,565.0,546.83,404.41
2016,8,9,11,30,131.0,451.0,1.2,23.0,571.0,553.46,409.21
2016,8,9,11,45,182.0,453.5,1.35,23.0,621.5,606.19,447.91
2016,8,9,12,0,233.0,456.0,1.5,23.0,672.0,658.7,485.74
2016,8,9,12,15,583.0,278.5,1.6,23.0,818.0,854.32,627.27
2016,8,9,12,30,933.0,101.0,1.7,23.0,964.0,993.39,719.08
2016,8,9,12,45,929.0,102.5,1.85,23.0,955.5,985.38,714.47
2016,8,9,13,0,925.0,104.0,2.0,23.0,947.0,973.59,709.1
2016,8,9,13,15,584.0,261.5,2.1,23.0,790.5,817.59,605.24
2016,8,9,13,30,243.0,419.0,2.2,23.0,634.0,631.0,470.3
2016,8,9,13,45,235.5,413.5,2.35,23.0,618.0,598.03,449.45
2016,8,9,14,0,228.0,408.0,2.5,23.0,602.0,578.48,436.52
2016,8,9,14,15,169.0,393.0,2.55,23.0,534.0,507.13,384.59
2016,8,9,14,30,110.0,378.0,2.6,23.0,466.0,427.13,325.68
2016,8,9,14,45,192.0,355.0,2.65,23.0,500.0,472.8,362.07
2016,8,9,15,0,274.0,332.0,2.7,23.0,534.0,509.96,390.99
2016,8,9,15,15,236.5,317.5,2.7,22.5,485.0,447.4,345.1
2016,8,9,15,30,199.0,303.0,2.7,22.0,436.0,397.71,308.42
2016,8,9,15,45,144.5,279.0,2.7,22.0,372.0,332.97,258.98
2016,8,9,16,0,90.0,255.0,2.7,22.0,308.0,267.16,208.2
2016,8,9,16,15,87.5,233.5,2.65,21.5,281.5,240.81,188.2
2016,8,9,16,30,85.0,212.0,2.6,21.0,255.0,214.74,167.95
2016,8,9,16,45,396.0,145.0,2.6,21.0,311.5,271.66,207.11
2016,8,9,17,0,707.0,78.0,2.6,21.0,368.0,279.07,200.95
2016,8,9,17,15,666.5,73.0,2.55,20.0,316.5,219.41,149.81
2016,8,9,17,30,626.0,68.0,2.5,19.0,265.0,163.93,103.5
2016,8,9,17,45,561.0,62.0,2.5,18.5,214.0,109.55,62.94
2016,8,9,18,0,496.0,56.0,2.5,18.0,163.0,63.05,36.42
2016,8,9,18,15,403.5,46.5,2.45,17.5,117.5,37.52,26.91
2016,8,9,18,30,311.0,37.0,2.4,17.0,72.0,30.45,19.85
2016,8,9,18,45,155.5,18.5,2.4,16.5,36.0,14.95,0.89
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,148.0,17.5,2.05,13.5,34.0,14.11,0.0
2016,8,10,6,0,296.0,35.0,2.1,14.0,68.0,28.7,18.55
2016,8,10,6,15,388.0,45.0,2.0,14.5,112.5,36.24,26.14
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,61.02,35.86
2016,8,10,6,45,537.5,63.0,1.8,15.5,206.0,107.42,63.04
2016,8,10,7,0,595.0,71.0,1.7,16.0,255.0,160.84,103.52
2016,8,10,7,15,302.5,105.0,1.6,16.0,199.0,161.33,118.19
2016,8,10,7,30,10.0,139.0,1.5,16.0,143.0,117.4,92.85
2016,8,10,7,45,73.5,175.5,1.45,16.5,211.5,173.39,137.22
