Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,137.0,212.0,1.4,17.0,280.0,240.52,190.13
2016,8,10,8,15,168.5,234.0,1.4,17.5,326.5,284.33,224.31
2016,8,10,8,30,200.0,256.0,1.4,18.0,373.0,331.51,260.68
2016,8,10,8,45,514.0,178.0,1.4,18.5,511.5,468.51,366.6
2016,8,10,9,0,828.0,100.0,1.4,19.0,650.0,621.22,480.64
2016,8,10,9,15,562.0,212.5,1.45,19.0,596.5,587.62,452.79
2016,8,10,9,30,296.0,325.0,1.5,19.0,543.0,519.56,399.57
2016,8,10,9,45,292.5,344.0,1.55,19.5,568.0,549.44,420.78
2016,8,10,10,0,289.0,363.0,1.6,20.0,593.0,578.11,440.02
2016,8,10,10,15,235.5,387.5,1.65,20.0,579.5,557.15,423.55
2016,8,10,10,30,182.0,412.0,1.7,20.0,566.0,543.79,412.54
2016,8,10,10,45,314.5,382.0,1.75,20.5,656.5,651.84,491.65
2016,8,10,11,0,447.0,352.0,1.8,21.0,747.0,764.7,570.61
2016,8,10,11,15,679.0,232.5,1.85,21.0,844.0,879.21,653.07
2016,8,10,11,30,911.0,113.0,1.9,21.0,941.0,970.93,712.93
2016,8,10,11,45,913.5,113.0,2.0,21.0,949.0,982.78,720.5
2016,8,10,12,0,916.0,113.0,2.1,21.0,957.0,990.9,726.63
2016,8,10,12,15,916.0,113.0,2.15,21.0,957.5,992.85,728.33
2016,8,10,12,30,916.0,113.0,2.2,21.0,958.0,990.99,727.73
2016,8,10,12,45,913.0,113.5,2.3,21.0,949.5,982.99,723.79
2016,8,10,13,0,910.0,114.0,2.4,21.0,941.0,971.25,717.49
2016,8,10,13,15,907.0,113.5,2.4,21.0,926.0,954.88,707.23
2016,8,10,13,30,904.0,113.0,2.4,21.0,911.0,934.92,694.68
2016,8,10,13,45,537.0,263.0,2.45,21.0,734.0,748.14,565.1
2016,8,10,14,0,170.0,413.0,2.5,21.0,557.0,534.76,406.05
2016,8,10,14,15,166.5,397.5,2.5,20.5,534.5,510.16,390.57
2016,8,10,14,30,163.0,382.0,2.5,20.0,512.0,485.16,373.47
2016,8,10,14,45,154.5,363.5,2.5,20.0,482.5,453.3,350.31
2016,8,10,15,0,146.0,345.0,2.5,20.0,453.0,421.65,327.09
2016,8,10,15,15,151.5,324.0,2.5,19.5,430.5,397.39,310.06
2016,8,10,15,30,157.0,303.0,2.5,19.0,408.0,372.32,292.02
2016,8,10,15,45,114.5,275.5,2.5,19.0,349.5,313.27,246.39
2016,8,10,16,0,72.0,248.0,2.5,19.0,291.0,252.03,198.61
2016,8,10,16,15,45.0,212.5,2.5,18.5,238.5,203.21,160.54
2016,8,10,16,30,18.0,177.0,2.5,18.0,186.0,154.7,122.18
2016,8,10,16,45,9.0,140.0,2.55,18.0,144.5,119.19,93.6
2016,8,10,17,0,0.0,103.0,2.6,18.0,103.0,85.21,65.96
2016,8,10,17,15,0.0,88.5,2.6,17.5,88.5,73.06,56.11
2016,8,10,17,30,0.0,74.0,2.6,17.0,74.0,61.01,46.14
2016,8,10,17,45,256.0,63.0,2.6,16.5,117.0,77.91,49.69
2016,8,10,18,0,512.0,52.0,2.6,16.0,160.0,60.42,34.15
2016,8,10,18,15,420.5,42.5,2.55,15.5,115.0,34.28,24.29
2016,8,10,18,30,329.0,33.0,2.5,15.0,70.0,27.05,17.03
2016,8,10,18,45,164.5,16.5,2.45,15.0,35.0,13.29,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,139.0,17.0,1.6,13.5,32.5,13.27,0.0
2016,8,11,6,0,278.0,34.0,1.7,14.0,65.0,27.83,17.71
2016,8,11,6,15,368.0,45.5,1.7,14.5,108.5,36.66,26.48
2016,8,11,6,30,458.0,57.0,1.7,15.0,152.0,62.79,37.45
2016,8,11,6,45,509.5,66.5,1.75,15.5,200.5,108.62,65.08
2016,8,11,7,0,561.0,76.0,1.8,16.0,249.0,160.78,105.03
2016,8,11,7,15,280.5,95.0,1.75,16.0,181.5,148.69,108.73
2016,8,11,7,30,0.0,114.0,1.7,16.0,114.0,94.22,73.93
2016,8,11,7,45,0.0,111.5,1.65,16.5,111.5,92.5,72.21
2016,8,11,8,0,0.0,109.0,1.6,17.0,109.0,90.61,70.26
2016,8,11,8,15,0.0,124.5,1.6,17.5,124.5,103.72,80.66
2016,8,11,8,30,0.0,140.0,1.6,18.0,140.0,116.93,90.98
2016,8,11,8,45,2.5,166.5,1.65,18.5,168.5,141.04,110.0
2016,8,11,9,0,5.0,193.0,1.7,19.0,197.0,165.62,129.11
2016,8,11,9,15,7.0,207.0,1.7,19.0,212.5,179.5,139.78
2016,8,11,9,30,9.0,221.0,1.7,19.0,228.0,193.61,150.61
2016,8,11,9,45,10.0,230.0,1.75,19.5,238.5,202.81,157.24
2016,8,11,10,0,11.0,239.0,1.8,20.0,249.0,212.07,163.92
2016,8,11,10,15,14.5,264.5,1.85,20.0,277.0,238.02,183.85
2016,8,11,10,30,18.0,290.0,1.9,20.0,305.0,264.32,203.86
2016,8,11,10,45,34.0,338.5,1.95,20.5,368.5,336.64,258.39
2016,8,11,11,0,50.0,387.0,2.0,21.0,432.0,398.83,304.02
2016,8,11,11,15,50.0,394.0,2.05,21.0,439.0,407.18,309.72
2016,8,11,11,30,50.0,401.0,2.1,21.0,446.0,415.23,315.51
2016,8,11,11,45,51.5,403.0,2.15,21.0,450.0,419.54,318.68
2016,8,11,12,0,53.0,405.0,2.2,21.0,454.0,423.5,321.65
2016,8,11,12,15,71.5,424.0,2.25,21.0,490.0,459.86,348.85
2016,8,11,12,30,90.0,443.0,2.3,21.0,526.0,495.81,375.39
2016,8,11,12,45,128.0,447.0,2.35,21.0,564.5,550.95,416.17
2016,8,11,13,0,166.0,451.0,2.4,21.0,603.0,588.25,443.84
2016,8,11,13,15,113.0,424.5,2.45,21.0,527.0,510.24,386.68
2016,8,11,13,30,60.0,398.0,2.5,21.0,451.0,418.48,318.95
2016,8,11,13,45,61.0,388.5,2.55,21.0,441.5,408.09,312.11
2016,8,11,14,0,62.0,379.0,2.6,21.0,432.0,397.38,304.64
2016,8,11,14,15,59.0,363.0,2.6,20.5,411.5,376.9,290.25
2016,8,11,14,30,56.0,347.0,2.6,20.0,391.0,356.48,275.8
2016,8,11,14,45,43.5,316.0,2.6,20.0,349.5,315.04,244.48
2016,8,11,15,0,31.0,285.0,2.6,20.0,308.0,274.81,213.82
2016,8,11,15,15,30.0,269.0,2.6,19.5,290.0,257.23,201.08
2016,8,11,15,30,29.0,253.0,2.6,19.0,272.0,239.76,188.21
2016,8,11,15,45,24.5,231.5,2.6,19.0,247.0,209.41,164.61
2016,8,11,16,0,20.0,210.0,2.6,19.0,222.0,186.86,147.03
2016,8,11,16,15,11.5,183.0,2.6,18.5,189.5,158.39,124.75
2016,8,11,16,30,3.0,156.0,2.6,18.0,157.0,131.1,103.2
2016,8,11,16,45,1.5,138.0,2.6,18.0,138.5,114.96,90.32
2016,8,11,17,0,0.0,120.0,2.6,18.0,120.0,99.12,77.53
2016,8,11,17,15,0.0,102.5,2.6,17.5,102.5,84.35,65.56
2016,8,11,17,30,0.0,85.0,2.6,17.0,85.0,69.73,53.48
2016,8,11,17,45,235.5,70.5,2.6,16.5,119.5,81.96,53.92
2016,8,11,18,0,471.0,56.0,2.6,16.0,154.0,62.37,36.66
2016,8,11,18,15,380.0,45.0,2.5,15.5,109.5,36.35,26.03
2016,8,11,18,30,289.0,34.0,2.4,15.0,65.0,27.93,17.58
2016,8,11,18,45,144.5,17.0,2.3,15.0,32.5,13.76,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.0,16.5,1.9,13.5,32.5,13.34,0.0
2016,8,12,6,0,300.0,33.0,2.0,14.0,65.0,27.09,16.95
2016,8,12,6,15,391.5,43.5,1.95,14.0,109.5,35.12,25.16
2016,8,12,6,30,483.0,54.0,1.9,14.0,154.0,62.13,36.09
2016,8,12,6,45,546.0,61.5,1.9,14.5,204.5,109.14,64.13
2016,8,12,7,0,609.0,69.0,1.9,15.0,255.0,163.86,105.96
2016,8,12,7,15,314.5,106.5,1.9,15.5,203.5,166.96,122.86
2016,8,12,7,30,20.0,144.0,1.9,16.0,152.0,124.55,98.58
2016,8,12,7,45,38.5,171.5,1.9,16.5,189.5,158.43,125.87
2016,8,12,8,0,57.0,199.0,1.9,17.0,227.0,193.07,153.4
2016,8,12,8,15,57.0,219.5,1.85,17.5,250.0,215.44,170.83
2016,8,12,8,30,57.0,240.0,1.8,18.0,273.0,237.86,188.0
2016,8,12,8,45,60.0,261.5,1.8,18.5,299.0,262.95,207.0
2016,8,12,9,0,63.0,283.0,1.8,19.0,325.0,288.39,225.96
2016,8,12,9,15,94.0,311.5,1.85,19.0,378.5,339.33,265.2
2016,8,12,9,30,125.0,340.0,1.9,19.0,432.0,403.53,313.76
2016,8,12,9,45,153.0,359.0,1.95,19.5,477.0,449.56,347.4
2016,8,12,10,0,181.0,378.0,2.0,20.0,522.0,497.35,381.91
2016,8,12,10,15,198.0,392.0,2.1,20.0,554.5,532.74,407.67
2016,8,12,10,30,215.0,406.0,2.2,20.0,587.0,568.46,433.57
2016,8,12,10,45,319.0,382.5,2.3,20.5,659.0,659.13,499.8
2016,8,12,11,0,423.0,359.0,2.4,21.0,731.0,752.85,566.16
2016,8,12,11,15,457.5,357.0,2.45,21.0,766.0,792.88,593.7
2016,8,12,11,30,492.0,355.0,2.5,21.0,801.0,831.74,620.67
2016,8,12,11,45,470.5,363.5,2.6,21.0,793.0,825.61,616.15
2016,8,12,12,0,449.0,372.0,2.7,21.0,785.0,816.68,610.11
2016,8,12,12,15,393.0,397.5,2.75,21.0,759.0,774.8,580.36
2016,8,12,12,30,337.0,423.0,2.8,21.0,733.0,745.18,558.78
2016,8,12,12,45,289.5,432.5,2.85,21.0,697.0,706.59,531.17
2016,8,12,13,0,242.0,442.0,2.9,21.0,661.0,667.13,502.74
2016,8,12,13,15,204.5,437.5,2.9,21.0,620.5,608.16,460.6
2016,8,12,13,30,167.0,433.0,2.9,21.0,580.0,564.72,429.01
2016,8,12,13,45,159.0,421.0,2.9,21.0,558.0,540.76,412.1
2016,8,12,14,0,151.0,409.0,2.9,21.0,536.0,516.48,394.76
2016,8,12,14,15,156.5,393.5,2.85,21.0,521.5,499.81,383.18
2016,8,12,14,30,162.0,378.0,2.8,21.0,507.0,482.21,370.8
2016,8,12,14,45,164.5,359.5,2.8,21.0,485.5,458.59,353.94
2016,8,12,15,0,167.0,341.0,2.8,21.0,464.0,434.29,336.43
2016,8,12,15,15,140.5,319.0,2.75,21.0,418.5,386.75,300.59
2016,8,12,15,30,114.0,297.0,2.7,21.0,373.0,341.36,266.1
2016,8,12,15,45,114.0,275.5,2.65,21.0,346.5,313.99,245.45
2016,8,12,16,0,114.0,254.0,2.6,21.0,320.0,286.5,224.33
2016,8,12,16,15,83.5,225.5,2.5,20.5,271.5,232.94,182.77
2016,8,12,16,30,53.0,197.0,2.4,20.0,223.0,189.67,148.98
2016,8,12,16,45,26.5,160.0,2.35,20.0,173.0,144.53,113.13
2016,8,12,17,0,0.0,123.0,2.3,20.0,123.0,101.6,78.91
2016,8,12,17,15,0.0,105.0,2.15,19.5,105.0,86.37,66.7
2016,8,12,17,30,0.0,87.0,2.0,19.0,87.0,71.3,54.34
2016,8,12,17,45,255.5,69.0,1.9,18.5,121.0,82.92,53.43
2016,8,12,18,0,511.0,51.0,1.8,18.0,155.0,59.73,33.25
2016,8,12,18,15,415.5,41.5,1.8,17.5,110.0,33.61,23.4
2016,8,12,18,30,320.0,32.0,1.8,17.0,65.0,26.36,15.9
2016,8,12,18,45,160.0,16.0,1.8,16.5,32.5,12.98,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.0,2.0,13.5,31.0,12.94,0.0
2016,8,13,6,0,290.0,32.0,2.1,14.0,62.0,26.25,16.1
2016,8,13,6,15,383.5,42.5,2.05,14.5,106.0,34.3,24.35
2016,8,13,6,30,477.0,53.0,2.0,15.0,150.0,62.0,35.57
2016,8,13,6,45,540.0,60.0,1.95,15.5,199.5,108.34,63.33
2016,8,13,7,0,603.0,67.0,1.9,16.0,249.0,162.37,104.64
2016,8,13,7,15,320.0,109.0,1.85,16.5,207.5,171.19,125.73
2016,8,13,7,30,37.0,151.0,1.8,17.0,166.0,137.31,108.23
2016,8,13,7,45,39.0,171.0,1.75,17.5,188.5,158.46,125.36
2016,8,13,8,0,41.0,191.0,1.7,18.0,211.0,179.98,142.37
2016,8,13,8,15,34.0,204.0,1.7,18.5,222.0,191.53,151.14
2016,8,13,8,30,27.0,217.0,1.7,19.0,233.0,202.23,159.02
2016,8,13,8,45,47.5,250.5,1.7,19.5,281.0,246.34,193.21
2016,8,13,9,0,68.0,284.0,1.7,20.0,329.0,292.93,228.66
2016,8,13,9,15,94.0,311.5,1.75,20.0,377.5,339.95,264.53
2016,8,13,9,30,120.0,339.0,1.8,20.0,426.0,399.87,309.56
2016,8,13,9,45,114.5,355.5,1.85,20.5,442.0,418.11,321.76
2016,8,13,10,0,109.0,372.0,1.9,21.0,458.0,423.3,324.5
2016,8,13,10,15,96.0,382.0,1.95,21.0,460.0,426.78,326.42
2016,8,13,10,30,83.0,392.0,2.0,21.0,462.0,429.06,327.44
2016,8,13,10,45,97.5,409.0,2.05,21.5,493.5,461.38,350.6
2016,8,13,11,0,112.0,426.0,2.1,22.0,525.0,509.19,384.39
2016,8,13,11,15,95.0,426.0,2.15,22.0,511.0,481.14,363.4
2016,8,13,11,30,78.0,426.0,2.2,22.0,497.0,467.12,352.83
2016,8,13,11,45,75.5,428.0,2.3,22.5,497.5,467.95,352.87
2016,8,13,12,0,73.0,430.0,2.4,23.0,498.0,468.26,352.48
2016,8,13,12,15,76.5,433.0,2.45,23.0,503.5,474.8,357.4
2016,8,13,12,30,80.0,436.0,2.5,23.0,509.0,480.83,361.97
2016,8,13,12,45,97.0,439.5,2.55,23.0,527.5,499.64,376.25
2016,8,13,13,0,114.0,443.0,2.6,23.0,546.0,533.61,401.19
2016,8,13,13,15,118.5,431.5,2.65,23.0,537.0,523.83,394.55
2016,8,13,13,30,123.0,420.0,2.7,23.0,528.0,513.23,387.58
2016,8,13,13,45,503.0,266.0,2.75,23.0,690.0,725.24,549.46
2016,8,13,14,0,883.0,112.0,2.8,23.0,852.0,876.5,657.21
2016,8,13,14,15,876.0,110.5,2.8,22.5,822.5,842.28,634.69
2016,8,13,14,30,869.0,109.0,2.8,22.0,793.0,805.24,611.57
2016,8,13,14,45,686.5,178.5,2.85,22.0,703.5,711.8,545.08
2016,8,13,15,0,504.0,248.0,2.9,22.0,614.0,610.71,469.94
2016,8,13,15,15,491.5,236.5,2.9,22.0,576.5,566.32,437.97
2016,8,13,15,30,479.0,225.0,2.9,22.0,539.0,521.58,404.72
2016,8,13,15,45,455.0,215.0,2.9,22.0,496.0,471.45,366.63
2016,8,13,16,0,431.0,205.0,2.9,22.0,453.0,422.56,328.72
2016,8,13,16,15,370.5,196.5,2.9,21.5,396.5,352.89,274.77
2016,8,13,16,30,310.0,188.0,2.9,21.0,340.0,296.85,230.58
2016,8,13,16,45,259.5,172.0,2.9,21.0,289.5,244.16,188.11
2016,8,13,17,0,209.0,156.0,2.9,21.0,239.0,197.14,150.15
2016,8,13,17,15,194.5,135.5,2.8,20.5,204.0,158.37,118.09
2016,8,13,17,30,180.0,115.0,2.7,20.0,169.0,125.89,91.34
2016,8,13,17,45,161.5,94.0,2.65,19.5,135.0,92.39,64.86
2016,8,13,18,0,143.0,73.0,2.6,19.0,101.0,61.59,42.58
2016,8,13,18,15,111.0,53.0,2.6,18.5,71.0,40.33,28.97
2016,8,13,18,30,79.0,33.0,2.6,18.0,41.0,25.67,14.98
2016,8,13,18,45,39.5,16.5,2.6,17.5,20.5,13.13,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,158.0,15.5,2.1,13.5,31.5,12.57,0.0
2016,8,14,6,0,316.0,31.0,2.2,14.0,63.0,25.51,15.32
2016,8,14,6,15,412.0,40.5,2.15,14.5,107.5,32.79,22.99
2016,8,14,6,30,508.0,50.0,2.1,15.0,152.0,61.75,34.21
2016,8,14,6,45,254.0,61.0,2.1,15.5,112.0,78.09,49.91
2016,8,14,7,0,0.0,72.0,2.1,16.0,72.0,59.4,44.96
2016,8,14,7,15,0.0,87.0,2.1,16.5,87.0,71.87,55.38
2016,8,14,7,30,0.0,102.0,2.1,17.0,102.0,84.46,65.67
2016,8,14,7,45,0.0,122.0,2.1,17.5,122.0,101.3,79.29
2016,8,14,8,0,0.0,142.0,2.1,18.0,142.0,118.32,92.83
2016,8,14,8,15,8.0,171.5,2.1,18.5,176.5,147.31,115.88
2016,8,14,8,30,16.0,201.0,2.1,19.0,211.0,177.5,139.58
2016,8,14,8,45,16.5,215.0,2.1,19.5,225.5,191.05,149.67
2016,8,14,9,0,17.0,229.0,2.1,20.0,240.0,204.65,159.74
2016,8,14,9,15,27.5,261.5,2.1,20.0,280.5,249.75,194.8
2016,8,14,9,30,38.0,294.0,2.1,20.0,321.0,289.3,225.02
2016,8,14,9,45,42.5,314.5,2.15,20.5,346.5,314.25,243.26
2016,8,14,10,0,47.0,335.0,2.2,21.0,372.0,339.59,261.64
2016,8,14,10,15,52.0,353.5,2.2,21.0,396.5,363.76,279.43
2016,8,14,10,30,57.0,372.0,2.2,21.0,421.0,388.17,297.3
2016,8,14,10,45,45.0,364.0,2.25,21.5,403.0,372.14,284.17
2016,8,14,11,0,33.0,356.0,2.3,22.0,385.0,355.25,270.59
2016,8,14,11,15,72.0,398.5,2.35,22.0,463.0,433.73,329.71
2016,8,14,11,30,111.0,441.0,2.4,22.0,541.0,513.68,388.31
2016,8,14,11,45,134.0,448.5,2.45,22.5,570.5,561.08,421.53
2016,8,14,12,0,157.0,456.0,2.5,23.0,600.0,591.81,442.89
2016,8,14,12,15,177.0,455.5,2.55,23.0,617.5,611.0,456.99
2016,8,14,12,30,197.0,455.0,2.6,23.0,635.0,629.11,470.38
2016,8,14,12,45,218.5,447.5,2.65,23.0,645.5,640.44,479.2
2016,8,14,13,0,240.0,440.0,2.7,23.0,656.0,650.21,486.99
2016,8,14,13,15,276.0,423.0,2.75,22.5,667.0,677.69,508.48
2016,8,14,13,30,312.0,406.0,2.8,22.0,678.0,686.95,517.34
2016,8,14,13,45,289.0,400.0,2.85,22.0,647.5,651.69,492.48
2016,8,14,14,0,266.0,394.0,2.9,22.0,617.0,616.21,467.52
2016,8,14,14,15,270.5,375.5,2.95,22.0,595.5,591.7,450.99
2016,8,14,14,30,275.0,357.0,3.0,22.0,574.0,565.88,433.25
2016,8,14,14,45,317.5,330.0,3.05,22.0,568.5,559.49,430.29
2016,8,14,15,0,360.0,303.0,3.1,22.0,563.0,548.85,423.82
2016,8,14,15,15,386.5,276.0,3.15,21.5,541.0,522.91,406.28
2016,8,14,15,30,413.0,249.0,3.2,21.0,519.0,502.82,392.42
2016,8,14,15,45,390.5,234.0,3.25,21.0,474.5,443.77,347.52
2016,8,14,16,0,368.0,219.0,3.3,21.0,430.0,395.3,309.82
2016,8,14,16,15,288.0,210.5,3.3,20.5,366.5,327.47,256.88
2016,8,14,16,30,208.0,202.0,3.3,20.0,303.0,262.71,205.94
2016,8,14,16,45,220.0,177.0,3.35,19.5,273.0,235.01,182.98
2016,8,14,17,0,232.0,152.0,3.4,19.0,243.0,200.75,153.8
2016,8,14,17,15,211.0,133.0,3.3,18.5,206.5,162.54,121.92
2016,8,14,17,30,190.0,114.0,3.2,18.0,170.0,126.91,92.51
2016,8,14,17,45,316.5,85.0,3.15,17.5,156.5,102.04,67.01
2016,8,14,18,0,443.0,56.0,3.1,17.0,143.0,61.61,36.42
2016,8,14,18,15,344.0,44.0,3.0,16.5,99.5,35.71,25.18
2016,8,14,18,30,245.0,32.0,2.9,16.0,56.0,24.87,14.14
2016,8,14,18,45,122.5,16.0,2.85,16.0,28.0,12.5,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,15.5,2.15,12.5,31.0,12.62,0.0
2016,8,15,6,0,314.0,31.0,2.2,13.0,62.0,25.58,15.25
2016,8,15,6,15,414.5,41.0,2.15,13.5,107.5,33.29,23.5
2016,8,15,6,30,515.0,51.0,2.1,14.0,153.0,63.96,35.62
2016,8,15,6,45,257.5,52.0,2.1,14.5,103.0,71.76,44.54
2016,8,15,7,0,0.0,53.0,2.1,15.0,53.0,43.86,31.93
2016,8,15,7,15,0.0,64.0,2.05,15.0,64.0,53.03,39.75
2016,8,15,7,30,0.0,75.0,2.0,15.0,75.0,62.21,47.44
2016,8,15,7,45,0.0,102.0,2.0,15.5,102.0,84.7,66.08
2016,8,15,8,0,0.0,129.0,2.0,16.0,129.0,107.45,84.6
2016,8,15,8,15,0.0,139.5,1.95,16.5,139.5,116.49,91.56
2016,8,15,8,30,0.0,150.0,1.9,17.0,150.0,125.57,98.48
2016,8,15,8,45,10.0,192.5,1.85,17.5,199.0,167.98,132.34
2016,8,15,9,0,20.0,235.0,1.8,18.0,248.0,211.95,166.76
2016,8,15,9,15,69.0,285.5,1.8,18.0,335.0,300.25,236.19
2016,8,15,9,30,118.0,336.0,1.8,18.0,422.0,397.36,310.35
2016,8,15,9,45,96.5,346.5,1.85,18.5,419.0,385.99,299.95
2016,8,15,10,0,75.0,357.0,1.9,19.0,416.0,383.37,296.61
2016,8,15,10,15,82.0,375.0,1.95,19.0,441.5,409.88,316.31
2016,8,15,10,30,89.0,393.0,2.0,19.0,467.0,436.64,335.93
2016,8,15,10,45,116.0,411.5,2.1,19.5,511.0,496.61,379.71
2016,8,15,11,0,143.0,430.0,2.2,20.0,555.0,543.27,413.09
2016,8,15,11,15,127.0,435.0,2.25,20.0,547.5,537.22,407.84
2016,8,15,11,30,111.0,440.0,2.3,20.0,540.0,513.53,390.34
2016,8,15,11,45,111.0,444.0,2.4,20.0,544.5,519.06,394.63
2016,8,15,12,0,111.0,448.0,2.5,20.0,549.0,523.97,398.34
2016,8,15,12,15,100.5,443.5,2.5,20.0,535.0,509.7,387.63
2016,8,15,12,30,90.0,439.0,2.5,20.0,521.0,494.84,376.61
2016,8,15,12,45,83.5,431.0,2.55,20.0,506.5,479.88,365.82
2016,8,15,13,0,77.0,423.0,2.6,20.0,492.0,464.55,354.75
2016,8,15,13,15,127.0,426.0,2.6,20.0,538.0,528.13,402.95
2016,8,15,13,30,177.0,429.0,2.6,20.0,584.0,572.81,436.57
2016,8,15,13,45,122.0,403.5,2.6,20.0,509.5,493.8,377.85
2016,8,15,14,0,67.0,378.0,2.6,20.0,435.0,402.96,309.96
2016,8,15,14,15,72.5,367.5,2.6,20.0,427.0,394.51,304.6
2016,8,15,14,30,78.0,357.0,2.6,20.0,419.0,385.46,298.38
2016,8,15,14,45,70.0,335.5,2.6,20.0,389.0,355.13,275.74
2016,8,15,15,0,62.0,314.0,2.6,20.0,359.0,325.37,253.43
2016,8,15,15,15,58.5,293.5,2.6,19.5,334.0,300.24,235.02
2016,8,15,15,30,55.0,273.0,2.6,19.0,309.0,275.44,216.61
2016,8,15,15,45,40.0,242.5,2.6,19.0,268.0,235.37,185.4
2016,8,15,16,0,25.0,212.0,2.6,19.0,227.0,191.73,151.05
2016,8,15,16,15,17.0,187.0,2.55,18.5,196.5,164.76,130.01
2016,8,15,16,30,9.0,162.0,2.5,18.0,166.0,138.87,109.59
2016,8,15,16,45,7.0,146.0,2.5,17.5,149.0,123.74,97.7
2016,8,15,17,0,5.0,130.0,2.5,17.0,132.0,108.9,85.87
2016,8,15,17,15,2.5,111.5,2.45,16.5,112.5,92.23,72.34
2016,8,15,17,30,0.0,93.0,2.4,16.0,93.0,76.01,58.96
2016,8,15,17,45,264.5,70.5,2.35,16.0,121.0,85.38,55.61
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,58.01,31.69
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,31.39,21.5
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,24.02,13.13
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,12.38,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,15.5,2.0,12.5,28.0,12.12,0.0
2016,8,16,6,0,257.0,31.0,2.1,13.0,56.0,25.5,14.96
2016,8,16,6,15,355.0,43.0,2.05,13.5,99.5,34.85,24.81
2016,8,16,6,30,453.0,55.0,2.0,14.0,143.0,65.66,38.24
2016,8,16,6,45,515.0,63.5,2.0,14.5,193.0,112.14,67.48
2016,8,16,7,0,577.0,72.0,2.0,15.0,243.0,166.29,109.64
2016,8,16,7,15,288.5,83.5,2.0,15.0,169.0,144.63,105.95
2016,8,16,7,30,0.0,95.0,2.0,15.0,95.0,78.73,61.29
2016,8,16,7,45,0.0,112.5,2.0,15.5,112.5,93.46,73.4
2016,8,16,8,0,0.0,130.0,2.0,16.0,130.0,108.33,85.33
2016,8,16,8,15,3.0,155.0,1.95,16.5,157.0,131.11,103.57
2016,8,16,8,30,6.0,180.0,1.9,17.0,184.0,154.46,121.99
2016,8,16,8,45,21.5,219.5,1.9,17.5,233.5,198.19,156.65
2016,8,16,9,0,37.0,259.0,1.9,18.0,283.0,252.05,198.61
2016,8,16,9,15,31.5,266.0,1.9,18.0,287.5,257.35,202.07
2016,8,16,9,30,26.0,273.0,1.9,18.0,292.0,252.38,197.67
2016,8,16,9,45,21.5,271.0,1.9,18.5,287.0,248.47,193.83
2016,8,16,10,0,17.0,269.0,1.9,19.0,282.0,244.12,189.66
2016,8,16,10,15,21.5,293.5,1.95,19.0,311.0,270.58,209.97
2016,8,16,10,30,26.0,318.0,2.0,19.0,340.0,310.9,240.6
2016,8,16,10,45,31.5,339.5,2.05,19.5,366.5,337.67,260.17
2016,8,16,11,0,37.0,361.0,2.1,20.0,393.0,364.72,279.82
2016,8,16,11,15,33.5,358.5,2.15,20.0,388.0,360.29,276.16
2016,8,16,11,30,30.0,356.0,2.2,20.0,383.0,355.51,272.41
2016,8,16,11,45,48.0,388.5,2.25,20.5,432.0,404.99,309.21
2016,8,16,12,0,66.0,421.0,2.3,21.0,481.0,454.75,345.4
2016,8,16,12,15,111.0,437.5,2.3,21.0,538.5,531.79,402.23
2016,8,16,12,30,156.0,454.0,2.3,21.0,596.0,590.91,445.23
2016,8,16,12,45,131.5,445.5,2.35,21.0,564.5,557.59,420.72
2016,8,16,13,0,107.0,437.0,2.4,21.0,533.0,507.41,384.58
2016,8,16,13,15,109.5,427.5,2.4,21.0,524.0,498.19,378.53
2016,8,16,13,30,112.0,418.0,2.4,21.0,515.0,503.88,382.98
2016,8,16,13,45,116.5,409.0,2.45,21.0,508.0,495.08,377.17
2016,8,16,14,0,121.0,400.0,2.5,21.0,501.0,485.48,370.86
2016,8,16,14,15,94.0,374.5,2.5,21.0,451.5,419.67,322.26
2016,8,16,14,30,67.0,349.0,2.5,21.0,402.0,369.64,284.9
2016,8,16,14,45,63.0,330.0,2.5,21.0,377.5,345.14,266.96
2016,8,16,15,0,59.0,311.0,2.5,21.0,353.0,320.88,248.95
2016,8,16,15,15,52.5,288.0,2.5,20.5,324.0,291.54,227.29
2016,8,16,15,30,46.0,265.0,2.5,20.0,295.0,262.87,205.87
2016,8,16,15,45,44.0,245.0,2.5,20.0,272.5,240.25,188.6
2016,8,16,16,0,42.0,225.0,2.5,20.0,250.0,217.9,171.33
2016,8,16,16,15,32.5,200.0,2.5,19.5,218.0,187.95,148.09
2016,8,16,16,30,23.0,175.0,2.5,19.0,186.0,155.68,122.67
2016,8,16,16,45,15.5,153.0,2.5,19.0,160.5,132.63,104.25
2016,8,16,17,0,8.0,131.0,2.5,19.0,135.0,110.64,86.56
2016,8,16,17,15,4.0,112.0,2.5,18.5,114.0,93.0,72.36
2016,8,16,17,30,0.0,93.0,2.5,18.0,93.0,76.01,58.48
2016,8,16,17,45,0.0,73.0,2.55,17.5,73.0,59.36,44.45
2016,8,16,18,0,0.0,53.0,2.6,17.0,53.0,43.05,30.48
2016,8,16,18,15,0.0,36.0,2.5,16.5,36.0,29.46,19.68
2016,8,16,18,30,0.0,19.0,2.4,16.0,19.0,15.67,6.2
2016,8,16,18,45,0.0,9.5,2.35,15.5,9.5,8.11,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.0,14.5,25.0,12.09,0.0
2016,8,17,6,0,205.0,31.0,2.1,15.0,50.0,24.01,13.36
2016,8,17,6,15,299.0,44.0,2.05,15.0,91.5,33.85,23.73
2016,8,17,6,30,393.0,57.0,2.0,15.0,133.0,65.59,39.24
2016,8,17,6,45,458.0,66.5,1.95,15.5,181.0,109.58,67.4
2016,8,17,7,0,523.0,76.0,1.9,16.0,229.0,161.71,107.8
2016,8,17,7,15,261.5,101.0,1.85,16.5,177.5,151.1,111.71
2016,8,17,7,30,0.0,126.0,1.8,17.0,126.0,104.35,82.12
2016,8,17,7,45,0.0,124.5,1.75,17.5,124.5,103.51,81.1
2016,8,17,8,0,0.0,123.0,1.7,18.0,123.0,102.48,79.82
2016,8,17,8,15,3.0,150.5,1.65,18.0,152.5,127.36,99.89
2016,8,17,8,30,6.0,178.0,1.6,18.0,182.0,152.84,120.17
2016,8,17,8,45,12.5,205.0,1.6,18.5,213.5,180.52,141.75
2016,8,17,9,0,19.0,232.0,1.6,19.0,245.0,209.07,163.73
2016,8,17,9,15,15.0,230.0,1.6,19.5,240.5,205.72,160.26
2016,8,17,9,30,11.0,228.0,1.6,20.0,236.0,201.91,156.57
2016,8,17,9,45,18.5,262.0,1.65,20.5,276.0,238.37,184.48
2016,8,17,10,0,26.0,296.0,1.7,21.0,316.0,287.44,221.43
2016,8,17,10,15,37.5,328.0,1.75,21.0,358.5,328.99,252.64
2016,8,17,10,30,49.0,360.0,1.8,21.0,401.0,371.51,284.26
2016,8,17,10,45,44.0,362.5,1.9,21.5,400.0,371.47,283.21
2016,8,17,11,0,39.0,365.0,2.0,22.0,399.0,370.95,282.05
2016,8,17,11,15,41.0,374.5,2.05,22.0,411.0,383.34,291.14
2016,8,17,11,30,43.0,384.0,2.1,22.0,423.0,395.57,300.06
2016,8,17,11,45,61.0,407.5,2.15,22.0,463.0,436.69,330.65
2016,8,17,12,0,79.0,431.0,2.2,22.0,503.0,477.88,360.87
2016,8,17,12,15,69.0,422.0,2.25,22.0,485.0,459.52,347.16
2016,8,17,12,30,59.0,413.0,2.3,22.0,467.0,440.72,333.43
2016,8,17,12,45,68.5,417.0,2.4,22.0,479.0,453.12,343.18
2016,8,17,13,0,78.0,421.0,2.5,22.0,491.0,464.91,352.36
2016,8,17,13,15,95.5,421.0,2.55,22.0,505.0,479.5,363.8
2016,8,17,13,30,113.0,421.0,2.6,22.0,519.0,508.58,385.62
2016,8,17,13,45,84.5,394.0,2.65,22.0,466.5,437.83,333.64
2016,8,17,14,0,56.0,367.0,2.7,22.0,414.0,384.01,293.73
2016,8,17,14,15,69.0,361.5,2.7,21.5,417.0,386.98,297.5
2016,8,17,14,30,82.0,356.0,2.7,21.0,420.0,388.83,300.19
2016,8,17,14,45,84.0,339.5,2.7,21.0,402.5,370.58,286.95
2016,8,17,15,0,86.0,323.0,2.7,21.0,385.0,352.0,273.42
2016,8,17,15,15,69.0,295.5,2.7,20.5,343.0,310.03,241.98
2016,8,17,15,30,52.0,268.0,2.7,20.0,301.0,269.75,211.46
2016,8,17,15,45,56.5,250.5,2.7,20.0,284.5,252.76,198.71
2016,8,17,16,0,61.0,233.0,2.7,20.0,268.0,235.29,185.31
2016,8,17,16,15,40.0,201.5,2.7,19.5,223.5,193.02,152.22
2016,8,17,16,30,19.0,170.0,2.7,19.0,179.0,149.92,118.1
2016,8,17,16,45,12.0,149.0,2.75,18.5,155.0,128.14,100.91
2016,8,17,17,0,5.0,128.0,2.8,18.0,131.0,107.36,84.31
2016,8,17,17,15,2.5,109.0,2.75,17.5,110.5,90.26,70.44
2016,8,17,17,30,0.0,90.0,2.7,17.0,90.0,73.64,56.73
2016,8,17,17,45,183.5,73.5,2.7,16.5,107.5,79.13,53.58
2016,8,17,18,0,367.0,57.0,2.7,16.0,125.0,57.66,34.89
2016,8,17,18,15,269.0,43.0,2.65,15.5,84.5,33.04,22.75
2016,8,17,18,30,171.0,29.0,2.6,15.0,44.0,22.44,10.69
2016,8,17,18,45,85.5,14.5,2.55,15.0,22.0,12.38,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,13.5,24.0,13.66,0.0
2016,8,18,6,0,180.0,32.0,1.8,14.0,48.0,24.71,13.69
2016,8,18,6,15,276.0,45.5,1.8,14.5,89.0,34.88,24.64
2016,8,18,6,30,372.0,59.0,1.8,15.0,130.0,64.96,38.96
2016,8,18,6,45,438.0,69.0,1.8,15.5,178.0,110.6,69.01
2016,8,18,7,0,504.0,79.0,1.8,16.0,226.0,162.27,109.12
2016,8,18,7,15,281.5,115.0,1.8,16.0,200.0,168.52,125.62
2016,8,18,7,30,59.0,151.0,1.8,16.0,174.0,145.27,114.78
2016,8,18,7,45,43.0,164.5,1.8,16.5,182.5,155.85,123.81
2016,8,18,8,0,27.0,178.0,1.8,17.0,191.0,164.42,130.64
2016,8,18,8,15,43.0,206.5,1.75,17.5,230.0,199.71,158.56
2016,8,18,8,30,59.0,235.0,1.7,18.0,269.0,237.12,187.7
2016,8,18,8,45,95.0,264.5,1.7,18.5,324.0,289.13,228.04
2016,8,18,9,0,131.0,294.0,1.7,19.0,379.0,354.19,277.57
2016,8,18,9,15,91.5,299.5,1.7,19.0,361.0,330.29,258.07
2016,8,18,9,30,52.0,305.0,1.7,19.0,343.0,311.66,242.69
2016,8,18,9,45,45.0,312.5,1.75,19.5,346.5,316.31,245.36
2016,8,18,10,0,38.0,320.0,1.8,20.0,350.0,320.25,247.35
2016,8,18,10,15,56.0,350.5,1.85,20.0,396.5,366.57,282.42
2016,8,18,10,30,74.0,381.0,1.9,20.0,443.0,414.19,317.83
2016,8,18,10,45,61.0,379.5,1.95,20.5,431.5,403.78,308.69
2016,8,18,11,0,48.0,378.0,2.0,21.0,420.0,392.42,299.19
2016,8,18,11,15,41.0,371.5,2.05,21.0,407.5,380.98,290.46
2016,8,18,11,30,34.0,365.0,2.1,21.0,395.0,369.03,281.36
2016,8,18,11,45,35.5,366.0,2.15,21.0,398.0,372.12,283.76
2016,8,18,12,0,37.0,367.0,2.2,21.0,401.0,374.96,285.93
2016,8,18,12,15,75.0,405.5,2.25,21.0,474.0,449.69,342.28
2016,8,18,12,30,113.0,444.0,2.3,21.0,547.0,541.59,409.44
2016,8,18,12,45,151.0,443.0,2.35,21.0,579.0,575.78,434.79
2016,8,18,13,0,189.0,442.0,2.4,21.0,611.0,608.37,459.21
2016,8,18,13,15,160.0,432.5,2.4,21.0,573.5,568.04,429.73
2016,8,18,13,30,131.0,423.0,2.4,21.0,536.0,527.87,400.59
2016,8,18,13,45,95.0,395.5,2.45,21.0,476.5,449.31,343.24
2016,8,18,14,0,59.0,368.0,2.5,21.0,417.0,388.12,297.72
2016,8,18,14,15,50.5,345.5,2.5,20.5,386.5,356.75,275.16
2016,8,18,14,30,42.0,323.0,2.5,20.0,356.0,325.94,252.62
2016,8,18,14,45,74.5,325.0,2.55,20.0,380.0,350.13,272.48
2016,8,18,15,0,107.0,327.0,2.6,20.0,404.0,371.39,289.71
2016,8,18,15,15,83.0,299.0,2.6,19.5,356.5,323.18,253.22
2016,8,18,15,30,59.0,271.0,2.6,19.0,309.0,277.28,218.21
2016,8,18,15,45,51.5,247.0,2.65,19.0,278.5,247.06,194.93
2016,8,18,16,0,44.0,223.0,2.7,19.0,248.0,217.75,172.06
2016,8,18,16,15,36.5,200.0,2.7,18.5,219.5,190.32,150.72
2016,8,18,16,30,29.0,177.0,2.7,18.0,191.0,163.92,129.93
2016,8,18,16,45,15.5,151.0,2.7,17.5,158.5,131.13,103.69
2016,8,18,17,0,2.0,125.0,2.7,17.0,126.0,104.07,82.0
2016,8,18,17,15,1.0,104.5,2.65,16.5,105.0,86.31,67.46
2016,8,18,17,30,0.0,84.0,2.6,16.0,84.0,68.89,52.94
2016,8,18,17,45,0.0,65.0,2.55,16.0,65.0,53.14,39.44
2016,8,18,18,0,0.0,46.0,2.5,16.0,46.0,37.69,26.04
2016,8,18,18,15,0.0,29.5,2.4,15.5,29.5,24.38,15.26
2016,8,18,18,30,0.0,13.0,2.3,15.0,13.0,10.7,1.7
2016,8,18,18,45,0.0,6.5,2.25,15.0,6.5,5.55,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.0,11.1,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,34.0,20.55,10.07
2016,8,19,6,15,155.0,47.0,2.1,15.0,71.5,36.24,25.7
2016,8,19,6,30,219.0,68.0,2.1,15.0,109.0,64.9,42.91
2016,8,19,6,45,273.5,85.5,2.1,15.5,153.5,102.46,69.21
2016,8,19,7,0,328.0,103.0,2.1,16.0,198.0,149.25,106.02
2016,8,19,7,15,164.0,93.0,2.05,16.0,140.5,122.17,91.65
2016,8,19,7,30,0.0,83.0,2.0,16.0,83.0,68.84,52.78
2016,8,19,7,45,0.0,103.0,1.95,16.5,103.0,85.61,66.61
2016,8,19,8,0,0.0,123.0,1.9,17.0,123.0,102.56,80.28
2016,8,19,8,15,0.0,135.5,1.85,17.5,135.5,113.28,88.63
2016,8,19,8,30,0.0,148.0,1.8,18.0,148.0,124.07,96.92
2016,8,19,8,45,3.5,171.5,1.8,18.5,174.0,146.46,114.54
2016,8,19,9,0,7.0,195.0,1.8,19.0,200.0,169.39,132.35
2016,8,19,9,15,7.0,201.5,1.8,19.0,206.5,175.54,136.85
2016,8,19,9,30,7.0,208.0,1.8,19.0,213.0,181.69,141.4
2016,8,19,9,45,9.0,221.5,1.8,19.5,228.0,195.53,151.76
2016,8,19,10,0,11.0,235.0,1.8,20.0,243.0,209.57,162.18
2016,8,19,10,15,14.0,258.5,1.85,20.0,270.0,233.53,180.58
2016,8,19,10,30,17.0,282.0,1.9,20.0,297.0,257.81,199.07
2016,8,19,10,45,29.0,324.0,1.95,20.5,349.5,321.95,247.51
2016,8,19,11,0,41.0,366.0,2.0,21.0,402.0,374.87,286.44
2016,8,19,11,15,54.5,389.0,2.05,21.0,438.0,411.36,313.44
2016,8,19,11,30,68.0,412.0,2.1,21.0,474.0,448.17,340.54
2016,8,19,11,45,71.0,418.0,2.2,21.0,483.0,458.06,347.75
2016,8,19,12,0,74.0,424.0,2.3,21.0,492.0,467.57,354.88
2016,8,19,12,15,70.5,421.0,2.35,21.0,485.0,461.38,350.31
2016,8,19,12,30,67.0,418.0,2.4,21.0,478.0,454.73,345.54
2016,8,19,12,45,98.5,428.0,2.45,21.0,516.0,494.23,375.6
2016,8,19,13,0,130.0,438.0,2.5,21.0,554.0,549.45,416.35
2016,8,19,13,15,135.5,425.0,2.55,21.0,544.0,538.74,408.96
2016,8,19,13,30,141.0,412.0,2.6,21.0,534.0,527.13,401.32
2016,8,19,13,45,115.0,399.0,2.65,21.0,496.5,486.52,371.56
2016,8,19,14,0,89.0,386.0,2.7,21.0,459.0,432.16,331.54
2016,8,19,14,15,81.5,367.5,2.7,20.5,432.5,404.36,311.92
2016,8,19,14,30,74.0,349.0,2.7,20.0,406.0,376.87,292.19
2016,8,19,14,45,73.5,331.5,2.7,20.0,386.0,356.08,276.98
2016,8,19,15,0,73.0,314.0,2.7,20.0,366.0,335.19,261.55
2016,8,19,15,15,73.5,295.0,2.7,19.5,344.5,313.51,245.88
2016,8,19,15,30,74.0,276.0,2.7,19.0,323.0,291.71,229.88
2016,8,19,15,45,79.0,256.5,2.75,19.0,303.5,271.94,214.9
2016,8,19,16,0,84.0,237.0,2.8,19.0,284.0,251.61,199.2
2016,8,19,16,15,73.5,213.0,2.8,18.5,251.0,219.43,174.06
2016,8,19,16,30,63.0,189.0,2.8,18.0,218.0,188.56,149.63
2016,8,19,16,45,41.5,161.5,2.8,18.0,180.0,152.25,120.36
2016,8,19,17,0,20.0,134.0,2.8,18.0,142.0,116.78,91.69
2016,8,19,17,15,11.0,113.5,2.8,17.5,118.0,95.9,74.83
2016,8,19,17,30,2.0,93.0,2.8,17.0,94.0,76.34,58.88
2016,8,19,17,45,1.0,71.0,2.8,17.0,71.5,57.83,43.13
2016,8,19,18,0,0.0,49.0,2.8,17.0,49.0,39.87,27.69
2016,8,19,18,15,0.0,31.0,2.75,16.5,31.0,25.54,16.07
2016,8,19,18,30,0.0,13.0,2.7,16.0,13.0,10.7,1.07
2016,8,19,18,45,0.0,6.5,2.65,15.5,6.5,5.55,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,38.0,12.0,1.8,14.5,15.0,10.24,0.0
2016,8,20,6,0,76.0,24.0,1.9,15.0,30.0,19.02,8.58
2016,8,20,6,15,133.0,45.5,1.9,15.0,66.5,35.08,24.64
2016,8,20,6,30,190.0,67.0,1.9,15.0,103.0,63.2,42.13
2016,8,20,6,45,241.5,87.0,1.95,15.5,146.5,100.63,69.01
2016,8,20,7,0,293.0,107.0,2.0,16.0,190.0,144.9,103.93
