Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,146.5,106.5,1.95,16.0,148.0,127.69,96.91
2016,8,20,7,30,0.0,106.0,1.9,16.0,106.0,87.94,68.82
2016,8,20,7,45,0.0,124.5,1.9,16.5,124.5,103.67,81.63
2016,8,20,8,0,0.0,143.0,1.9,17.0,143.0,119.54,94.27
2016,8,20,8,15,0.0,151.5,1.9,17.5,152.0,126.98,99.83
2016,8,20,8,30,0.0,160.0,1.9,18.0,161.0,134.42,105.34
2016,8,20,8,45,4.0,180.0,1.9,18.5,183.5,154.19,120.79
2016,8,20,9,0,8.0,200.0,1.9,19.0,206.0,174.51,136.48
2016,8,20,9,15,10.5,217.5,1.95,19.0,225.5,192.1,150.12
2016,8,20,9,30,13.0,235.0,2.0,19.0,245.0,210.0,163.93
2016,8,20,9,45,12.0,236.5,2.05,19.5,246.0,211.24,164.22
2016,8,20,10,0,11.0,238.0,2.1,20.0,247.0,212.36,164.5
2016,8,20,10,15,13.0,254.0,2.15,20.0,265.0,228.83,177.13
2016,8,20,10,30,15.0,270.0,2.2,20.0,283.0,245.46,189.79
2016,8,20,10,45,25.0,312.0,2.3,20.5,334.0,307.27,236.78
2016,8,20,11,0,35.0,354.0,2.4,21.0,385.0,358.21,274.57
2016,8,20,11,15,33.5,356.5,2.45,21.0,386.5,360.39,275.81
2016,8,20,11,30,32.0,359.0,2.5,21.0,388.0,362.29,277.08
2016,8,20,11,45,50.0,388.5,2.6,21.0,434.0,409.28,312.62
2016,8,20,12,0,68.0,418.0,2.7,21.0,480.0,456.5,347.81
2016,8,20,12,15,76.0,423.5,2.75,21.0,492.5,469.93,357.75
2016,8,20,12,30,84.0,429.0,2.8,21.0,505.0,482.88,367.54
2016,8,20,12,45,379.0,332.5,2.9,21.0,669.0,720.91,547.67
2016,8,20,13,0,674.0,236.0,3.0,21.0,833.0,906.99,682.43
2016,8,20,13,15,373.5,317.0,3.0,21.0,647.0,688.12,522.59
2016,8,20,13,30,73.0,398.0,3.0,21.0,461.0,435.86,332.83
2016,8,20,13,45,94.5,395.5,3.05,21.0,474.5,450.23,345.67
2016,8,20,14,0,116.0,393.0,3.1,21.0,488.0,477.67,366.86
2016,8,20,14,15,91.0,367.5,3.1,20.5,440.5,412.91,319.1
2016,8,20,14,30,66.0,342.0,3.1,20.0,393.0,364.3,283.01
2016,8,20,14,45,53.5,315.0,3.1,20.0,355.0,325.63,253.8
2016,8,20,15,0,41.0,288.0,3.1,20.0,317.0,288.1,225.11
2016,8,20,15,15,33.5,263.0,3.1,19.5,286.0,257.07,201.72
2016,8,20,15,30,26.0,238.0,3.1,19.0,255.0,219.1,172.5
2016,8,20,15,45,20.0,214.5,3.1,19.0,227.0,193.42,152.42
2016,8,20,16,0,14.0,191.0,3.1,19.0,199.0,168.5,132.76
2016,8,20,16,15,13.0,175.5,3.1,18.5,182.5,153.61,121.31
2016,8,20,16,30,12.0,160.0,3.1,18.0,166.0,138.86,109.81
2016,8,20,16,45,6.0,140.0,3.1,18.0,143.0,118.73,93.58
2016,8,20,17,0,0.0,120.0,3.1,18.0,120.0,99.47,77.97
2016,8,20,17,15,0.0,99.5,3.1,17.5,99.5,82.07,63.71
2016,8,20,17,30,0.0,79.0,3.1,17.0,79.0,64.9,49.36
2016,8,20,17,45,121.5,69.5,3.1,17.0,90.5,69.56,47.95
2016,8,20,18,0,243.0,60.0,3.1,17.0,102.0,55.45,35.48
2016,8,20,18,15,168.0,40.5,3.0,16.5,65.0,30.89,20.47
2016,8,20,18,30,93.0,21.0,2.9,16.0,28.0,16.22,3.3
2016,8,20,18,45,46.5,10.5,2.85,15.5,14.0,8.96,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.0,2.6,13.5,17.5,11.1,0.0
2016,8,21,6,0,104.0,26.0,2.7,14.0,35.0,20.53,9.32
2016,8,21,6,15,177.5,45.5,2.8,14.5,73.0,34.55,24.17
2016,8,21,6,30,251.0,65.0,2.9,15.0,111.0,65.79,42.3
2016,8,21,6,45,312.0,80.5,3.0,15.5,156.0,105.85,70.29
2016,8,21,7,0,373.0,96.0,3.1,16.0,201.0,153.69,108.02
2016,8,21,7,15,186.5,100.5,3.05,16.0,153.0,135.33,102.04
2016,8,21,7,30,0.0,105.0,3.0,16.0,105.0,87.15,68.2
2016,8,21,7,45,0.0,121.0,2.95,16.5,121.0,100.78,79.3
2016,8,21,8,0,0.0,137.0,2.9,17.0,137.0,114.51,90.24
2016,8,21,8,15,5.0,161.5,2.8,17.0,164.5,138.06,109.26
2016,8,21,8,30,10.0,186.0,2.7,17.0,192.0,162.38,128.73
2016,8,21,8,45,19.5,215.5,2.65,17.5,228.0,194.49,154.07
2016,8,21,9,0,29.0,245.0,2.6,18.0,264.0,236.12,186.59
2016,8,21,9,15,43.0,275.5,2.55,18.0,305.5,276.25,217.86
2016,8,21,9,30,57.0,306.0,2.5,18.0,347.0,317.94,249.96
2016,8,21,9,45,63.0,326.5,2.45,18.5,374.0,345.24,269.94
2016,8,21,10,0,69.0,347.0,2.4,19.0,401.0,372.96,290.03
2016,8,21,10,15,82.0,368.0,2.45,19.0,434.0,407.44,315.9
2016,8,21,10,30,95.0,389.0,2.5,19.0,467.0,442.61,342.05
2016,8,21,10,45,107.0,404.0,2.55,19.5,494.0,471.44,362.64
2016,8,21,11,0,119.0,419.0,2.6,20.0,521.0,516.73,394.96
2016,8,21,11,15,118.5,426.5,2.65,20.0,530.0,527.04,402.03
2016,8,21,11,30,118.0,434.0,2.7,20.0,539.0,536.65,408.81
2016,8,21,11,45,127.0,439.5,2.8,20.5,553.5,552.71,419.98
2016,8,21,12,0,136.0,445.0,2.9,21.0,568.0,568.1,430.61
2016,8,21,12,15,147.0,446.0,2.95,20.5,578.5,580.13,440.48
2016,8,21,12,30,158.0,447.0,3.0,20.0,589.0,591.21,449.75
2016,8,21,12,45,166.0,442.5,3.1,20.0,590.5,592.82,451.55
2016,8,21,13,0,174.0,438.0,3.2,20.0,592.0,593.32,452.64
2016,8,21,13,15,145.5,426.5,3.2,20.0,554.0,551.48,421.77
2016,8,21,13,30,117.0,415.0,3.2,20.0,516.0,509.88,391.04
2016,8,21,13,45,108.0,400.5,3.25,20.0,491.5,467.94,360.62
2016,8,21,14,0,99.0,386.0,3.3,20.0,467.0,442.17,341.83
2016,8,21,14,15,108.0,373.0,3.3,19.5,458.5,433.12,336.5
2016,8,21,14,30,117.0,360.0,3.3,19.0,450.0,436.18,340.09
2016,8,21,14,45,104.0,339.0,3.35,19.0,416.0,387.62,303.56
2016,8,21,15,0,91.0,318.0,3.4,19.0,382.0,352.99,277.4
2016,8,21,15,15,89.0,298.5,3.4,19.0,358.0,328.23,258.76
2016,8,21,15,30,87.0,279.0,3.4,19.0,334.0,303.56,239.95
2016,8,21,15,45,147.5,257.5,3.4,19.0,342.0,321.49,255.07
2016,8,21,16,0,208.0,236.0,3.4,19.0,350.0,323.65,257.01
2016,8,21,16,15,131.0,209.5,3.4,18.5,279.0,250.13,198.77
2016,8,21,16,30,54.0,183.0,3.4,18.0,208.0,180.12,143.05
2016,8,21,16,45,27.0,105.5,3.45,18.0,118.0,99.4,77.21
2016,8,21,17,0,0.0,28.0,3.5,18.0,28.0,23.1,13.93
2016,8,21,17,15,0.0,23.0,3.45,17.5,23.0,18.95,10.48
2016,8,21,17,30,0.0,18.0,3.4,17.0,18.0,14.81,6.97
2016,8,21,17,45,128.0,38.0,3.4,16.5,59.5,45.12,27.23
2016,8,21,18,0,256.0,58.0,3.4,16.0,101.0,54.36,34.44
2016,8,21,18,15,175.5,39.5,3.3,15.5,64.0,30.2,19.82
2016,8,21,18,30,95.0,21.0,3.2,15.0,27.0,16.24,1.6
2016,8,21,18,45,47.5,10.5,3.1,15.0,13.5,8.96,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.7,13.5,8.0,6.83,0.0
2016,8,22,6,0,0.0,16.0,2.8,14.0,16.0,13.19,3.63
2016,8,22,6,15,0.0,34.5,2.8,14.5,34.5,28.23,18.67
2016,8,22,6,30,0.0,53.0,2.8,15.0,53.0,43.11,30.73
2016,8,22,6,45,1.5,74.0,2.85,15.5,74.5,60.55,45.74
2016,8,22,7,0,3.0,95.0,2.9,16.0,96.0,78.53,60.97
2016,8,22,7,15,10.5,115.0,2.8,16.0,119.0,97.62,76.81
2016,8,22,7,30,18.0,135.0,2.7,16.0,142.0,117.82,93.44
2016,8,22,7,45,16.5,150.5,2.65,16.5,157.5,131.9,104.83
2016,8,22,8,0,15.0,166.0,2.6,17.0,173.0,145.81,115.85
2016,8,22,8,15,9.5,169.0,2.5,17.0,173.5,146.81,116.36
2016,8,22,8,30,4.0,172.0,2.4,17.0,174.0,147.11,116.22
2016,8,22,8,45,5.0,182.5,2.35,17.5,185.5,157.16,123.8
2016,8,22,9,0,6.0,193.0,2.3,18.0,197.0,167.34,131.39
2016,8,22,9,15,10.0,215.0,2.3,18.5,222.0,189.84,148.81
2016,8,22,9,30,14.0,237.0,2.3,19.0,247.0,212.85,166.4
2016,8,22,9,45,34.5,286.0,2.35,19.5,312.5,285.06,222.44
2016,8,22,10,0,55.0,335.0,2.4,20.0,378.0,350.63,271.99
2016,8,22,10,15,47.5,338.5,2.45,20.0,376.5,350.21,270.87
2016,8,22,10,30,40.0,342.0,2.5,20.0,375.0,349.1,269.53
2016,8,22,10,45,35.0,340.5,2.6,20.0,370.0,344.77,265.95
2016,8,22,11,0,30.0,339.0,2.7,20.0,365.0,340.0,262.07
2016,8,22,11,15,44.0,369.0,2.75,20.0,408.0,383.64,295.23
2016,8,22,11,30,58.0,399.0,2.8,20.0,451.0,427.8,328.26
2016,8,22,11,45,47.0,385.0,2.9,20.5,427.5,404.13,309.58
2016,8,22,12,0,36.0,371.0,3.0,21.0,404.0,380.02,290.83
2016,8,22,12,15,56.0,396.0,3.05,21.0,447.0,424.41,324.67
2016,8,22,12,30,76.0,421.0,3.1,21.0,490.0,468.59,357.77
2016,8,22,12,45,244.0,394.0,3.2,21.0,609.5,637.97,486.04
2016,8,22,13,0,412.0,367.0,3.3,21.0,729.0,782.38,591.71
2016,8,22,13,15,247.5,384.0,3.3,20.5,600.5,622.5,474.92
2016,8,22,13,30,83.0,401.0,3.3,20.0,472.0,449.37,345.4
2016,8,22,13,45,120.5,397.5,3.35,20.0,497.5,492.49,379.64
2016,8,22,14,0,158.0,394.0,3.4,20.0,523.0,516.77,398.93
2016,8,22,14,15,111.5,366.0,3.4,19.5,455.5,443.94,344.6
2016,8,22,14,30,65.0,338.0,3.4,19.0,388.0,360.73,281.7
2016,8,22,14,45,65.5,321.5,3.45,19.0,370.0,341.99,268.11
2016,8,22,15,0,66.0,305.0,3.5,19.0,352.0,323.1,254.07
2016,8,22,15,15,60.5,283.5,3.5,19.0,324.0,295.3,232.82
2016,8,22,15,30,55.0,262.0,3.5,19.0,296.0,268.04,211.82
2016,8,22,15,45,48.0,238.5,3.5,19.0,267.0,238.67,188.93
2016,8,22,16,0,41.0,215.0,3.5,19.0,238.0,210.17,166.52
2016,8,22,16,15,30.0,189.5,3.45,18.5,205.0,178.95,141.95
2016,8,22,16,30,19.0,164.0,3.4,18.0,172.0,145.37,115.14
2016,8,22,16,45,9.5,131.0,3.35,17.5,135.0,112.53,88.62
2016,8,22,17,0,0.0,98.0,3.3,17.0,98.0,81.29,63.12
2016,8,22,17,15,0.0,81.0,3.2,16.5,81.0,66.99,51.29
2016,8,22,17,30,0.0,64.0,3.1,16.0,64.0,52.84,39.34
2016,8,22,17,45,0.0,48.5,3.05,16.0,48.5,40.07,28.31
2016,8,22,18,0,0.0,33.0,3.0,16.0,33.0,27.26,17.15
2016,8,22,18,15,0.0,20.5,2.85,15.5,20.5,16.9,8.51
2016,8,22,18,30,0.0,8.0,2.7,15.0,8.0,6.57,0.0
2016,8,22,18,45,0.0,4.0,2.6,15.0,4.0,3.41,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,75.0,13.0,2.2,14.5,18.5,11.1,0.0
2016,8,23,6,0,150.0,26.0,2.3,15.0,37.0,20.13,7.87
2016,8,23,6,15,242.0,41.5,2.3,15.0,76.5,31.85,21.68
2016,8,23,6,30,334.0,57.0,2.3,15.0,116.0,65.84,39.31
2016,8,23,6,45,401.5,68.0,2.3,15.5,163.0,108.45,68.39
2016,8,23,7,0,469.0,79.0,2.3,16.0,210.0,162.37,111.17
2016,8,23,7,15,234.5,86.0,2.2,16.0,151.5,136.04,100.99
2016,8,23,7,30,0.0,93.0,2.1,16.0,93.0,77.22,59.84
2016,8,23,7,45,0.0,100.0,2.05,16.5,100.0,83.19,64.62
2016,8,23,8,0,0.0,107.0,2.0,17.0,107.0,89.16,69.24
2016,8,23,8,15,0.0,134.5,1.95,17.5,134.5,112.62,88.18
2016,8,23,8,30,0.0,162.0,1.9,18.0,162.0,136.37,107.01
2016,8,23,8,45,2.0,173.5,1.85,18.5,175.0,147.64,115.53
2016,8,23,9,0,4.0,185.0,1.8,19.0,188.0,159.16,124.21
2016,8,23,9,15,8.0,207.5,1.8,19.0,213.5,181.98,142.1
2016,8,23,9,30,12.0,230.0,1.8,19.0,239.0,205.32,160.23
2016,8,23,9,45,11.5,233.0,1.8,19.5,242.0,208.2,161.79
2016,8,23,10,0,11.0,236.0,1.8,20.0,245.0,211.01,163.37
2016,8,23,10,15,21.0,279.5,1.85,20.0,297.0,259.1,200.63
2016,8,23,10,30,31.0,323.0,1.9,20.0,349.0,323.28,249.39
2016,8,23,10,45,39.5,347.0,1.95,20.5,381.0,355.73,273.04
2016,8,23,11,0,48.0,371.0,2.0,21.0,413.0,388.63,296.88
2016,8,23,11,15,57.0,388.0,2.05,21.0,438.0,415.35,316.59
2016,8,23,11,30,66.0,405.0,2.1,21.0,463.0,442.16,336.3
2016,8,23,11,45,69.0,406.0,2.2,21.0,467.0,447.04,339.96
2016,8,23,12,0,72.0,407.0,2.3,21.0,471.0,451.54,343.51
2016,8,23,12,15,160.0,420.5,2.35,21.0,563.0,569.38,431.58
2016,8,23,12,30,248.0,434.0,2.4,21.0,655.0,685.49,515.21
2016,8,23,12,45,257.0,420.5,2.45,21.5,648.0,678.25,509.12
2016,8,23,13,0,266.0,407.0,2.5,22.0,641.0,669.42,502.89
2016,8,23,13,15,197.0,410.5,2.55,21.5,581.5,585.9,443.55
2016,8,23,13,30,128.0,414.0,2.6,21.0,522.0,520.8,396.32
2016,8,23,13,45,146.0,403.0,2.7,21.0,523.5,521.65,398.52
2016,8,23,14,0,164.0,392.0,2.8,21.0,525.0,520.9,399.19
2016,8,23,14,15,124.5,369.5,2.8,21.0,468.0,459.01,353.15
2016,8,23,14,30,85.0,347.0,2.8,21.0,411.0,386.08,298.51
2016,8,23,14,45,84.0,329.0,2.85,21.0,390.0,363.88,282.54
2016,8,23,15,0,83.0,311.0,2.9,21.0,369.0,341.61,266.16
2016,8,23,15,15,70.5,286.5,2.9,20.5,333.5,305.36,239.05
2016,8,23,15,30,58.0,262.0,2.9,20.0,298.0,270.33,212.54
2016,8,23,15,45,39.5,229.0,2.95,19.5,253.0,225.36,177.75
2016,8,23,16,0,21.0,196.0,3.0,19.0,208.0,176.94,139.65
2016,8,23,16,15,15.0,175.0,3.0,18.5,183.5,154.48,122.1
2016,8,23,16,30,9.0,154.0,3.0,18.0,159.0,132.82,104.95
2016,8,23,16,45,4.5,131.0,3.05,18.0,133.5,110.85,87.17
2016,8,23,17,0,0.0,108.0,3.1,18.0,108.0,89.65,69.84
2016,8,23,17,15,0.0,89.5,3.1,17.5,89.5,73.97,56.93
2016,8,23,17,30,0.0,71.0,3.1,17.0,71.0,58.48,43.91
2016,8,23,17,45,0.0,54.0,3.1,16.5,54.0,44.39,31.85
2016,8,23,18,0,0.0,37.0,3.1,16.0,37.0,30.55,19.84
2016,8,23,18,15,0.0,23.0,3.0,15.5,23.0,18.98,10.1
2016,8,23,18,30,0.0,9.0,2.9,15.0,9.0,7.4,0.0
2016,8,23,18,45,0.0,4.5,2.85,15.0,4.5,3.84,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.5,2.15,13.5,19.5,10.67,0.0
2016,8,24,6,0,190.0,25.0,2.3,14.0,39.0,19.47,6.76
2016,8,24,6,15,292.0,38.5,2.3,14.0,80.5,31.36,21.28
2016,8,24,6,30,394.0,52.0,2.3,14.0,122.0,68.38,39.41
2016,8,24,6,45,464.5,62.0,2.35,14.5,170.5,114.72,71.09
2016,8,24,7,0,535.0,72.0,2.4,15.0,219.0,169.96,115.22
2016,8,24,7,15,267.5,69.0,2.35,15.5,142.5,133.43,97.99
2016,8,24,7,30,0.0,66.0,2.3,16.0,66.0,54.7,40.88
2016,8,24,7,45,4.5,112.0,2.3,16.5,114.5,95.03,74.49
2016,8,24,8,0,9.0,158.0,2.3,17.0,163.0,136.63,108.43
2016,8,24,8,15,20.5,185.5,2.25,17.0,197.0,166.83,132.72
2016,8,24,8,30,32.0,213.0,2.2,17.0,231.0,205.15,163.36
2016,8,24,8,45,134.0,246.5,2.2,17.5,330.5,308.46,245.71
2016,8,24,9,0,236.0,280.0,2.2,18.0,430.0,414.48,327.81
2016,8,24,9,15,206.5,304.0,2.15,18.0,441.5,429.58,337.83
2016,8,24,9,30,177.0,328.0,2.1,18.0,453.0,441.57,345.63
2016,8,24,9,45,200.0,344.0,2.1,18.5,492.0,483.94,376.57
2016,8,24,10,0,223.0,360.0,2.1,19.0,531.0,527.48,407.67
2016,8,24,10,15,238.0,372.5,2.1,19.0,561.0,561.64,432.14
2016,8,24,10,30,253.0,385.0,2.1,19.0,591.0,611.08,467.16
2016,8,24,10,45,265.5,394.0,2.15,19.5,615.5,640.01,486.59
2016,8,24,11,0,278.0,403.0,2.2,20.0,640.0,668.3,505.53
2016,8,24,11,15,190.0,414.0,2.25,20.0,577.5,585.48,444.36
2016,8,24,11,30,102.0,425.0,2.3,20.0,515.0,497.66,378.88
2016,8,24,11,45,104.0,426.0,2.35,20.5,518.5,501.92,381.86
2016,8,24,12,0,106.0,427.0,2.4,21.0,522.0,505.65,383.94
2016,8,24,12,15,121.0,433.0,2.45,21.0,541.5,544.8,412.59
2016,8,24,12,30,136.0,439.0,2.5,21.0,561.0,564.92,427.41
2016,8,24,12,45,136.0,432.0,2.6,21.0,552.5,556.4,421.69
2016,8,24,13,0,136.0,425.0,2.7,21.0,544.0,547.07,415.55
2016,8,24,13,15,218.5,409.0,2.75,21.0,596.0,605.65,460.73
2016,8,24,13,30,301.0,393.0,2.8,21.0,648.0,676.57,513.37
2016,8,24,13,45,197.0,385.5,2.9,21.0,550.5,551.02,421.31
2016,8,24,14,0,93.0,378.0,3.0,21.0,453.0,431.12,331.54
2016,8,24,14,15,112.0,367.0,3.05,20.5,454.5,446.87,345.43
2016,8,24,14,30,131.0,356.0,3.1,20.0,456.0,445.8,346.29
2016,8,24,14,45,98.0,328.5,3.15,20.0,401.0,374.67,292.42
2016,8,24,15,0,65.0,301.0,3.2,20.0,346.0,319.55,250.15
2016,8,24,15,15,41.0,259.5,3.2,19.5,287.5,260.33,204.65
2016,8,24,15,30,17.0,218.0,3.2,19.0,229.0,196.43,154.55
2016,8,24,15,45,25.5,212.5,3.2,19.0,227.5,195.5,154.42
2016,8,24,16,0,34.0,207.0,3.2,19.0,226.0,199.83,158.29
2016,8,24,16,15,28.0,185.0,3.2,18.5,199.5,174.49,138.39
2016,8,24,16,30,22.0,163.0,3.2,18.0,173.0,145.99,115.68
2016,8,24,16,45,17.0,143.5,3.2,18.0,150.5,125.9,99.4
2016,8,24,17,0,12.0,124.0,3.2,18.0,128.0,106.52,83.55
2016,8,24,17,15,6.0,104.0,3.15,17.5,106.0,87.25,67.81
2016,8,24,17,30,0.0,84.0,3.1,17.0,84.0,68.91,52.65
2016,8,24,17,45,0.0,63.5,3.1,16.5,63.5,51.78,38.0
2016,8,24,18,0,0.0,43.0,3.1,16.0,43.0,35.04,23.51
2016,8,24,18,15,0.0,26.5,3.05,15.5,26.5,21.82,12.22
2016,8,24,18,30,0.0,10.0,3.0,15.0,10.0,8.23,0.0
2016,8,24,18,45,0.0,5.0,2.95,15.0,5.0,4.27,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.0,2.15,13.5,19.0,10.24,0.0
2016,8,25,6,0,205.0,24.0,2.2,14.0,38.0,19.79,6.09
2016,8,25,6,15,310.0,36.0,2.15,14.5,79.0,29.3,19.4
2016,8,25,6,30,415.0,48.0,2.1,15.0,120.0,67.25,37.31
2016,8,25,6,45,207.5,37.5,2.1,15.5,73.5,60.03,36.15
2016,8,25,7,0,0.0,27.0,2.1,16.0,27.0,22.25,13.38
2016,8,25,7,15,0.0,34.0,2.05,16.0,34.0,28.06,18.37
2016,8,25,7,30,0.0,41.0,2.0,16.0,41.0,33.88,23.29
2016,8,25,7,45,0.0,53.5,2.0,16.5,53.5,44.28,31.97
2016,8,25,8,0,0.0,66.0,2.0,17.0,66.0,54.72,40.55
2016,8,25,8,15,0.0,75.5,2.0,17.0,75.5,62.67,47.04
2016,8,25,8,30,0.0,85.0,2.0,17.0,85.0,70.64,53.49
2016,8,25,8,45,0.0,100.0,2.0,17.5,100.0,83.32,63.65
2016,8,25,9,0,0.0,115.0,2.0,18.0,115.0,96.13,73.8
2016,8,25,9,15,0.0,127.5,2.0,18.0,127.5,106.88,82.33
2016,8,25,9,30,0.0,140.0,2.0,18.0,140.0,117.71,90.87
2016,8,25,9,45,1.5,155.5,2.05,18.5,157.0,132.38,102.31
2016,8,25,10,0,3.0,171.0,2.1,19.0,174.0,147.26,113.82
2016,8,25,10,15,6.0,198.0,2.15,19.0,203.5,173.74,134.7
2016,8,25,10,30,9.0,225.0,2.2,19.0,233.0,200.63,155.72
2016,8,25,10,45,9.5,227.5,2.25,19.5,236.0,203.67,157.59
2016,8,25,11,0,10.0,230.0,2.3,20.0,239.0,206.68,159.52
2016,8,25,11,15,15.5,273.0,2.3,20.0,287.0,250.91,193.78
2016,8,25,11,30,21.0,316.0,2.3,20.0,335.0,295.81,228.02
2016,8,25,11,45,22.0,318.5,2.35,20.0,338.0,299.36,230.56
2016,8,25,12,0,23.0,321.0,2.4,20.0,341.0,302.81,233.21
2016,8,25,12,15,21.0,315.5,2.4,20.0,334.0,295.82,227.8
2016,8,25,12,30,19.0,310.0,2.4,20.0,327.0,288.72,222.37
2016,8,25,12,45,18.5,304.5,2.45,20.0,321.0,282.99,218.13
2016,8,25,13,0,18.0,299.0,2.5,20.0,315.0,277.18,213.83
2016,8,25,13,15,15.5,280.0,2.55,20.0,293.5,257.11,198.55
2016,8,25,13,30,13.0,261.0,2.6,20.0,272.0,237.17,183.33
2016,8,25,13,45,17.0,276.0,2.65,20.0,290.0,253.93,196.69
2016,8,25,14,0,21.0,291.0,2.7,20.0,308.0,270.48,209.8
2016,8,25,14,15,24.0,290.0,2.75,19.5,309.0,271.32,211.22
2016,8,25,14,30,27.0,289.0,2.8,19.0,310.0,284.42,222.21
2016,8,25,14,45,26.0,274.0,2.85,19.0,293.5,256.33,200.72
2016,8,25,15,0,25.0,259.0,2.9,19.0,277.0,240.85,189.06
2016,8,25,15,15,13.5,216.5,2.95,18.5,226.0,193.79,152.33
2016,8,25,15,30,2.0,174.0,3.0,18.0,175.0,148.38,116.34
2016,8,25,15,45,1.5,167.5,3.1,18.0,168.5,142.26,111.79
2016,8,25,16,0,1.0,161.0,3.2,18.0,162.0,136.19,107.2
2016,8,25,16,15,0.5,126.5,3.2,17.5,127.0,106.1,83.0
2016,8,25,16,30,0.0,92.0,3.2,17.0,92.0,76.51,58.83
2016,8,25,16,45,0.0,80.0,3.2,17.0,80.0,66.41,50.56
2016,8,25,17,0,0.0,68.0,3.2,17.0,68.0,56.37,42.21
2016,8,25,17,15,0.0,56.5,3.15,16.5,56.5,46.78,34.2
2016,8,25,17,30,0.0,45.0,3.1,16.0,45.0,37.21,26.06
2016,8,25,17,45,197.5,44.0,3.05,15.5,74.0,57.62,34.91
2016,8,25,18,0,395.0,43.0,3.0,15.0,103.0,48.77,27.06
2016,8,25,18,15,274.0,30.0,2.85,14.5,64.0,24.61,14.24
2016,8,25,18,30,153.0,17.0,2.7,14.0,25.0,14.0,0.0
2016,8,25,18,45,76.5,8.5,2.55,14.0,12.5,7.26,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,97.0,12.0,1.9,14.5,18.5,10.24,0.0
2016,8,26,6,0,194.0,24.0,2.0,15.0,37.0,18.72,4.41
2016,8,26,6,15,303.0,37.0,2.05,15.0,78.5,30.24,20.07
2016,8,26,6,30,412.0,50.0,2.1,15.0,120.0,69.95,39.34
2016,8,26,6,45,480.5,59.5,2.15,15.5,168.5,117.13,71.96
2016,8,26,7,0,549.0,69.0,2.2,16.0,217.0,172.93,116.8
2016,8,26,7,15,274.5,67.5,2.2,16.0,141.5,135.61,99.54
2016,8,26,7,30,0.0,66.0,2.2,16.0,66.0,54.7,40.89
2016,8,26,7,45,0.0,76.5,2.2,16.5,76.5,63.48,48.14
2016,8,26,8,0,0.0,87.0,2.2,17.0,87.0,72.3,55.26
2016,8,26,8,15,0.0,102.0,2.15,17.0,102.0,85.0,65.61
2016,8,26,8,30,0.0,117.0,2.1,17.0,117.0,97.8,75.94
2016,8,26,8,45,3.5,155.5,2.05,17.5,158.0,133.14,104.44
2016,8,26,9,0,7.0,194.0,2.0,18.0,199.0,169.35,133.1
2016,8,26,9,15,12.5,220.5,2.0,18.0,229.5,197.09,154.91
2016,8,26,9,30,18.0,247.0,2.0,18.0,260.0,225.54,177.09
2016,8,26,9,45,54.0,299.0,2.0,18.5,340.0,314.77,246.53
2016,8,26,10,0,90.0,351.0,2.0,19.0,420.0,397.67,308.99
2016,8,26,10,15,83.0,362.0,2.05,19.0,427.5,406.18,314.4
2016,8,26,10,30,76.0,373.0,2.1,19.0,435.0,413.96,319.65
2016,8,26,10,45,108.0,394.0,2.15,19.5,484.5,466.68,358.74
2016,8,26,11,0,140.0,415.0,2.2,20.0,534.0,537.6,409.95
2016,8,26,11,15,210.5,415.0,2.25,20.0,597.5,608.35,462.31
2016,8,26,11,30,281.0,415.0,2.3,20.0,661.0,697.85,526.64
2016,8,26,11,45,226.0,427.5,2.35,20.0,626.0,642.5,485.78
2016,8,26,12,0,171.0,440.0,2.4,20.0,591.0,602.75,456.32
2016,8,26,12,15,257.5,421.5,2.45,20.0,649.0,687.34,519.15
2016,8,26,12,30,344.0,403.0,2.5,20.0,707.0,752.29,566.62
2016,8,26,12,45,354.0,391.5,2.6,20.0,701.5,747.21,563.72
2016,8,26,13,0,364.0,380.0,2.7,20.0,696.0,740.12,560.01
2016,8,26,13,15,203.5,369.0,2.7,20.0,545.5,553.48,423.84
2016,8,26,13,30,43.0,358.0,2.7,20.0,395.0,372.33,286.29
2016,8,26,13,45,36.0,334.5,2.75,20.0,365.0,341.31,263.77
2016,8,26,14,0,29.0,311.0,2.8,20.0,335.0,310.72,240.75
2016,8,26,14,15,68.0,330.0,2.8,20.0,382.0,360.57,280.4
2016,8,26,14,30,107.0,349.0,2.8,20.0,429.0,407.61,317.15
2016,8,26,14,45,122.5,332.5,2.8,20.0,420.0,411.15,320.41
2016,8,26,15,0,138.0,316.0,2.8,20.0,411.0,399.53,312.43
2016,8,26,15,15,90.5,281.5,2.75,19.5,342.0,315.6,248.22
2016,8,26,15,30,43.0,247.0,2.7,19.0,273.0,248.03,195.63
2016,8,26,15,45,53.0,232.5,2.7,19.0,262.5,237.46,187.97
2016,8,26,16,0,63.0,218.0,2.7,19.0,252.0,225.78,179.06
2016,8,26,16,15,46.5,191.5,2.7,18.5,215.0,189.58,150.49
2016,8,26,16,30,30.0,165.0,2.7,18.0,178.0,155.55,123.4
2016,8,26,16,45,24.5,145.0,2.7,18.0,155.0,130.04,102.66
2016,8,26,17,0,19.0,125.0,2.7,18.0,132.0,109.55,85.85
2016,8,26,17,15,259.5,95.5,2.65,17.5,161.0,144.16,105.53
2016,8,26,17,30,500.0,66.0,2.6,17.0,190.0,143.74,93.02
2016,8,26,17,45,420.5,55.5,2.55,16.5,142.5,91.13,53.48
2016,8,26,18,0,341.0,45.0,2.5,16.0,95.0,48.74,27.96
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.5,25.05,14.08
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,17.07,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,8.54,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,11.0,2.0,14.5,16.5,9.39,0.0
2016,8,27,6,0,158.0,22.0,2.1,15.0,33.0,17.13,2.43
2016,8,27,6,15,259.5,37.0,2.15,15.0,73.0,28.6,18.59
2016,8,27,6,30,361.0,52.0,2.2,15.0,113.0,67.37,38.59
2016,8,27,6,45,180.5,45.5,2.3,15.5,76.0,64.79,41.28
2016,8,27,7,0,0.0,39.0,2.4,16.0,39.0,32.21,21.85
2016,8,27,7,15,0.0,48.5,2.4,16.0,48.5,40.11,28.63
2016,8,27,7,30,0.0,58.0,2.4,16.0,58.0,48.02,35.31
2016,8,27,7,45,0.0,75.0,2.4,16.5,75.0,62.22,47.1
2016,8,27,8,0,0.0,92.0,2.4,17.0,92.0,76.54,58.81
2016,8,27,8,15,0.0,109.5,2.4,17.0,109.5,91.41,70.94
2016,8,27,8,30,0.0,127.0,2.4,17.0,127.0,106.41,83.06
2016,8,27,8,45,0.0,141.0,2.4,17.5,141.0,118.51,92.5
2016,8,27,9,0,0.0,155.0,2.4,18.0,155.0,130.69,101.91
2016,8,27,9,15,0.0,158.5,2.35,18.0,159.0,133.77,104.11
2016,8,27,9,30,0.0,162.0,2.3,18.0,163.0,136.88,106.35
2016,8,27,9,45,4.0,187.5,2.3,18.5,191.5,162.47,126.49
2016,8,27,10,0,8.0,213.0,2.3,19.0,220.0,188.58,146.76
2016,8,27,10,15,18.0,263.0,2.3,19.0,277.5,242.45,188.95
2016,8,27,10,30,28.0,313.0,2.3,19.0,335.0,312.86,243.05
2016,8,27,10,45,22.5,299.0,2.35,19.5,317.0,280.61,217.31
2016,8,27,11,0,17.0,285.0,2.4,20.0,299.0,263.23,203.33
2016,8,27,11,15,21.0,308.5,2.45,20.0,327.0,289.01,223.14
2016,8,27,11,30,25.0,332.0,2.5,20.0,355.0,332.48,256.09
2016,8,27,11,45,32.0,351.5,2.6,20.0,380.0,359.11,276.23
2016,8,27,12,0,39.0,371.0,2.7,20.0,405.0,385.76,296.38
2016,8,27,12,15,33.5,358.0,2.75,20.0,387.5,367.44,282.43
2016,8,27,12,30,28.0,345.0,2.8,20.0,370.0,348.93,268.5
2016,8,27,12,45,29.0,344.0,2.85,20.0,370.0,348.51,268.43
2016,8,27,13,0,30.0,343.0,2.9,20.0,370.0,347.86,268.16
2016,8,27,13,15,37.5,351.0,2.95,20.0,383.5,362.04,279.35
2016,8,27,13,30,45.0,359.0,3.0,20.0,397.0,375.73,290.15
2016,8,27,13,45,63.5,363.5,3.05,20.0,415.0,395.3,305.8
2016,8,27,14,0,82.0,368.0,3.1,20.0,433.0,413.62,320.46
2016,8,27,14,15,120.5,360.0,3.1,19.5,452.0,449.45,349.4
2016,8,27,14,30,159.0,352.0,3.1,19.0,471.0,466.76,364.37
2016,8,27,14,45,195.0,330.0,3.1,19.0,468.5,465.02,364.41
2016,8,27,15,0,231.0,308.0,3.1,19.0,466.0,459.85,361.76
2016,8,27,15,15,224.5,288.0,3.1,18.5,433.0,424.02,335.42
2016,8,27,15,30,218.0,268.0,3.1,18.0,400.0,388.3,308.78
2016,8,27,15,45,208.5,246.0,3.1,18.0,364.5,349.17,278.38
2016,8,27,16,0,199.0,224.0,3.1,18.0,329.0,310.73,248.01
2016,8,27,16,15,173.5,202.0,3.1,17.5,287.0,265.6,212.16
2016,8,27,16,30,148.0,180.0,3.1,17.0,245.0,223.27,178.02
2016,8,27,16,45,139.5,158.5,3.1,17.0,213.5,190.33,150.54
2016,8,27,17,0,131.0,137.0,3.1,17.0,182.0,158.45,123.52
2016,8,27,17,15,118.5,114.5,3.0,16.5,150.0,125.98,96.11
2016,8,27,17,30,106.0,92.0,2.9,16.0,118.0,95.33,70.26
2016,8,27,17,45,88.0,70.5,2.85,16.0,88.5,66.9,46.96
2016,8,27,18,0,70.0,49.0,2.8,16.0,59.0,41.31,27.07
2016,8,27,18,15,35.0,30.5,2.7,15.5,35.5,24.1,12.74
2016,8,27,18,30,0.0,12.0,2.6,15.0,12.0,10.24,0.0
2016,8,27,18,45,0.0,6.0,2.55,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.5,1.65,13.5,4.5,3.84,0.0
2016,8,28,6,0,0.0,9.0,1.7,14.0,9.0,7.4,0.0
2016,8,28,6,15,0.0,20.5,1.65,14.0,20.5,16.9,8.69
2016,8,28,6,30,0.0,32.0,1.6,14.0,32.0,26.43,16.68
2016,8,28,6,45,0.0,45.0,1.6,14.5,45.0,37.23,26.14
2016,8,28,7,0,0.0,58.0,1.6,15.0,58.0,48.02,35.46
2016,8,28,7,15,0.0,72.0,1.55,15.5,72.0,59.7,45.35
2016,8,28,7,30,0.0,86.0,1.5,16.0,86.0,71.47,55.12
2016,8,28,7,45,0.0,103.5,1.5,16.5,103.5,86.3,67.26
2016,8,28,8,0,0.0,121.0,1.5,17.0,121.0,101.27,79.3
2016,8,28,8,15,5.5,152.5,1.45,17.0,155.5,131.26,103.66
2016,8,28,8,30,11.0,184.0,1.4,17.0,190.0,162.24,128.48
2016,8,28,8,45,22.0,214.0,1.4,17.5,227.5,196.16,155.14
2016,8,28,9,0,33.0,244.0,1.4,18.0,265.0,240.77,189.76
2016,8,28,9,15,71.5,281.5,1.45,18.0,330.5,305.75,240.55
2016,8,28,9,30,110.0,319.0,1.5,18.0,396.0,374.63,293.29
2016,8,28,9,45,123.5,338.5,1.55,18.5,429.0,422.78,328.34
2016,8,28,10,0,137.0,358.0,1.6,19.0,462.0,459.3,354.42
2016,8,28,10,15,162.0,373.5,1.7,19.0,500.5,502.3,386.23
2016,8,28,10,30,187.0,389.0,1.8,19.0,539.0,546.3,418.43
2016,8,28,10,45,356.0,348.0,1.9,19.5,644.0,682.78,519.19
2016,8,28,11,0,525.0,307.0,2.0,20.0,749.0,826.58,620.41
2016,8,28,11,15,721.5,209.0,2.1,20.0,828.0,933.99,696.13
2016,8,28,11,30,918.0,111.0,2.2,20.0,907.0,1014.85,748.89
2016,8,28,11,45,920.5,110.5,2.3,20.5,914.0,1025.48,754.34
2016,8,28,12,0,923.0,110.0,2.4,21.0,921.0,1032.23,758.12
2016,8,28,12,15,922.5,110.0,2.45,21.0,919.5,1032.6,758.82
2016,8,28,12,30,922.0,110.0,2.5,21.0,918.0,1029.03,757.14
2016,8,28,12,45,930.0,103.5,2.6,21.0,912.0,1023.13,754.61
2016,8,28,13,0,938.0,97.0,2.7,21.0,906.0,1013.06,749.43
2016,8,28,13,15,934.5,96.5,2.75,20.5,889.0,994.17,739.48
2016,8,28,13,30,931.0,96.0,2.8,20.0,872.0,971.55,727.08
2016,8,28,13,45,926.0,94.5,2.85,20.0,847.5,942.89,709.21
2016,8,28,14,0,921.0,93.0,2.9,20.0,823.0,910.82,688.97
2016,8,28,14,15,913.0,92.0,2.9,20.0,791.5,873.5,664.63
2016,8,28,14,30,905.0,91.0,2.9,20.0,760.0,833.3,638.15
2016,8,28,14,45,894.5,89.0,2.9,20.0,722.5,787.49,607.47
2016,8,28,15,0,884.0,87.0,2.9,20.0,685.0,739.46,574.88
2016,8,28,15,15,870.0,85.0,2.9,19.5,642.0,687.1,538.47
2016,8,28,15,30,856.0,83.0,2.9,19.0,599.0,633.37,499.06
2016,8,28,15,45,837.5,80.0,2.9,19.0,551.5,574.94,453.91
2016,8,28,16,0,819.0,77.0,2.9,19.0,504.0,518.24,408.62
2016,8,28,16,15,793.5,74.0,2.85,18.5,453.0,455.58,357.86
2016,8,28,16,30,768.0,71.0,2.8,18.0,402.0,394.08,306.24
2016,8,28,16,45,732.0,67.0,2.75,18.0,349.5,329.42,250.15
2016,8,28,17,0,696.0,63.0,2.7,18.0,297.0,267.88,195.57
2016,8,28,17,15,644.5,57.5,2.6,17.5,245.0,204.9,140.59
2016,8,28,17,30,593.0,52.0,2.5,17.0,193.0,146.08,90.7
2016,8,28,17,45,509.5,44.5,2.45,16.5,143.5,89.91,48.76
2016,8,28,18,0,426.0,37.0,2.4,16.0,94.0,44.29,22.66
2016,8,28,18,15,291.0,25.0,2.35,15.5,56.0,20.58,9.38
2016,8,28,18,30,156.0,13.0,2.3,15.0,18.0,11.1,0.0
2016,8,28,18,45,78.0,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,10.5,2.5,13.5,16.5,8.96,0.0
2016,8,29,6,0,199.0,21.0,2.6,14.0,33.0,17.36,0.0
2016,8,29,6,15,315.5,33.0,2.7,14.5,74.0,27.79,17.72
2016,8,29,6,30,432.0,45.0,2.8,15.0,115.0,70.43,38.1
2016,8,29,6,45,505.5,52.5,2.95,15.5,164.0,118.3,71.7
2016,8,29,7,0,579.0,60.0,3.1,16.0,213.0,175.34,118.08
2016,8,29,7,15,301.5,95.5,3.1,16.0,176.5,170.95,128.39
2016,8,29,7,30,24.0,131.0,3.1,16.0,140.0,120.52,95.63
2016,8,29,7,45,38.5,155.5,3.1,16.5,172.5,149.99,119.75
2016,8,29,8,0,53.0,180.0,3.1,17.0,205.0,181.49,145.2
2016,8,29,8,15,127.5,206.5,3.05,17.0,274.0,254.26,204.15
2016,8,29,8,30,202.0,233.0,3.0,17.0,343.0,329.18,264.16
2016,8,29,8,45,353.0,218.0,3.0,17.5,429.5,428.84,343.11
2016,8,29,9,0,504.0,203.0,3.0,18.0,516.0,545.72,433.22
2016,8,29,9,15,686.0,147.5,2.95,18.5,604.5,653.25,514.78
2016,8,29,9,30,868.0,92.0,2.9,19.0,693.0,756.62,589.76
2016,8,29,9,45,887.0,89.5,2.85,19.5,731.0,804.6,620.43
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,850.87,649.74
2016,8,29,10,15,913.0,88.0,2.8,20.0,798.5,888.47,674.24
2016,8,29,10,30,920.0,89.0,2.8,20.0,828.0,923.04,696.57
2016,8,29,10,45,926.5,89.5,2.85,20.0,850.5,953.39,716.38
2016,8,29,11,0,933.0,90.0,2.9,20.0,873.0,980.33,733.92
2016,8,29,11,15,936.5,90.5,2.95,20.0,888.0,1000.81,747.21
2016,8,29,11,30,940.0,91.0,3.0,20.0,903.0,1017.49,758.12
2016,8,29,11,45,942.5,90.5,3.05,20.5,910.5,1028.24,763.76
2016,8,29,12,0,945.0,90.0,3.1,21.0,918.0,1035.01,766.94
2016,8,29,12,15,945.0,90.0,3.15,21.0,917.0,1035.81,767.81
2016,8,29,12,30,945.0,90.0,3.2,21.0,916.0,1032.57,766.2
2016,8,29,12,45,925.5,100.0,3.25,21.0,902.0,1016.78,756.43
2016,8,29,13,0,906.0,110.0,3.3,21.0,888.0,997.25,744.33
2016,8,29,13,15,902.5,109.5,3.35,21.0,871.5,978.77,733.0
2016,8,29,13,30,899.0,109.0,3.4,21.0,855.0,956.68,719.25
2016,8,29,13,45,897.5,105.0,3.45,21.0,832.0,929.3,701.91
2016,8,29,14,0,896.0,101.0,3.5,21.0,809.0,898.41,682.13
2016,8,29,14,15,888.0,100.0,3.5,21.0,778.0,861.76,657.96
2016,8,29,14,30,880.0,99.0,3.5,21.0,747.0,822.32,631.71
2016,8,29,14,45,873.5,95.0,3.55,21.0,710.5,778.38,602.26
2016,8,29,15,0,867.0,91.0,3.6,21.0,674.0,731.96,570.69
2016,8,29,15,15,852.5,89.0,3.6,20.5,631.5,679.91,533.99
2016,8,29,15,30,838.0,87.0,3.6,20.0,589.0,626.59,494.58
2016,8,29,15,45,821.0,83.5,3.6,20.0,542.0,572.22,452.16
2016,8,29,16,0,804.0,80.0,3.6,20.0,495.0,513.8,405.42
2016,8,29,16,15,778.0,76.5,3.6,19.5,444.5,451.1,354.58
2016,8,29,16,30,752.0,73.0,3.6,19.0,394.0,389.67,302.96
2016,8,29,16,45,715.5,69.0,3.6,19.0,342.0,325.67,247.37
2016,8,29,17,0,679.0,65.0,3.6,19.0,290.0,264.89,193.42
2016,8,29,17,15,625.5,59.0,3.5,18.5,238.0,200.57,137.47
2016,8,29,17,30,572.0,53.0,3.4,18.0,186.0,143.55,89.23
2016,8,29,17,45,484.5,45.0,3.3,17.5,137.5,87.86,47.86
2016,8,29,18,0,397.0,37.0,3.2,17.0,89.0,43.29,22.28
2016,8,29,18,15,198.5,26.5,3.15,16.5,52.5,20.62,8.4
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,13.66,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,76.5,10.0,3.0,15.0,14.0,8.54,0.0
2016,8,30,6,0,153.0,20.0,3.1,15.0,28.0,15.6,0.0
2016,8,30,6,15,240.0,34.0,3.1,15.5,64.0,27.65,17.39
2016,8,30,6,30,327.0,48.0,3.1,16.0,100.0,64.76,36.65
2016,8,30,6,45,378.0,61.5,3.1,16.5,143.0,107.79,68.23
2016,8,30,7,0,429.0,75.0,3.1,17.0,186.0,157.32,108.94
2016,8,30,7,15,465.0,86.0,3.0,17.0,231.0,206.89,152.32
2016,8,30,7,30,501.0,97.0,2.9,17.0,276.0,264.51,202.64
2016,8,30,7,45,648.5,82.0,2.85,17.5,351.5,341.05,265.57
