Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,796.0,67.0,2.8,18.0,427.0,433.12,340.53
2016,8,30,8,15,819.0,69.5,2.75,18.5,477.0,492.64,389.42
2016,8,30,8,30,842.0,72.0,2.7,19.0,527.0,553.89,437.87
2016,8,30,8,45,861.0,73.5,2.65,19.5,573.5,611.92,482.13
2016,8,30,9,0,880.0,75.0,2.6,20.0,620.0,669.49,524.44
2016,8,30,9,15,892.5,76.5,2.6,20.5,661.5,721.64,561.06
2016,8,30,9,30,905.0,78.0,2.6,21.0,703.0,772.08,594.13
2016,8,30,9,45,913.5,79.5,2.65,21.5,738.0,817.36,623.33
2016,8,30,10,0,922.0,81.0,2.7,22.0,773.0,860.09,650.41
2016,8,30,10,15,928.5,82.0,2.75,22.0,802.0,897.76,675.06
2016,8,30,10,30,935.0,83.0,2.8,22.0,831.0,932.3,697.51
2016,8,30,10,45,941.5,83.0,2.9,22.0,853.5,962.47,717.4
2016,8,30,11,0,948.0,83.0,3.0,22.0,876.0,989.15,735.02
2016,8,30,11,15,950.5,83.5,3.1,22.0,890.0,1008.88,748.13
2016,8,30,11,30,953.0,84.0,3.2,22.0,904.0,1024.72,758.82
2016,8,30,11,45,955.0,83.5,3.3,22.5,911.0,1035.02,764.51
2016,8,30,12,0,957.0,83.0,3.4,23.0,918.0,1041.27,767.7
2016,8,30,12,15,956.5,82.5,3.45,22.5,916.5,1040.97,769.31
2016,8,30,12,30,956.0,82.0,3.5,22.0,915.0,1036.56,768.4
2016,8,30,12,45,950.0,84.5,3.6,22.0,904.5,1025.93,762.4
2016,8,30,13,0,944.0,87.0,3.7,22.0,894.0,1011.38,753.89
2016,8,30,13,15,940.5,86.5,3.7,22.0,877.0,992.19,741.67
2016,8,30,13,30,937.0,86.0,3.7,22.0,860.0,969.23,727.01
2016,8,30,13,45,933.0,84.0,3.75,22.0,836.0,940.56,708.81
2016,8,30,14,0,929.0,82.0,3.8,22.0,812.0,908.41,688.19
2016,8,30,14,15,921.5,81.0,3.75,21.5,780.5,871.04,664.59
2016,8,30,14,30,914.0,80.0,3.7,21.0,749.0,830.74,638.74
2016,8,30,14,45,905.0,78.0,3.7,21.0,712.0,785.52,608.14
2016,8,30,15,0,896.0,76.0,3.7,21.0,675.0,737.94,575.52
2016,8,30,15,15,882.5,74.0,3.65,20.5,632.0,685.2,538.78
2016,8,30,15,30,869.0,72.0,3.6,20.0,589.0,631.03,498.54
2016,8,30,15,45,852.0,69.5,3.6,20.0,542.0,573.18,453.46
2016,8,30,16,0,835.0,67.0,3.6,20.0,495.0,514.87,406.61
2016,8,30,16,15,810.5,64.5,3.55,19.5,444.5,452.88,355.99
2016,8,30,16,30,786.0,62.0,3.5,19.0,394.0,392.57,304.91
2016,8,30,16,45,751.0,58.5,3.5,19.0,342.0,327.68,248.29
2016,8,30,17,0,716.0,55.0,3.5,19.0,290.0,265.79,193.06
2016,8,30,17,15,664.5,50.5,3.45,18.5,238.0,202.54,137.56
2016,8,30,17,30,613.0,46.0,3.4,18.0,186.0,145.07,88.64
2016,8,30,17,45,525.5,39.5,3.35,17.5,137.0,86.74,45.25
2016,8,30,18,0,438.0,33.0,3.3,17.0,88.0,40.91,19.59
2016,8,30,18,15,219.0,23.5,3.25,17.0,51.0,19.32,6.24
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.5,2.9,14.5,16.0,8.11,0.0
2016,8,31,6,0,245.0,19.0,3.0,15.0,32.0,15.76,0.0
2016,8,31,6,15,371.0,28.5,3.1,15.0,74.0,26.24,16.12
2016,8,31,6,30,497.0,38.0,3.2,15.0,116.0,71.53,36.04
2016,8,31,6,45,567.0,44.5,3.3,15.5,166.0,123.98,73.63
2016,8,31,7,0,637.0,51.0,3.4,16.0,216.0,183.38,122.69
2016,8,31,7,15,683.5,56.0,3.4,16.5,268.0,243.38,175.82
2016,8,31,7,30,730.0,61.0,3.4,17.0,320.0,308.33,233.39
2016,8,31,7,45,761.5,64.5,3.45,17.5,372.0,370.48,288.17
2016,8,31,8,0,793.0,68.0,3.5,18.0,424.0,434.99,343.25
2016,8,31,8,15,816.0,70.5,3.45,18.0,474.0,496.13,394.56
2016,8,31,8,30,839.0,73.0,3.4,18.0,524.0,555.47,442.87
2016,8,31,8,45,856.0,75.5,3.4,18.5,570.0,613.21,487.62
2016,8,31,9,0,873.0,78.0,3.4,19.0,616.0,670.3,530.38
2016,8,31,9,15,885.5,79.5,3.4,19.0,657.5,722.15,568.49
2016,8,31,9,30,898.0,81.0,3.4,19.0,699.0,772.31,603.19
2016,8,31,9,45,903.0,84.5,3.4,19.5,733.5,816.64,632.1
2016,8,31,10,0,908.0,88.0,3.4,20.0,768.0,858.17,658.65
2016,8,31,10,15,915.5,89.0,3.4,20.0,797.0,896.22,683.77
2016,8,31,10,30,923.0,90.0,3.4,20.0,826.0,931.25,706.65
2016,8,31,10,45,928.0,91.0,3.45,20.5,848.0,960.76,724.64
2016,8,31,11,0,933.0,92.0,3.5,21.0,870.0,986.75,740.22
2016,8,31,11,15,936.0,92.5,3.5,21.0,884.5,1006.64,752.8
2016,8,31,11,30,939.0,93.0,3.5,21.0,899.0,1022.71,762.93
2016,8,31,11,45,941.5,92.5,3.55,21.5,906.0,1033.31,768.46
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,1039.92,771.49
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,1040.06,771.5
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,1036.15,769.03
2016,8,31,12,45,935.0,95.0,3.6,22.0,898.5,1024.05,761.28
2016,8,31,13,0,927.0,98.0,3.6,22.0,887.0,1008.11,751.16
2016,8,31,13,15,922.5,97.5,3.65,22.0,869.5,988.14,738.79
2016,8,31,13,30,918.0,97.0,3.7,22.0,852.0,964.51,723.99
2016,8,31,13,45,914.5,94.5,3.75,22.0,828.0,936.15,705.99
2016,8,31,14,0,911.0,92.0,3.8,22.0,804.0,904.34,685.57
2016,8,31,14,15,902.5,90.5,3.8,21.5,772.5,866.05,661.56
2016,8,31,14,30,894.0,89.0,3.8,21.0,741.0,824.97,635.33
2016,8,31,14,45,885.5,86.5,3.85,21.0,703.5,780.27,605.22
2016,8,31,15,0,877.0,84.0,3.9,21.0,666.0,733.23,573.06
2016,8,31,15,15,862.5,82.0,3.9,21.0,623.0,680.54,535.05
2016,8,31,15,30,848.0,80.0,3.9,21.0,580.0,626.58,494.11
2016,8,31,15,45,831.0,76.5,3.9,21.0,533.0,568.63,449.02
2016,8,31,16,0,814.0,73.0,3.9,21.0,486.0,512.34,403.76
2016,8,31,16,15,788.5,70.0,3.85,20.5,436.0,449.75,352.83
2016,8,31,16,30,763.0,67.0,3.8,20.0,386.0,388.36,301.1
2016,8,31,16,45,728.5,62.5,3.8,20.0,334.0,323.86,245.01
2016,8,31,17,0,694.0,58.0,3.8,20.0,282.0,262.37,190.32
2016,8,31,17,15,640.5,53.0,3.7,19.5,230.5,199.46,135.43
2016,8,31,17,30,587.0,48.0,3.6,19.0,179.0,141.17,86.16
2016,8,31,17,45,500.5,40.5,3.55,18.5,131.0,85.13,44.71
2016,8,31,18,0,414.0,33.0,3.5,18.0,83.0,40.07,19.22
2016,8,31,18,15,260.5,21.5,3.5,17.5,47.5,17.73,3.62
2016,8,31,18,30,107.0,10.0,3.5,17.0,12.0,8.54,0.0
2016,8,31,18,45,53.5,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.5,9.0,2.35,14.5,15.0,7.68,0.0
2016,9,1,6,0,231.0,18.0,2.4,15.0,30.0,14.89,0.0
2016,9,1,6,15,359.0,28.5,2.35,15.0,72.0,27.17,16.73
2016,9,1,6,30,487.0,39.0,2.3,15.0,114.0,73.03,37.33
2016,9,1,6,45,555.0,46.5,2.3,15.5,163.5,124.18,74.22
2016,9,1,7,0,623.0,54.0,2.3,16.0,213.0,183.74,123.46
2016,9,1,7,15,311.5,59.0,2.15,16.0,138.5,143.15,105.24
2016,9,1,7,30,0.0,64.0,2.0,16.0,64.0,53.03,39.49
2016,9,1,7,45,0.0,79.0,1.9,16.5,79.0,65.6,49.98
2016,9,1,8,0,0.0,94.0,1.8,17.0,94.0,78.31,60.33
2016,9,1,8,15,0.0,118.5,1.75,17.5,118.5,99.3,77.36
2016,9,1,8,30,0.0,143.0,1.7,18.0,143.0,120.54,94.29
2016,9,1,8,45,0.0,152.5,1.65,18.5,152.5,128.81,100.47
2016,9,1,9,0,0.0,162.0,1.6,19.0,162.0,137.13,106.65
2016,9,1,9,15,2.5,177.0,1.65,19.0,178.5,152.15,118.45
2016,9,1,9,30,5.0,192.0,1.7,19.0,195.0,167.47,130.42
2016,9,1,9,45,6.0,200.0,1.75,19.0,204.0,175.63,136.62
2016,9,1,10,0,7.0,208.0,1.8,19.0,213.0,183.87,142.91
2016,9,1,10,15,10.0,231.5,1.9,19.0,239.5,207.9,161.67
2016,9,1,10,30,13.0,255.0,2.0,19.0,266.0,232.28,180.54
2016,9,1,10,45,14.5,267.5,2.1,19.5,279.5,245.48,190.25
2016,9,1,11,0,16.0,280.0,2.2,20.0,293.0,258.75,200.0
2016,9,1,11,15,21.0,304.5,2.35,20.0,322.5,286.56,221.4
2016,9,1,11,30,26.0,329.0,2.5,20.0,352.0,332.88,256.67
2016,9,1,11,45,26.5,330.5,2.65,20.0,354.0,335.31,258.42
2016,9,1,12,0,27.0,332.0,2.8,20.0,356.0,337.54,260.23
2016,9,1,12,15,20.5,302.0,2.8,20.0,320.5,284.45,219.64
2016,9,1,12,30,14.0,272.0,2.8,20.0,285.0,250.26,193.34
2016,9,1,12,45,45.5,334.0,2.85,20.0,373.5,357.15,276.32
2016,9,1,13,0,77.0,396.0,2.9,20.0,462.0,449.63,346.16
2016,9,1,13,15,91.5,394.0,2.85,20.0,470.5,459.79,353.89
2016,9,1,13,30,106.0,392.0,2.8,20.0,479.0,468.99,361.31
2016,9,1,13,45,297.5,337.5,2.75,20.0,571.0,617.58,475.88
2016,9,1,14,0,489.0,283.0,2.7,20.0,663.0,736.6,564.66
2016,9,1,14,15,689.5,190.0,2.75,20.0,702.5,802.41,615.68
2016,9,1,14,30,890.0,97.0,2.8,20.0,742.0,830.92,637.06
2016,9,1,14,45,616.5,186.0,2.85,20.0,621.5,685.14,531.79
2016,9,1,15,0,343.0,275.0,2.9,20.0,501.0,524.79,410.27
2016,9,1,15,15,339.5,257.0,2.9,19.5,468.5,486.74,383.58
2016,9,1,15,30,336.0,239.0,2.9,19.0,436.0,448.14,355.14
2016,9,1,15,45,344.0,214.5,2.95,19.0,401.5,409.53,325.58
2016,9,1,16,0,352.0,190.0,3.0,19.0,367.0,369.47,294.01
2016,9,1,16,15,297.0,176.0,3.0,18.5,314.5,308.38,245.34
2016,9,1,16,30,242.0,162.0,3.0,18.0,262.0,253.11,200.66
2016,9,1,16,45,441.0,116.0,3.0,18.0,267.5,269.31,208.4
2016,9,1,17,0,640.0,70.0,3.0,18.0,273.0,257.35,188.99
2016,9,1,17,15,581.0,63.0,3.0,17.5,221.5,194.25,134.22
2016,9,1,17,30,522.0,56.0,3.0,17.0,170.0,138.06,86.96
2016,9,1,17,45,422.5,46.5,3.0,16.5,122.5,83.05,46.41
2016,9,1,18,0,323.0,37.0,3.0,16.0,75.0,40.88,21.59
2016,9,1,18,15,161.5,18.5,2.95,15.5,37.5,14.99,0.26
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,63.0,9.0,2.15,13.5,12.0,7.68,0.0
2016,9,2,6,0,126.0,18.0,2.2,14.0,24.0,14.04,0.0
2016,9,2,6,15,244.0,31.5,2.2,14.5,62.0,28.0,14.4
2016,9,2,6,30,362.0,45.0,2.2,15.0,100.0,69.89,39.06
2016,9,2,6,45,439.0,54.5,2.2,15.5,147.0,116.32,72.75
2016,9,2,7,0,516.0,64.0,2.2,16.0,194.0,172.5,118.58
2016,9,2,7,15,567.5,71.0,2.1,16.5,244.5,228.85,167.53
2016,9,2,7,30,619.0,78.0,2.0,17.0,295.0,290.95,221.34
2016,9,2,7,45,658.0,82.5,1.9,17.5,346.0,351.07,272.86
2016,9,2,8,0,697.0,87.0,1.8,18.0,397.0,414.62,325.47
2016,9,2,8,15,723.5,91.0,1.75,18.5,445.5,474.25,373.41
2016,9,2,8,30,750.0,95.0,1.7,19.0,494.0,534.94,420.31
2016,9,2,8,45,772.5,97.5,1.65,19.5,540.0,592.5,463.15
2016,9,2,9,0,795.0,100.0,1.6,20.0,586.0,650.15,504.46
2016,9,2,9,15,650.0,165.0,1.65,20.0,580.5,653.33,504.44
2016,9,2,9,30,505.0,230.0,1.7,20.0,575.0,631.45,486.3
2016,9,2,9,45,695.0,160.5,1.75,20.5,661.5,744.45,569.32
2016,9,2,10,0,885.0,91.0,1.8,21.0,748.0,846.61,637.2
2016,9,2,10,15,892.5,92.0,1.85,21.0,776.5,883.85,660.67
2016,9,2,10,30,900.0,93.0,1.9,21.0,805.0,918.13,682.75
2016,9,2,10,45,903.5,95.0,1.95,21.5,826.5,946.63,699.63
2016,9,2,11,0,907.0,97.0,2.0,22.0,848.0,971.63,714.21
2016,9,2,11,15,910.0,97.5,2.05,22.0,862.0,990.95,726.53
2016,9,2,11,30,913.0,98.0,2.1,22.0,876.0,1006.53,736.59
2016,9,2,11,45,914.0,98.5,2.2,22.5,882.5,1016.33,742.21
2016,9,2,12,0,915.0,99.0,2.3,23.0,889.0,1022.22,745.45
2016,9,2,12,15,915.0,99.0,2.35,23.0,887.5,1022.67,746.22
2016,9,2,12,30,915.0,99.0,2.4,23.0,886.0,1019.18,744.63
2016,9,2,12,45,898.0,107.0,2.5,23.0,872.5,1003.47,735.78
2016,9,2,13,0,881.0,115.0,2.6,23.0,859.0,984.15,724.69
2016,9,2,13,15,877.0,114.0,2.7,23.0,842.5,964.69,713.48
2016,9,2,13,30,873.0,113.0,2.8,23.0,826.0,941.72,699.9
2016,9,2,13,45,870.0,110.0,2.9,23.0,802.5,914.22,683.22
2016,9,2,14,0,867.0,107.0,3.0,23.0,779.0,883.41,664.18
2016,9,2,14,15,858.5,105.5,3.1,22.5,748.0,846.31,641.87
2016,9,2,14,30,850.0,104.0,3.2,22.0,717.0,806.56,617.38
2016,9,2,14,45,841.0,101.0,3.3,22.0,680.5,762.47,588.21
2016,9,2,15,0,832.0,98.0,3.4,22.0,644.0,721.88,561.14
2016,9,2,15,15,816.0,95.5,3.45,21.5,601.5,668.65,523.48
2016,9,2,15,30,800.0,93.0,3.5,21.0,559.0,614.42,483.74
2016,9,2,15,45,781.0,89.0,3.55,21.0,512.5,556.21,438.81
2016,9,2,16,0,762.0,85.0,3.6,21.0,466.0,497.95,392.43
2016,9,2,16,15,733.5,81.5,3.55,20.5,416.0,436.02,342.23
2016,9,2,16,30,705.0,78.0,3.5,20.0,366.0,375.23,291.28
2016,9,2,16,45,663.0,73.0,3.5,19.5,314.5,310.58,236.03
2016,9,2,17,0,621.0,68.0,3.5,19.0,263.0,249.98,183.0
2016,9,2,17,15,560.5,61.5,3.5,18.5,212.5,188.23,129.63
2016,9,2,17,30,500.0,55.0,3.5,18.0,162.0,133.57,83.85
2016,9,2,17,45,400.5,45.5,3.5,17.5,115.5,80.01,44.55
2016,9,2,18,0,301.0,36.0,3.5,17.0,69.0,39.32,20.47
2016,9,2,18,15,150.5,18.0,3.45,16.5,34.5,14.63,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,8.5,2.7,13.5,8.5,7.26,0.0
2016,9,3,6,0,0.0,17.0,2.8,14.0,17.0,13.83,0.0
2016,9,3,6,15,69.5,35.0,2.8,14.0,45.5,28.99,16.23
2016,9,3,6,30,139.0,53.0,2.8,14.0,74.0,56.55,36.31
2016,9,3,6,45,170.0,74.0,2.85,14.5,109.5,90.53,63.35
2016,9,3,7,0,201.0,95.0,2.9,15.0,145.0,128.83,95.44
2016,9,3,7,15,234.0,111.5,2.8,15.5,183.0,167.75,128.63
2016,9,3,7,30,267.0,128.0,2.7,16.0,221.0,210.68,165.23
2016,9,3,7,45,213.0,156.0,2.6,16.5,237.5,233.52,186.13
2016,9,3,8,0,159.0,184.0,2.5,17.0,254.0,242.8,194.53
2016,9,3,8,15,128.5,206.0,2.4,17.0,267.0,258.28,207.2
2016,9,3,8,30,98.0,228.0,2.3,17.0,280.0,261.39,209.32
2016,9,3,8,45,128.0,251.5,2.2,17.5,325.5,318.07,253.66
2016,9,3,9,0,158.0,275.0,2.1,18.0,371.0,368.84,292.33
2016,9,3,9,15,143.5,294.5,2.1,18.0,387.0,386.35,304.8
2016,9,3,9,30,129.0,314.0,2.1,18.0,403.0,402.25,315.98
2016,9,3,9,45,163.0,332.0,2.1,18.5,449.5,454.09,354.64
2016,9,3,10,0,197.0,350.0,2.1,19.0,496.0,508.1,393.99
2016,9,3,10,15,543.5,227.0,2.2,19.0,651.0,727.2,560.85
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,922.83,696.97
2016,9,3,10,45,893.0,106.0,2.45,19.0,827.0,950.55,714.25
2016,9,3,11,0,896.0,108.0,2.6,19.0,848.0,974.78,730.94
2016,9,3,11,15,515.0,262.5,2.75,19.0,690.0,793.79,604.5
2016,9,3,11,30,134.0,417.0,2.9,19.0,532.0,548.74,419.86
2016,9,3,11,45,173.5,420.0,3.05,19.0,569.5,592.65,454.73
2016,9,3,12,0,213.0,423.0,3.2,19.0,607.0,636.14,487.47
2016,9,3,12,15,278.5,406.5,3.3,19.0,646.0,703.54,537.67
2016,9,3,12,30,344.0,390.0,3.4,19.0,685.0,750.05,572.7
2016,9,3,12,45,611.0,256.0,3.5,19.0,773.0,896.04,683.19
2016,9,3,13,0,878.0,122.0,3.6,19.0,861.0,989.8,748.97
2016,9,3,13,15,874.5,121.0,3.6,19.0,844.5,970.76,735.75
2016,9,3,13,30,871.0,120.0,3.6,19.0,828.0,948.2,721.13
2016,9,3,13,45,700.0,193.0,3.65,19.0,750.5,863.28,663.39
2016,9,3,14,0,529.0,266.0,3.7,19.0,673.0,757.11,585.69
2016,9,3,14,15,690.0,188.0,3.7,19.0,696.5,802.8,623.56
2016,9,3,14,30,851.0,110.0,3.7,19.0,720.0,821.95,638.51
2016,9,3,14,45,842.5,106.5,3.7,19.0,683.5,776.69,607.14
2016,9,3,15,0,834.0,103.0,3.7,19.0,647.0,729.23,574.27
2016,9,3,15,15,818.5,100.5,3.75,18.5,604.0,676.09,536.04
2016,9,3,15,30,803.0,98.0,3.8,18.0,561.0,621.89,495.77
2016,9,3,15,45,779.5,95.5,3.85,18.0,513.5,562.28,449.13
2016,9,3,16,0,756.0,93.0,3.9,18.0,466.0,503.05,401.37
2016,9,3,16,15,726.0,88.5,3.95,17.5,416.0,439.53,349.48
2016,9,3,16,30,696.0,84.0,4.0,17.0,366.0,377.66,297.14
2016,9,3,16,45,646.0,80.0,4.05,17.0,313.0,311.54,239.72
2016,9,3,17,0,596.0,76.0,4.1,17.0,260.0,250.4,185.64
2016,9,3,17,15,532.0,68.0,4.0,16.5,209.0,187.84,131.41
2016,9,3,17,30,468.0,60.0,3.9,16.0,158.0,132.92,85.3
2016,9,3,17,45,359.5,49.0,3.85,15.5,111.5,79.22,45.83
2016,9,3,18,0,251.0,38.0,3.8,15.0,65.0,37.75,20.03
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.5,14.8,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.0,8.0,2.75,12.5,9.5,6.83,0.0
2016,9,4,6,0,64.0,16.0,2.8,13.0,19.0,12.75,0.0
2016,9,4,6,15,170.0,34.0,2.8,13.0,55.5,30.17,15.75
2016,9,4,6,30,276.0,52.0,2.8,13.0,92.0,68.92,41.37
2016,9,4,6,45,366.0,64.0,2.8,13.5,140.5,114.1,74.65
2016,9,4,7,0,456.0,76.0,2.8,14.0,189.0,170.7,120.7
2016,9,4,7,15,512.5,85.0,2.65,14.5,240.0,229.92,172.02
2016,9,4,7,30,569.0,94.0,2.5,15.0,291.0,292.77,226.44
2016,9,4,7,45,619.5,98.0,2.45,15.5,344.0,354.63,279.48
2016,9,4,8,0,670.0,102.0,2.4,16.0,397.0,421.28,334.98
2016,9,4,8,15,699.0,107.0,2.3,16.0,446.5,482.18,384.96
2016,9,4,8,30,728.0,112.0,2.2,16.0,496.0,544.67,434.5
2016,9,4,8,45,756.5,113.5,2.1,16.5,543.5,604.45,479.51
2016,9,4,9,0,785.0,115.0,2.0,17.0,591.0,663.19,522.13
2016,9,4,9,15,801.0,118.0,1.95,17.5,632.5,716.19,559.27
2016,9,4,9,30,817.0,121.0,1.9,18.0,674.0,768.0,593.68
2016,9,4,9,45,847.5,114.0,1.9,18.5,714.0,819.55,626.76
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,861.86,652.9
2016,9,4,10,15,886.0,108.5,1.95,19.0,783.0,899.8,677.62
2016,9,4,10,30,894.0,110.0,2.0,19.0,812.0,934.82,700.3
2016,9,4,10,45,899.0,111.0,2.05,19.5,834.0,963.42,717.31
2016,9,4,11,0,904.0,112.0,2.1,20.0,856.0,988.58,732.07
2016,9,4,11,15,907.5,113.0,2.2,20.0,870.0,1008.73,745.58
2016,9,4,11,30,911.0,114.0,2.3,20.0,884.0,1025.16,756.81
2016,9,4,11,45,912.5,114.0,2.4,20.5,890.5,1034.76,762.28
2016,9,4,12,0,914.0,114.0,2.5,21.0,897.0,1040.46,765.37
2016,9,4,12,15,913.5,114.0,2.6,21.0,895.5,1040.23,766.23
2016,9,4,12,30,913.0,114.0,2.7,21.0,894.0,1036.06,764.67
2016,9,4,12,45,915.5,110.5,2.8,21.0,885.5,1027.29,760.22
2016,9,4,13,0,918.0,107.0,2.9,21.0,877.0,1014.55,753.25
2016,9,4,13,15,914.0,106.5,2.95,21.0,859.5,994.77,741.25
2016,9,4,13,30,910.0,106.0,3.0,21.0,842.0,971.35,726.89
2016,9,4,13,45,902.5,105.5,3.1,21.0,816.5,941.21,708.38
2016,9,4,14,0,895.0,105.0,3.2,21.0,791.0,907.88,687.57
2016,9,4,14,15,886.0,103.5,3.2,20.5,759.0,869.22,663.53
2016,9,4,14,30,877.0,102.0,3.2,20.0,727.0,827.87,637.33
2016,9,4,14,45,864.0,100.5,3.25,20.0,688.5,780.95,605.9
2016,9,4,15,0,851.0,99.0,3.3,20.0,650.0,737.92,576.87
2016,9,4,15,15,834.5,96.0,3.3,19.5,606.0,682.72,537.62
2016,9,4,15,30,818.0,93.0,3.3,19.0,562.0,626.54,496.18
2016,9,4,15,45,794.0,90.5,3.3,19.0,513.5,565.85,449.05
2016,9,4,16,0,770.0,88.0,3.3,19.0,465.0,505.58,400.82
2016,9,4,16,15,739.5,84.0,3.35,18.5,414.0,441.53,348.93
2016,9,4,16,30,709.0,80.0,3.4,18.0,363.0,379.07,296.46
2016,9,4,16,45,660.5,75.5,3.5,18.0,310.0,312.24,238.76
2016,9,4,17,0,612.0,71.0,3.6,18.0,257.0,250.23,184.12
2016,9,4,17,15,547.5,63.5,3.6,17.0,205.5,187.07,129.79
2016,9,4,17,30,483.0,56.0,3.6,16.0,154.0,131.6,83.43
2016,9,4,17,45,374.5,45.5,3.6,15.5,108.0,77.43,43.67
2016,9,4,18,0,266.0,35.0,3.6,15.0,62.0,35.67,17.85
2016,9,4,18,15,133.0,17.5,3.45,14.5,31.0,13.66,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,7.5,1.05,12.5,10.0,6.4,0.0
2016,9,5,6,0,123.0,15.0,1.0,13.0,20.0,12.8,0.0
2016,9,5,6,15,249.5,29.0,1.0,13.5,58.0,29.72,13.88
2016,9,5,6,30,376.0,43.0,1.0,14.0,96.0,72.7,40.27
2016,9,5,6,45,458.5,52.0,1.0,14.5,144.5,121.02,75.87
2016,9,5,7,0,541.0,61.0,1.0,15.0,193.0,179.79,123.98
2016,9,5,7,15,594.0,67.5,0.9,15.5,244.5,238.05,174.45
2016,9,5,7,30,647.0,74.0,0.8,16.0,296.0,302.21,229.4
2016,9,5,7,45,685.0,79.0,0.75,16.5,347.5,364.36,281.78
2016,9,5,8,0,723.0,84.0,0.7,17.0,399.0,429.8,334.75
2016,9,5,8,15,749.5,87.5,0.65,17.5,448.5,490.49,382.05
2016,9,5,8,30,776.0,91.0,0.6,18.0,498.0,552.24,428.06
2016,9,5,8,45,796.5,94.0,0.6,18.5,544.0,610.5,470.13
2016,9,5,9,0,817.0,97.0,0.6,19.0,590.0,668.58,510.5
2016,9,5,9,15,831.5,99.5,0.65,19.5,631.0,721.26,546.42
2016,9,5,9,30,846.0,102.0,0.7,20.0,672.0,772.54,578.91
2016,9,5,9,45,865.5,99.5,0.8,20.5,709.5,813.58,604.85
2016,9,5,10,0,885.0,97.0,0.9,21.0,747.0,859.55,633.9
2016,9,5,10,15,893.0,98.5,1.05,21.0,776.0,897.67,659.54
2016,9,5,10,30,901.0,100.0,1.2,21.0,805.0,932.85,683.3
2016,9,5,10,45,904.5,102.0,1.35,21.5,826.5,961.22,701.34
2016,9,5,11,0,908.0,104.0,1.5,22.0,848.0,986.06,717.13
2016,9,5,11,15,911.0,104.5,1.65,22.0,862.0,1005.21,730.71
2016,9,5,11,30,914.0,105.0,1.8,22.0,876.0,1020.6,742.0
2016,9,5,11,45,913.0,107.0,1.95,22.0,881.5,1029.77,749.42
2016,9,5,12,0,912.0,109.0,2.1,22.0,887.0,1034.99,754.45
2016,9,5,12,15,912.0,109.0,2.2,22.0,885.5,1035.17,755.73
2016,9,5,12,30,912.0,109.0,2.3,22.0,884.0,1031.41,754.62
2016,9,5,12,45,896.5,115.5,2.4,22.5,870.5,1015.23,744.12
2016,9,5,13,0,881.0,122.0,2.5,23.0,857.0,995.44,731.43
2016,9,5,13,15,876.5,121.0,2.55,22.5,839.5,975.19,720.77
2016,9,5,13,30,872.0,120.0,2.6,22.0,822.0,951.45,707.76
2016,9,5,13,45,865.0,119.0,2.7,22.0,797.0,922.07,689.98
2016,9,5,14,0,858.0,118.0,2.8,22.0,772.0,889.6,669.97
2016,9,5,14,15,848.5,116.0,2.8,22.0,740.0,859.87,650.96
2016,9,5,14,30,839.0,114.0,2.8,22.0,708.0,818.0,623.41
2016,9,5,14,45,827.0,111.0,2.85,22.0,670.5,770.82,592.21
2016,9,5,15,0,815.0,108.0,2.9,22.0,633.0,721.76,559.05
2016,9,5,15,15,798.0,105.0,2.85,21.5,589.5,667.7,520.6
2016,9,5,15,30,781.0,102.0,2.8,21.0,546.0,612.79,480.41
2016,9,5,15,45,761.5,97.5,2.8,21.0,499.5,554.38,435.65
2016,9,5,16,0,742.0,93.0,2.8,21.0,453.0,496.04,389.55
2016,9,5,16,15,711.0,88.5,2.7,20.5,402.5,432.82,338.69
2016,9,5,16,30,680.0,84.0,2.6,20.0,352.0,371.29,287.51
2016,9,5,16,45,638.5,77.5,2.55,19.5,300.5,306.55,232.55
2016,9,5,17,0,597.0,71.0,2.5,19.0,249.0,245.91,179.79
2016,9,5,17,15,532.5,63.0,2.45,18.5,198.5,183.2,126.09
2016,9,5,17,30,468.0,55.0,2.4,18.0,148.0,128.23,80.45
2016,9,5,17,45,365.5,43.5,2.35,17.5,102.5,74.74,41.35
2016,9,5,18,0,263.0,32.0,2.3,17.0,57.0,34.59,16.5
2016,9,5,18,15,131.5,16.0,2.3,16.5,28.5,12.51,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,65.5,7.0,0.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,131.0,14.0,0.8,14.0,19.0,11.95,0.0
2016,9,6,6,15,259.5,27.0,0.7,14.5,57.0,29.01,12.5
2016,9,6,6,30,388.0,40.0,0.6,15.0,95.0,72.25,39.03
2016,9,6,6,45,467.5,49.0,0.55,15.5,142.5,121.06,75.09
2016,9,6,7,0,547.0,58.0,0.5,16.0,190.0,179.92,123.13
2016,9,6,7,15,599.5,64.5,0.5,16.5,241.5,238.49,173.55
2016,9,6,7,30,652.0,71.0,0.5,17.0,293.0,302.9,228.39
2016,9,6,7,45,688.0,76.0,0.5,17.5,344.0,364.58,280.07
2016,9,6,8,0,724.0,81.0,0.5,18.0,395.0,429.43,332.32
2016,9,6,8,15,751.0,85.0,0.55,18.5,444.5,490.87,380.44
2016,9,6,8,30,778.0,89.0,0.6,19.0,494.0,553.53,427.68
2016,9,6,8,45,796.5,92.0,0.7,20.0,539.5,610.64,468.92
2016,9,6,9,0,815.0,95.0,0.8,21.0,585.0,667.37,508.48
2016,9,6,9,15,829.5,97.5,0.8,21.5,626.0,719.94,543.52
2016,9,6,9,30,844.0,100.0,0.8,22.0,667.0,764.55,570.75
2016,9,6,9,45,855.0,102.0,0.8,22.5,702.5,809.88,598.03
2016,9,6,10,0,866.0,104.0,0.8,23.0,738.0,852.98,623.33
2016,9,6,10,15,874.0,105.5,0.85,23.5,766.5,890.45,645.5
2016,9,6,10,30,882.0,107.0,0.9,24.0,795.0,925.04,665.7
2016,9,6,10,45,888.0,108.0,1.0,24.5,817.0,954.16,683.27
2016,9,6,11,0,894.0,109.0,1.1,25.0,839.0,979.93,698.76
2016,9,6,11,15,897.5,110.0,1.25,25.0,853.0,999.78,712.85
2016,9,6,11,30,901.0,111.0,1.4,25.0,867.0,1015.94,724.75
2016,9,6,11,45,902.5,111.0,1.6,25.0,873.5,1025.3,733.23
2016,9,6,12,0,904.0,111.0,1.8,25.0,880.0,1030.78,739.31
2016,9,6,12,15,903.5,111.0,1.9,25.0,878.0,1030.37,740.35
2016,9,6,12,30,903.0,111.0,2.0,25.0,876.0,1026.06,739.06
2016,9,6,12,45,897.5,112.5,2.15,25.0,865.5,1014.5,733.86
2016,9,6,13,0,892.0,114.0,2.3,25.0,855.0,999.21,726.28
2016,9,6,13,15,888.0,113.0,2.35,24.5,837.5,979.15,715.93
2016,9,6,13,30,884.0,112.0,2.4,24.0,820.0,955.53,703.25
2016,9,6,13,45,879.5,110.0,2.5,24.0,795.5,926.99,686.36
2016,9,6,14,0,875.0,108.0,2.6,24.0,771.0,895.18,667.15
2016,9,6,14,15,866.0,106.0,2.6,24.0,739.5,856.44,642.29
2016,9,6,14,30,857.0,104.0,2.6,24.0,708.0,815.08,615.48
2016,9,6,14,45,847.0,101.0,2.6,24.0,670.5,776.17,590.11
2016,9,6,15,0,837.0,98.0,2.6,24.0,633.0,727.69,557.71
2016,9,6,15,15,820.5,95.0,2.55,23.5,589.5,672.95,519.55
2016,9,6,15,30,804.0,92.0,2.5,23.0,546.0,617.29,479.3
2016,9,6,15,45,785.5,88.0,2.5,23.0,499.0,558.8,434.98
2016,9,6,16,0,767.0,84.0,2.5,23.0,452.0,500.22,389.14
2016,9,6,16,15,736.5,79.5,2.45,22.5,401.5,435.75,337.87
2016,9,6,16,30,706.0,75.0,2.4,22.0,351.0,373.23,286.33
2016,9,6,16,45,666.5,69.0,2.35,22.0,299.5,307.87,230.65
2016,9,6,17,0,627.0,63.0,2.3,22.0,248.0,246.69,177.32
2016,9,6,17,15,563.0,56.0,2.15,21.0,197.0,183.28,123.6
2016,9,6,17,30,499.0,49.0,2.0,20.0,146.0,127.5,77.73
2016,9,6,17,45,396.5,39.0,1.9,19.5,100.5,73.43,38.63
2016,9,6,18,0,294.0,29.0,1.8,19.0,55.0,32.64,13.89
2016,9,6,18,15,147.0,14.5,1.75,18.5,27.5,12.38,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.1,17.0,17.0,11.1,0.0
2016,9,7,6,15,248.5,26.5,1.15,17.5,54.5,29.15,11.83
2016,9,7,6,30,375.0,40.0,1.2,18.0,92.0,72.28,38.81
2016,9,7,6,45,456.0,49.5,1.3,18.5,140.0,121.15,74.89
2016,9,7,7,0,537.0,59.0,1.4,19.0,188.0,180.3,123.08
2016,9,7,7,15,590.0,66.0,1.45,19.5,239.0,239.03,173.72
2016,9,7,7,30,643.0,73.0,1.5,20.0,290.0,303.7,229.06
2016,9,7,7,45,680.0,78.0,1.55,20.5,341.5,365.38,281.28
2016,9,7,8,0,717.0,83.0,1.6,21.0,393.0,430.23,334.34
2016,9,7,8,15,744.0,87.0,1.55,21.5,442.0,491.36,382.45
2016,9,7,8,30,771.0,91.0,1.5,22.0,491.0,553.72,429.55
2016,9,7,8,45,790.5,94.5,1.45,23.0,536.5,611.69,470.68
2016,9,7,9,0,810.0,98.0,1.4,24.0,582.0,669.38,509.84
2016,9,7,9,15,825.0,100.5,1.3,24.5,623.0,722.12,544.4
2016,9,7,9,30,840.0,103.0,1.2,25.0,664.0,773.52,575.32
2016,9,7,9,45,851.5,104.5,1.15,26.0,699.5,811.79,596.09
2016,9,7,10,0,863.0,106.0,1.1,27.0,735.0,854.65,619.43
2016,9,7,10,15,871.0,107.5,1.0,27.0,763.5,891.99,640.3
2016,9,7,10,30,879.0,109.0,0.9,27.0,792.0,926.45,658.94
2016,9,7,10,45,884.5,110.0,0.85,27.5,813.5,954.98,673.17
2016,9,7,11,0,890.0,111.0,0.8,28.0,835.0,980.15,685.21
2016,9,7,11,15,893.5,112.0,0.85,28.0,849.0,999.86,697.29
2016,9,7,11,30,897.0,113.0,0.9,28.0,863.0,1015.9,707.33
2016,9,7,11,45,898.5,113.0,1.0,28.5,869.0,1025.14,712.99
2016,9,7,12,0,900.0,113.0,1.1,29.0,875.0,1030.53,716.48
2016,9,7,12,15,899.5,113.0,1.25,29.0,873.5,1030.03,718.83
2016,9,7,12,30,899.0,113.0,1.4,29.0,872.0,1025.64,718.83
2016,9,7,12,45,875.5,124.5,1.55,29.0,856.0,1006.56,709.75
2016,9,7,13,0,852.0,136.0,1.7,29.0,840.0,996.99,706.55
2016,9,7,13,15,847.0,135.0,1.8,29.0,822.0,976.01,695.36
2016,9,7,13,30,842.0,134.0,1.9,29.0,804.0,951.59,682.0
2016,9,7,13,45,833.5,132.5,2.0,29.0,779.0,920.14,664.0
2016,9,7,14,0,825.0,131.0,2.1,29.0,754.0,885.73,643.89
2016,9,7,14,15,814.0,129.0,2.15,28.5,722.0,845.93,620.75
2016,9,7,14,30,803.0,127.0,2.2,28.0,690.0,803.78,595.66
2016,9,7,14,45,788.0,125.0,2.3,28.0,651.5,756.42,565.74
2016,9,7,15,0,773.0,123.0,2.4,28.0,613.0,707.53,533.36
2016,9,7,15,15,753.5,119.0,2.4,27.5,569.5,654.53,497.0
2016,9,7,15,30,734.0,115.0,2.4,27.0,526.0,598.52,457.41
2016,9,7,15,45,708.0,111.0,2.45,26.5,478.5,538.62,413.8
2016,9,7,16,0,682.0,107.0,2.5,26.0,431.0,479.62,369.27
2016,9,7,16,15,647.0,101.0,2.45,25.0,381.0,415.67,319.85
2016,9,7,16,30,612.0,95.0,2.4,24.0,331.0,354.41,270.71
2016,9,7,16,45,564.0,87.5,2.4,23.5,280.0,290.27,217.57
2016,9,7,17,0,516.0,80.0,2.4,23.0,229.0,231.15,167.49
2016,9,7,17,15,446.5,70.0,2.2,22.0,180.0,170.43,117.07
2016,9,7,17,30,377.0,60.0,2.0,21.0,131.0,115.93,73.15
2016,9,7,17,45,276.0,45.5,1.85,20.5,88.5,66.33,37.29
2016,9,7,18,0,175.0,31.0,1.7,20.0,46.0,29.78,12.68
2016,9,7,18,15,87.5,15.5,1.6,19.5,23.0,13.23,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,9.39,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.0,47.5,27.85,11.5
2016,9,8,6,30,276.0,45.0,1.4,15.0,82.0,66.86,38.54
2016,9,8,6,45,359.0,57.5,1.45,15.5,128.0,112.1,72.52
2016,9,8,7,0,442.0,70.0,1.5,16.0,174.0,170.85,120.56
2016,9,8,7,15,221.0,76.5,1.5,16.5,128.5,136.31,102.65
2016,9,8,7,30,0.0,83.0,1.5,17.0,83.0,69.25,52.99
2016,9,8,7,45,0.0,94.5,1.5,17.5,94.5,79.04,61.05
2016,9,8,8,0,0.0,106.0,1.5,18.0,106.0,88.88,68.91
2016,9,8,8,15,0.0,118.5,1.5,18.0,118.5,99.65,77.56
2016,9,8,8,30,0.0,131.0,1.5,18.0,131.0,110.48,86.18
2016,9,8,8,45,2.0,155.0,1.55,18.5,156.5,132.87,103.95
2016,9,8,9,0,4.0,179.0,1.6,19.0,182.0,155.68,121.8
2016,9,8,9,15,4.0,184.0,1.6,19.0,187.0,160.24,125.07
2016,9,8,9,30,4.0,189.0,1.6,19.0,192.0,164.82,128.41
2016,9,8,9,45,10.0,220.5,1.65,19.5,228.0,198.37,154.57
2016,9,8,10,0,16.0,252.0,1.7,20.0,264.0,232.73,180.89
2016,9,8,10,15,27.0,286.0,1.75,20.0,307.0,290.01,224.97
2016,9,8,10,30,38.0,320.0,1.8,20.0,350.0,335.37,259.25
2016,9,8,10,45,45.0,337.5,1.85,20.5,373.5,360.99,277.79
2016,9,8,11,0,52.0,355.0,1.9,21.0,397.0,386.88,296.44
2016,9,8,11,15,48.0,356.0,1.95,21.0,396.0,385.1,294.74
2016,9,8,11,30,44.0,357.0,2.0,21.0,395.0,382.98,292.97
2016,9,8,11,45,45.0,359.0,2.05,21.5,398.0,386.55,295.09
2016,9,8,12,0,46.0,361.0,2.1,22.0,401.0,389.87,297.05
2016,9,8,12,15,45.0,361.0,2.15,22.0,399.5,388.87,296.35
2016,9,8,12,30,44.0,361.0,2.2,22.0,398.0,387.61,295.52
2016,9,8,12,45,47.0,360.5,2.25,22.0,400.0,389.55,297.28
2016,9,8,13,0,50.0,360.0,2.3,22.0,402.0,391.18,298.83
2016,9,8,13,15,53.0,355.0,2.3,21.5,398.5,387.83,297.25
2016,9,8,13,30,56.0,350.0,2.3,21.0,395.0,384.14,295.47
2016,9,8,13,45,67.5,346.0,2.35,21.0,398.5,388.87,299.83
2016,9,8,14,0,79.0,342.0,2.4,21.0,402.0,392.73,303.53
2016,9,8,14,15,73.5,324.5,2.4,21.0,378.0,367.35,284.72
2016,9,8,14,30,68.0,307.0,2.4,21.0,354.0,342.24,266.11
2016,9,8,14,45,76.0,293.0,2.45,21.0,343.0,331.42,258.72
2016,9,8,15,0,84.0,279.0,2.5,21.0,332.0,319.81,250.57
2016,9,8,15,15,73.0,255.5,2.5,20.5,299.5,284.91,224.27
2016,9,8,15,30,62.0,232.0,2.5,20.0,267.0,251.14,198.53
2016,9,8,15,45,51.0,208.0,2.55,20.0,235.0,218.11,172.66
2016,9,8,16,0,40.0,184.0,2.6,20.0,203.0,186.43,147.56
2016,9,8,16,15,35.5,164.0,2.55,19.5,179.5,163.01,129.11
2016,9,8,16,30,31.0,144.0,2.5,19.0,156.0,140.25,110.86
2016,9,8,16,45,291.5,107.5,2.5,19.0,192.0,204.47,158.39
2016,9,8,17,0,552.0,71.0,2.5,19.0,228.0,232.94,170.76
2016,9,8,17,15,483.5,62.0,2.45,18.5,178.5,171.21,117.9
2016,9,8,17,30,415.0,53.0,2.4,18.0,129.0,117.85,73.9
2016,9,8,17,45,313.5,40.0,2.35,17.5,87.0,66.68,36.46
2016,9,8,18,0,212.0,27.0,2.3,17.0,45.0,27.31,9.67
2016,9,8,18,15,106.0,13.5,2.35,16.5,22.5,11.52,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,39.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,78.0,12.0,1.5,14.0,14.0,10.24,0.0
2016,9,9,6,15,204.0,26.5,1.5,14.0,49.5,28.27,10.54
2016,9,9,6,30,330.0,41.0,1.5,14.0,85.0,71.28,39.98
2016,9,9,6,45,417.0,51.0,1.5,14.5,132.0,119.1,76.07
2016,9,9,7,0,504.0,61.0,1.5,15.0,179.0,178.01,124.67
2016,9,9,7,15,252.0,56.0,1.4,15.5,115.0,131.39,98.15
2016,9,9,7,30,0.0,51.0,1.3,16.0,51.0,42.19,30.33
2016,9,9,7,45,0.0,63.5,1.2,16.5,63.5,52.61,39.11
2016,9,9,8,0,0.0,76.0,1.1,17.0,76.0,63.06,47.67
2016,9,9,8,15,0.0,95.0,1.05,17.5,95.0,79.25,60.87
2016,9,9,8,30,0.0,114.0,1.0,18.0,114.0,95.64,74.0
2016,9,9,8,45,1.0,143.0,0.95,18.5,143.5,121.66,94.77
2016,9,9,9,0,2.0,172.0,0.9,19.0,173.0,148.14,115.5
2016,9,9,9,15,5.0,189.0,0.9,19.0,192.0,165.62,129.09
2016,9,9,9,30,8.0,206.0,0.9,19.0,211.0,183.47,142.9
2016,9,9,9,45,11.0,225.0,0.95,19.5,232.5,203.49,158.05
2016,9,9,10,0,14.0,244.0,1.0,20.0,254.0,223.85,173.3
2016,9,9,10,15,18.0,264.0,1.05,20.5,277.5,246.33,190.05
2016,9,9,10,30,22.0,284.0,1.1,21.0,301.0,269.15,206.88
2016,9,9,10,45,30.0,309.0,1.2,21.5,333.0,318.46,243.63
