Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,0,38.0,334.0,1.3,22.0,365.0,352.49,268.39
2016,9,9,11,15,29.5,319.0,1.4,22.0,343.5,329.71,251.07
2016,9,9,11,30,21.0,304.0,1.5,22.0,322.0,288.52,220.15
2016,9,9,11,45,25.0,318.0,1.65,22.0,339.5,305.95,233.71
2016,9,9,12,0,29.0,332.0,1.8,22.0,357.0,343.59,262.05
2016,9,9,12,15,30.5,334.5,1.9,22.0,360.5,347.65,265.12
2016,9,9,12,30,32.0,337.0,2.0,22.0,364.0,351.51,268.25
2016,9,9,12,45,40.0,346.0,2.1,22.0,379.5,368.28,281.26
2016,9,9,13,0,48.0,355.0,2.2,22.0,395.0,384.7,293.97
2016,9,9,13,15,41.5,338.5,2.25,22.0,372.5,360.43,275.93
2016,9,9,13,30,35.0,322.0,2.3,22.0,350.0,336.34,258.11
2016,9,9,13,45,40.0,318.5,2.4,22.0,350.0,336.23,258.72
2016,9,9,14,0,45.0,315.0,2.5,22.0,350.0,335.71,258.96
2016,9,9,14,15,37.5,292.0,2.55,21.5,320.0,304.36,235.83
2016,9,9,14,30,30.0,269.0,2.6,21.0,290.0,273.65,213.0
2016,9,9,14,45,51.0,270.5,2.65,21.0,303.5,290.05,226.84
2016,9,9,15,0,72.0,272.0,2.7,21.0,317.0,304.6,239.01
2016,9,9,15,15,46.5,237.0,2.7,20.5,265.0,249.02,195.96
2016,9,9,15,30,21.0,202.0,2.7,20.0,213.0,187.63,147.7
2016,9,9,15,45,18.0,184.5,2.75,19.5,194.0,169.09,133.53
2016,9,9,16,0,15.0,167.0,2.8,19.0,175.0,150.95,119.38
2016,9,9,16,15,11.5,148.5,2.85,18.5,154.0,132.07,104.43
2016,9,9,16,30,8.0,130.0,2.9,18.0,133.0,113.69,89.67
2016,9,9,16,45,277.0,100.5,2.95,17.5,178.5,192.97,150.39
2016,9,9,17,0,546.0,71.0,3.0,17.0,224.0,231.17,170.98
2016,9,9,17,15,474.5,62.0,2.95,16.5,174.5,169.14,117.47
2016,9,9,17,30,403.0,53.0,2.9,16.0,125.0,115.89,73.31
2016,9,9,17,45,293.0,40.0,2.9,15.5,83.0,63.06,34.46
2016,9,9,18,0,183.0,27.0,2.9,15.0,41.0,26.44,8.15
2016,9,9,18,15,91.5,13.5,2.8,14.5,20.5,11.52,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.0,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,42.0,10.0,2.1,13.0,11.0,8.54,0.0
2016,9,10,6,15,152.0,26.5,2.15,13.5,44.0,27.26,9.87
2016,9,10,6,30,262.0,43.0,2.2,14.0,77.0,65.73,37.94
2016,9,10,6,45,345.0,56.0,2.25,14.5,122.5,110.89,72.43
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,166.71,118.55
2016,9,10,7,15,214.0,61.0,2.25,15.0,110.5,126.21,95.36
2016,9,10,7,30,0.0,53.0,2.2,15.0,53.0,43.85,31.89
2016,9,10,7,45,0.0,75.5,2.2,15.5,75.5,62.71,47.82
2016,9,10,8,0,0.0,98.0,2.2,16.0,98.0,82.0,63.78
2016,9,10,8,15,0.0,118.0,2.1,16.5,118.0,99.33,77.85
2016,9,10,8,30,0.0,138.0,2.0,17.0,138.0,116.82,91.83
2016,9,10,8,45,0.0,144.5,1.95,17.5,144.5,122.43,95.91
2016,9,10,9,0,0.0,151.0,1.9,18.0,151.0,128.08,100.01
2016,9,10,9,15,3.5,177.5,1.9,18.0,180.0,154.26,120.95
2016,9,10,9,30,7.0,204.0,1.9,18.0,209.0,181.03,142.12
2016,9,10,9,45,12.0,227.5,1.95,18.5,236.0,206.81,162.06
2016,9,10,10,0,17.0,251.0,2.0,19.0,263.0,233.14,182.21
2016,9,10,10,15,14.5,247.0,2.05,19.0,258.0,227.66,177.52
2016,9,10,10,30,12.0,243.0,2.1,19.0,253.0,222.03,172.84
2016,9,10,10,45,40.5,305.0,2.2,19.5,337.5,324.82,252.61
2016,9,10,11,0,69.0,367.0,2.3,20.0,422.0,417.15,321.82
2016,9,10,11,15,44.0,330.0,2.35,20.0,365.5,355.7,274.51
2016,9,10,11,30,19.0,293.0,2.4,20.0,309.0,276.44,213.58
2016,9,10,11,45,22.0,305.5,2.45,20.5,324.5,291.39,224.93
2016,9,10,12,0,25.0,318.0,2.5,21.0,340.0,306.36,235.93
2016,9,10,12,15,39.5,344.0,2.55,21.0,377.5,367.01,282.18
2016,9,10,12,30,54.0,370.0,2.6,21.0,415.0,408.27,313.3
2016,9,10,12,45,44.0,350.5,2.65,21.0,387.0,377.49,290.04
2016,9,10,13,0,34.0,331.0,2.7,21.0,359.0,346.87,267.06
2016,9,10,13,15,34.5,323.0,2.7,21.0,351.0,338.37,261.0
2016,9,10,13,30,35.0,315.0,2.7,21.0,343.0,329.73,254.75
2016,9,10,13,45,34.5,306.5,2.75,21.0,333.5,319.52,247.35
2016,9,10,14,0,34.0,298.0,2.8,21.0,324.0,309.25,239.91
2016,9,10,14,15,36.5,288.5,2.8,20.5,315.0,300.48,234.13
2016,9,10,14,30,39.0,279.0,2.8,20.0,306.0,291.47,228.13
2016,9,10,14,45,44.0,268.5,2.85,20.0,297.5,283.14,222.31
2016,9,10,15,0,49.0,258.0,2.9,20.0,289.0,274.35,216.08
2016,9,10,15,15,39.5,233.5,2.9,19.5,257.5,241.24,190.69
2016,9,10,15,30,30.0,209.0,2.9,19.0,226.0,209.25,165.9
2016,9,10,15,45,24.0,187.5,2.9,19.0,200.5,175.54,139.13
2016,9,10,16,0,18.0,166.0,2.9,19.0,175.0,151.81,120.16
2016,9,10,16,15,13.5,147.5,2.9,18.5,153.5,132.29,104.65
2016,9,10,16,30,9.0,129.0,2.9,18.0,132.0,113.37,89.42
2016,9,10,16,45,237.5,104.5,2.9,17.5,170.0,183.33,143.21
2016,9,10,17,0,466.0,80.0,2.9,17.0,208.0,213.45,158.76
2016,9,10,17,15,396.0,68.5,2.85,16.5,160.5,155.05,108.76
2016,9,10,17,30,326.0,57.0,2.8,16.0,113.0,105.34,67.82
2016,9,10,17,45,227.5,41.0,2.75,16.0,73.5,58.13,32.71
2016,9,10,18,0,129.0,25.0,2.7,16.0,34.0,23.45,4.99
2016,9,10,18,15,64.5,12.5,2.65,15.5,17.0,10.67,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,4.0,2.5,13.5,4.0,0.0,0.0
2016,9,11,6,0,23.0,8.0,2.6,14.0,8.0,6.83,0.0
2016,9,11,6,15,108.5,27.0,2.7,14.0,39.5,26.35,9.02
2016,9,11,6,30,194.0,46.0,2.8,14.0,71.0,62.52,37.86
2016,9,11,6,45,268.5,62.5,2.9,14.5,114.0,105.29,71.09
2016,9,11,7,0,343.0,79.0,3.0,15.0,157.0,157.77,114.51
2016,9,11,7,15,171.5,77.0,2.95,15.0,116.0,124.73,95.44
2016,9,11,7,30,0.0,75.0,2.9,15.0,75.0,62.46,47.72
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,62.3,47.46
2016,9,11,8,0,0.0,75.0,2.8,16.0,75.0,62.22,47.17
2016,9,11,8,15,0.0,89.5,2.75,16.0,89.5,74.54,57.35
2016,9,11,8,30,0.0,104.0,2.7,16.0,104.0,86.99,67.54
2016,9,11,8,45,0.0,122.5,2.65,16.5,122.5,103.05,80.47
2016,9,11,9,0,0.0,141.0,2.6,17.0,141.0,119.27,93.34
2016,9,11,9,15,0.0,152.5,2.55,17.0,153.0,129.38,101.3
2016,9,11,9,30,0.0,164.0,2.5,17.0,165.0,139.56,109.29
2016,9,11,9,45,6.5,200.0,2.5,17.5,205.0,177.28,139.35
2016,9,11,10,0,13.0,236.0,2.5,18.0,245.0,216.02,169.7
2016,9,11,10,15,15.0,251.5,2.5,18.0,262.5,232.5,182.36
2016,9,11,10,30,17.0,267.0,2.5,18.0,280.0,249.15,195.17
2016,9,11,10,45,17.0,272.0,2.55,18.5,285.5,254.19,198.48
2016,9,11,11,0,17.0,277.0,2.6,19.0,291.0,259.19,201.81
2016,9,11,11,15,19.0,289.0,2.65,19.0,305.0,272.7,212.19
2016,9,11,11,30,21.0,301.0,2.7,19.0,319.0,286.25,222.58
2016,9,11,11,45,19.5,296.5,2.75,19.0,313.0,280.65,218.14
2016,9,11,12,0,18.0,292.0,2.8,19.0,307.0,274.97,213.72
2016,9,11,12,15,15.5,276.0,2.85,19.0,289.0,257.42,200.12
2016,9,11,12,30,13.0,260.0,2.9,19.0,271.0,239.92,186.56
2016,9,11,12,45,31.0,306.0,3.0,19.0,331.5,319.45,248.87
2016,9,11,13,0,49.0,352.0,3.1,19.0,392.0,383.84,298.44
2016,9,11,13,15,50.0,343.5,3.15,18.5,383.5,374.96,292.36
2016,9,11,13,30,51.0,335.0,3.2,18.0,375.0,365.86,286.38
2016,9,11,13,45,35.5,301.0,3.3,18.0,328.5,315.35,247.48
2016,9,11,14,0,20.0,267.0,3.4,18.0,282.0,251.39,197.61
2016,9,11,14,15,25.5,267.5,3.45,18.0,286.0,256.05,201.96
2016,9,11,14,30,31.0,268.0,3.5,18.0,290.0,274.39,216.92
2016,9,11,14,45,29.5,252.0,3.55,18.0,272.0,255.9,202.7
2016,9,11,15,0,28.0,236.0,3.6,18.0,254.0,237.59,188.62
2016,9,11,15,15,14.0,183.5,3.6,17.5,192.5,167.05,132.37
2016,9,11,15,30,0.0,131.0,3.6,17.0,131.0,110.58,86.53
2016,9,11,15,45,0.0,110.0,3.65,17.0,110.0,92.25,71.68
2016,9,11,16,0,0.0,89.0,3.7,17.0,89.0,74.13,56.81
2016,9,11,16,15,0.0,82.5,3.7,16.5,82.5,68.64,52.5
2016,9,11,16,30,0.0,76.0,3.7,16.0,76.0,63.19,48.14
2016,9,11,16,45,261.5,73.0,3.7,16.0,143.0,167.71,130.92
2016,9,11,17,0,523.0,70.0,3.7,16.0,210.0,223.56,166.19
2016,9,11,17,15,451.0,60.5,3.65,15.5,162.5,162.43,113.16
2016,9,11,17,30,379.0,51.0,3.6,15.0,115.0,110.19,69.69
2016,9,11,17,45,268.5,37.5,3.55,14.5,74.5,58.67,31.54
2016,9,11,18,0,158.0,24.0,3.5,14.0,34.0,23.16,1.92
2016,9,11,18,15,79.0,12.0,3.4,14.0,17.0,10.24,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,9.5,5.0,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,19.0,10.0,3.2,13.0,11.0,8.54,0.0
2016,9,12,6,15,140.0,27.5,3.3,13.0,44.5,28.71,8.87
2016,9,12,6,30,261.0,45.0,3.4,13.0,78.0,69.31,40.64
2016,9,12,6,45,355.5,57.0,3.5,13.5,124.5,115.93,76.46
2016,9,12,7,0,450.0,69.0,3.6,14.0,171.0,177.4,127.47
2016,9,12,7,15,225.0,71.5,3.55,14.0,122.5,141.5,108.54
2016,9,12,7,30,0.0,74.0,3.5,14.0,74.0,61.63,47.2
2016,9,12,7,45,0.0,88.0,3.5,14.5,88.0,73.56,57.22
2016,9,12,8,0,0.0,102.0,3.5,15.0,102.0,85.58,67.09
2016,9,12,8,15,1.5,131.5,3.45,15.0,132.5,112.25,89.21
2016,9,12,8,30,3.0,161.0,3.4,15.0,163.0,139.47,111.51
2016,9,12,8,45,6.5,178.0,3.35,15.5,182.0,157.02,125.41
2016,9,12,9,0,10.0,195.0,3.3,16.0,201.0,175.03,139.56
2016,9,12,9,15,11.5,208.0,3.3,16.0,215.5,188.28,149.95
2016,9,12,9,30,13.0,221.0,3.3,16.0,230.0,201.71,160.46
2016,9,12,9,45,21.5,250.5,3.3,16.5,266.0,236.47,187.82
2016,9,12,10,0,30.0,280.0,3.3,17.0,302.0,287.54,227.57
2016,9,12,10,15,17.5,236.5,3.3,17.0,250.0,221.02,174.32
2016,9,12,10,30,5.0,193.0,3.3,17.0,198.0,170.19,133.28
2016,9,12,10,45,7.0,210.5,3.35,17.5,217.0,188.09,147.31
2016,9,12,11,0,9.0,228.0,3.4,18.0,236.0,206.17,161.26
2016,9,12,11,15,13.5,257.0,3.45,18.0,268.5,237.55,186.0
2016,9,12,11,30,18.0,286.0,3.5,18.0,301.0,269.35,210.86
2016,9,12,11,45,13.5,254.5,3.6,18.0,265.5,235.51,184.15
2016,9,12,12,0,9.0,223.0,3.7,18.0,230.0,202.01,157.68
2016,9,12,12,15,8.0,215.0,3.75,18.0,222.0,193.69,151.14
2016,9,12,12,30,7.0,207.0,3.8,18.0,214.0,185.37,144.56
2016,9,12,12,45,12.5,246.0,3.85,18.0,257.0,226.49,177.38
2016,9,12,13,0,18.0,285.0,3.9,18.0,300.0,268.16,210.28
2016,9,12,13,15,13.0,249.5,3.9,17.5,260.0,229.84,180.46
2016,9,12,13,30,8.0,214.0,3.9,17.0,220.0,192.19,150.96
2016,9,12,13,45,15.5,243.5,3.95,17.0,255.0,226.03,178.45
2016,9,12,14,0,23.0,273.0,4.0,17.0,290.0,259.95,205.76
2016,9,12,14,15,15.5,240.5,4.0,16.5,251.5,222.51,176.38
2016,9,12,14,30,8.0,208.0,4.0,16.0,213.0,185.96,147.48
2016,9,12,14,45,4.0,187.5,4.0,16.0,190.0,163.98,129.91
2016,9,12,15,0,0.0,167.0,4.0,16.0,167.0,142.49,112.6
2016,9,12,15,15,0.0,125.0,3.95,15.5,125.0,105.23,82.43
2016,9,12,15,30,0.0,83.0,3.9,15.0,83.0,68.95,52.57
2016,9,12,15,45,0.0,82.5,3.85,15.0,82.5,68.51,52.4
2016,9,12,16,0,0.0,82.0,3.8,15.0,82.0,68.12,52.23
2016,9,12,16,15,0.0,88.5,3.75,14.5,88.5,73.87,57.37
2016,9,12,16,30,0.0,95.0,3.7,14.0,95.0,79.76,62.63
2016,9,12,16,45,0.0,79.5,3.65,14.0,79.5,66.47,51.37
2016,9,12,17,0,0.0,64.0,3.6,14.0,64.0,53.28,40.04
2016,9,12,17,15,0.0,49.0,3.5,13.5,49.0,40.62,29.07
2016,9,12,17,30,0.0,34.0,3.4,13.0,34.0,28.1,18.09
2016,9,12,17,45,0.0,21.5,3.35,13.0,21.5,17.73,8.66
2016,9,12,18,0,0.0,9.0,3.3,13.0,9.0,7.4,0.0
2016,9,12,18,15,0.0,4.5,3.25,13.0,4.5,3.84,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,13.0,4.0,1.75,13.5,4.0,0.0,0.0
2016,9,13,6,0,26.0,8.0,1.8,14.0,8.0,6.83,0.0
2016,9,13,6,15,134.5,25.5,1.85,14.0,40.5,27.33,6.82
2016,9,13,6,30,243.0,43.0,1.9,14.0,73.0,66.65,38.84
2016,9,13,6,45,325.0,57.5,1.95,14.5,117.5,112.44,74.48
2016,9,13,7,0,407.0,72.0,2.0,15.0,162.0,168.82,121.26
2016,9,13,7,15,467.0,82.0,1.95,15.0,211.5,224.69,170.03
2016,9,13,7,30,527.0,92.0,1.9,15.0,261.0,291.59,227.86
2016,9,13,7,45,570.5,99.5,1.85,15.5,311.0,352.49,279.71
2016,9,13,8,0,614.0,107.0,1.8,16.0,361.0,417.51,333.26
2016,9,13,8,15,645.0,113.0,1.75,16.5,409.5,478.04,381.57
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,540.46,429.52
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.0,598.13,472.51
2016,9,13,9,0,725.0,127.0,1.7,18.0,548.0,656.22,514.41
2016,9,13,9,15,742.5,130.5,1.75,18.0,588.5,708.65,552.36
2016,9,13,9,30,760.0,134.0,1.8,18.0,629.0,760.16,588.46
2016,9,13,9,45,411.5,223.0,1.85,18.5,493.0,589.72,458.99
2016,9,13,10,0,63.0,312.0,1.9,19.0,357.0,349.28,271.41
2016,9,13,10,15,63.0,325.0,1.9,19.0,371.5,364.82,283.93
2016,9,13,10,30,63.0,338.0,1.9,19.0,386.0,380.24,295.07
2016,9,13,10,45,445.5,240.0,1.9,19.5,592.5,698.04,537.11
2016,9,13,11,0,828.0,142.0,1.9,20.0,799.0,976.37,725.96
2016,9,13,11,15,832.0,143.0,1.85,20.0,812.5,995.67,734.17
2016,9,13,11,30,836.0,144.0,1.8,20.0,826.0,1011.42,743.07
2016,9,13,11,45,846.0,140.0,1.8,20.5,834.0,1024.18,749.41
2016,9,13,12,0,856.0,136.0,1.8,21.0,842.0,1033.19,753.47
2016,9,13,12,15,855.0,136.0,1.75,21.0,839.5,1031.63,751.67
2016,9,13,12,30,854.0,136.0,1.7,21.0,837.0,1026.24,747.68
2016,9,13,12,45,856.0,132.5,1.7,21.0,827.5,1016.2,741.64
2016,9,13,13,0,858.0,129.0,1.7,21.0,818.0,1002.33,733.3
2016,9,13,13,15,852.5,128.0,1.7,21.0,799.5,980.17,719.76
2016,9,13,13,30,847.0,127.0,1.7,21.0,781.0,954.57,704.1
2016,9,13,13,45,843.0,123.5,1.7,21.0,756.0,924.35,685.42
2016,9,13,14,0,839.0,120.0,1.7,21.0,731.0,890.94,664.59
2016,9,13,14,15,828.0,118.0,1.7,21.0,698.5,850.14,638.68
2016,9,13,14,30,817.0,116.0,1.7,21.0,666.0,806.98,610.96
2016,9,13,14,45,805.5,112.0,1.7,21.0,628.0,759.2,579.71
2016,9,13,15,0,794.0,108.0,1.7,21.0,590.0,709.62,546.52
2016,9,13,15,15,774.5,104.5,1.7,20.5,546.0,653.58,507.52
2016,9,13,15,30,755.0,101.0,1.7,20.0,502.0,597.05,466.89
2016,9,13,15,45,729.5,96.5,1.75,20.0,454.5,537.07,421.63
2016,9,13,16,0,704.0,92.0,1.8,20.0,407.0,476.5,374.36
2016,9,13,16,15,668.0,87.0,1.8,19.5,356.5,411.76,322.72
2016,9,13,16,30,632.0,82.0,1.8,19.0,306.0,349.81,271.43
2016,9,13,16,45,580.0,75.0,1.85,19.0,255.0,283.56,215.08
2016,9,13,17,0,528.0,68.0,1.9,19.0,204.0,222.85,162.34
2016,9,13,17,15,451.5,58.0,1.8,18.5,155.5,160.0,109.18
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,106.65,65.69
2016,9,13,17,45,256.5,34.0,1.6,17.5,67.5,54.54,27.59
2016,9,13,18,0,138.0,20.0,1.5,17.0,28.0,19.26,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,14.0,8.54,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,104.5,21.5,0.85,14.5,34.0,23.21,3.77
2016,9,14,6,30,209.0,43.0,0.9,15.0,68.0,63.96,37.7
2016,9,14,6,45,290.5,58.5,0.95,15.5,112.0,108.57,72.36
2016,9,14,7,0,372.0,74.0,1.0,16.0,156.0,163.76,117.66
2016,9,14,7,15,431.5,85.5,1.0,16.0,204.5,218.88,165.05
2016,9,14,7,30,491.0,97.0,1.0,16.0,253.0,281.02,218.12
2016,9,14,7,45,534.0,106.0,1.0,16.5,302.5,344.83,271.31
2016,9,14,8,0,577.0,115.0,1.0,17.0,352.0,409.12,323.24
2016,9,14,8,15,609.0,121.5,1.0,17.0,400.0,468.84,370.7
2016,9,14,8,30,641.0,128.0,1.0,17.0,448.0,530.6,418.21
2016,9,14,8,45,666.5,133.0,1.0,17.5,493.0,588.34,460.42
2016,9,14,9,0,692.0,138.0,1.0,18.0,538.0,646.68,501.66
2016,9,14,9,15,710.5,142.0,1.05,18.5,578.0,699.03,537.88
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,750.63,572.7
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,810.14,611.23
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,866.19,646.43
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.5,903.31,669.17
2016,9,14,10,30,882.0,104.0,1.2,20.0,770.0,937.5,690.06
2016,9,14,10,45,889.0,104.5,1.3,20.5,791.5,966.56,707.85
2016,9,14,11,0,896.0,105.0,1.4,21.0,813.0,992.28,723.52
2016,9,14,11,15,900.0,105.5,1.45,21.0,826.5,1011.55,735.73
2016,9,14,11,30,904.0,106.0,1.5,21.0,840.0,1027.11,745.76
2016,9,14,11,45,906.5,105.5,1.6,21.0,846.0,1036.27,752.69
2016,9,14,12,0,909.0,105.0,1.7,21.0,852.0,1041.53,757.34
2016,9,14,12,15,908.5,105.0,1.75,21.0,849.5,1040.37,757.31
2016,9,14,12,30,908.0,105.0,1.8,21.0,847.0,1035.27,754.97
2016,9,14,12,45,898.0,108.5,1.85,21.5,834.5,1020.58,745.2
2016,9,14,13,0,888.0,112.0,1.9,22.0,822.0,1002.24,733.27
2016,9,14,13,15,883.5,111.0,1.95,22.0,803.5,980.93,720.91
2016,9,14,13,30,879.0,110.0,2.0,22.0,785.0,956.11,706.26
2016,9,14,13,45,874.0,107.5,2.05,22.0,760.0,925.86,687.99
2016,9,14,14,0,869.0,105.0,2.1,22.0,735.0,892.42,667.48
2016,9,14,14,15,859.0,103.0,2.1,21.5,702.5,852.21,643.0
2016,9,14,14,30,849.0,101.0,2.1,21.0,670.0,817.15,621.79
2016,9,14,14,45,838.0,98.0,2.15,21.0,631.5,769.54,590.7
2016,9,14,15,0,827.0,95.0,2.2,21.0,593.0,719.99,557.81
2016,9,14,15,15,808.5,92.0,2.2,20.5,549.0,663.68,518.55
2016,9,14,15,30,790.0,89.0,2.2,20.0,505.0,606.71,477.14
2016,9,14,15,45,768.0,85.0,2.2,20.0,457.5,546.33,430.87
2016,9,14,16,0,746.0,81.0,2.2,20.0,410.0,486.32,383.34
2016,9,14,16,15,711.5,76.0,2.15,19.5,359.5,420.21,330.02
2016,9,14,16,30,677.0,71.0,2.1,19.0,309.0,356.76,276.94
2016,9,14,16,45,630.5,65.0,2.1,19.0,257.5,290.85,220.11
2016,9,14,17,0,584.0,59.0,2.1,19.0,206.0,229.75,166.25
2016,9,14,17,15,507.0,50.5,2.0,18.5,157.0,164.81,110.87
2016,9,14,17,30,430.0,42.0,1.9,18.0,108.0,109.38,65.39
2016,9,14,17,45,305.5,30.0,1.8,17.5,67.5,56.57,26.86
2016,9,14,18,0,181.0,18.0,1.7,17.0,27.0,19.22,0.0
2016,9,14,18,15,90.5,9.0,1.75,16.5,13.5,7.68,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.0,16.5,1.55,13.5,38.5,23.75,1.36
2016,9,15,6,30,378.0,33.0,1.6,14.0,77.0,75.9,40.29
2016,9,15,6,45,468.0,42.0,1.65,14.5,124.5,127.61,80.84
2016,9,15,7,0,558.0,51.0,1.7,15.0,172.0,190.75,133.97
2016,9,15,7,15,279.0,59.5,1.6,15.5,120.0,148.7,112.37
2016,9,15,7,30,0.0,68.0,1.5,16.0,68.0,56.51,42.45
2016,9,15,7,45,0.0,80.5,1.45,16.5,80.5,67.14,51.37
2016,9,15,8,0,0.0,93.0,1.4,17.0,93.0,77.83,60.08
2016,9,15,8,15,0.0,103.5,1.3,17.5,103.5,86.83,67.23
2016,9,15,8,30,0.0,114.0,1.2,18.0,114.0,95.89,74.32
2016,9,15,8,45,0.0,128.0,1.15,18.5,128.0,108.11,83.9
2016,9,15,9,0,0.0,142.0,1.1,19.0,142.0,120.42,93.41
2016,9,15,9,15,1.0,160.5,1.1,19.0,161.0,137.61,106.98
2016,9,15,9,30,2.0,179.0,1.1,19.0,180.0,155.03,120.6
2016,9,15,9,45,7.0,204.0,1.15,19.5,208.5,181.95,141.53
2016,9,15,10,0,12.0,229.0,1.2,20.0,237.0,209.49,162.63
2016,9,15,10,15,28.5,274.0,1.25,20.0,295.0,282.73,219.28
2016,9,15,10,30,45.0,319.0,1.3,20.0,353.0,345.21,266.41
2016,9,15,10,45,33.0,303.5,1.4,20.5,329.0,318.95,245.4
2016,9,15,11,0,21.0,288.0,1.5,21.0,305.0,274.53,211.05
2016,9,15,11,15,93.0,342.0,1.6,21.0,417.0,419.64,322.4
2016,9,15,11,30,165.0,396.0,1.7,21.0,529.0,570.51,432.52
2016,9,15,11,45,168.5,395.5,1.85,21.5,532.5,575.1,434.53
2016,9,15,12,0,172.0,395.0,2.0,22.0,536.0,578.85,437.07
2016,9,15,12,15,172.0,393.5,2.1,22.0,534.5,577.07,436.25
2016,9,15,12,30,172.0,392.0,2.2,22.0,533.0,574.38,434.85
2016,9,15,12,45,112.5,369.5,2.3,22.0,461.0,489.19,372.33
2016,9,15,13,0,53.0,347.0,2.4,22.0,389.0,385.14,294.77
2016,9,15,13,15,52.0,339.5,2.45,21.5,380.0,375.27,288.71
2016,9,15,13,30,51.0,332.0,2.5,21.0,371.0,365.25,282.11
2016,9,15,13,45,52.0,321.5,2.55,21.0,360.0,353.82,273.99
2016,9,15,14,0,53.0,311.0,2.6,21.0,349.0,342.22,265.71
2016,9,15,14,15,43.5,288.0,2.65,21.0,318.5,308.58,240.26
2016,9,15,14,30,34.0,265.0,2.7,21.0,288.0,275.74,215.23
2016,9,15,14,45,37.5,253.0,2.75,21.0,277.0,264.97,207.54
2016,9,15,15,0,41.0,241.0,2.8,21.0,266.0,253.9,199.48
2016,9,15,15,15,43.5,225.5,2.8,20.5,250.0,238.3,188.1
2016,9,15,15,30,46.0,210.0,2.8,20.0,234.0,222.49,176.39
2016,9,15,15,45,43.0,190.5,2.8,20.0,211.5,199.29,158.15
2016,9,15,16,0,40.0,171.0,2.8,20.0,189.0,176.52,140.04
2016,9,15,16,15,36.0,150.5,2.8,19.5,165.0,152.76,121.1
2016,9,15,16,30,32.0,130.0,2.8,19.0,141.0,129.61,102.32
2016,9,15,16,45,25.0,109.0,2.85,18.5,117.0,105.61,82.53
2016,9,15,17,0,18.0,88.0,2.9,18.0,93.0,79.78,60.93
2016,9,15,17,15,9.0,67.5,2.85,17.5,70.0,58.88,43.33
2016,9,15,17,30,0.0,47.0,2.8,17.0,47.0,39.31,26.78
2016,9,15,17,45,0.0,28.5,2.8,16.5,28.5,23.62,12.17
2016,9,15,18,0,0.0,10.0,2.8,16.0,10.0,8.54,0.0
2016,9,15,18,15,0.0,5.0,2.75,15.5,5.0,4.27,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,173.0,16.5,0.7,13.5,36.0,23.6,0.0
2016,9,16,6,30,346.0,33.0,0.6,14.0,72.0,73.55,39.44
2016,9,16,6,45,440.0,42.5,0.55,14.5,119.0,124.58,79.34
2016,9,16,7,0,534.0,52.0,0.5,15.0,166.0,187.61,131.61
2016,9,16,7,15,592.5,58.0,0.4,15.5,217.0,247.92,183.83
2016,9,16,7,30,651.0,64.0,0.3,16.0,268.0,314.78,240.38
2016,9,16,7,45,325.5,97.0,0.25,16.5,199.0,245.49,192.89
2016,9,16,8,0,0.0,130.0,0.2,17.0,130.0,110.96,86.59
2016,9,16,8,15,2.5,146.0,0.15,17.5,147.0,126.42,99.3
2016,9,16,8,30,5.0,162.0,0.1,18.0,164.0,142.24,111.45
2016,9,16,8,45,17.5,191.0,0.1,18.5,200.5,177.01,138.66
2016,9,16,9,0,30.0,220.0,0.1,19.0,237.0,224.42,175.01
2016,9,16,9,15,32.5,237.5,0.15,19.5,257.5,245.07,189.95
2016,9,16,9,30,35.0,255.0,0.2,20.0,278.0,266.02,205.14
2016,9,16,9,45,45.5,279.0,0.3,20.5,310.5,300.57,230.78
2016,9,16,10,0,56.0,303.0,0.4,21.0,343.0,336.05,256.67
2016,9,16,10,15,145.5,327.5,0.5,21.5,435.5,461.2,349.4
2016,9,16,10,30,235.0,352.0,0.6,22.0,528.0,574.95,429.91
2016,9,16,10,45,186.0,365.5,0.7,22.5,507.0,549.2,409.08
2016,9,16,11,0,137.0,379.0,0.8,23.0,486.0,520.47,387.44
2016,9,16,11,15,140.0,383.0,0.95,23.0,494.5,530.52,395.63
2016,9,16,11,30,143.0,387.0,1.1,23.0,503.0,539.94,403.02
2016,9,16,11,45,185.5,387.0,1.25,23.0,538.0,584.17,436.03
2016,9,16,12,0,228.0,387.0,1.4,23.0,573.0,627.91,468.2
2016,9,16,12,15,223.5,389.5,1.45,23.0,571.5,625.81,466.54
2016,9,16,12,30,219.0,392.0,1.5,23.0,570.0,622.6,464.58
2016,9,16,12,45,255.5,379.5,1.6,23.5,584.0,663.29,493.53
2016,9,16,13,0,292.0,367.0,1.7,24.0,598.0,681.36,506.71
2016,9,16,13,15,255.0,364.5,1.75,24.0,563.0,636.63,475.4
2016,9,16,13,30,218.0,362.0,1.8,24.0,528.0,573.5,431.47
2016,9,16,13,45,220.5,347.5,1.85,24.0,510.0,553.92,418.93
2016,9,16,14,0,223.0,333.0,1.9,24.0,492.0,533.37,405.25
2016,9,16,14,15,222.5,317.5,1.9,23.5,470.0,508.27,388.66
2016,9,16,14,30,222.0,302.0,1.9,23.0,448.0,482.49,371.35
2016,9,16,14,45,525.5,197.5,1.95,23.0,516.5,628.84,484.87
2016,9,16,15,0,829.0,93.0,2.0,23.0,585.0,719.67,553.59
2016,9,16,15,15,810.0,90.5,2.0,23.0,540.5,663.33,512.6
2016,9,16,15,30,791.0,88.0,2.0,23.0,496.0,606.37,470.82
2016,9,16,15,45,766.5,84.0,2.05,23.0,448.0,544.37,424.2
2016,9,16,16,0,742.0,80.0,2.1,23.0,400.0,483.04,376.42
2016,9,16,16,15,706.0,75.5,2.1,22.5,349.0,417.28,324.06
2016,9,16,16,30,670.0,71.0,2.1,22.0,298.0,353.74,271.53
2016,9,16,16,45,618.0,64.5,2.1,21.5,247.0,285.83,214.18
2016,9,16,17,0,566.0,58.0,2.1,21.0,196.0,223.46,160.22
2016,9,16,17,15,484.5,49.5,2.05,20.0,147.0,158.75,105.86
2016,9,16,17,30,403.0,41.0,2.0,19.0,98.0,104.14,61.65
2016,9,16,17,45,267.0,28.0,1.95,18.5,59.0,51.42,22.56
2016,9,16,18,0,131.0,15.0,1.9,18.0,20.0,15.1,0.0
2016,9,16,18,15,65.5,7.5,1.95,17.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,175.0,16.0,0.75,13.5,35.5,23.79,0.0
2016,9,17,6,30,350.0,32.0,0.6,14.0,71.0,74.23,39.5
2016,9,17,6,45,447.5,41.0,0.5,14.5,118.0,125.88,80.05
2016,9,17,7,0,545.0,50.0,0.4,15.0,165.0,189.95,133.11
2016,9,17,7,15,603.0,56.0,0.35,15.5,215.5,250.88,185.98
2016,9,17,7,30,661.0,62.0,0.3,16.0,266.0,318.29,243.17
2016,9,17,7,45,330.5,77.0,0.3,16.5,179.0,228.33,179.69
2016,9,17,8,0,0.0,92.0,0.3,17.0,92.0,77.04,58.9
2016,9,17,8,15,0.5,123.0,0.3,17.5,123.5,104.58,81.75
2016,9,17,8,30,1.0,154.0,0.3,18.0,155.0,132.66,104.02
2016,9,17,8,45,16.5,187.5,0.35,18.5,197.0,173.35,136.24
2016,9,17,9,0,32.0,221.0,0.4,19.0,239.0,227.33,178.14
2016,9,17,9,15,70.5,255.5,0.45,19.5,299.5,292.46,228.08
2016,9,17,9,30,109.0,290.0,0.5,20.0,360.0,361.41,279.53
2016,9,17,9,45,110.0,305.5,0.55,21.0,379.5,382.48,293.18
2016,9,17,10,0,111.0,321.0,0.6,22.0,399.0,403.39,306.91
2016,9,17,10,15,509.0,205.5,0.65,22.0,581.5,697.2,523.58
2016,9,17,10,30,907.0,90.0,0.7,22.0,764.0,950.66,687.69
2016,9,17,10,45,912.0,90.5,0.8,22.5,785.0,978.2,701.0
2016,9,17,11,0,917.0,91.0,0.9,23.0,806.0,1002.21,715.53
2016,9,17,11,15,920.0,91.5,1.0,23.0,819.0,1020.58,728.04
2016,9,17,11,30,923.0,92.0,1.1,23.0,832.0,1035.12,738.35
2016,9,17,11,45,923.5,92.5,1.2,23.5,837.0,1043.23,743.39
2016,9,17,12,0,924.0,93.0,1.3,24.0,842.0,1047.35,746.12
2016,9,17,12,15,923.5,93.0,1.4,24.0,839.0,1045.89,746.95
2016,9,17,12,30,923.0,93.0,1.5,24.0,836.0,1040.43,745.42
2016,9,17,12,45,488.0,217.0,1.6,24.0,609.5,743.3,551.77
2016,9,17,13,0,53.0,341.0,1.7,24.0,383.0,380.13,286.22
2016,9,17,13,15,52.5,333.0,1.75,24.0,374.0,370.2,281.17
2016,9,17,13,30,52.0,325.0,1.8,24.0,365.0,360.12,274.15
2016,9,17,13,45,51.5,314.5,1.9,24.0,352.5,347.29,265.18
2016,9,17,14,0,51.0,304.0,2.0,24.0,340.0,334.38,256.12
2016,9,17,14,15,84.5,302.5,2.0,23.5,359.0,359.74,277.17
2016,9,17,14,30,118.0,301.0,2.0,23.0,378.0,397.63,307.22
2016,9,17,14,45,117.5,282.5,2.05,23.0,355.5,372.36,288.74
2016,9,17,15,0,117.0,264.0,2.1,23.0,333.0,346.9,270.19
2016,9,17,15,15,447.0,175.5,2.1,23.0,409.0,500.09,391.97
2016,9,17,15,30,777.0,87.0,2.1,23.0,485.0,596.51,465.48
2016,9,17,15,45,750.5,83.5,2.15,23.0,437.0,534.59,417.54
2016,9,17,16,0,724.0,80.0,2.2,23.0,389.0,473.57,369.79
2016,9,17,16,15,687.5,75.5,2.15,22.5,338.5,408.67,317.8
2016,9,17,16,30,651.0,71.0,2.1,22.0,288.0,346.0,265.78
2016,9,17,16,45,598.5,64.5,2.1,21.5,237.5,279.06,209.19
2016,9,17,17,0,546.0,58.0,2.1,21.0,187.0,217.76,156.14
2016,9,17,17,15,462.5,49.0,1.95,20.0,139.0,153.44,102.22
2016,9,17,17,30,379.0,40.0,1.8,19.0,91.0,99.54,58.71
2016,9,17,17,45,243.5,26.5,1.7,18.5,54.0,47.71,19.41
2016,9,17,18,0,108.0,13.0,1.6,18.0,17.0,12.95,0.0
2016,9,17,18,15,54.0,6.5,1.6,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,170.5,15.5,0.85,15.5,33.5,23.64,0.0
2016,9,18,6,30,341.0,31.0,0.9,16.0,67.0,73.42,38.54
2016,9,18,6,45,436.5,40.0,1.0,17.0,113.0,124.32,78.56
2016,9,18,7,0,532.0,49.0,1.1,18.0,159.0,187.4,130.7
2016,9,18,7,15,590.5,55.0,1.05,18.5,209.5,247.76,183.22
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,314.67,240.35
2016,9,18,7,45,689.5,65.5,0.95,19.5,310.5,378.24,293.52
2016,9,18,8,0,730.0,70.0,0.9,20.0,361.0,445.31,347.27
2016,9,18,8,15,757.5,73.5,0.9,20.5,409.5,507.24,395.29
2016,9,18,8,30,785.0,77.0,0.9,21.0,458.0,570.35,442.24
2016,9,18,8,45,805.5,79.5,0.9,22.0,503.5,628.58,482.94
2016,9,18,9,0,826.0,82.0,0.9,23.0,549.0,686.53,521.77
2016,9,18,9,15,841.0,84.0,0.85,24.0,589.0,733.09,549.03
2016,9,18,9,30,856.0,86.0,0.8,25.0,629.0,783.56,578.07
2016,9,18,9,45,875.5,84.0,0.75,26.0,665.5,831.6,604.53
2016,9,18,10,0,895.0,82.0,0.7,27.0,702.0,877.9,629.07
2016,9,18,10,15,902.5,83.0,0.6,27.5,730.0,914.69,647.29
2016,9,18,10,30,910.0,84.0,0.5,28.0,758.0,948.41,663.21
2016,9,18,10,45,915.0,85.0,0.45,28.5,779.0,976.5,676.48
2016,9,18,11,0,920.0,86.0,0.4,29.0,800.0,1001.05,687.56
2016,9,18,11,15,923.5,86.5,0.5,29.0,813.0,1019.88,700.1
2016,9,18,11,30,927.0,87.0,0.6,29.0,826.0,1034.88,710.62
2016,9,18,11,45,928.0,87.0,0.7,29.5,831.0,1042.87,715.75
2016,9,18,12,0,929.0,87.0,0.8,30.0,836.0,1046.86,718.69
2016,9,18,12,15,928.5,87.0,0.95,30.0,833.0,1045.3,720.94
2016,9,18,12,30,928.0,87.0,1.1,30.0,830.0,1039.71,720.78
2016,9,18,12,45,922.0,88.5,1.25,30.0,818.0,1026.33,715.84
2016,9,18,13,0,916.0,90.0,1.4,30.0,806.0,1009.15,708.48
2016,9,18,13,15,911.0,89.5,1.5,30.0,787.5,987.0,697.15
2016,9,18,13,30,906.0,89.0,1.6,30.0,769.0,961.28,683.5
2016,9,18,13,45,899.5,87.5,1.7,30.0,743.0,929.63,665.93
2016,9,18,14,0,893.0,86.0,1.8,30.0,717.0,894.79,646.08
2016,9,18,14,15,883.0,84.5,1.85,29.5,684.0,853.98,622.78
2016,9,18,14,30,873.0,83.0,1.9,29.0,651.0,810.61,597.38
2016,9,18,14,45,860.0,81.5,2.0,29.0,612.0,762.64,567.58
2016,9,18,15,0,847.0,80.0,2.1,29.0,573.0,712.87,535.92
2016,9,18,15,15,828.5,77.5,2.15,28.5,529.0,656.75,498.94
2016,9,18,15,30,810.0,75.0,2.2,28.0,485.0,604.13,461.84
2016,9,18,15,45,785.5,72.0,2.25,28.0,437.0,542.28,415.81
2016,9,18,16,0,761.0,69.0,2.3,28.0,389.0,481.07,368.64
2016,9,18,16,15,725.5,65.0,2.25,27.0,338.5,414.71,316.95
2016,9,18,16,30,690.0,61.0,2.2,26.0,288.0,350.99,265.21
2016,9,18,16,45,638.5,55.5,2.2,25.5,237.0,283.32,208.49
2016,9,18,17,0,587.0,50.0,2.2,25.0,186.0,220.98,154.95
2016,9,18,17,15,504.0,42.5,2.1,24.0,138.0,155.84,100.79
2016,9,18,17,30,421.0,35.0,2.0,23.0,90.0,101.0,56.89
2016,9,18,17,45,277.0,23.5,1.9,22.0,52.5,47.32,16.07
2016,9,18,18,0,133.0,12.0,1.8,21.0,15.0,12.47,0.0
2016,9,18,18,15,66.5,6.0,1.75,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,157.5,15.5,1.05,17.0,32.0,23.47,0.0
2016,9,19,6,30,315.0,31.0,1.1,17.0,64.0,71.46,37.52
2016,9,19,6,45,409.5,40.5,1.15,17.5,109.0,121.2,76.99
2016,9,19,7,0,504.0,50.0,1.2,18.0,154.0,183.03,128.3
2016,9,19,7,15,564.0,57.0,1.15,18.5,203.5,243.27,180.61
2016,9,19,7,30,624.0,64.0,1.1,19.0,253.0,310.32,237.79
2016,9,19,7,45,666.0,68.5,1.05,19.5,303.5,373.27,290.5
2016,9,19,8,0,708.0,73.0,1.0,20.0,354.0,439.52,343.73
2016,9,19,8,15,736.5,76.5,1.0,20.5,402.0,500.85,391.44
2016,9,19,8,30,765.0,80.0,1.0,21.0,450.0,563.51,438.24
2016,9,19,8,45,787.5,82.0,1.05,22.0,495.0,621.52,479.45
2016,9,19,9,0,810.0,84.0,1.1,23.0,540.0,679.46,519.1
2016,9,19,9,15,825.0,86.5,1.1,23.5,580.0,731.92,552.5
2016,9,19,9,30,840.0,89.0,1.1,24.0,620.0,776.0,579.42
2016,9,19,9,45,843.5,94.0,1.15,24.5,652.0,817.77,605.05
2016,9,19,10,0,847.0,99.0,1.2,25.0,684.0,856.72,628.53
2016,9,19,10,15,855.5,100.5,1.2,25.5,711.5,893.39,649.6
2016,9,19,10,30,864.0,102.0,1.2,26.0,739.0,927.23,668.61
2016,9,19,10,45,873.0,101.5,1.3,26.5,760.5,956.32,686.03
2016,9,19,11,0,882.0,101.0,1.4,27.0,782.0,982.21,701.45
2016,9,19,11,15,886.0,101.5,1.5,27.0,795.0,1000.85,713.79
2016,9,19,11,30,890.0,102.0,1.6,27.0,808.0,1015.83,724.01
2016,9,19,11,45,894.5,100.5,1.75,27.5,814.5,1025.34,730.24
2016,9,19,12,0,899.0,99.0,1.9,28.0,821.0,1031.02,734.15
