Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,899.0,99.0,1.95,28.0,818.0,1029.9,734.09
2016,9,19,12,30,899.0,99.0,2.0,28.0,815.0,1024.88,731.77
2016,9,19,12,45,887.0,103.5,2.15,28.0,802.0,1008.97,723.93
2016,9,19,13,0,875.0,108.0,2.3,28.0,789.0,989.49,713.81
2016,9,19,13,15,870.5,107.0,2.35,28.0,770.5,967.93,701.28
2016,9,19,13,30,866.0,106.0,2.4,28.0,752.0,942.92,686.52
2016,9,19,13,45,863.0,102.5,2.5,28.0,727.0,913.26,669.12
2016,9,19,14,0,860.0,99.0,2.6,28.0,702.0,880.34,649.4
2016,9,19,14,15,849.5,97.5,2.65,27.5,669.5,840.12,625.43
2016,9,19,14,30,839.0,96.0,2.7,27.0,637.0,805.06,604.66
2016,9,19,14,45,829.0,92.0,2.75,27.0,599.5,757.13,573.41
2016,9,19,15,0,819.0,88.0,2.8,27.0,562.0,707.26,540.38
2016,9,19,15,15,800.0,85.5,2.8,26.5,518.5,651.25,501.76
2016,9,19,15,30,781.0,83.0,2.8,26.0,475.0,594.69,460.91
2016,9,19,15,45,759.5,78.0,2.85,25.5,428.0,533.77,415.55
2016,9,19,16,0,738.0,73.0,2.9,25.0,381.0,473.28,368.73
2016,9,19,16,15,701.5,69.0,2.85,24.5,330.5,407.66,315.98
2016,9,19,16,30,665.0,65.0,2.8,24.0,280.0,345.11,263.82
2016,9,19,16,45,616.0,58.5,2.75,23.5,230.0,278.61,207.26
2016,9,19,17,0,567.0,52.0,2.7,23.0,180.0,217.33,153.95
2016,9,19,17,15,480.5,43.5,2.6,22.0,132.5,151.72,99.1
2016,9,19,17,30,394.0,35.0,2.5,21.0,85.0,96.92,54.97
2016,9,19,17,45,249.5,22.5,2.4,20.5,49.0,43.77,12.45
2016,9,19,18,0,105.0,10.0,2.3,20.0,13.0,10.26,0.0
2016,9,19,18,15,52.5,5.0,2.3,19.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,144.0,17.0,2.6,14.0,31.5,24.58,0.0
2016,9,20,6,30,288.0,34.0,2.7,14.0,63.0,71.92,39.0
2016,9,20,6,45,390.5,44.5,2.8,14.5,108.5,122.69,80.03
2016,9,20,7,0,493.0,55.0,2.9,15.0,154.0,186.61,133.72
2016,9,20,7,15,556.5,62.0,2.9,15.5,204.5,247.59,187.76
2016,9,20,7,30,620.0,69.0,2.9,16.0,255.0,315.75,247.43
2016,9,20,7,45,310.0,82.5,2.95,16.5,175.5,228.53,183.55
2016,9,20,8,0,0.0,96.0,3.0,17.0,96.0,80.73,62.43
2016,9,20,8,15,0.5,124.0,2.95,17.0,124.5,105.79,83.28
2016,9,20,8,30,1.0,152.0,2.9,17.0,153.0,131.29,104.05
2016,9,20,8,45,4.0,167.5,2.85,17.5,170.5,147.15,116.54
2016,9,20,9,0,7.0,183.0,2.8,18.0,188.0,163.41,129.22
2016,9,20,9,15,35.0,227.0,2.8,18.5,249.5,238.35,189.36
2016,9,20,9,30,63.0,271.0,2.8,19.0,311.0,307.31,243.25
2016,9,20,9,45,90.0,295.0,2.8,19.5,355.5,357.24,281.45
2016,9,20,10,0,117.0,319.0,2.8,20.0,400.0,426.02,333.17
2016,9,20,10,15,111.0,331.5,2.8,20.0,410.5,420.59,328.2
2016,9,20,10,30,105.0,344.0,2.8,20.0,421.0,431.34,335.66
2016,9,20,10,45,158.0,356.5,2.85,20.5,476.0,517.21,400.0
2016,9,20,11,0,211.0,369.0,2.9,21.0,531.0,586.21,450.42
2016,9,20,11,15,203.5,376.5,2.95,21.0,535.0,590.72,452.85
2016,9,20,11,30,196.0,384.0,3.0,21.0,539.0,594.07,454.88
2016,9,20,11,45,200.0,383.0,3.05,21.0,542.0,598.71,458.4
2016,9,20,12,0,204.0,382.0,3.1,21.0,545.0,602.39,461.28
2016,9,20,12,15,210.5,379.5,3.15,21.0,547.0,605.95,464.25
2016,9,20,12,30,217.0,377.0,3.2,21.0,549.0,608.41,466.48
2016,9,20,12,45,212.0,375.0,3.25,21.0,541.0,598.77,459.68
2016,9,20,13,0,207.0,373.0,3.3,21.0,533.0,588.24,452.32
2016,9,20,13,15,211.0,360.5,3.3,21.0,520.5,574.24,442.77
2016,9,20,13,30,215.0,348.0,3.3,21.0,508.0,559.19,432.46
2016,9,20,13,45,156.0,334.5,3.35,21.0,448.5,484.34,376.12
2016,9,20,14,0,97.0,321.0,3.4,21.0,389.0,395.09,308.21
2016,9,20,14,15,97.5,305.0,3.4,20.5,370.5,375.47,294.7
2016,9,20,14,30,98.0,289.0,3.4,20.0,352.0,355.64,280.61
2016,9,20,14,45,89.5,269.5,3.45,20.0,324.5,324.99,257.24
2016,9,20,15,0,81.0,250.0,3.5,20.0,297.0,295.0,234.19
2016,9,20,15,15,81.0,230.0,3.5,19.5,273.5,271.01,216.21
2016,9,20,15,30,81.0,210.0,3.5,19.0,250.0,247.02,197.89
2016,9,20,15,45,399.5,144.0,3.55,19.0,311.5,390.23,315.36
2016,9,20,16,0,718.0,78.0,3.6,19.0,373.0,468.0,375.25
2016,9,20,16,15,679.5,73.5,3.55,18.5,323.0,402.61,320.49
2016,9,20,16,30,641.0,69.0,3.5,18.0,273.0,339.58,266.52
2016,9,20,16,45,584.5,62.0,3.5,18.0,222.5,271.41,206.91
2016,9,20,17,0,528.0,55.0,3.5,18.0,172.0,209.43,151.83
2016,9,20,17,15,437.5,46.0,3.45,17.5,125.0,144.92,96.9
2016,9,20,17,30,347.0,37.0,3.4,17.0,78.0,91.77,53.38
2016,9,20,17,45,173.5,18.5,3.35,16.5,39.0,33.58,6.22
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,16.5,3.6,14.0,30.5,24.33,0.0
2016,9,21,6,30,280.0,33.0,3.8,14.0,61.0,71.02,38.12
2016,9,21,6,45,384.5,43.5,4.0,14.5,106.0,121.87,79.62
2016,9,21,7,0,489.0,54.0,4.2,15.0,151.0,186.12,133.78
2016,9,21,7,15,553.0,61.0,4.3,15.0,201.5,247.12,188.54
2016,9,21,7,30,617.0,68.0,4.4,15.0,252.0,315.37,249.41
2016,9,21,7,45,409.5,112.5,4.5,15.5,244.0,303.85,245.94
2016,9,21,8,0,202.0,157.0,4.6,16.0,236.0,253.44,206.64
2016,9,21,8,15,486.5,120.5,4.6,16.0,344.0,406.55,333.56
2016,9,21,8,30,771.0,84.0,4.6,16.0,452.0,575.31,470.03
2016,9,21,8,45,795.0,86.5,4.65,16.5,498.0,635.27,516.37
2016,9,21,9,0,819.0,89.0,4.7,17.0,544.0,695.27,561.86
2016,9,21,9,15,835.5,91.0,4.7,17.0,585.0,748.73,600.42
2016,9,21,9,30,852.0,93.0,4.7,17.0,626.0,793.56,632.0
2016,9,21,9,45,867.0,94.0,4.75,17.0,661.5,840.94,665.46
2016,9,21,10,0,882.0,95.0,4.8,17.0,697.0,886.28,697.13
2016,9,21,10,15,891.5,96.5,4.8,17.0,726.0,924.85,723.4
2016,9,21,10,30,901.0,98.0,4.8,17.0,755.0,960.51,747.49
2016,9,21,10,45,908.0,98.5,4.8,17.5,777.0,989.52,765.33
2016,9,21,11,0,915.0,99.0,4.8,18.0,799.0,1015.1,780.75
2016,9,21,11,15,920.0,100.0,4.8,18.0,813.0,1035.65,794.23
2016,9,21,11,30,925.0,101.0,4.8,18.0,827.0,1052.41,805.22
2016,9,21,11,45,928.0,101.0,4.85,18.0,833.5,1062.14,811.99
2016,9,21,12,0,931.0,101.0,4.9,18.0,840.0,1067.88,816.23
2016,9,21,12,15,931.5,101.0,4.95,18.0,837.5,1067.04,816.13
2016,9,21,12,30,932.0,101.0,5.0,18.0,835.0,1062.14,813.44
2016,9,21,12,45,928.5,101.5,5.05,18.5,824.5,1049.78,804.17
2016,9,21,13,0,925.0,102.0,5.1,19.0,814.0,1033.52,792.4
2016,9,21,13,15,921.0,101.5,5.15,19.0,795.0,1011.87,778.55
2016,9,21,13,30,917.0,101.0,5.2,19.0,776.0,986.56,762.19
2016,9,21,13,45,913.5,98.0,5.3,19.0,750.5,955.43,742.06
2016,9,21,14,0,910.0,95.0,5.4,19.0,725.0,920.88,719.37
2016,9,21,14,15,899.5,93.5,5.45,18.5,691.0,878.78,692.08
2016,9,21,14,30,889.0,92.0,5.5,18.0,657.0,834.11,662.54
2016,9,21,14,45,878.0,88.5,5.55,18.0,617.5,784.56,627.67
2016,9,21,15,0,867.0,85.0,5.6,18.0,578.0,732.99,590.82
2016,9,21,15,15,847.5,82.5,5.6,18.0,532.0,680.14,551.05
2016,9,21,15,30,828.0,80.0,5.6,18.0,486.0,620.79,504.25
2016,9,21,15,45,804.0,76.0,5.6,18.0,437.0,556.93,452.63
2016,9,21,16,0,780.0,72.0,5.6,18.0,388.0,493.65,399.91
2016,9,21,16,15,741.5,67.5,5.5,17.5,336.0,424.09,341.11
2016,9,21,16,30,703.0,63.0,5.4,17.0,284.0,357.52,282.94
2016,9,21,16,45,644.5,57.5,5.35,16.5,231.0,286.91,220.38
2016,9,21,17,0,586.0,52.0,5.3,16.0,178.0,222.24,162.08
2016,9,21,17,15,489.5,43.5,5.2,15.5,129.0,153.35,102.51
2016,9,21,17,30,393.0,35.0,5.1,15.0,80.0,96.54,55.24
2016,9,21,17,45,196.5,17.5,5.05,15.0,40.0,34.21,2.13
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,144.5,16.0,3.8,13.0,29.5,24.57,0.0
2016,9,22,6,30,289.0,32.0,3.9,13.0,59.0,72.22,38.24
2016,9,22,6,45,397.0,42.0,4.05,13.5,105.0,124.07,81.19
2016,9,22,7,0,505.0,52.0,4.2,14.0,151.0,189.75,136.84
2016,9,22,7,15,570.0,59.0,4.1,14.5,202.0,252.16,192.69
2016,9,22,7,30,635.0,66.0,4.0,15.0,253.0,321.93,254.35
2016,9,22,7,45,685.0,69.0,3.95,15.5,305.0,387.77,311.86
2016,9,22,8,0,735.0,72.0,3.9,16.0,357.0,457.52,370.8
2016,9,22,8,15,764.5,76.0,3.7,16.0,406.5,521.56,423.8
2016,9,22,8,30,794.0,80.0,3.5,16.0,456.0,586.95,475.98
2016,9,22,8,45,819.0,81.5,3.35,16.5,502.5,647.57,521.94
2016,9,22,9,0,844.0,83.0,3.2,17.0,549.0,708.24,565.93
2016,9,22,9,15,858.5,85.0,3.1,17.5,589.5,754.84,596.74
2016,9,22,9,30,873.0,87.0,3.0,18.0,630.0,805.52,629.89
2016,9,22,9,45,889.0,86.5,2.9,18.5,665.5,852.8,659.85
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,898.03,687.74
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,935.44,711.51
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,969.74,733.02
2016,9,22,10,45,924.5,90.0,2.65,19.5,777.0,997.28,748.44
2016,9,22,11,0,929.0,91.0,2.6,20.0,797.0,1021.22,761.41
2016,9,22,11,15,931.5,91.5,2.65,20.0,809.5,1038.85,772.75
2016,9,22,11,30,934.0,92.0,2.7,20.0,822.0,1052.59,781.7
2016,9,22,11,45,933.5,93.0,2.75,20.0,826.0,1059.87,786.6
2016,9,22,12,0,933.0,94.0,2.8,20.0,830.0,1063.1,789.06
2016,9,22,12,15,932.0,93.5,2.8,20.0,826.5,1060.08,787.1
2016,9,22,12,30,931.0,93.0,2.8,20.0,823.0,1053.01,782.71
2016,9,22,12,45,924.5,94.5,2.85,20.5,810.5,1038.71,772.73
2016,9,22,13,0,918.0,96.0,2.9,21.0,798.0,1020.6,760.43
2016,9,22,13,15,913.0,95.5,2.95,20.5,778.5,998.04,748.14
2016,9,22,13,30,908.0,95.0,3.0,20.0,759.0,971.89,733.43
2016,9,22,13,45,897.5,95.0,3.05,20.0,731.5,937.83,711.87
2016,9,22,14,0,887.0,95.0,3.1,20.0,704.0,900.82,688.18
2016,9,22,14,15,875.5,93.5,3.2,20.0,670.5,858.58,660.94
2016,9,22,14,30,864.0,92.0,3.3,20.0,637.0,813.94,631.64
2016,9,22,14,45,846.0,90.5,3.4,20.0,596.5,768.93,601.61
2016,9,22,15,0,828.0,89.0,3.5,20.0,556.0,715.08,564.6
2016,9,22,15,15,807.5,86.5,3.6,19.5,511.0,657.43,523.6
2016,9,22,15,30,787.0,84.0,3.7,19.0,466.0,599.35,480.24
2016,9,22,15,45,753.5,81.5,3.85,19.0,416.5,533.71,428.69
2016,9,22,16,0,720.0,79.0,4.0,19.0,367.0,470.73,377.49
2016,9,22,16,15,679.0,74.0,4.05,18.5,316.5,402.7,321.17
2016,9,22,16,30,638.0,69.0,4.1,18.0,266.0,338.12,265.76
2016,9,22,16,45,575.0,62.5,4.2,17.5,215.0,268.43,205.19
2016,9,22,17,0,512.0,56.0,4.3,17.0,164.0,205.7,149.69
2016,9,22,17,15,413.5,46.0,4.15,16.5,117.0,139.62,93.47
2016,9,22,17,30,315.0,36.0,4.0,16.0,70.0,85.99,49.27
2016,9,22,17,45,157.5,18.0,3.9,15.5,35.0,31.3,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,168.0,13.5,1.85,12.5,29.0,21.93,0.0
2016,9,23,6,30,336.0,27.0,1.9,13.0,58.0,74.71,37.56
2016,9,23,6,45,436.5,35.5,1.95,14.0,103.0,126.71,81.41
2016,9,23,7,0,537.0,44.0,2.0,15.0,148.0,191.55,136.34
2016,9,23,7,15,597.0,50.0,1.9,15.0,198.0,253.17,191.63
2016,9,23,7,30,657.0,56.0,1.8,15.0,248.0,321.32,251.81
2016,9,23,7,45,697.5,60.0,1.75,15.5,298.0,385.12,306.87
2016,9,23,8,0,738.0,64.0,1.7,16.0,348.0,452.33,362.54
2016,9,23,8,15,765.0,67.5,1.65,16.5,396.0,514.44,412.12
2016,9,23,8,30,792.0,71.0,1.6,17.0,444.0,577.64,460.46
2016,9,23,8,45,812.5,73.0,1.6,18.0,488.0,635.53,502.36
2016,9,23,9,0,833.0,75.0,1.6,19.0,532.0,687.64,537.81
2016,9,23,9,15,847.5,77.0,1.55,19.5,571.5,739.3,571.18
2016,9,23,9,30,862.0,79.0,1.5,20.0,611.0,789.43,602.64
2016,9,23,9,45,872.5,80.0,1.5,20.5,645.0,833.26,629.63
2016,9,23,10,0,883.0,81.0,1.5,21.0,679.0,874.69,654.62
2016,9,23,10,15,890.5,82.5,1.55,21.0,705.5,911.33,678.04
2016,9,23,10,30,898.0,84.0,1.6,21.0,732.0,944.94,699.43
2016,9,23,10,45,902.5,85.0,1.65,21.5,752.0,971.88,715.1
2016,9,23,11,0,907.0,86.0,1.7,22.0,772.0,995.29,728.53
2016,9,23,11,15,909.5,86.5,1.8,22.0,784.0,1012.5,740.16
2016,9,23,11,30,912.0,87.0,1.9,22.0,796.0,1025.89,749.52
2016,9,23,11,45,911.0,88.0,2.0,22.0,800.0,1032.43,754.64
2016,9,23,12,0,910.0,89.0,2.1,22.0,804.0,1035.01,757.41
2016,9,23,12,15,909.0,88.5,2.25,22.0,800.0,1031.92,757.28
2016,9,23,12,30,908.0,88.0,2.4,22.0,796.0,1024.9,754.68
2016,9,23,12,45,902.0,89.5,2.55,22.0,784.0,1011.26,747.79
2016,9,23,13,0,896.0,91.0,2.7,22.0,772.0,993.91,738.47
2016,9,23,13,15,891.0,90.0,2.8,21.5,753.0,971.1,726.44
2016,9,23,13,30,886.0,89.0,2.9,21.0,734.0,944.82,711.99
2016,9,23,13,45,877.5,88.0,3.05,21.0,707.5,911.99,691.94
2016,9,23,14,0,869.0,87.0,3.2,21.0,681.0,876.19,669.61
2016,9,23,14,15,859.0,85.5,3.25,21.0,648.0,835.79,643.15
2016,9,23,14,30,849.0,84.0,3.3,21.0,615.0,792.96,614.69
2016,9,23,14,45,837.0,81.0,3.4,21.0,577.0,744.71,582.19
2016,9,23,15,0,825.0,78.0,3.5,21.0,539.0,694.7,547.85
2016,9,23,15,15,805.5,76.0,3.5,20.5,495.5,644.26,512.11
2016,9,23,15,30,786.0,74.0,3.5,20.0,452.0,587.61,469.52
2016,9,23,15,45,757.0,71.0,3.55,20.0,404.0,524.25,419.62
2016,9,23,16,0,728.0,68.0,3.6,20.0,356.0,462.11,369.07
2016,9,23,16,15,689.0,64.0,3.6,19.5,306.5,395.91,314.24
2016,9,23,16,30,650.0,60.0,3.6,19.0,257.0,333.26,260.4
2016,9,23,16,45,594.0,53.5,3.6,18.5,207.5,265.43,201.23
2016,9,23,17,0,538.0,47.0,3.6,18.0,158.0,203.78,146.4
2016,9,23,17,15,442.0,38.5,3.55,17.5,112.0,138.31,90.65
2016,9,23,17,30,346.0,30.0,3.5,17.0,66.0,85.0,46.26
2016,9,23,17,45,173.0,15.0,3.45,16.5,33.0,29.46,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.0,12.5,1.35,14.5,28.5,22.39,0.0
2016,9,24,6,30,364.0,25.0,1.4,15.0,57.0,77.57,37.41
2016,9,24,6,45,465.0,33.0,1.5,15.5,102.5,131.09,83.22
2016,9,24,7,0,566.0,41.0,1.6,16.0,148.0,197.35,139.5
2016,9,24,7,15,626.5,46.0,1.65,16.5,198.5,260.02,195.32
2016,9,24,7,30,687.0,51.0,1.7,17.0,249.0,329.32,255.9
2016,9,24,7,45,726.5,55.0,1.75,17.5,300.0,394.4,311.85
2016,9,24,8,0,766.0,59.0,1.8,18.0,351.0,462.74,368.34
2016,9,24,8,15,793.5,62.0,1.9,18.5,400.0,526.06,419.16
2016,9,24,8,30,821.0,65.0,2.0,19.0,449.0,586.44,466.07
2016,9,24,8,45,842.0,67.0,2.1,20.0,494.0,645.4,509.35
2016,9,24,9,0,863.0,69.0,2.2,21.0,539.0,704.01,549.61
2016,9,24,9,15,877.5,70.5,2.2,21.5,579.5,756.4,583.96
2016,9,24,9,30,892.0,72.0,2.2,22.0,620.0,807.17,616.5
2016,9,24,9,45,906.0,72.0,2.2,22.5,655.0,853.87,645.63
2016,9,24,10,0,920.0,72.0,2.2,23.0,690.0,898.31,672.78
2016,9,24,10,15,927.5,73.0,2.15,23.5,718.0,935.47,694.2
2016,9,24,10,30,935.0,74.0,2.1,24.0,746.0,969.46,713.28
2016,9,24,10,45,940.5,74.5,2.1,24.5,766.5,997.57,728.92
2016,9,24,11,0,946.0,75.0,2.1,25.0,787.0,1022.05,742.22
2016,9,24,11,15,949.5,75.5,2.05,25.0,800.0,1040.77,752.7
2016,9,24,11,30,953.0,76.0,2.0,25.0,813.0,1055.53,760.79
2016,9,24,11,45,954.0,76.0,1.95,25.5,817.5,1063.14,762.99
2016,9,24,12,0,955.0,76.0,1.9,26.0,822.0,1066.63,762.8
2016,9,24,12,15,954.5,76.0,1.9,26.0,818.5,1064.45,761.46
2016,9,24,12,30,954.0,76.0,1.9,26.0,815.0,1058.14,757.76
2016,9,24,12,45,942.0,80.5,1.95,26.5,801.5,1041.49,746.95
2016,9,24,13,0,930.0,85.0,2.0,27.0,788.0,1021.06,733.96
2016,9,24,13,15,925.0,84.5,2.05,27.0,768.5,998.1,720.88
2016,9,24,13,30,920.0,84.0,2.1,27.0,749.0,971.52,705.47
2016,9,24,13,45,911.5,83.5,2.15,27.0,722.0,938.27,685.67
2016,9,24,14,0,903.0,83.0,2.2,27.0,695.0,901.92,663.73
2016,9,24,14,15,892.5,81.5,2.2,26.5,661.0,859.85,638.57
2016,9,24,14,30,882.0,80.0,2.2,26.0,627.0,815.27,611.36
2016,9,24,14,45,867.0,78.0,2.25,26.0,587.5,764.41,578.57
2016,9,24,15,0,852.0,76.0,2.3,26.0,548.0,711.95,544.07
2016,9,24,15,15,832.5,73.5,2.3,25.5,503.0,654.6,505.33
2016,9,24,15,30,813.0,71.0,2.3,25.0,458.0,600.99,466.54
2016,9,24,15,45,785.0,68.0,2.35,25.0,409.5,536.76,417.87
2016,9,24,16,0,757.0,65.0,2.4,25.0,361.0,473.61,368.27
2016,9,24,16,15,717.5,61.0,2.35,24.0,310.0,405.55,314.18
2016,9,24,16,30,678.0,57.0,2.3,23.0,259.0,340.65,260.39
2016,9,24,16,45,615.5,51.5,2.3,22.5,208.0,270.04,200.36
2016,9,24,17,0,553.0,46.0,2.3,22.0,157.0,206.7,145.35
2016,9,24,17,15,453.0,37.5,2.25,21.0,110.5,139.52,89.49
2016,9,24,17,30,353.0,29.0,2.2,20.0,64.0,85.01,44.38
2016,9,24,17,45,176.5,14.5,2.2,19.0,32.0,29.02,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,179.0,12.5,1.7,15.5,28.0,22.63,0.0
2016,9,25,6,30,358.0,25.0,1.8,16.0,56.0,77.72,36.53
2016,9,25,6,45,466.5,33.5,1.9,17.0,102.5,133.28,84.41
2016,9,25,7,0,575.0,42.0,2.0,18.0,149.0,202.17,142.26
2016,9,25,7,15,636.5,47.5,2.05,18.5,200.5,266.44,199.2
2016,9,25,7,30,698.0,53.0,2.1,19.0,252.0,337.44,260.94
2016,9,25,7,45,738.5,57.0,2.15,20.0,303.5,403.76,317.07
2016,9,25,8,0,779.0,61.0,2.2,21.0,355.0,473.4,373.55
2016,9,25,8,15,806.0,64.0,2.2,21.5,404.5,537.23,423.99
2016,9,25,8,30,833.0,67.0,2.2,22.0,454.0,597.91,470.24
2016,9,25,8,45,852.5,69.5,2.25,22.5,499.5,657.05,513.83
2016,9,25,9,0,872.0,72.0,2.3,23.0,545.0,715.65,554.35
2016,9,25,9,15,886.0,73.5,2.25,23.5,585.0,768.04,588.02
2016,9,25,9,30,900.0,75.0,2.2,24.0,625.0,818.73,619.75
2016,9,25,9,45,915.0,74.5,2.2,25.0,660.5,865.96,647.61
2016,9,25,10,0,930.0,74.0,2.2,26.0,696.0,910.96,673.4
2016,9,25,10,15,937.0,75.0,2.15,26.5,723.5,947.91,694.28
2016,9,25,10,30,944.0,76.0,2.1,27.0,751.0,981.62,712.82
2016,9,25,10,45,947.0,77.5,2.1,28.0,770.5,1008.62,726.03
2016,9,25,11,0,950.0,79.0,2.1,29.0,790.0,1031.86,736.8
2016,9,25,11,15,952.5,79.5,2.0,29.5,802.0,1049.55,744.32
2016,9,25,11,30,955.0,80.0,1.9,30.0,814.0,1063.25,749.37
2016,9,25,11,45,953.5,81.0,1.85,30.5,818.0,1069.41,750.54
2016,9,25,12,0,952.0,82.0,1.8,31.0,822.0,1071.42,749.39
2016,9,25,12,15,951.0,82.0,1.7,31.0,818.0,1068.65,746.26
2016,9,25,12,30,950.0,82.0,1.6,31.0,814.0,1061.76,740.8
2016,9,25,12,45,944.0,83.0,1.5,31.5,801.0,1046.95,729.22
2016,9,25,13,0,938.0,84.0,1.4,32.0,788.0,1028.27,715.52
2016,9,25,13,15,933.0,83.0,1.25,32.0,768.5,1004.49,699.51
2016,9,25,13,30,928.0,82.0,1.1,32.0,749.0,977.07,681.36
2016,9,25,13,45,916.0,83.0,1.0,32.5,720.5,942.05,658.14
2016,9,25,14,0,904.0,84.0,0.9,33.0,692.0,904.11,633.27
2016,9,25,14,15,893.5,82.5,0.8,32.5,658.0,861.93,608.27
2016,9,25,14,30,883.0,81.0,0.7,32.0,624.0,817.25,581.47
2016,9,25,14,45,862.5,80.5,0.6,32.0,583.0,763.75,547.59
2016,9,25,15,0,842.0,80.0,0.5,32.0,542.0,714.98,516.49
2016,9,25,15,15,821.5,77.5,0.55,31.5,497.0,656.62,480.49
2016,9,25,15,30,801.0,75.0,0.6,31.0,452.0,597.85,441.78
2016,9,25,15,45,766.5,72.5,0.65,31.0,402.0,530.99,394.76
2016,9,25,16,0,732.0,70.0,0.7,31.0,352.0,465.92,347.07
2016,9,25,16,15,691.0,65.5,0.8,29.5,301.5,397.94,297.29
2016,9,25,16,30,650.0,61.0,0.9,28.0,251.0,334.04,247.72
2016,9,25,16,45,583.0,55.0,1.05,27.0,200.0,263.04,190.47
2016,9,25,17,0,516.0,49.0,1.2,26.0,149.0,199.53,137.68
2016,9,25,17,15,414.0,39.0,1.3,25.0,103.5,132.8,83.75
2016,9,25,17,30,312.0,29.0,1.4,24.0,58.0,79.11,39.57
2016,9,25,17,45,156.0,14.5,1.5,23.0,29.0,24.27,0.0
2016,9,25,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,13.5,0.45,17.5,23.0,19.52,0.0
2016,9,26,6,30,231.0,27.0,0.4,18.0,46.0,63.22,29.62
2016,9,26,6,45,334.5,40.0,0.35,18.5,90.0,114.56,73.79
2016,9,26,7,0,438.0,53.0,0.3,19.0,134.0,178.8,126.29
2016,9,26,7,15,505.5,62.0,0.3,19.5,183.0,240.4,178.49
2016,9,26,7,30,573.0,71.0,0.3,20.0,232.0,309.8,236.08
2016,9,26,7,45,619.0,77.5,0.3,21.0,282.5,374.33,288.01
2016,9,26,8,0,665.0,84.0,0.3,22.0,333.0,443.1,340.9
2016,9,26,8,15,698.0,88.5,0.25,22.5,381.5,506.19,387.64
2016,9,26,8,30,731.0,93.0,0.2,23.0,430.0,571.17,433.66
2016,9,26,8,45,754.0,97.0,0.2,24.0,475.0,628.14,471.83
2016,9,26,9,0,777.0,101.0,0.2,25.0,520.0,687.2,509.82
2016,9,26,9,15,795.0,104.0,0.3,25.5,560.5,741.04,544.2
2016,9,26,9,30,813.0,107.0,0.4,26.0,601.0,793.75,577.11
2016,9,26,9,45,825.5,109.5,0.55,27.0,635.5,839.82,605.06
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,883.74,631.37
2016,9,26,10,15,847.5,114.0,0.75,28.0,697.5,921.94,654.56
2016,9,26,10,30,857.0,116.0,0.8,28.0,725.0,957.3,675.96
2016,9,26,10,45,864.0,117.0,0.9,28.5,745.5,986.06,692.91
2016,9,26,11,0,871.0,118.0,1.0,29.0,766.0,999.28,700.45
2016,9,26,11,15,875.0,118.5,1.1,29.0,779.0,1017.2,712.54
2016,9,26,11,30,879.0,119.0,1.2,29.0,792.0,1031.48,722.44
2016,9,26,11,45,881.5,118.5,1.3,29.5,796.5,1039.42,727.17
2016,9,26,12,0,884.0,118.0,1.4,30.0,801.0,1043.54,729.74
2016,9,26,12,15,883.0,118.0,1.5,30.0,797.5,1040.8,729.71
2016,9,26,12,30,882.0,118.0,1.6,30.0,794.0,1034.22,727.48
2016,9,26,12,45,904.5,105.0,1.75,30.5,789.5,1033.03,727.9
2016,9,26,13,0,927.0,92.0,1.9,31.0,785.0,1027.08,725.31
2016,9,26,13,15,922.0,91.5,1.95,30.5,765.0,1003.99,713.75
2016,9,26,13,30,917.0,91.0,2.0,30.0,745.0,977.31,700.01
2016,9,26,13,45,911.0,89.0,2.1,30.0,718.5,944.55,681.43
2016,9,26,14,0,905.0,87.0,2.2,30.0,692.0,908.56,660.55
2016,9,26,14,15,894.5,85.0,2.2,29.5,657.5,865.7,635.26
2016,9,26,14,30,884.0,83.0,2.2,29.0,623.0,820.34,607.94
2016,9,26,14,45,871.5,80.5,2.25,29.0,583.5,770.62,576.37
2016,9,26,15,0,859.0,78.0,2.3,29.0,544.0,719.09,542.98
2016,9,26,15,15,839.0,75.0,2.25,28.5,498.5,665.48,506.96
2016,9,26,15,30,819.0,72.0,2.2,28.0,453.0,605.56,464.12
2016,9,26,15,45,793.5,68.0,2.15,28.0,404.5,541.24,415.7
2016,9,26,16,0,768.0,64.0,2.1,28.0,356.0,477.74,366.24
2016,9,26,16,15,728.0,60.0,1.9,27.0,304.5,408.79,311.86
2016,9,26,16,30,688.0,56.0,1.7,26.0,253.0,343.05,257.9
2016,9,26,16,45,630.0,49.5,1.55,25.5,202.0,272.34,198.38
2016,9,26,17,0,572.0,43.0,1.4,25.0,151.0,207.94,143.02
2016,9,26,17,15,469.5,34.5,1.35,24.0,104.5,139.77,87.11
2016,9,26,17,30,367.0,26.0,1.3,23.0,58.0,83.89,39.26
2016,9,26,17,45,183.5,13.0,1.3,22.0,29.0,25.02,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,147.5,12.5,0.25,17.5,24.0,21.24,0.0
2016,9,27,6,30,295.0,25.0,0.2,18.0,48.0,70.62,30.93
2016,9,27,6,45,398.5,35.5,0.2,18.5,92.5,124.29,78.81
2016,9,27,7,0,502.0,46.0,0.2,19.0,137.0,190.36,133.3
2016,9,27,7,15,568.0,53.0,0.2,19.0,187.0,253.36,187.4
2016,9,27,7,30,634.0,60.0,0.2,19.0,237.0,323.85,246.69
2016,9,27,7,45,674.5,65.5,0.2,19.5,287.0,388.25,299.41
2016,9,27,8,0,715.0,71.0,0.2,20.0,337.0,455.21,351.91
2016,9,27,8,15,473.5,130.0,0.2,20.5,316.0,417.72,324.21
2016,9,27,8,30,232.0,189.0,0.2,21.0,295.0,344.61,267.87
2016,9,27,8,45,179.0,212.5,0.25,22.0,299.5,334.31,259.28
2016,9,27,9,0,126.0,236.0,0.3,23.0,304.0,329.89,253.91
2016,9,27,9,15,124.5,255.0,0.35,23.5,326.5,354.96,271.7
2016,9,27,9,30,123.0,274.0,0.4,24.0,349.0,379.68,288.71
2016,9,27,9,45,179.0,288.0,0.5,25.0,403.5,447.31,337.52
2016,9,27,10,0,235.0,302.0,0.6,26.0,458.0,518.55,387.23
2016,9,27,10,15,264.5,310.5,0.65,26.0,492.5,581.09,430.05
2016,9,27,10,30,294.0,319.0,0.7,26.0,527.0,626.6,460.98
2016,9,27,10,45,221.0,337.5,0.8,26.5,496.5,564.43,416.07
2016,9,27,11,0,148.0,356.0,0.9,27.0,466.0,517.68,381.74
2016,9,27,11,15,150.0,360.5,0.95,27.0,473.5,527.22,388.89
2016,9,27,11,30,152.0,365.0,1.0,27.0,481.0,536.11,395.14
2016,9,27,11,45,142.0,366.0,1.1,27.5,475.0,528.22,389.05
2016,9,27,12,0,132.0,367.0,1.2,28.0,469.0,519.53,382.53
2016,9,27,12,15,129.5,367.0,1.3,28.0,466.5,516.68,381.1
2016,9,27,12,30,127.0,367.0,1.4,28.0,464.0,513.2,379.19
2016,9,27,12,45,137.5,362.0,1.5,28.0,465.5,516.57,382.6
2016,9,27,13,0,148.0,357.0,1.6,28.0,467.0,519.02,385.35
2016,9,27,13,15,150.5,345.5,1.65,28.0,455.0,505.55,376.56
2016,9,27,13,30,153.0,334.0,1.7,28.0,443.0,491.37,367.35
2016,9,27,13,45,100.0,306.5,1.75,28.0,376.5,389.8,293.72
2016,9,27,14,0,47.0,279.0,1.8,28.0,310.0,310.53,234.75
2016,9,27,14,15,47.0,265.0,1.85,27.5,295.0,294.4,224.0
2016,9,27,14,30,47.0,251.0,1.9,27.0,280.0,278.27,212.84
2016,9,27,14,45,50.5,236.5,2.0,27.0,266.0,264.31,202.95
2016,9,27,15,0,54.0,222.0,2.1,27.0,252.0,250.07,192.71
2016,9,27,15,15,42.5,199.0,2.15,26.5,221.5,216.41,167.3
2016,9,27,15,30,31.0,176.0,2.2,26.0,191.0,184.07,142.55
2016,9,27,15,45,390.5,120.0,2.25,25.5,268.0,361.8,285.33
2016,9,27,16,0,750.0,64.0,2.3,25.0,345.0,468.26,365.16
2016,9,27,16,15,709.0,59.5,2.25,24.0,294.0,399.35,309.31
2016,9,27,16,30,668.0,55.0,2.2,23.0,243.0,333.84,254.86
2016,9,27,16,45,604.0,49.0,2.2,22.5,192.5,262.91,194.41
2016,9,27,17,0,540.0,43.0,2.2,22.0,142.0,199.72,139.43
2016,9,27,17,15,435.5,33.5,2.15,21.0,97.0,131.71,82.92
2016,9,27,17,30,331.0,24.0,2.1,20.0,52.0,76.26,33.48
2016,9,27,17,45,165.5,12.0,2.05,19.5,26.0,22.75,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,128.0,12.5,1.75,14.0,22.5,20.16,0.0
2016,9,28,6,30,256.0,25.0,1.8,14.0,45.0,65.78,27.89
2016,9,28,6,45,367.5,36.0,1.9,14.5,88.5,119.65,77.77
2016,9,28,7,0,479.0,47.0,2.0,15.0,132.0,186.59,134.42
2016,9,28,7,15,547.0,54.0,1.9,15.5,181.0,248.98,189.65
2016,9,28,7,30,615.0,61.0,1.8,16.0,230.0,319.1,250.56
2016,9,28,7,45,307.5,78.5,1.75,16.5,163.0,231.65,186.2
2016,9,28,8,0,0.0,96.0,1.7,17.0,96.0,81.32,62.92
2016,9,28,8,15,0.0,114.5,1.65,17.0,114.5,97.72,76.63
2016,9,28,8,30,0.0,133.0,1.6,17.0,133.0,114.25,90.05
2016,9,28,8,45,0.0,145.5,1.6,17.5,145.5,125.3,98.63
2016,9,28,9,0,0.0,158.0,1.6,18.0,158.0,136.43,107.19
2016,9,28,9,15,2.5,172.0,1.65,18.5,173.5,150.98,118.51
2016,9,28,9,30,5.0,186.0,1.7,19.0,189.0,165.84,129.96
2016,9,28,9,45,10.0,208.0,1.75,19.5,214.5,190.73,149.35
2016,9,28,10,0,15.0,230.0,1.8,20.0,240.0,216.17,168.92
2016,9,28,10,15,13.0,229.5,1.85,20.0,239.0,213.93,166.78
2016,9,28,10,30,11.0,229.0,1.9,20.0,238.0,211.63,164.71
2016,9,28,10,45,16.0,250.0,2.0,20.0,262.5,236.67,184.3
2016,9,28,11,0,21.0,271.0,2.1,20.0,287.0,262.09,204.0
2016,9,28,11,15,22.5,279.5,2.2,20.0,297.0,272.04,211.57
2016,9,28,11,30,24.0,288.0,2.3,20.0,307.0,282.01,219.25
2016,9,28,11,45,20.5,278.5,2.4,20.5,294.5,269.21,208.83
2016,9,28,12,0,17.0,269.0,2.5,21.0,282.0,256.4,198.53
2016,9,28,12,15,25.0,287.5,2.55,21.0,306.5,282.62,219.11
2016,9,28,12,30,33.0,306.0,2.6,21.0,331.0,330.69,256.1
2016,9,28,12,45,41.5,312.5,2.7,21.0,343.5,345.94,268.07
2016,9,28,13,0,50.0,319.0,2.8,21.0,356.0,360.91,279.96
2016,9,28,13,15,50.5,310.0,2.85,20.5,347.0,350.84,273.14
2016,9,28,13,30,51.0,301.0,2.9,20.0,338.0,340.64,266.3
2016,9,28,13,45,33.0,265.0,3.0,20.0,288.5,284.39,222.81
2016,9,28,14,0,15.0,229.0,3.1,20.0,239.0,215.25,168.59
2016,9,28,14,15,9.0,203.0,3.1,19.5,209.0,185.15,145.24
2016,9,28,14,30,3.0,177.0,3.1,19.0,179.0,155.78,122.09
2016,9,28,14,45,6.0,178.5,3.15,19.0,182.0,159.84,125.82
2016,9,28,15,0,9.0,180.0,3.2,19.0,185.0,163.82,129.45
2016,9,28,15,15,4.5,145.5,3.25,18.5,148.0,128.37,101.02
2016,9,28,15,30,0.0,111.0,3.3,18.0,111.0,94.02,73.08
2016,9,28,15,45,0.0,93.5,3.35,18.0,93.5,78.59,60.47
2016,9,28,16,0,0.0,76.0,3.4,18.0,76.0,63.32,47.83
2016,9,28,16,15,310.0,68.5,3.35,17.5,154.0,222.29,179.54
2016,9,28,16,30,620.0,61.0,3.3,17.0,232.0,321.79,253.4
2016,9,28,16,45,546.5,54.5,3.3,16.5,182.5,250.0,190.25
2016,9,28,17,0,473.0,48.0,3.3,16.0,133.0,186.56,134.18
2016,9,28,17,15,358.5,37.5,3.25,15.5,89.0,119.73,77.76
2016,9,28,17,30,244.0,27.0,3.2,15.0,45.0,66.07,27.4
2016,9,28,17,45,122.0,13.5,3.15,15.0,22.5,20.72,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.5,2.5,12.0,20.5,19.03,0.0
2016,9,29,6,30,196.0,27.0,2.6,12.0,41.0,58.6,23.58
2016,9,29,6,45,311.5,39.5,2.75,12.5,84.0,112.4,74.55
2016,9,29,7,0,427.0,52.0,2.9,13.0,127.0,178.59,130.73
2016,9,29,7,15,498.5,60.5,2.85,13.5,175.5,240.78,186.05
2016,9,29,7,30,570.0,69.0,2.8,14.0,224.0,311.18,247.84
2016,9,29,7,45,285.0,61.0,2.8,14.5,138.5,203.1,165.1
2016,9,29,8,0,0.0,53.0,2.8,15.0,53.0,43.85,31.82
2016,9,29,8,15,0.0,80.5,2.8,15.0,80.5,67.03,51.48
2016,9,29,8,30,0.0,108.0,2.8,15.0,108.0,91.35,71.77
2016,9,29,8,45,0.0,116.0,2.8,15.5,116.0,98.24,77.14
2016,9,29,9,0,0.0,124.0,2.8,16.0,124.0,105.2,82.52
2016,9,29,9,15,3.5,157.5,2.8,16.5,159.5,138.34,109.47
2016,9,29,9,30,7.0,191.0,2.8,17.0,195.0,172.4,136.7
2016,9,29,9,45,12.5,213.5,2.8,17.5,222.0,198.37,157.13
2016,9,29,10,0,18.0,236.0,2.8,18.0,249.0,224.93,177.81
2016,9,29,10,15,24.0,256.5,2.8,18.0,273.5,250.53,197.89
2016,9,29,10,30,30.0,277.0,2.8,18.0,298.0,295.49,232.92
2016,9,29,10,45,34.0,290.0,2.85,18.5,315.0,313.81,246.43
2016,9,29,11,0,38.0,303.0,2.9,19.0,332.0,332.29,260.07
2016,9,29,11,15,93.0,333.0,2.95,19.0,403.5,420.56,329.19
2016,9,29,11,30,148.0,363.0,3.0,19.0,475.0,531.8,413.36
2016,9,29,11,45,150.5,363.0,3.05,19.0,477.0,535.43,415.55
2016,9,29,12,0,153.0,363.0,3.1,19.0,479.0,538.35,417.87
2016,9,29,12,15,176.0,362.5,3.15,19.0,495.5,560.81,435.36
2016,9,29,12,30,199.0,362.0,3.2,19.0,512.0,582.23,451.96
2016,9,29,12,45,203.0,353.0,3.25,19.0,504.0,573.83,446.25
2016,9,29,13,0,207.0,344.0,3.3,19.0,496.0,564.44,440.0
