Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,15,300.0,316.0,3.3,19.0,529.5,639.16,498.07
2016,9,29,13,30,393.0,288.0,3.3,19.0,563.0,688.0,536.36
2016,9,29,13,45,628.5,189.0,3.35,19.0,609.0,812.14,632.2
2016,9,29,14,0,864.0,90.0,3.4,19.0,655.0,876.02,678.0
2016,9,29,14,15,852.5,88.5,3.45,18.5,621.5,834.12,650.58
2016,9,29,14,30,841.0,87.0,3.5,18.0,588.0,797.44,627.34
2016,9,29,14,45,823.5,85.0,3.55,18.0,548.0,745.37,591.27
2016,9,29,15,0,806.0,83.0,3.6,18.0,508.0,692.06,553.77
2016,9,29,15,15,784.0,80.0,3.65,17.5,464.0,633.66,511.25
2016,9,29,15,30,762.0,77.0,3.7,17.0,420.0,575.12,466.57
2016,9,29,15,45,730.0,73.5,3.75,17.0,372.0,510.53,414.73
2016,9,29,16,0,698.0,70.0,3.8,17.0,324.0,447.59,362.53
2016,9,29,16,15,653.0,65.0,3.75,16.5,274.5,380.26,305.66
2016,9,29,16,30,608.0,60.0,3.7,16.0,225.0,315.87,249.42
2016,9,29,16,45,536.5,53.0,3.7,16.0,176.0,245.03,186.77
2016,9,29,17,0,465.0,46.0,3.7,16.0,127.0,182.36,130.82
2016,9,29,17,15,351.0,35.0,3.55,15.5,84.0,115.8,74.44
2016,9,29,17,30,237.0,24.0,3.4,15.0,41.0,61.83,20.93
2016,9,29,17,45,118.5,12.0,3.3,14.5,20.5,19.15,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,12.5,3.35,12.0,20.0,19.4,0.0
2016,9,30,6,30,221.0,25.0,3.5,12.0,40.0,61.64,22.08
2016,9,30,6,45,336.0,36.5,3.65,12.5,82.5,115.73,76.14
2016,9,30,7,0,451.0,48.0,3.8,13.0,125.0,182.56,133.42
2016,9,30,7,15,521.0,55.5,3.85,13.5,173.5,244.7,189.27
2016,9,30,7,30,591.0,63.0,3.9,14.0,222.0,314.83,251.5
2016,9,30,7,45,639.5,68.0,4.0,14.5,272.0,380.01,308.81
2016,9,30,8,0,688.0,73.0,4.1,15.0,322.0,449.63,368.02
2016,9,30,8,15,719.5,77.0,4.1,15.0,369.5,510.99,419.56
2016,9,30,8,30,751.0,81.0,4.1,15.0,417.0,575.33,471.86
2016,9,30,8,45,776.5,83.5,4.2,15.5,461.5,635.17,518.51
2016,9,30,9,0,802.0,86.0,4.3,16.0,506.0,695.18,563.5
2016,9,30,9,15,818.5,88.0,4.3,16.0,545.5,747.5,601.08
2016,9,30,9,30,835.0,90.0,4.3,16.0,585.0,798.49,637.16
2016,9,30,9,45,849.5,91.0,4.3,16.5,619.5,836.63,662.14
2016,9,30,10,0,864.0,92.0,4.3,17.0,654.0,880.38,690.92
2016,9,30,10,15,873.0,93.5,4.25,17.0,681.0,917.33,715.63
2016,9,30,10,30,882.0,95.0,4.2,17.0,708.0,951.37,738.15
2016,9,30,10,45,887.0,96.0,4.2,17.5,727.5,977.87,754.17
2016,9,30,11,0,892.0,97.0,4.2,18.0,747.0,1000.91,767.81
2016,9,30,11,15,895.5,98.0,4.25,18.0,759.5,1018.87,779.77
2016,9,30,11,30,899.0,99.0,4.3,18.0,772.0,1033.1,789.32
2016,9,30,11,45,901.0,98.5,4.35,18.0,776.0,1040.28,794.21
2016,9,30,12,0,903.0,98.0,4.4,18.0,780.0,1043.56,796.71
2016,9,30,12,15,902.0,98.0,4.4,18.0,776.0,1040.44,794.64
2016,9,30,12,30,901.0,98.0,4.4,18.0,772.0,1033.43,790.11
2016,9,30,12,45,897.5,97.5,4.45,18.0,760.0,1019.48,781.48
2016,9,30,13,0,894.0,97.0,4.5,18.0,748.0,1001.79,770.4
2016,9,30,13,15,888.5,96.0,4.5,18.0,728.0,977.97,754.68
2016,9,30,13,30,883.0,95.0,4.5,18.0,708.0,950.72,736.64
2016,9,30,13,45,876.0,93.0,4.55,18.0,681.5,917.68,714.91
2016,9,30,14,0,869.0,91.0,4.6,18.0,655.0,881.62,690.9
2016,9,30,14,15,857.5,89.0,4.55,17.5,621.0,838.92,662.52
2016,9,30,14,30,846.0,87.0,4.5,17.0,587.0,801.46,637.7
2016,9,30,14,45,832.0,84.5,4.5,17.0,548.0,751.24,602.16
2016,9,30,15,0,818.0,82.0,4.5,17.0,509.0,699.46,565.03
2016,9,30,15,15,796.5,79.0,4.45,17.0,464.5,640.79,520.44
2016,9,30,15,30,775.0,76.0,4.4,17.0,420.0,581.91,473.83
2016,9,30,15,45,744.5,72.0,4.35,17.0,372.0,516.93,421.1
2016,9,30,16,0,714.0,68.0,4.3,17.0,324.0,453.43,367.95
2016,9,30,16,15,669.5,63.0,4.2,16.5,274.0,385.4,310.11
2016,9,30,16,30,625.0,58.0,4.1,16.0,224.0,320.29,252.9
2016,9,30,16,45,553.0,51.0,4.05,15.5,174.5,248.31,189.36
2016,9,30,17,0,481.0,44.0,4.0,15.0,125.0,184.58,132.39
2016,9,30,17,15,363.5,33.5,3.85,14.5,82.0,116.9,74.55
2016,9,30,17,30,246.0,23.0,3.7,14.0,39.0,61.58,14.81
2016,9,30,17,45,123.0,11.5,3.55,14.0,19.5,19.04,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,120.0,12.0,2.05,12.5,20.0,20.01,0.0
2016,10,1,6,30,240.0,24.0,2.1,13.0,40.0,63.86,19.41
2016,10,1,6,45,361.5,34.5,2.2,13.5,83.0,120.23,78.18
2016,10,1,7,0,483.0,45.0,2.3,14.0,126.0,189.65,137.43
2016,10,1,7,15,555.0,52.0,2.35,14.5,176.0,253.95,194.8
2016,10,1,7,30,627.0,59.0,2.4,15.0,226.0,326.44,258.42
2016,10,1,7,45,675.0,63.5,2.45,15.5,277.0,392.92,316.06
2016,10,1,8,0,723.0,68.0,2.5,16.0,328.0,462.61,374.38
2016,10,1,8,15,754.5,72.0,2.4,16.0,376.5,527.2,427.03
2016,10,1,8,30,786.0,76.0,2.3,16.0,425.0,593.32,478.9
2016,10,1,8,45,810.0,78.5,2.25,16.5,470.5,653.79,523.97
2016,10,1,9,0,834.0,81.0,2.2,17.0,516.0,714.21,566.39
2016,10,1,9,15,850.5,83.0,2.15,17.5,556.0,767.85,601.74
2016,10,1,9,30,867.0,85.0,2.1,18.0,596.0,812.53,629.96
2016,10,1,9,45,884.0,84.5,2.1,18.5,631.0,859.88,659.99
2016,10,1,10,0,901.0,84.0,2.1,19.0,666.0,905.22,688.09
2016,10,1,10,15,909.5,85.0,2.1,19.0,693.5,942.2,711.49
2016,10,1,10,30,918.0,86.0,2.1,19.0,721.0,976.1,732.78
2016,10,1,10,45,923.0,87.0,2.1,19.5,741.0,1003.34,748.17
2016,10,1,11,0,928.0,88.0,2.1,20.0,761.0,1026.99,761.22
2016,10,1,11,15,931.5,88.5,2.2,20.0,773.0,1044.82,773.27
2016,10,1,11,30,935.0,89.0,2.3,20.0,785.0,1058.78,782.98
2016,10,1,11,45,935.5,90.0,2.4,20.0,789.0,1066.29,788.68
2016,10,1,12,0,936.0,91.0,2.5,20.0,793.0,1069.76,791.96
2016,10,1,12,15,935.0,90.5,2.6,20.0,789.0,1065.91,790.63
2016,10,1,12,30,934.0,90.0,2.7,20.0,785.0,1058.01,786.84
2016,10,1,12,45,930.0,90.0,2.85,20.0,772.0,1043.7,779.43
2016,10,1,13,0,926.0,90.0,3.0,20.0,759.0,1025.53,769.5
2016,10,1,13,15,920.5,89.0,3.05,20.0,739.0,1001.02,754.42
2016,10,1,13,30,915.0,88.0,3.1,20.0,719.0,972.95,736.98
2016,10,1,13,45,906.5,87.0,3.2,20.0,691.5,938.75,715.66
2016,10,1,14,0,898.0,86.0,3.3,20.0,664.0,901.5,692.06
2016,10,1,14,15,886.0,84.5,3.35,20.0,629.5,857.89,663.4
2016,10,1,14,30,874.0,83.0,3.4,20.0,595.0,811.94,632.76
2016,10,1,14,45,857.5,81.0,3.5,20.0,554.5,759.9,597.5
2016,10,1,15,0,841.0,79.0,3.6,20.0,514.0,712.45,564.99
2016,10,1,15,15,818.5,76.0,3.65,19.5,468.5,652.01,521.69
2016,10,1,15,30,796.0,73.0,3.7,19.0,423.0,591.4,475.89
2016,10,1,15,45,764.5,69.5,3.75,19.0,374.0,525.32,423.29
2016,10,1,16,0,733.0,66.0,3.8,19.0,325.0,460.76,370.12
2016,10,1,16,15,686.5,61.0,3.75,18.5,274.0,389.73,310.57
2016,10,1,16,30,640.0,56.0,3.7,18.0,223.0,323.88,253.26
2016,10,1,16,45,567.0,49.5,3.7,17.5,173.0,251.26,189.63
2016,10,1,17,0,494.0,43.0,3.7,17.0,123.0,186.96,132.52
2016,10,1,17,15,367.5,32.5,3.6,16.5,79.5,116.72,72.92
2016,10,1,17,30,241.0,22.0,3.5,16.0,36.0,59.39,5.7
2016,10,1,17,45,120.5,11.0,3.45,15.5,18.0,18.42,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,112.0,11.5,2.35,12.5,18.5,19.2,0.0
2016,10,2,6,30,224.0,23.0,2.5,13.0,37.0,60.98,14.51
2016,10,2,6,45,339.5,34.0,2.65,13.5,78.5,116.13,75.47
2016,10,2,7,0,455.0,45.0,2.8,14.0,120.0,183.19,133.12
2016,10,2,7,15,526.5,52.0,2.9,14.0,168.5,245.7,189.41
2016,10,2,7,30,598.0,59.0,3.0,14.0,217.0,316.35,252.31
2016,10,2,7,45,320.5,98.0,3.15,14.5,184.5,262.38,213.91
2016,10,2,8,0,43.0,137.0,3.3,15.0,152.0,151.15,122.4
2016,10,2,8,15,97.5,161.5,3.35,15.5,202.5,209.29,171.16
2016,10,2,8,30,152.0,186.0,3.4,16.0,253.0,284.69,232.93
2016,10,2,8,45,101.5,199.0,3.45,16.5,246.0,259.35,210.84
2016,10,2,9,0,51.0,212.0,3.5,17.0,239.0,240.16,193.49
2016,10,2,9,15,91.5,238.5,3.5,17.0,290.5,301.33,243.16
2016,10,2,9,30,132.0,265.0,3.5,17.0,342.0,381.83,306.9
2016,10,2,9,45,161.5,281.0,3.55,17.0,381.0,429.72,344.15
2016,10,2,10,0,191.0,297.0,3.6,17.0,420.0,479.32,382.41
2016,10,2,10,15,239.5,303.0,3.6,17.0,463.5,536.59,426.62
2016,10,2,10,30,288.0,309.0,3.6,17.0,507.0,615.52,485.99
2016,10,2,10,45,151.0,276.5,3.65,17.5,380.5,434.1,344.52
2016,10,2,11,0,14.0,244.0,3.7,18.0,254.0,230.02,180.76
2016,10,2,11,15,233.0,265.5,3.7,18.0,438.0,530.62,421.06
2016,10,2,11,30,452.0,287.0,3.7,18.0,622.0,800.02,621.6
2016,10,2,11,45,675.0,194.0,3.75,18.0,696.5,939.05,722.81
2016,10,2,12,0,898.0,101.0,3.8,18.0,771.0,1043.06,793.54
2016,10,2,12,15,898.5,101.0,3.85,18.0,767.5,1041.32,791.92
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,1035.68,788.72
2016,10,2,12,45,896.0,100.5,3.95,18.0,752.5,1022.1,780.26
2016,10,2,13,0,893.0,100.0,4.0,18.0,741.0,1004.77,769.39
2016,10,2,13,15,887.0,99.0,4.05,18.0,721.0,980.34,753.7
2016,10,2,13,30,881.0,98.0,4.1,18.0,701.0,952.52,735.7
2016,10,2,13,45,873.5,96.0,4.2,18.0,674.0,918.95,713.88
2016,10,2,14,0,866.0,94.0,4.3,18.0,647.0,882.41,689.81
2016,10,2,14,15,853.0,92.5,4.3,17.5,612.5,847.4,667.42
2016,10,2,14,30,840.0,91.0,4.3,17.0,578.0,801.14,636.61
2016,10,2,14,45,820.5,89.0,4.35,17.0,537.5,747.39,598.91
2016,10,2,15,0,801.0,87.0,4.4,17.0,497.0,692.58,559.78
2016,10,2,15,15,776.5,84.0,4.35,16.5,452.0,632.57,514.82
2016,10,2,15,30,752.0,81.0,4.3,16.0,407.0,572.68,468.2
2016,10,2,15,45,717.0,77.0,4.3,16.0,358.5,507.91,415.48
2016,10,2,16,0,682.0,73.0,4.3,16.0,310.0,443.48,361.45
2016,10,2,16,15,632.5,67.0,4.2,15.5,260.0,372.8,301.24
2016,10,2,16,30,583.0,61.0,4.1,15.0,210.0,306.75,243.13
2016,10,2,16,45,509.0,53.0,4.0,15.0,162.0,235.62,179.83
2016,10,2,17,0,435.0,45.0,3.9,15.0,114.0,173.04,123.76
2016,10,2,17,15,307.0,33.0,3.7,14.5,72.5,104.89,65.59
2016,10,2,17,30,179.0,21.0,3.5,14.0,31.0,49.39,0.0
2016,10,2,17,45,89.5,10.5,3.3,14.0,15.5,15.67,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,8.5,10.5,1.55,12.5,11.0,9.7,0.0
2016,10,3,6,30,17.0,21.0,1.6,13.0,22.0,21.14,0.62
2016,10,3,6,45,60.5,39.5,1.7,13.5,48.5,53.05,35.0
2016,10,3,7,0,104.0,58.0,1.8,14.0,75.0,87.22,64.39
2016,10,3,7,15,123.5,79.0,1.8,14.0,106.0,121.47,94.71
2016,10,3,7,30,143.0,100.0,1.8,14.0,137.0,158.14,126.93
2016,10,3,7,45,155.5,120.5,1.85,14.5,168.5,193.37,157.25
2016,10,3,8,0,168.0,141.0,1.9,15.0,200.0,230.0,188.0
2016,10,3,8,15,84.0,110.5,1.9,15.0,140.0,158.03,128.6
2016,10,3,8,30,0.0,80.0,1.9,15.0,80.0,66.45,50.78
2016,10,3,8,45,0.0,105.5,1.9,15.5,105.5,88.99,69.49
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,111.94,88.15
2016,10,3,9,15,81.5,197.0,1.9,16.0,244.5,249.6,202.17
2016,10,3,9,30,163.0,263.0,1.9,16.0,358.0,405.83,325.56
2016,10,3,9,45,86.5,236.5,1.95,16.0,287.5,301.04,241.11
2016,10,3,10,0,10.0,210.0,2.0,16.0,217.0,193.7,153.44
2016,10,3,10,15,5.5,191.5,2.05,16.0,196.0,171.84,135.78
2016,10,3,10,30,1.0,173.0,2.1,16.0,175.0,150.21,118.02
2016,10,3,10,45,23.5,239.0,2.15,16.5,256.5,234.6,186.08
2016,10,3,11,0,46.0,305.0,2.2,17.0,338.0,345.03,272.03
2016,10,3,11,15,34.5,290.5,2.25,17.0,315.5,318.07,250.25
2016,10,3,11,30,23.0,276.0,2.3,17.0,293.0,270.86,213.21
2016,10,3,11,45,23.5,278.5,2.35,17.0,296.0,273.9,215.75
2016,10,3,12,0,24.0,281.0,2.4,17.0,299.0,276.91,218.12
2016,10,3,12,15,25.5,283.0,2.4,17.0,302.0,280.41,220.94
2016,10,3,12,30,27.0,285.0,2.4,17.0,305.0,304.74,239.95
2016,10,3,12,45,24.5,276.5,2.45,17.0,294.5,272.8,215.09
2016,10,3,13,0,22.0,268.0,2.5,17.0,284.0,261.79,206.67
2016,10,3,13,15,12.0,221.5,2.45,17.0,230.0,206.55,162.88
2016,10,3,13,30,2.0,175.0,2.4,17.0,176.0,153.04,119.94
2016,10,3,13,45,2.5,178.0,2.4,17.0,179.5,156.43,122.98
2016,10,3,14,0,3.0,181.0,2.4,17.0,183.0,159.89,125.99
2016,10,3,14,15,1.5,166.5,2.35,17.0,167.5,145.21,114.28
2016,10,3,14,30,0.0,152.0,2.3,17.0,152.0,130.74,102.72
2016,10,3,14,45,0.0,115.5,2.3,17.0,115.5,97.56,75.75
2016,10,3,15,0,0.0,79.0,2.3,17.0,79.0,65.59,49.46
2016,10,3,15,15,0.0,49.0,2.25,16.5,49.0,40.56,28.69
2016,10,3,15,30,0.0,19.0,2.2,16.0,19.0,15.67,7.71
2016,10,3,15,45,0.0,17.0,2.15,16.0,17.0,14.01,6.33
2016,10,3,16,0,0.0,15.0,2.1,16.0,15.0,12.35,4.93
2016,10,3,16,15,268.0,39.0,1.95,16.0,106.0,175.52,141.88
2016,10,3,16,30,536.0,63.0,1.8,16.0,197.0,290.32,228.26
2016,10,3,16,45,454.5,55.0,1.7,16.0,150.0,219.56,165.98
2016,10,3,17,0,373.0,47.0,1.6,16.0,103.0,158.24,112.39
2016,10,3,17,15,249.0,33.5,1.5,15.5,64.5,92.35,56.61
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,39.83,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,13.22,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,1.7,13.0,9.5,8.11,0.0
2016,10,4,6,30,0.0,19.0,1.8,13.0,19.0,15.93,0.0
2016,10,4,6,45,33.5,38.5,1.95,13.5,43.5,43.19,27.86
2016,10,4,7,0,67.0,58.0,2.1,14.0,68.0,77.52,57.36
2016,10,4,7,15,85.5,79.5,2.1,14.0,97.5,109.72,85.63
2016,10,4,7,30,104.0,101.0,2.1,14.0,127.0,144.24,115.8
2016,10,4,7,45,123.5,120.5,2.1,14.5,158.5,179.33,145.83
2016,10,4,8,0,143.0,140.0,2.1,15.0,190.0,216.7,177.18
2016,10,4,8,15,145.0,161.5,2.0,15.5,218.5,248.29,202.88
2016,10,4,8,30,147.0,183.0,1.9,16.0,247.0,279.99,227.94
2016,10,4,8,45,254.5,189.5,1.85,16.5,314.0,380.36,308.44
2016,10,4,9,0,362.0,196.0,1.8,17.0,381.0,478.88,384.82
2016,10,4,9,15,599.0,143.5,1.7,17.0,477.5,647.61,513.64
2016,10,4,9,30,836.0,91.0,1.6,17.0,574.0,805.81,624.79
2016,10,4,9,45,851.5,92.0,1.55,17.5,608.5,852.96,652.59
2016,10,4,10,0,867.0,93.0,1.5,18.0,643.0,888.85,673.36
2016,10,4,10,15,876.5,94.5,1.45,18.0,670.5,926.06,696.09
2016,10,4,10,30,886.0,96.0,1.4,18.0,698.0,960.38,716.6
2016,10,4,10,45,896.5,95.0,1.4,18.5,719.0,989.69,733.09
2016,10,4,11,0,907.0,94.0,1.4,19.0,740.0,1015.72,747.43
2016,10,4,11,15,910.5,94.5,1.5,19.0,752.0,1033.0,759.31
2016,10,4,11,30,914.0,95.0,1.6,19.0,764.0,1046.49,768.98
2016,10,4,11,45,919.0,93.5,1.7,19.0,768.5,1055.31,775.82
2016,10,4,12,0,924.0,92.0,1.8,19.0,773.0,1060.19,780.32
2016,10,4,12,15,923.0,92.0,1.95,19.0,768.5,1056.7,780.3
2016,10,4,12,30,922.0,92.0,2.1,19.0,764.0,1049.23,777.81
2016,10,4,12,45,916.5,92.0,2.3,19.5,751.0,1033.33,768.95
2016,10,4,13,0,911.0,92.0,2.5,20.0,738.0,1013.68,757.53
2016,10,4,13,15,905.0,91.0,2.65,20.0,717.5,988.77,743.4
2016,10,4,13,30,899.0,90.0,2.8,20.0,697.0,960.4,726.8
2016,10,4,13,45,890.0,89.0,2.95,20.0,669.5,926.01,705.86
2016,10,4,14,0,881.0,88.0,3.1,20.0,642.0,888.68,682.61
2016,10,4,14,15,868.5,86.0,3.2,19.5,607.5,844.52,655.12
2016,10,4,14,30,856.0,84.0,3.3,19.0,573.0,798.14,625.51
2016,10,4,14,45,838.5,82.0,3.4,19.0,532.5,752.79,594.89
2016,10,4,15,0,821.0,80.0,3.5,19.0,492.0,698.67,557.19
2016,10,4,15,15,797.0,77.0,3.55,18.5,447.0,638.1,513.3
2016,10,4,15,30,773.0,74.0,3.6,18.0,402.0,577.59,467.19
2016,10,4,15,45,736.5,71.0,3.7,18.0,353.0,510.39,413.42
2016,10,4,16,0,700.0,68.0,3.8,18.0,304.0,446.8,360.64
2016,10,4,16,15,649.5,62.5,3.8,17.5,254.0,375.31,300.35
2016,10,4,16,30,599.0,57.0,3.8,17.0,204.0,308.55,242.04
2016,10,4,16,45,511.0,50.0,3.8,17.0,154.5,233.05,175.78
2016,10,4,17,0,423.0,43.0,3.8,17.0,105.0,167.75,118.17
2016,10,4,17,15,285.0,30.5,3.7,16.5,65.0,98.16,58.23
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,40.57,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,7.68,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.5,10.0,2.15,11.5,16.0,18.49,0.0
2016,10,5,6,30,219.0,20.0,2.2,12.0,32.0,58.45,0.0
2016,10,5,6,45,356.0,30.5,2.25,12.5,75.0,119.34,76.38
2016,10,5,7,0,493.0,41.0,2.3,13.0,118.0,193.49,140.66
2016,10,5,7,15,568.5,47.5,2.3,13.5,167.5,259.37,199.85
2016,10,5,7,30,644.0,54.0,2.3,14.0,217.0,332.55,264.47
2016,10,5,7,45,695.5,58.0,2.3,14.5,268.5,401.31,324.22
2016,10,5,8,0,747.0,62.0,2.3,15.0,320.0,474.59,385.43
2016,10,5,8,15,778.5,65.5,2.3,15.5,368.5,539.81,438.12
2016,10,5,8,30,810.0,69.0,2.3,16.0,417.0,606.49,489.89
2016,10,5,8,45,835.0,71.0,2.3,17.0,463.0,668.01,534.91
2016,10,5,9,0,860.0,73.0,2.3,18.0,509.0,723.39,572.05
2016,10,5,9,15,876.0,75.0,2.15,18.0,549.0,776.82,607.58
2016,10,5,9,30,892.0,77.0,2.0,18.0,589.0,828.71,641.06
2016,10,5,9,45,904.0,78.5,1.9,18.5,623.0,874.76,668.85
2016,10,5,10,0,916.0,80.0,1.8,19.0,657.0,918.37,694.33
2016,10,5,10,15,924.0,81.0,1.75,19.0,684.0,955.03,716.58
2016,10,5,10,30,932.0,82.0,1.7,19.0,711.0,988.53,736.58
2016,10,5,10,45,938.0,82.5,1.65,19.5,730.5,1016.14,751.17
2016,10,5,11,0,944.0,83.0,1.6,20.0,750.0,1040.13,763.36
2016,10,5,11,15,946.5,83.5,1.65,20.0,761.5,1056.86,773.99
2016,10,5,11,30,949.0,84.0,1.7,20.0,773.0,1069.62,782.32
2016,10,5,11,45,950.0,84.0,1.8,20.5,776.5,1076.22,786.2
2016,10,5,12,0,951.0,84.0,1.9,21.0,780.0,1078.73,787.66
2016,10,5,12,15,949.5,84.0,1.95,21.0,775.0,1074.59,785.82
2016,10,5,12,30,948.0,84.0,2.0,21.0,770.0,1066.36,781.59
2016,10,5,12,45,935.5,87.0,2.15,21.0,755.0,1046.65,771.42
2016,10,5,13,0,923.0,90.0,2.3,21.0,740.0,1023.28,758.84
2016,10,5,13,15,916.5,89.5,2.35,21.0,719.0,998.17,743.89
2016,10,5,13,30,910.0,89.0,2.4,21.0,698.0,969.59,726.6
2016,10,5,13,45,899.5,88.0,2.5,21.0,669.5,933.47,704.63
2016,10,5,14,0,889.0,87.0,2.6,21.0,641.0,894.48,680.46
2016,10,5,14,15,875.5,85.5,2.65,20.5,606.0,849.73,652.81
2016,10,5,14,30,862.0,84.0,2.7,20.0,571.0,802.82,623.15
2016,10,5,14,45,841.5,82.5,2.8,20.0,529.5,755.49,591.73
2016,10,5,15,0,821.0,81.0,2.9,20.0,488.0,699.62,553.4
2016,10,5,15,15,796.0,78.0,2.95,19.5,442.5,638.34,509.53
2016,10,5,15,30,771.0,75.0,3.0,19.0,397.0,577.22,463.51
2016,10,5,15,45,732.5,71.5,3.05,19.0,347.5,508.42,408.97
2016,10,5,16,0,694.0,68.0,3.1,19.0,298.0,443.61,355.67
2016,10,5,16,15,641.0,62.5,3.05,18.5,248.0,371.36,295.23
2016,10,5,16,30,588.0,57.0,3.0,18.0,198.0,304.15,236.99
2016,10,5,16,45,503.0,49.0,3.0,17.5,149.5,229.33,172.05
2016,10,5,17,0,418.0,41.0,3.0,17.0,101.0,164.46,115.15
2016,10,5,17,15,276.5,29.0,3.05,16.5,61.5,95.12,54.42
2016,10,5,17,30,135.0,17.0,3.1,16.0,22.0,32.78,0.0
2016,10,5,17,45,67.5,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,9.5,1.45,12.5,15.0,17.72,0.0
2016,10,6,6,30,206.0,19.0,1.5,13.0,30.0,55.79,0.0
2016,10,6,6,45,343.5,29.5,1.55,13.5,71.5,116.62,73.72
2016,10,6,7,0,481.0,40.0,1.6,14.0,113.0,190.29,137.57
2016,10,6,7,15,556.0,46.5,1.7,14.5,162.0,255.31,195.64
2016,10,6,7,30,631.0,53.0,1.8,15.0,211.0,327.55,259.07
2016,10,6,7,45,681.0,57.5,1.9,15.5,261.0,395.38,317.75
2016,10,6,8,0,731.0,62.0,2.0,16.0,311.0,467.6,377.93
2016,10,6,8,15,762.5,65.5,1.95,16.5,359.0,531.93,429.35
2016,10,6,8,30,794.0,69.0,1.9,17.0,407.0,597.74,479.77
2016,10,6,8,45,818.0,71.0,1.9,17.5,451.5,657.74,524.21
2016,10,6,9,0,842.0,73.0,1.9,18.0,496.0,711.48,560.97
2016,10,6,9,15,858.0,75.0,1.85,18.5,535.5,764.04,595.25
2016,10,6,9,30,874.0,77.0,1.8,19.0,575.0,815.12,627.63
2016,10,6,9,45,890.0,76.5,1.75,19.5,609.5,861.47,655.98
2016,10,6,10,0,906.0,76.0,1.7,20.0,644.0,905.71,682.35
2016,10,6,10,15,914.0,77.5,1.6,20.5,670.5,942.57,702.66
2016,10,6,10,30,922.0,79.0,1.5,21.0,697.0,976.31,720.53
2016,10,6,10,45,927.5,79.5,1.45,21.5,716.5,1003.12,734.39
2016,10,6,11,0,933.0,80.0,1.4,22.0,736.0,1026.34,745.91
2016,10,6,11,15,936.0,80.5,1.35,22.0,747.5,1043.33,754.92
2016,10,6,11,30,939.0,81.0,1.3,22.0,759.0,1056.41,761.61
2016,10,6,11,45,940.5,80.5,1.3,22.0,762.5,1062.78,765.19
2016,10,6,12,0,942.0,80.0,1.3,22.0,766.0,1065.11,766.5
2016,10,6,12,15,941.0,80.0,1.35,22.0,761.0,1061.42,765.2
2016,10,6,12,30,940.0,80.0,1.4,22.0,756.0,1053.69,761.58
2016,10,6,12,45,934.0,80.5,1.5,22.5,743.0,1037.56,752.2
2016,10,6,13,0,928.0,81.0,1.6,23.0,730.0,1017.64,740.49
2016,10,6,13,15,922.0,80.5,1.65,23.0,709.5,992.86,726.35
2016,10,6,13,30,916.0,80.0,1.7,23.0,689.0,964.58,709.93
2016,10,6,13,45,906.5,79.0,1.75,23.0,661.0,929.17,688.75
2016,10,6,14,0,897.0,78.0,1.8,23.0,633.0,890.81,665.44
2016,10,6,14,15,884.5,76.5,1.85,22.5,598.5,846.61,639.11
2016,10,6,14,30,872.0,75.0,1.9,22.0,564.0,800.16,610.71
2016,10,6,14,45,853.5,73.5,2.0,22.0,523.5,747.15,576.32
2016,10,6,15,0,835.0,72.0,2.1,22.0,483.0,698.92,544.55
2016,10,6,15,15,811.5,69.5,2.15,21.5,437.5,638.7,502.78
2016,10,6,15,30,788.0,67.0,2.2,21.0,392.0,578.45,458.37
2016,10,6,15,45,752.5,63.5,2.25,21.0,343.5,510.64,405.56
2016,10,6,16,0,717.0,60.0,2.3,21.0,295.0,444.86,352.37
2016,10,6,16,15,667.0,55.0,2.25,20.0,245.0,373.38,293.77
2016,10,6,16,30,617.0,50.0,2.2,19.0,195.0,306.45,236.6
2016,10,6,16,45,532.5,43.5,2.15,18.5,146.5,233.18,173.09
2016,10,6,17,0,448.0,37.0,2.1,18.0,98.0,168.46,116.29
2016,10,6,17,15,304.5,25.5,2.1,17.5,59.0,96.99,52.05
2016,10,6,17,30,161.0,14.0,2.1,17.0,20.0,33.7,0.0
2016,10,6,17,45,80.5,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.35,13.5,13.5,11.52,0.0
2016,10,7,6,30,0.0,27.0,1.4,14.0,27.0,24.55,0.0
2016,10,7,6,45,231.0,33.0,1.5,14.5,67.5,94.57,59.7
2016,10,7,7,0,462.0,39.0,1.6,15.0,108.0,185.03,133.33
2016,10,7,7,15,536.5,46.0,1.6,15.5,155.5,249.28,190.38
2016,10,7,7,30,611.0,53.0,1.6,16.0,203.0,322.06,253.73
2016,10,7,7,45,661.0,57.5,1.6,16.5,252.5,387.32,309.79
2016,10,7,8,0,711.0,62.0,1.6,17.0,302.0,458.42,368.34
2016,10,7,8,15,743.0,65.5,1.6,17.5,349.5,521.92,418.83
2016,10,7,8,30,775.0,69.0,1.6,18.0,397.0,587.0,468.52
2016,10,7,8,45,800.0,71.0,1.65,18.5,441.0,646.68,512.71
2016,10,7,9,0,825.0,73.0,1.7,19.0,485.0,706.42,553.98
2016,10,7,9,15,841.5,75.5,1.7,19.5,524.5,752.93,584.08
2016,10,7,9,30,858.0,78.0,1.7,20.0,564.0,804.27,617.05
2016,10,7,9,45,852.0,87.0,1.75,21.0,593.0,842.25,639.45
2016,10,7,10,0,846.0,96.0,1.8,22.0,622.0,886.0,665.5
2016,10,7,10,15,855.5,97.0,1.75,22.5,648.5,912.36,679.66
2016,10,7,10,30,865.0,98.0,1.7,23.0,675.0,945.33,698.19
2016,10,7,10,45,871.5,99.0,1.7,23.5,694.5,972.36,713.21
2016,10,7,11,0,878.0,100.0,1.7,24.0,714.0,996.06,726.08
2016,10,7,11,15,703.0,173.0,1.6,24.5,670.0,935.72,683.69
2016,10,7,11,30,528.0,246.0,1.5,25.0,626.0,836.97,614.8
2016,10,7,11,45,708.5,173.5,1.45,25.5,685.0,953.91,692.03
2016,10,7,12,0,889.0,101.0,1.4,26.0,744.0,1036.06,740.16
2016,10,7,12,15,888.0,100.5,1.3,26.0,739.5,1031.87,734.88
2016,10,7,12,30,887.0,100.0,1.2,26.0,735.0,1023.85,728.46
2016,10,7,12,45,860.0,110.0,1.1,26.5,716.5,1010.29,717.34
2016,10,7,13,0,833.0,120.0,1.0,27.0,698.0,981.38,696.95
2016,10,7,13,15,713.5,158.0,0.9,27.0,643.0,898.62,644.38
2016,10,7,13,30,594.0,196.0,0.8,27.0,588.0,807.87,585.98
2016,10,7,13,45,587.0,188.0,0.75,27.0,562.0,774.6,565.38
2016,10,7,14,0,580.0,180.0,0.7,27.0,536.0,731.73,537.7
2016,10,7,14,15,605.5,160.5,0.7,26.5,513.5,717.88,531.2
2016,10,7,14,30,631.0,141.0,0.7,26.0,491.0,691.98,516.2
2016,10,7,14,45,589.5,141.0,0.7,26.0,449.0,631.01,474.63
2016,10,7,15,0,548.0,141.0,0.7,26.0,407.0,564.76,428.83
2016,10,7,15,15,549.0,125.5,0.75,25.5,371.0,526.73,403.57
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,480.45,371.01
2016,10,7,15,45,503.5,106.0,0.9,24.5,292.0,412.09,320.54
2016,10,7,16,0,457.0,102.0,1.0,24.0,249.0,354.21,275.97
2016,10,7,16,15,412.5,89.0,1.1,23.0,205.0,292.07,226.86
2016,10,7,16,30,368.0,76.0,1.2,22.0,161.0,234.64,179.59
2016,10,7,16,45,302.0,61.0,1.35,21.5,119.0,173.2,128.04
2016,10,7,17,0,236.0,46.0,1.5,21.0,77.0,119.97,82.79
2016,10,7,17,15,118.0,29.5,1.55,20.5,45.0,57.81,28.46
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.1,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,8.5,1.1,14.5,11.0,12.73,0.0
2016,10,8,6,30,112.0,17.0,1.1,15.0,22.0,38.41,0.0
2016,10,8,6,45,240.0,31.0,1.1,15.5,60.5,95.25,58.83
2016,10,8,7,0,368.0,45.0,1.1,16.0,99.0,164.9,118.96
2016,10,8,7,15,450.0,54.5,1.1,16.5,146.0,228.99,174.57
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,302.61,237.38
2016,10,8,7,45,584.0,70.5,1.1,17.5,241.5,368.06,292.57
2016,10,8,8,0,636.0,77.0,1.1,18.0,290.0,438.39,349.59
2016,10,8,8,15,673.0,82.0,1.1,18.5,337.0,502.75,399.91
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,569.43,450.0
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,628.59,491.75
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,684.97,529.59
2016,10,8,9,15,779.5,98.0,1.15,21.5,511.0,738.7,564.72
2016,10,8,9,30,799.0,101.0,1.2,22.0,550.0,791.42,598.47
2016,10,8,9,45,848.0,89.5,1.25,23.0,591.5,851.3,635.16
2016,10,8,10,0,897.0,78.0,1.3,24.0,633.0,901.88,664.77
2016,10,8,10,15,905.0,79.5,1.25,24.5,659.5,938.31,684.6
2016,10,8,10,30,913.0,81.0,1.2,25.0,686.0,971.66,702.29
2016,10,8,10,45,917.5,82.0,1.2,25.5,705.0,997.74,716.07
2016,10,8,11,0,922.0,83.0,1.2,26.0,724.0,1020.23,727.65
2016,10,8,11,15,925.5,83.5,1.1,26.5,735.5,1037.4,734.11
2016,10,8,11,30,929.0,84.0,1.0,27.0,747.0,1050.72,738.18
2016,10,8,11,45,929.0,85.0,0.9,27.5,750.0,1057.15,738.09
2016,10,8,12,0,929.0,86.0,0.8,28.0,753.0,1059.58,735.72
2016,10,8,12,15,928.0,85.5,0.7,28.0,748.5,1055.18,730.87
2016,10,8,12,30,927.0,85.0,0.6,28.0,744.0,1046.81,723.86
2016,10,8,12,45,923.5,84.5,0.5,28.0,731.0,1032.0,713.22
2016,10,8,13,0,920.0,84.0,0.4,28.0,718.0,1013.38,700.58
2016,10,8,13,15,914.0,83.0,0.35,28.0,697.5,988.06,685.32
2016,10,8,13,30,908.0,82.0,0.3,28.0,677.0,959.27,668.16
2016,10,8,13,45,899.0,81.0,0.3,28.0,649.0,924.45,648.41
2016,10,8,14,0,890.0,80.0,0.3,28.0,621.0,886.69,626.79
2016,10,8,14,15,877.0,78.5,0.4,28.0,586.5,842.25,602.61
2016,10,8,14,30,864.0,77.0,0.5,28.0,552.0,795.63,576.5
2016,10,8,14,45,846.0,75.0,0.6,28.0,512.0,742.71,545.46
2016,10,8,15,0,828.0,73.0,0.7,28.0,472.0,694.63,516.7
2016,10,8,15,15,804.0,70.0,0.8,27.5,427.0,633.79,477.89
2016,10,8,15,30,780.0,67.0,0.9,27.0,382.0,573.02,436.33
2016,10,8,15,45,744.5,63.5,1.05,26.5,333.5,505.65,388.06
2016,10,8,16,0,709.0,60.0,1.2,26.0,285.0,440.32,338.63
2016,10,8,16,15,657.5,54.5,1.2,25.0,235.0,368.12,281.57
2016,10,8,16,30,606.0,49.0,1.2,24.0,185.0,302.2,226.97
2016,10,8,16,45,521.5,41.5,1.3,23.0,137.5,227.37,164.5
2016,10,8,17,0,437.0,34.0,1.4,22.0,90.0,162.53,108.87
2016,10,8,17,15,289.0,22.5,1.45,21.0,52.5,89.42,39.16
2016,10,8,17,30,141.0,11.0,1.5,20.0,15.0,28.39,0.0
2016,10,8,17,45,70.5,5.5,1.55,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.5,8.0,0.7,14.5,11.5,6.83,0.0
2016,10,9,6,30,175.0,16.0,0.7,15.0,23.0,41.68,0.0
2016,10,9,6,45,307.5,27.5,0.7,15.5,62.5,109.42,66.06
2016,10,9,7,0,440.0,39.0,0.7,16.0,102.0,180.89,129.33
2016,10,9,7,15,518.5,47.0,0.65,16.5,150.0,246.46,186.5
2016,10,9,7,30,597.0,55.0,0.6,17.0,198.0,321.09,249.87
2016,10,9,7,45,647.0,60.5,0.55,17.5,247.0,388.05,305.54
2016,10,9,8,0,697.0,66.0,0.5,18.0,296.0,457.84,361.01
2016,10,9,8,15,731.0,70.0,0.5,18.5,343.5,522.42,410.52
2016,10,9,8,30,765.0,74.0,0.5,19.0,391.0,588.78,459.21
2016,10,9,8,45,506.5,140.0,0.5,20.0,359.5,518.91,403.83
2016,10,9,9,0,248.0,206.0,0.5,21.0,328.0,411.39,319.85
2016,10,9,9,15,547.5,145.5,0.55,21.5,443.0,606.78,467.44
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,813.34,606.56
2016,10,9,9,45,864.0,85.0,0.65,22.5,592.0,852.08,627.44
2016,10,9,10,0,881.0,85.0,0.7,23.0,626.0,896.74,654.29
2016,10,9,10,15,889.5,86.5,0.8,23.5,652.5,933.09,676.39
2016,10,9,10,30,898.0,88.0,0.9,24.0,679.0,966.43,696.58
2016,10,9,10,45,902.5,89.5,1.0,24.5,698.0,992.68,712.31
2016,10,9,11,0,907.0,91.0,1.1,25.0,717.0,1015.41,725.93
2016,10,9,11,15,910.0,91.5,1.2,25.0,728.0,1031.79,737.13
2016,10,9,11,30,913.0,92.0,1.3,25.0,739.0,1044.38,746.17
2016,10,9,11,45,911.5,93.0,1.4,25.5,741.5,1049.11,749.03
2016,10,9,12,0,910.0,94.0,1.5,26.0,744.0,1049.89,749.62
2016,10,9,12,15,908.5,94.0,1.55,26.0,739.0,1045.58,747.86
2016,10,9,12,30,907.0,94.0,1.6,26.0,734.0,1037.37,743.85
2016,10,9,12,45,899.5,95.0,1.7,26.0,720.0,1020.49,735.26
2016,10,9,13,0,892.0,96.0,1.8,26.0,706.0,1000.01,724.44
2016,10,9,13,15,885.5,95.0,1.85,25.5,685.5,974.7,711.25
2016,10,9,13,30,879.0,94.0,1.9,25.0,665.0,946.07,695.82
2016,10,9,13,45,867.0,93.0,1.95,25.0,636.5,909.27,673.52
2016,10,9,14,0,855.0,92.0,2.0,25.0,608.0,878.93,655.37
2016,10,9,14,15,841.0,90.0,2.05,24.5,573.5,833.56,628.01
2016,10,9,14,30,827.0,88.0,2.1,24.0,539.0,786.16,598.8
