Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,45,807.5,85.5,2.15,24.0,498.5,732.24,563.22
2016,10,9,15,0,788.0,83.0,2.2,24.0,458.0,677.35,526.22
2016,10,9,15,15,761.5,79.5,2.2,23.5,413.5,616.03,482.69
2016,10,9,15,30,735.0,76.0,2.2,23.0,369.0,555.12,437.58
2016,10,9,15,45,698.0,71.5,2.2,22.5,321.0,490.02,387.48
2016,10,9,16,0,661.0,67.0,2.2,22.0,273.0,425.28,335.74
2016,10,9,16,15,605.5,60.5,2.05,21.5,224.0,352.86,275.85
2016,10,9,16,30,550.0,54.0,1.9,21.0,175.0,285.89,218.57
2016,10,9,16,45,463.5,45.0,1.8,20.5,128.5,212.15,155.55
2016,10,9,17,0,377.0,36.0,1.7,20.0,82.0,148.73,100.29
2016,10,9,17,15,188.5,24.0,1.6,19.0,47.0,68.95,25.41
2016,10,9,17,30,0.0,12.0,1.5,18.0,12.0,10.24,0.0
2016,10,9,17,45,0.0,6.0,1.45,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,13.0,5.0,4.27,0.0
2016,10,10,6,45,0.0,14.5,1.3,13.5,14.5,11.94,3.25
2016,10,10,7,0,0.0,24.0,1.4,14.0,24.0,19.79,10.86
2016,10,10,7,15,0.0,36.5,1.45,14.0,36.5,30.16,20.01
2016,10,10,7,30,0.0,49.0,1.5,14.0,49.0,40.55,29.13
2016,10,10,7,45,0.0,61.5,1.55,14.5,61.5,51.23,38.3
2016,10,10,8,0,0.0,74.0,1.6,15.0,74.0,62.07,47.45
2016,10,10,8,15,0.0,86.0,1.55,15.0,86.0,72.52,56.22
2016,10,10,8,30,0.0,98.0,1.5,15.0,98.0,83.04,64.93
2016,10,10,8,45,0.0,102.5,1.5,15.5,102.5,86.7,67.67
2016,10,10,9,0,0.0,107.0,1.5,16.0,107.0,90.44,70.46
2016,10,10,9,15,0.0,125.5,1.5,16.5,125.5,107.11,83.9
2016,10,10,9,30,0.0,144.0,1.5,17.0,144.0,123.98,97.3
2016,10,10,9,45,4.5,173.0,1.5,17.5,176.0,154.95,122.12
2016,10,10,10,0,9.0,202.0,1.5,18.0,208.0,186.74,147.18
2016,10,10,10,15,16.5,225.5,1.55,18.0,236.5,216.58,170.81
2016,10,10,10,30,24.0,249.0,1.6,18.0,265.0,247.11,194.78
2016,10,10,10,45,34.5,269.5,1.65,18.5,293.0,298.52,234.37
2016,10,10,11,0,45.0,290.0,1.7,19.0,321.0,332.1,259.63
2016,10,10,11,15,44.5,293.5,1.75,19.0,324.5,335.85,262.21
2016,10,10,11,30,44.0,297.0,1.8,19.0,328.0,339.51,264.91
2016,10,10,11,45,44.0,298.5,1.85,19.5,329.5,341.33,265.79
2016,10,10,12,0,44.0,300.0,1.9,20.0,331.0,343.06,266.64
2016,10,10,12,15,63.0,310.5,1.95,20.0,355.0,374.23,291.06
2016,10,10,12,30,82.0,321.0,2.0,20.0,379.0,405.18,315.05
2016,10,10,12,45,80.5,315.0,2.1,20.0,371.0,396.18,308.48
2016,10,10,13,0,79.0,309.0,2.2,20.0,363.0,387.03,302.02
2016,10,10,13,15,78.5,300.0,2.25,19.5,352.0,375.29,294.13
2016,10,10,13,30,78.0,291.0,2.3,19.0,341.0,363.43,286.11
2016,10,10,13,45,76.5,278.5,2.35,19.0,326.0,346.57,273.67
2016,10,10,14,0,75.0,266.0,2.4,19.0,311.0,329.71,261.18
2016,10,10,14,15,429.0,185.0,2.4,18.5,419.0,588.16,468.64
2016,10,10,14,30,783.0,104.0,2.4,18.0,527.0,768.65,604.81
2016,10,10,14,45,754.5,103.0,2.45,18.0,485.5,714.99,566.03
2016,10,10,15,0,726.0,102.0,2.5,18.0,444.0,657.36,524.76
2016,10,10,15,15,696.5,97.5,2.55,17.5,399.5,595.44,479.21
2016,10,10,15,30,667.0,93.0,2.6,17.0,355.0,534.43,432.71
2016,10,10,15,45,620.0,88.0,2.7,17.0,307.0,464.31,376.69
2016,10,10,16,0,573.0,83.0,2.8,17.0,259.0,397.73,321.63
2016,10,10,16,15,512.0,74.5,2.75,16.5,211.0,325.4,260.68
2016,10,10,16,30,451.0,66.0,2.7,16.0,163.0,259.21,203.19
2016,10,10,16,45,358.0,54.0,2.7,15.5,118.0,184.64,138.82
2016,10,10,17,0,265.0,42.0,2.7,15.0,73.0,124.34,85.86
2016,10,10,17,15,132.5,21.0,2.6,14.5,36.5,54.09,14.1
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.5,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,13.0,8.0,6.83,0.0
2016,10,11,6,45,0.0,23.5,1.45,13.5,23.5,19.65,8.63
2016,10,11,7,0,0.0,39.0,1.5,14.0,39.0,33.39,22.1
2016,10,11,7,15,0.0,59.0,1.55,14.0,59.5,51.55,38.05
2016,10,11,7,30,0.0,79.0,1.6,14.0,80.0,69.67,53.83
2016,10,11,7,45,7.0,98.0,1.65,14.5,101.0,90.12,71.26
2016,10,11,8,0,14.0,117.0,1.7,15.0,122.0,111.46,89.19
2016,10,11,8,15,18.5,134.5,1.65,15.0,142.0,130.67,105.24
2016,10,11,8,30,23.0,152.0,1.6,15.0,162.0,150.45,121.54
2016,10,11,8,45,38.0,175.0,1.6,15.5,193.0,195.33,158.15
2016,10,11,9,0,53.0,198.0,1.6,16.0,224.0,232.03,187.41
2016,10,11,9,15,77.0,220.5,1.55,16.0,261.5,276.71,223.15
2016,10,11,9,30,101.0,243.0,1.5,16.0,299.0,323.49,259.93
2016,10,11,9,45,109.5,259.5,1.5,16.5,323.5,351.92,281.03
2016,10,11,10,0,118.0,276.0,1.5,17.0,348.0,398.94,315.96
2016,10,11,10,15,211.0,280.5,1.5,17.0,415.5,493.34,389.16
2016,10,11,10,30,304.0,285.0,1.5,17.0,483.0,612.47,477.52
2016,10,11,10,45,301.0,295.0,1.5,17.5,495.5,628.36,486.3
2016,10,11,11,0,298.0,305.0,1.5,18.0,508.0,642.84,494.96
2016,10,11,11,15,300.0,309.0,1.5,18.0,516.5,654.05,502.51
2016,10,11,11,30,302.0,313.0,1.5,18.0,525.0,663.92,509.17
2016,10,11,11,45,605.0,203.0,1.5,18.0,629.0,881.79,667.77
2016,10,11,12,0,908.0,93.0,1.5,18.0,733.0,1047.04,773.95
2016,10,11,12,15,906.5,93.0,1.5,18.0,728.0,1042.61,768.99
2016,10,11,12,30,905.0,93.0,1.5,18.0,723.0,1034.29,763.99
2016,10,11,12,45,883.5,100.0,1.55,18.5,706.0,1010.4,748.48
2016,10,11,13,0,862.0,107.0,1.6,19.0,689.0,994.95,738.7
2016,10,11,13,15,855.0,106.0,1.65,18.5,668.5,969.2,724.86
2016,10,11,13,30,848.0,105.0,1.7,18.0,648.0,940.18,708.84
2016,10,11,13,45,705.0,142.0,1.8,18.0,580.0,833.35,638.67
2016,10,11,14,0,562.0,179.0,1.9,18.0,512.0,715.46,557.79
2016,10,11,14,15,678.0,138.5,2.0,18.0,517.5,755.63,590.39
2016,10,11,14,30,794.0,98.0,2.1,18.0,523.0,770.66,602.83
2016,10,11,14,45,772.0,95.0,2.25,18.0,482.5,715.48,565.34
2016,10,11,15,0,750.0,92.0,2.4,18.0,442.0,662.84,528.99
2016,10,11,15,15,724.5,81.5,2.5,17.5,392.0,593.12,478.08
2016,10,11,15,30,699.0,71.0,2.6,17.0,342.0,527.04,427.93
2016,10,11,15,45,633.5,74.5,2.75,16.5,296.0,457.07,372.24
2016,10,11,16,0,568.0,78.0,2.9,16.0,250.0,390.0,316.93
2016,10,11,16,15,527.5,68.5,2.85,15.5,205.5,326.29,262.34
2016,10,11,16,30,487.0,59.0,2.8,15.0,161.0,266.44,209.2
2016,10,11,16,45,392.5,48.0,2.8,15.0,116.0,191.91,143.92
2016,10,11,17,0,298.0,37.0,2.8,15.0,71.0,128.79,87.55
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.5,54.14,6.08
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.0,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,82.0,14.0,1.3,12.0,16.0,25.55,0.0
2016,10,12,6,45,212.0,28.5,1.2,12.5,52.5,88.71,50.14
2016,10,12,7,0,342.0,43.0,1.1,13.0,89.0,158.67,115.32
2016,10,12,7,15,426.0,53.5,1.0,13.0,135.0,223.29,172.44
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,297.69,236.91
2016,10,12,7,45,569.0,70.5,0.85,13.5,229.5,365.44,294.4
2016,10,12,8,0,628.0,77.0,0.8,14.0,278.0,438.79,354.1
2016,10,12,8,15,360.0,122.0,0.8,14.5,241.5,360.46,292.59
2016,10,12,8,30,92.0,167.0,0.8,15.0,205.0,221.86,179.62
2016,10,12,8,45,70.0,181.0,0.85,15.5,211.5,224.77,181.8
2016,10,12,9,0,48.0,195.0,0.9,16.0,218.0,225.61,181.3
2016,10,12,9,15,56.5,214.0,1.0,16.0,243.0,254.03,203.89
2016,10,12,9,30,65.0,233.0,1.1,16.0,268.0,283.24,226.76
2016,10,12,9,45,57.0,242.5,1.25,16.0,275.0,288.16,230.05
2016,10,12,10,0,49.0,252.0,1.4,16.0,282.0,292.53,233.01
2016,10,12,10,15,154.5,272.0,1.6,16.0,371.0,432.25,344.19
2016,10,12,10,30,260.0,292.0,1.8,16.0,460.0,579.51,456.25
2016,10,12,10,45,155.5,291.5,2.0,16.0,393.0,462.85,365.89
2016,10,12,11,0,51.0,291.0,2.2,16.0,326.0,340.56,269.59
2016,10,12,11,15,55.5,298.5,2.2,16.0,337.0,353.96,280.47
2016,10,12,11,30,60.0,306.0,2.2,16.0,348.0,367.37,290.76
2016,10,12,11,45,40.0,281.5,2.2,16.5,309.5,319.41,252.39
2016,10,12,12,0,20.0,257.0,2.2,17.0,271.0,251.89,198.69
2016,10,12,12,15,98.5,293.0,2.15,17.0,361.0,391.83,310.47
2016,10,12,12,30,177.0,329.0,2.1,17.0,451.0,533.64,418.48
2016,10,12,12,45,198.5,320.5,2.1,17.5,455.5,543.15,424.76
2016,10,12,13,0,220.0,312.0,2.1,18.0,460.0,551.26,430.93
2016,10,12,13,15,141.5,294.5,2.15,17.5,388.5,451.24,355.37
2016,10,12,13,30,63.0,277.0,2.2,17.0,317.0,334.84,265.42
2016,10,12,13,45,76.5,269.5,2.3,17.0,316.0,337.75,269.21
2016,10,12,14,0,90.0,262.0,2.4,17.0,315.0,339.79,271.81
2016,10,12,14,15,54.0,228.0,2.45,17.0,259.5,268.99,215.49
2016,10,12,14,30,18.0,194.0,2.5,17.0,204.0,187.98,150.05
2016,10,12,14,45,55.0,195.0,2.65,17.0,221.5,231.28,186.79
2016,10,12,15,0,92.0,196.0,2.8,17.0,239.0,258.23,209.72
2016,10,12,15,15,401.0,135.0,2.65,16.5,292.5,432.4,354.5
2016,10,12,15,30,710.0,74.0,2.5,16.0,346.0,536.87,437.88
2016,10,12,15,45,673.5,68.5,2.45,16.0,299.0,472.49,384.47
2016,10,12,16,0,637.0,63.0,2.4,16.0,252.0,408.39,330.66
2016,10,12,16,15,578.5,57.0,2.3,15.5,204.5,336.79,269.65
2016,10,12,16,30,520.0,51.0,2.2,15.0,157.0,271.02,211.74
2016,10,12,16,45,426.5,41.5,2.15,15.0,112.5,196.6,146.37
2016,10,12,17,0,333.0,32.0,2.1,15.0,68.0,133.52,89.0
2016,10,12,17,15,166.5,16.0,2.1,14.5,34.0,56.18,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.95,0.0
2016,10,13,6,45,128.0,27.5,1.95,12.5,44.0,68.29,36.65
2016,10,13,7,0,256.0,41.0,2.0,13.0,74.0,130.59,94.93
2016,10,13,7,15,304.0,56.5,2.1,13.5,112.5,181.24,140.7
2016,10,13,7,30,352.0,72.0,2.2,14.0,151.0,237.66,190.72
2016,10,13,7,45,386.0,85.5,2.35,14.5,191.5,290.62,237.16
2016,10,13,8,0,420.0,99.0,2.5,15.0,232.0,346.99,285.11
2016,10,13,8,15,437.0,113.0,2.45,15.0,270.5,396.95,326.74
2016,10,13,8,30,454.0,127.0,2.4,15.0,309.0,447.81,367.82
2016,10,13,8,45,349.5,163.0,2.35,15.5,312.5,424.73,347.49
2016,10,13,9,0,245.0,199.0,2.3,16.0,316.0,404.95,328.99
2016,10,13,9,15,240.0,217.5,2.25,16.0,340.0,433.16,350.35
2016,10,13,9,30,235.0,236.0,2.2,16.0,364.0,443.61,357.64
2016,10,13,9,45,202.5,255.0,2.15,16.5,369.5,445.66,356.85
2016,10,13,10,0,170.0,274.0,2.1,17.0,375.0,444.88,353.84
2016,10,13,10,15,187.0,285.5,2.05,17.0,401.5,478.65,379.23
2016,10,13,10,30,204.0,297.0,2.0,17.0,428.0,512.77,404.4
2016,10,13,10,45,336.5,273.5,2.0,17.5,496.5,639.93,500.22
2016,10,13,11,0,469.0,250.0,2.0,18.0,565.0,772.25,595.14
2016,10,13,11,15,668.0,172.5,2.05,18.0,629.0,903.09,687.98
2016,10,13,11,30,867.0,95.0,2.1,18.0,693.0,1002.41,753.61
2016,10,13,11,45,869.0,94.0,2.15,18.5,696.0,1007.83,755.05
2016,10,13,12,0,871.0,93.0,2.2,19.0,699.0,1009.52,755.23
2016,10,13,12,15,636.5,187.5,2.25,19.0,628.5,896.52,679.98
2016,10,13,12,30,402.0,282.0,2.3,19.0,558.0,729.17,560.3
2016,10,13,12,45,389.0,279.5,2.35,19.0,543.0,708.2,547.13
2016,10,13,13,0,376.0,277.0,2.4,19.0,528.0,685.87,531.69
2016,10,13,13,15,374.0,268.0,2.4,19.0,510.5,665.49,517.76
2016,10,13,13,30,372.0,259.0,2.4,19.0,493.0,643.66,502.7
2016,10,13,13,45,451.5,222.5,2.4,19.0,494.5,682.69,533.75
2016,10,13,14,0,531.0,186.0,2.4,19.0,496.0,696.34,546.19
2016,10,13,14,15,430.0,198.5,2.4,18.5,440.0,604.22,478.11
2016,10,13,14,30,329.0,211.0,2.4,18.0,384.0,501.97,401.43
2016,10,13,14,45,302.0,197.5,2.4,18.0,347.0,451.75,363.63
2016,10,13,15,0,275.0,184.0,2.4,18.0,310.0,403.11,326.02
2016,10,13,15,15,400.5,144.0,2.35,18.0,306.5,441.93,358.44
2016,10,13,15,30,526.0,104.0,2.3,18.0,303.0,459.02,372.21
2016,10,13,15,45,494.0,94.0,2.3,18.0,261.0,394.05,319.52
2016,10,13,16,0,462.0,84.0,2.3,18.0,219.0,337.87,272.58
2016,10,13,16,15,418.0,72.0,2.15,17.5,176.5,277.02,220.81
2016,10,13,16,30,374.0,60.0,2.0,17.0,134.0,220.85,171.63
2016,10,13,16,45,297.5,47.0,1.95,17.0,95.0,158.17,116.99
2016,10,13,17,0,221.0,34.0,1.9,17.0,56.0,105.18,68.73
2016,10,13,17,15,110.5,17.0,1.8,16.5,28.0,44.27,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,16.0,1.0,0.82,0.0
2016,10,14,7,0,0.0,2.0,3.6,16.0,2.0,1.64,0.0
2016,10,14,7,15,0.0,4.0,3.4,16.0,4.0,3.28,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,4.92,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,6.16,0.0
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,7.4,0.69
2016,10,14,8,15,0.0,10.5,2.65,16.0,10.5,8.64,1.75
2016,10,14,8,30,0.0,12.0,2.5,16.0,12.0,9.88,2.8
2016,10,14,8,45,0.0,27.5,2.45,16.5,27.5,22.7,13.67
2016,10,14,9,0,0.0,43.0,2.4,17.0,43.0,35.57,24.44
2016,10,14,9,15,0.0,71.0,2.35,17.0,71.0,58.91,43.93
2016,10,14,9,30,0.0,99.0,2.3,17.0,99.0,82.92,63.76
2016,10,14,9,45,0.0,93.0,2.3,17.0,93.0,77.48,59.08
2016,10,14,10,0,0.0,87.0,2.3,17.0,87.0,72.34,54.72
2016,10,14,10,15,0.0,102.5,2.25,17.0,102.5,85.8,65.72
2016,10,14,10,30,0.0,118.0,2.2,17.0,118.0,99.62,76.94
2016,10,14,10,45,0.5,144.0,2.15,17.5,144.0,123.74,96.32
2016,10,14,11,0,1.0,170.0,2.1,18.0,170.0,148.39,115.89
2016,10,14,11,15,0.5,148.0,2.05,18.0,148.0,127.3,98.75
2016,10,14,11,30,0.0,126.0,2.0,18.0,126.0,106.72,82.05
2016,10,14,11,45,0.0,124.5,1.95,18.0,124.5,105.36,80.95
2016,10,14,12,0,0.0,123.0,1.9,18.0,123.0,104.01,79.85
2016,10,14,12,15,1.0,151.5,1.85,18.0,152.0,131.0,101.74
2016,10,14,12,30,2.0,180.0,1.8,18.0,181.0,158.75,124.04
2016,10,14,12,45,1.0,171.0,1.8,18.0,171.5,149.3,116.44
2016,10,14,13,0,0.0,162.0,1.8,18.0,162.0,139.96,109.01
2016,10,14,13,15,8.5,194.0,1.75,18.0,199.5,178.89,140.74
2016,10,14,13,30,17.0,226.0,1.7,18.0,237.0,218.8,172.84
2016,10,14,13,45,11.5,206.5,1.65,18.0,214.0,194.43,153.38
2016,10,14,14,0,6.0,187.0,1.6,18.0,191.0,170.59,134.42
2016,10,14,14,15,4.0,175.5,1.55,18.0,178.0,158.1,124.6
2016,10,14,14,30,2.0,164.0,1.5,18.0,165.0,145.85,114.92
2016,10,14,14,45,1.0,135.0,1.5,18.0,135.5,117.64,92.19
2016,10,14,15,0,0.0,106.0,1.5,18.0,106.0,90.07,69.74
2016,10,14,15,15,0.0,78.0,1.45,17.5,78.0,64.84,49.07
2016,10,14,15,30,0.0,50.0,1.4,17.0,50.0,41.36,29.51
2016,10,14,15,45,0.0,43.0,1.4,17.0,43.0,35.53,24.63
2016,10,14,16,0,0.0,36.0,1.4,17.0,36.0,29.71,19.69
2016,10,14,16,15,0.0,29.0,1.25,16.5,29.0,23.91,14.72
2016,10,14,16,30,0.0,22.0,1.1,16.0,22.0,18.12,9.7
2016,10,14,16,45,0.0,15.5,1.0,16.0,15.5,12.75,4.95
2016,10,14,17,0,0.0,9.0,0.9,16.0,9.0,7.39,0.0
2016,10,14,17,15,0.0,4.5,0.85,15.5,4.5,3.69,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,36.5,5.5,1.8,13.5,6.0,0.0,0.0
2016,10,15,6,30,73.0,11.0,1.9,14.0,12.0,21.89,0.0
2016,10,15,6,45,211.5,24.0,2.0,14.5,46.0,85.25,38.95
2016,10,15,7,0,350.0,37.0,2.1,15.0,80.0,157.79,112.89
2016,10,15,7,15,437.5,45.5,2.2,15.0,124.5,222.08,170.58
2016,10,15,7,30,525.0,54.0,2.3,15.0,169.0,296.54,236.13
2016,10,15,7,45,262.5,73.5,2.45,15.5,131.0,219.86,178.76
2016,10,15,8,0,0.0,93.0,2.6,16.0,93.0,80.86,62.95
2016,10,15,8,15,0.0,109.0,2.9,16.0,109.0,95.23,75.14
2016,10,15,8,30,0.0,125.0,3.2,16.0,125.0,109.69,87.1
2016,10,15,8,45,0.0,123.5,3.5,16.5,123.5,107.07,84.54
2016,10,15,9,0,0.0,122.0,3.8,17.0,122.0,104.86,82.34
2016,10,15,9,15,3.0,149.0,4.0,17.0,150.5,132.44,105.03
2016,10,15,9,30,6.0,176.0,4.2,17.0,179.0,160.73,128.06
2016,10,15,9,45,92.0,222.5,4.45,17.5,276.5,297.67,241.08
2016,10,15,10,0,178.0,269.0,4.7,18.0,374.0,447.97,360.59
2016,10,15,10,15,104.0,259.0,4.85,18.0,321.0,353.85,284.23
2016,10,15,10,30,30.0,249.0,5.0,18.0,268.0,274.05,218.33
2016,10,15,10,45,30.5,255.5,5.15,18.5,275.5,281.94,224.16
2016,10,15,11,0,31.0,262.0,5.3,19.0,283.0,289.85,229.86
2016,10,15,11,15,68.5,290.5,5.4,19.0,337.5,359.98,286.28
2016,10,15,11,30,106.0,319.0,5.5,19.0,392.0,431.45,342.89
2016,10,15,11,45,66.5,293.0,5.65,19.0,338.5,361.39,287.0
2016,10,15,12,0,27.0,267.0,5.8,19.0,285.0,270.3,214.04
2016,10,15,12,15,27.0,264.5,5.85,19.0,283.0,267.74,212.22
2016,10,15,12,30,27.0,262.0,5.9,19.0,281.0,265.18,210.31
2016,10,15,12,45,77.0,284.5,6.0,19.0,335.5,361.3,288.34
2016,10,15,13,0,127.0,307.0,6.1,19.0,390.0,456.55,364.27
2016,10,15,13,15,102.5,292.0,6.1,19.0,358.0,392.97,314.21
2016,10,15,13,30,78.0,277.0,6.1,19.0,326.0,351.09,280.94
2016,10,15,13,45,39.0,198.0,6.15,19.0,222.5,225.72,180.41
2016,10,15,14,0,0.0,119.0,6.2,19.0,119.0,100.85,77.79
2016,10,15,14,15,23.0,164.5,6.15,18.5,176.5,174.99,139.86
2016,10,15,14,30,46.0,210.0,6.1,18.0,234.0,243.49,196.77
2016,10,15,14,45,25.0,179.5,6.05,18.0,192.5,180.25,144.84
2016,10,15,15,0,4.0,149.0,6.0,18.0,151.0,134.67,107.02
2016,10,15,15,15,2.0,84.5,5.8,17.5,85.5,72.11,55.25
2016,10,15,15,30,0.0,20.0,5.6,17.0,20.0,16.48,8.37
2016,10,15,15,45,0.0,17.0,5.45,17.0,17.0,14.0,6.27
2016,10,15,16,0,0.0,14.0,5.3,17.0,14.0,11.51,4.15
2016,10,15,16,15,0.0,11.0,5.15,17.0,11.0,9.04,2.01
2016,10,15,16,30,0.0,8.0,5.0,17.0,8.0,6.57,0.0
2016,10,15,16,45,0.0,5.5,4.85,17.0,5.5,4.51,0.0
2016,10,15,17,0,0.0,3.0,4.7,17.0,3.0,2.46,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.5,1.5,1.28,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,14.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,14.0,12.0,10.24,0.0
2016,10,16,6,45,184.0,23.5,1.6,14.5,45.0,76.86,30.76
2016,10,16,7,0,368.0,35.0,1.7,15.0,78.0,161.98,115.27
2016,10,16,7,15,455.5,43.0,1.8,15.0,122.5,226.79,173.72
2016,10,16,7,30,543.0,51.0,1.9,15.0,167.0,301.76,239.69
2016,10,16,7,45,591.5,57.0,2.0,15.5,213.0,365.39,295.34
2016,10,16,8,0,640.0,63.0,2.1,16.0,259.0,433.5,352.76
2016,10,16,8,15,320.0,69.5,2.2,16.0,167.5,280.19,231.26
2016,10,16,8,30,0.0,76.0,2.3,16.0,76.0,63.24,47.93
2016,10,16,8,45,0.0,51.5,2.4,16.5,51.5,42.62,30.53
2016,10,16,9,0,0.0,27.0,2.5,17.0,27.0,22.3,13.24
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,53.06,39.07
2016,10,16,9,30,0.0,101.0,2.6,17.0,101.0,84.78,65.35
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,65.21,48.84
2016,10,16,10,0,0.0,56.0,2.8,18.0,56.0,46.45,33.12
2016,10,16,10,15,0.0,83.5,2.85,18.0,83.5,69.43,52.06
2016,10,16,10,30,0.0,111.0,2.9,18.0,111.0,93.38,71.63
2016,10,16,10,45,6.0,167.5,3.0,18.0,171.5,151.26,118.84
2016,10,16,11,0,12.0,224.0,3.1,18.0,232.0,212.11,167.64
2016,10,16,11,15,12.0,226.0,3.1,18.0,234.0,214.0,168.89
2016,10,16,11,30,12.0,228.0,3.1,18.0,236.0,215.93,170.33
2016,10,16,11,45,6.5,198.5,3.15,18.0,203.0,181.3,142.48
2016,10,16,12,0,1.0,169.0,3.2,18.0,170.0,147.49,115.15
2016,10,16,12,15,4.0,186.0,3.3,18.0,189.0,166.73,130.86
2016,10,16,12,30,7.0,203.0,3.4,18.0,208.0,186.26,146.7
2016,10,16,12,45,3.5,168.5,3.55,18.0,171.0,149.67,117.21
2016,10,16,13,0,0.0,134.0,3.7,18.0,134.0,114.15,88.41
2016,10,16,13,15,0.0,130.5,3.85,18.0,130.5,111.03,86.02
2016,10,16,13,30,0.0,127.0,4.0,18.0,127.0,107.93,83.61
2016,10,16,13,45,0.0,124.5,4.2,18.0,124.5,105.78,82.01
2016,10,16,14,0,0.0,122.0,4.4,18.0,122.0,103.67,80.44
2016,10,16,14,15,0.0,76.5,4.5,18.0,76.5,63.52,47.42
2016,10,16,14,30,0.0,31.0,4.6,18.0,31.0,25.63,15.89
2016,10,16,14,45,27.0,105.0,4.7,18.0,117.0,116.04,92.29
2016,10,16,15,0,54.0,179.0,4.8,18.0,203.0,214.36,173.79
2016,10,16,15,15,27.0,111.0,4.7,17.5,123.0,120.8,96.47
2016,10,16,15,30,0.0,43.0,4.6,17.0,43.0,35.53,24.55
2016,10,16,15,45,0.0,37.0,4.6,17.0,37.0,30.55,20.36
2016,10,16,16,0,0.0,31.0,4.6,17.0,31.0,25.57,16.11
2016,10,16,16,15,0.0,24.5,4.45,16.5,24.5,20.18,11.49
2016,10,16,16,30,0.0,18.0,4.3,16.0,18.0,14.81,6.83
2016,10,16,16,45,0.0,12.5,4.2,16.0,12.5,10.27,2.81
2016,10,16,17,0,0.0,7.0,4.1,16.0,7.0,5.74,0.0
2016,10,16,17,15,0.0,3.5,4.1,16.0,3.5,2.99,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,62.32,20.14
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,139.38,99.76
2016,10,17,7,15,364.5,52.5,1.6,14.5,116.5,201.98,155.31
2016,10,17,7,30,459.0,63.0,1.6,15.0,160.0,279.4,222.07
2016,10,17,7,45,526.5,69.5,1.6,15.5,207.5,348.56,281.33
2016,10,17,8,0,594.0,76.0,1.6,16.0,255.0,424.22,343.96
2016,10,17,8,15,634.5,81.0,1.6,16.0,300.5,488.35,396.19
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,555.13,448.73
2016,10,17,8,45,710.0,88.0,1.6,16.5,389.5,616.83,494.91
2016,10,17,9,0,745.0,90.0,1.6,17.0,433.0,679.68,539.7
2016,10,17,9,15,765.0,92.5,1.6,17.0,470.5,728.63,573.25
2016,10,17,9,30,785.0,95.0,1.6,17.0,508.0,780.07,608.09
2016,10,17,9,45,802.5,96.0,1.6,17.5,541.0,826.34,637.51
2016,10,17,10,0,820.0,97.0,1.6,18.0,574.0,870.79,665.19
2016,10,17,10,15,830.0,98.5,1.6,18.0,599.0,906.81,688.04
2016,10,17,10,30,840.0,100.0,1.6,18.0,624.0,940.06,708.97
2016,10,17,10,45,849.5,99.5,1.65,18.0,642.5,967.43,726.63
2016,10,17,11,0,859.0,99.0,1.7,18.0,661.0,991.59,742.28
2016,10,17,11,15,862.0,99.5,1.75,18.0,671.5,995.17,744.52
2016,10,17,11,30,865.0,100.0,1.8,18.0,682.0,1006.79,752.47
2016,10,17,11,45,867.0,100.0,1.9,18.5,685.0,1013.16,756.26
2016,10,17,12,0,869.0,100.0,2.0,19.0,688.0,1015.83,757.8
2016,10,17,12,15,867.0,99.5,2.05,19.0,682.5,1010.11,754.79
2016,10,17,12,30,865.0,99.0,2.1,19.0,677.0,1000.72,749.57
2016,10,17,12,45,864.5,96.5,2.15,19.0,664.5,986.83,741.52
2016,10,17,13,0,864.0,94.0,2.2,19.0,652.0,969.32,731.18
2016,10,17,13,15,856.5,93.0,2.25,19.0,631.0,943.35,715.19
2016,10,17,13,30,849.0,92.0,2.3,19.0,610.0,924.5,704.11
2016,10,17,13,45,840.0,89.5,2.35,19.0,583.0,888.72,681.29
2016,10,17,14,0,831.0,87.0,2.4,19.0,556.0,850.23,656.52
2016,10,17,14,15,815.5,85.0,2.4,18.5,522.0,804.4,627.07
2016,10,17,14,30,800.0,83.0,2.4,18.0,488.0,756.79,595.86
2016,10,17,14,45,779.5,80.5,2.45,18.0,448.5,703.32,558.94
2016,10,17,15,0,759.0,78.0,2.5,18.0,409.0,649.09,520.68
2016,10,17,15,15,729.5,74.5,2.45,17.5,365.0,587.33,474.51
2016,10,17,15,30,700.0,71.0,2.4,17.0,321.0,528.88,429.05
2016,10,17,15,45,657.5,66.0,2.4,17.0,275.0,460.29,373.42
2016,10,17,16,0,615.0,61.0,2.4,17.0,229.0,394.84,318.42
2016,10,17,16,15,549.0,54.5,2.25,16.5,182.0,320.88,255.25
2016,10,17,16,30,483.0,48.0,2.1,16.0,135.0,253.66,196.08
2016,10,17,16,45,375.0,38.0,2.0,16.0,92.5,176.69,128.81
2016,10,17,17,0,267.0,28.0,1.9,16.0,50.0,111.46,62.77
2016,10,17,17,15,133.5,14.0,1.9,15.5,25.0,38.02,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,175.5,17.5,1.9,13.5,37.5,69.93,16.83
2016,10,18,7,0,351.0,35.0,1.9,14.0,75.0,158.21,112.08
2016,10,18,7,15,445.0,44.0,2.0,14.0,119.5,225.61,173.4
2016,10,18,7,30,539.0,53.0,2.1,14.0,164.0,303.97,242.44
2016,10,18,7,45,604.5,57.0,2.25,14.5,212.5,373.44,303.22
2016,10,18,8,0,670.0,61.0,2.4,15.0,261.0,449.08,367.18
2016,10,18,8,15,707.5,65.5,2.45,15.5,307.5,512.29,419.09
2016,10,18,8,30,745.0,70.0,2.5,16.0,354.0,579.94,472.49
2016,10,18,8,45,774.5,72.0,2.55,16.5,397.5,640.87,518.98
2016,10,18,9,0,804.0,74.0,2.6,17.0,441.0,702.24,562.56
2016,10,18,9,15,822.5,76.0,2.5,17.0,479.0,755.05,598.96
2016,10,18,9,30,841.0,78.0,2.4,17.0,517.0,806.64,633.71
2016,10,18,9,45,858.0,78.5,2.35,17.5,550.0,844.96,657.51
2016,10,18,10,0,875.0,79.0,2.3,18.0,583.0,889.33,685.21
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.0,924.69,707.01
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,957.11,726.59
2016,10,18,10,45,900.5,81.5,2.05,18.5,653.5,984.32,741.67
2016,10,18,11,0,908.0,82.0,2.0,19.0,672.0,1008.15,754.43
2016,10,18,11,15,911.0,82.5,1.95,19.0,682.5,1023.93,763.34
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,1035.95,769.96
2016,10,18,11,45,917.5,81.5,1.85,19.0,696.5,1042.17,772.96
2016,10,18,12,0,921.0,80.0,1.8,19.0,700.0,1044.5,773.64
2016,10,18,12,15,919.5,80.0,1.85,19.0,694.5,1039.67,771.35
2016,10,18,12,30,918.0,80.0,1.9,19.0,689.0,1030.94,766.75
2016,10,18,12,45,913.0,80.0,1.95,19.5,675.5,1014.89,756.07
2016,10,18,13,0,908.0,80.0,2.0,20.0,662.0,995.18,743.15
2016,10,18,13,15,901.0,79.0,2.0,20.0,641.0,968.78,726.69
2016,10,18,13,30,894.0,78.0,2.0,20.0,620.0,939.07,708.09
2016,10,18,13,45,882.0,77.5,2.05,20.0,591.5,902.32,685.2
2016,10,18,14,0,870.0,77.0,2.1,20.0,563.0,862.94,660.31
2016,10,18,14,15,855.5,75.0,2.15,20.0,528.5,817.26,630.69
2016,10,18,14,30,841.0,73.0,2.2,20.0,494.0,769.66,599.25
2016,10,18,14,45,816.0,72.0,2.25,20.0,453.0,720.51,566.08
2016,10,18,15,0,791.0,71.0,2.3,20.0,412.0,663.4,526.35
2016,10,18,15,15,762.5,67.5,2.25,19.5,367.5,600.92,480.67
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,539.12,433.24
2016,10,18,15,45,688.5,60.5,2.2,19.0,276.0,468.89,376.84
2016,10,18,16,0,643.0,57.0,2.2,19.0,229.0,404.22,322.8
2016,10,18,16,15,578.0,50.5,2.2,18.0,181.5,329.25,259.95
2016,10,18,16,30,513.0,44.0,2.2,17.0,134.0,260.96,200.49
2016,10,18,16,45,402.5,34.5,2.2,16.5,91.0,182.11,131.71
2016,10,18,17,0,292.0,25.0,2.2,16.0,48.0,114.37,59.31
2016,10,18,17,15,146.0,12.5,2.3,15.5,24.0,39.19,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,14.5,1.9,12.5,37.5,75.11,10.07
2016,10,19,7,0,424.0,29.0,1.9,13.0,75.0,175.02,123.13
2016,10,19,7,15,511.5,36.5,1.95,13.5,120.5,240.2,184.16
2016,10,19,7,30,599.0,44.0,2.0,14.0,166.0,318.09,253.07
2016,10,19,7,45,652.5,48.5,2.05,14.5,213.5,385.72,312.54
2016,10,19,8,0,706.0,53.0,2.1,15.0,261.0,458.07,373.69
2016,10,19,8,15,741.0,56.5,2.1,15.5,307.0,522.57,426.28
2016,10,19,8,30,776.0,60.0,2.1,16.0,353.0,588.91,478.19
2016,10,19,8,45,800.5,62.5,2.15,16.5,395.5,648.15,522.65
2016,10,19,9,0,825.0,65.0,2.2,17.0,438.0,700.86,559.37
2016,10,19,9,15,842.0,67.0,2.15,17.5,475.5,752.56,593.89
2016,10,19,9,30,859.0,69.0,2.1,18.0,513.0,802.93,626.57
2016,10,19,9,45,870.5,70.5,2.1,18.5,545.0,846.27,654.05
2016,10,19,10,0,882.0,72.0,2.1,19.0,577.0,887.27,679.52
2016,10,19,10,15,890.5,73.0,2.0,19.0,602.0,922.29,700.85
2016,10,19,10,30,899.0,74.0,1.9,19.0,627.0,954.33,719.9
2016,10,19,10,45,901.5,76.5,1.85,19.5,644.5,979.22,733.25
2016,10,19,11,0,904.0,79.0,1.8,20.0,662.0,1000.54,744.23
2016,10,19,11,15,907.0,79.0,1.75,20.0,672.0,1015.59,752.57
2016,10,19,11,30,910.0,79.0,1.7,20.0,682.0,1026.89,758.63
2016,10,19,11,45,908.5,80.0,1.7,20.5,684.0,1031.05,759.53
2016,10,19,12,0,907.0,81.0,1.7,21.0,686.0,1031.32,758.18
2016,10,19,12,15,905.5,81.0,1.7,21.0,681.0,1026.5,755.22
2016,10,19,12,30,904.0,81.0,1.7,21.0,676.0,1017.85,750.01
2016,10,19,12,45,899.0,80.5,1.75,21.5,662.5,1001.33,739.18
2016,10,19,13,0,894.0,80.0,1.8,22.0,649.0,981.2,726.18
2016,10,19,13,15,887.5,79.0,1.8,22.0,628.5,955.55,710.37
2016,10,19,13,30,881.0,78.0,1.8,22.0,608.0,926.62,692.46
2016,10,19,13,45,872.0,76.5,1.85,22.0,580.5,891.72,671.07
2016,10,19,14,0,863.0,75.0,1.9,22.0,553.0,854.06,647.61
2016,10,19,14,15,848.5,73.0,1.95,21.5,519.0,808.64,619.67
2016,10,19,14,30,834.0,71.0,2.0,21.0,485.0,761.34,589.83
2016,10,19,14,45,813.5,69.0,2.05,21.0,445.0,714.68,558.66
