Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,793.0,67.0,2.1,21.0,405.0,659.78,520.76
2016,10,19,15,15,764.5,64.0,2.05,20.5,361.0,597.9,475.88
2016,10,19,15,30,736.0,61.0,2.0,20.0,317.0,536.7,429.12
2016,10,19,15,45,694.5,57.0,1.95,20.0,270.5,468.16,374.15
2016,10,19,16,0,653.0,53.0,1.9,20.0,224.0,402.45,319.47
2016,10,19,16,15,588.5,47.0,1.85,19.0,177.0,329.9,258.68
2016,10,19,16,30,524.0,41.0,1.8,18.0,130.0,261.95,199.65
2016,10,19,16,45,416.5,32.0,1.75,17.5,88.0,184.12,131.57
2016,10,19,17,0,309.0,23.0,1.7,17.0,46.0,116.04,53.17
2016,10,19,17,15,154.5,11.5,1.75,16.5,23.0,40.02,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,205.5,15.0,1.45,13.5,36.5,74.17,0.0
2016,10,20,7,0,411.0,30.0,1.5,14.0,73.0,172.91,120.23
2016,10,20,7,15,502.5,37.5,1.5,14.5,118.5,241.13,183.77
2016,10,20,7,30,594.0,45.0,1.5,15.0,164.0,317.68,250.96
2016,10,20,7,45,651.5,50.0,1.55,15.5,212.5,387.61,311.68
2016,10,20,8,0,709.0,55.0,1.6,16.0,261.0,462.69,374.28
2016,10,20,8,15,745.0,58.5,1.5,16.5,307.5,528.0,426.28
2016,10,20,8,30,781.0,62.0,1.4,17.0,354.0,595.21,477.28
2016,10,20,8,45,807.5,64.5,1.35,17.5,397.5,656.09,521.28
2016,10,20,9,0,834.0,67.0,1.3,18.0,441.0,717.11,562.11
2016,10,20,9,15,851.5,69.0,1.25,18.5,479.0,762.96,590.96
2016,10,20,9,30,869.0,71.0,1.2,19.0,517.0,814.04,622.78
2016,10,20,9,45,884.0,71.5,1.2,19.5,550.0,859.46,650.56
2016,10,20,10,0,899.0,72.0,1.2,20.0,583.0,902.73,676.45
2016,10,20,10,15,907.5,73.0,1.2,20.5,608.0,938.18,696.83
2016,10,20,10,30,916.0,74.0,1.2,21.0,633.0,970.58,715.09
2016,10,20,10,45,921.0,75.0,1.25,21.5,651.0,996.34,729.86
2016,10,20,11,0,926.0,76.0,1.3,22.0,669.0,1018.56,742.45
2016,10,20,11,15,928.5,76.5,1.3,22.5,679.5,1033.96,749.94
2016,10,20,11,30,931.0,77.0,1.3,23.0,690.0,1045.53,755.19
2016,10,20,11,45,931.0,77.0,1.3,23.5,692.0,1050.02,756.2
2016,10,20,12,0,931.0,77.0,1.3,24.0,694.0,1050.56,754.99
2016,10,20,12,15,929.5,77.0,1.3,24.0,688.5,1045.61,752.04
2016,10,20,12,30,928.0,77.0,1.3,24.0,683.0,1036.74,746.88
2016,10,20,12,45,921.5,77.5,1.35,24.5,669.5,1019.66,736.18
2016,10,20,13,0,915.0,78.0,1.4,25.0,656.0,998.93,723.35
2016,10,20,13,15,908.5,77.0,1.4,25.0,634.5,972.83,707.79
2016,10,20,13,30,902.0,76.0,1.4,25.0,613.0,943.39,690.14
2016,10,20,13,45,892.0,74.5,1.45,25.0,585.0,906.99,668.6
2016,10,20,14,0,882.0,73.0,1.5,25.0,557.0,867.83,645.01
2016,10,20,14,15,868.0,71.0,1.5,24.5,522.5,822.16,617.33
2016,10,20,14,30,854.0,69.0,1.5,24.0,488.0,774.51,587.81
2016,10,20,14,45,833.5,67.0,1.5,24.0,448.0,720.27,551.93
2016,10,20,15,0,813.0,65.0,1.5,24.0,408.0,671.28,519.07
2016,10,20,15,15,784.5,62.0,1.5,23.5,363.5,608.5,475.14
2016,10,20,15,30,756.0,59.0,1.5,23.0,319.0,546.36,429.06
2016,10,20,15,45,714.0,55.0,1.55,22.5,271.5,476.56,375.4
2016,10,20,16,0,672.0,51.0,1.6,22.0,224.0,409.63,321.51
2016,10,20,16,15,606.5,45.0,1.6,21.0,176.5,333.45,258.64
2016,10,20,16,30,541.0,39.0,1.6,20.0,129.0,263.76,198.73
2016,10,20,16,45,426.5,30.5,1.65,19.5,86.0,185.88,130.81
2016,10,20,17,0,312.0,22.0,1.7,19.0,43.0,115.04,43.5
2016,10,20,17,15,156.0,11.0,1.7,18.5,21.5,39.92,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.5,14.5,1.2,14.5,34.0,70.41,0.0
2016,10,21,7,0,385.0,29.0,1.2,15.0,68.0,164.7,112.88
2016,10,21,7,15,477.0,37.0,1.15,15.5,112.5,232.04,175.74
2016,10,21,7,30,569.0,45.0,1.1,16.0,157.0,310.22,243.5
2016,10,21,7,45,626.0,50.0,1.05,16.5,204.0,375.94,300.01
2016,10,21,8,0,683.0,55.0,1.0,17.0,251.0,449.31,360.14
2016,10,21,8,15,361.0,99.0,0.9,17.5,204.5,342.4,276.54
2016,10,21,8,30,39.0,143.0,0.8,18.0,158.0,165.92,132.19
2016,10,21,8,45,40.5,160.0,0.7,18.5,177.0,185.96,148.58
2016,10,21,9,0,42.0,177.0,0.6,19.0,196.0,206.28,164.03
2016,10,21,9,15,67.0,199.5,0.55,19.5,232.5,251.73,199.58
2016,10,21,9,30,92.0,222.0,0.5,20.0,269.0,299.39,235.8
2016,10,21,9,45,93.0,236.5,0.5,20.5,286.5,318.78,249.32
2016,10,21,10,0,94.0,251.0,0.5,21.0,304.0,338.19,262.86
2016,10,21,10,15,114.5,265.5,0.5,21.0,333.0,375.6,290.78
2016,10,21,10,30,135.0,280.0,0.5,21.0,362.0,433.87,333.2
2016,10,21,10,45,146.0,289.0,0.55,21.5,380.5,457.78,349.58
2016,10,21,11,0,157.0,298.0,0.6,22.0,399.0,481.64,366.12
2016,10,21,11,15,162.5,303.0,0.7,22.0,408.5,495.0,376.07
2016,10,21,11,30,168.0,308.0,0.8,22.0,418.0,507.88,385.82
2016,10,21,11,45,169.5,308.5,0.9,22.5,419.5,510.75,387.67
2016,10,21,12,0,171.0,309.0,1.0,23.0,421.0,512.97,389.16
2016,10,21,12,15,146.0,306.0,1.1,23.0,401.5,483.49,367.91
2016,10,21,12,30,121.0,303.0,1.2,23.0,382.0,453.75,346.44
2016,10,21,12,45,161.5,296.5,1.35,23.0,399.5,484.9,371.58
2016,10,21,13,0,202.0,290.0,1.5,23.0,417.0,514.31,394.93
2016,10,21,13,15,343.0,249.5,1.65,23.0,456.0,618.06,474.46
2016,10,21,13,30,484.0,209.0,1.8,23.0,495.0,714.18,546.26
2016,10,21,13,45,478.5,200.0,1.95,23.0,472.0,683.98,525.83
2016,10,21,14,0,473.0,191.0,2.1,23.0,449.0,652.2,504.99
2016,10,21,14,15,642.0,134.0,2.2,22.5,460.0,719.47,558.68
2016,10,21,14,30,811.0,77.0,2.3,22.0,471.0,757.34,588.11
2016,10,21,14,45,788.0,74.5,2.4,22.0,431.5,701.68,549.73
2016,10,21,15,0,765.0,72.0,2.5,22.0,392.0,645.49,510.78
2016,10,21,15,15,735.0,69.0,2.5,21.5,348.0,583.92,465.59
2016,10,21,15,30,705.0,66.0,2.5,21.0,304.0,523.18,418.96
2016,10,21,15,45,660.0,61.0,2.55,20.5,258.0,455.67,365.3
2016,10,21,16,0,615.0,56.0,2.6,20.0,212.0,389.15,310.31
2016,10,21,16,15,545.5,49.5,2.6,19.5,166.0,313.98,246.53
2016,10,21,16,30,476.0,43.0,2.6,19.0,120.0,246.02,186.95
2016,10,21,16,45,358.5,33.0,2.6,18.5,79.0,166.9,117.57
2016,10,21,17,0,241.0,23.0,2.6,18.0,38.0,96.76,26.5
2016,10,21,17,15,120.5,11.5,2.65,17.5,19.0,33.43,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,97.0,17.0,1.7,12.5,26.5,48.27,0.0
2016,10,22,7,0,194.0,34.0,1.7,13.0,53.0,111.03,76.01
2016,10,22,7,15,249.5,50.0,1.7,13.0,89.0,161.19,124.06
2016,10,22,7,30,305.0,66.0,1.7,13.0,125.0,218.21,174.93
2016,10,22,7,45,343.0,80.0,1.7,13.5,163.5,270.87,221.25
2016,10,22,8,0,381.0,94.0,1.7,14.0,202.0,327.47,269.47
2016,10,22,8,15,411.5,104.5,1.65,14.0,239.5,379.27,312.82
2016,10,22,8,30,442.0,115.0,1.6,14.0,277.0,433.43,356.72
2016,10,22,8,45,335.0,149.0,1.55,14.5,280.5,405.42,332.49
2016,10,22,9,0,228.0,183.0,1.5,15.0,284.0,381.04,310.41
2016,10,22,9,15,537.5,131.0,1.4,15.5,395.5,591.77,476.82
2016,10,22,9,30,847.0,79.0,1.3,16.0,507.0,814.4,633.84
2016,10,22,9,45,848.0,85.5,1.2,16.5,537.0,854.86,655.19
2016,10,22,10,0,849.0,92.0,1.1,17.0,567.0,892.26,676.03
2016,10,22,10,15,743.5,126.0,1.1,17.0,555.5,866.08,656.8
2016,10,22,10,30,638.0,160.0,1.1,17.0,544.0,824.66,628.13
2016,10,22,10,45,569.0,190.5,1.1,17.0,541.0,797.62,609.3
2016,10,22,11,0,500.0,221.0,1.1,17.0,538.0,774.8,591.48
2016,10,22,11,15,568.5,200.5,1.15,17.0,566.0,827.47,629.94
2016,10,22,11,30,637.0,180.0,1.2,17.0,594.0,888.26,670.99
2016,10,22,11,45,624.5,185.5,1.25,17.5,592.0,884.81,667.2
2016,10,22,12,0,612.0,191.0,1.3,18.0,590.0,878.21,662.27
2016,10,22,12,15,635.0,181.0,1.35,18.0,592.0,888.37,670.01
2016,10,22,12,30,658.0,171.0,1.4,18.0,594.0,895.01,675.33
2016,10,22,12,45,772.5,132.5,1.45,18.0,619.5,955.57,716.79
2016,10,22,13,0,887.0,94.0,1.5,18.0,645.0,990.5,740.44
2016,10,22,13,15,879.5,93.0,1.55,18.0,624.5,974.75,731.2
2016,10,22,13,30,872.0,92.0,1.6,18.0,604.0,944.56,713.02
2016,10,22,13,45,642.0,147.5,1.7,18.0,514.5,781.49,603.84
2016,10,22,14,0,412.0,203.0,1.8,18.0,425.0,612.33,481.72
2016,10,22,14,15,355.0,199.0,1.85,17.5,382.0,526.83,420.56
2016,10,22,14,30,298.0,195.0,1.9,17.0,339.0,462.83,372.74
2016,10,22,14,45,291.0,178.5,1.95,17.0,309.0,425.66,344.98
2016,10,22,15,0,284.0,162.0,2.0,17.0,279.0,388.37,316.32
2016,10,22,15,15,268.5,147.0,2.05,16.5,247.5,347.26,284.32
2016,10,22,15,30,253.0,132.0,2.1,16.0,216.0,307.2,252.25
2016,10,22,15,45,240.5,113.0,2.15,16.0,183.5,265.3,217.35
2016,10,22,16,0,228.0,94.0,2.2,16.0,151.0,224.43,182.31
2016,10,22,16,15,200.0,75.5,2.15,15.5,117.5,178.52,142.45
2016,10,22,16,30,172.0,57.0,2.1,15.0,84.0,135.73,104.5
2016,10,22,16,45,119.0,39.5,2.1,15.0,55.0,89.53,62.88
2016,10,22,17,0,66.0,22.0,2.1,15.0,26.0,44.79,3.62
2016,10,22,17,15,33.0,11.0,2.15,14.5,13.0,15.87,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,31.5,67.19,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,63.0,158.33,106.85
2016,10,23,7,15,459.0,37.5,1.3,12.5,107.5,227.37,173.86
2016,10,23,7,30,558.0,46.0,1.3,13.0,152.0,308.11,244.73
2016,10,23,7,45,616.0,52.0,1.3,13.5,199.0,377.03,304.84
2016,10,23,8,0,674.0,58.0,1.3,14.0,246.0,448.86,365.11
2016,10,23,8,15,713.0,62.0,1.3,14.0,292.0,514.71,419.09
2016,10,23,8,30,752.0,66.0,1.3,14.0,338.0,582.78,472.74
2016,10,23,8,45,777.0,69.5,1.3,14.5,380.5,642.35,517.01
2016,10,23,9,0,802.0,73.0,1.3,15.0,423.0,701.99,558.07
2016,10,23,9,15,436.5,143.0,1.3,15.0,336.0,526.73,423.66
2016,10,23,9,30,71.0,213.0,1.3,15.0,249.0,272.84,219.46
2016,10,23,9,45,126.5,231.5,1.35,15.5,300.5,360.59,290.52
2016,10,23,10,0,182.0,250.0,1.4,16.0,352.0,435.58,348.26
2016,10,23,10,15,538.0,165.5,1.45,16.0,483.5,711.74,561.03
2016,10,23,10,30,894.0,81.0,1.5,16.0,615.0,958.45,729.11
2016,10,23,10,45,581.0,181.5,1.55,16.5,533.0,799.08,615.68
2016,10,23,11,0,268.0,282.0,1.6,17.0,451.0,595.18,463.05
2016,10,23,11,15,592.0,182.0,1.65,17.0,561.5,838.92,646.3
2016,10,23,11,30,916.0,82.0,1.7,17.0,672.0,1036.01,776.5
2016,10,23,11,45,917.5,82.0,1.75,17.5,675.0,1041.83,776.87
2016,10,23,12,0,919.0,82.0,1.8,18.0,678.0,1043.77,777.33
2016,10,23,12,15,917.0,81.5,1.85,18.0,672.0,1037.66,774.2
2016,10,23,12,30,915.0,81.0,1.9,18.0,666.0,1027.69,768.78
2016,10,23,12,45,636.0,169.5,2.0,18.0,572.0,862.58,659.45
2016,10,23,13,0,357.0,258.0,2.1,18.0,478.0,649.9,506.48
2016,10,23,13,15,355.0,249.0,2.15,18.0,462.0,629.77,494.37
2016,10,23,13,30,353.0,240.0,2.2,18.0,446.0,608.33,479.64
2016,10,23,13,45,352.5,228.0,2.25,18.0,425.0,583.47,462.37
2016,10,23,14,0,352.0,216.0,2.3,18.0,404.0,557.39,444.01
2016,10,23,14,15,430.0,184.5,2.3,18.0,400.0,590.71,471.4
2016,10,23,14,30,508.0,153.0,2.3,18.0,396.0,599.18,479.88
2016,10,23,14,45,507.0,137.0,2.35,18.0,362.0,557.3,448.99
2016,10,23,15,0,506.0,121.0,2.4,18.0,328.0,513.93,416.5
2016,10,23,15,15,481.0,111.5,2.35,17.5,290.5,460.89,375.56
2016,10,23,15,30,456.0,102.0,2.3,17.0,253.0,409.15,334.41
2016,10,23,15,45,424.0,90.0,2.3,17.0,213.0,352.32,287.37
2016,10,23,16,0,392.0,78.0,2.3,17.0,173.0,298.22,241.16
2016,10,23,16,15,346.0,64.0,2.15,16.5,134.0,238.79,189.69
2016,10,23,16,30,300.0,50.0,2.0,16.0,95.0,184.48,141.4
2016,10,23,16,45,211.0,35.0,1.9,15.5,61.0,120.88,84.25
2016,10,23,17,0,122.0,20.0,1.8,15.0,27.0,60.94,0.0
2016,10,23,17,15,61.0,10.0,1.8,14.5,13.5,20.54,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,14.0,7.5,6.4,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,12.35,3.63
2016,10,24,7,15,0.0,26.0,3.65,14.0,26.0,21.45,12.21
2016,10,24,7,30,0.0,37.0,3.7,14.0,37.0,30.58,20.31
2016,10,24,7,45,0.0,49.5,3.8,14.5,49.5,40.97,29.37
2016,10,24,8,0,0.0,62.0,3.9,15.0,62.0,51.93,38.78
2016,10,24,8,15,0.0,74.0,4.0,15.0,74.0,62.48,47.79
2016,10,24,8,30,0.0,86.0,4.1,15.0,86.0,73.09,56.75
2016,10,24,8,45,27.5,131.0,4.25,15.5,143.0,145.27,117.9
2016,10,24,9,0,55.0,176.0,4.4,16.0,200.0,216.68,177.13
2016,10,24,9,15,198.5,186.0,4.4,16.0,283.0,356.41,294.16
2016,10,24,9,30,342.0,196.0,4.4,16.0,366.0,510.51,418.6
2016,10,24,9,45,184.0,204.0,4.4,16.0,296.0,378.31,309.65
2016,10,24,10,0,26.0,212.0,4.4,16.0,226.0,216.66,174.48
2016,10,24,10,15,42.0,233.5,4.45,16.0,257.5,272.96,220.56
2016,10,24,10,30,58.0,255.0,4.5,16.0,289.0,313.36,253.04
2016,10,24,10,45,70.0,268.0,4.55,16.5,310.5,340.66,274.31
2016,10,24,11,0,82.0,281.0,4.6,17.0,332.0,368.41,295.78
2016,10,24,11,15,56.0,267.0,4.6,17.0,302.5,326.25,261.38
2016,10,24,11,30,30.0,253.0,4.6,17.0,273.0,283.86,226.74
2016,10,24,11,45,79.5,277.5,4.65,17.5,329.0,362.67,290.54
2016,10,24,12,0,129.0,302.0,4.7,18.0,385.0,464.2,370.11
2016,10,24,12,15,100.5,292.5,4.75,18.0,357.0,401.7,320.77
2016,10,24,12,30,72.0,283.0,4.8,18.0,329.0,361.33,288.55
2016,10,24,12,45,40.5,242.5,4.85,18.0,268.5,282.24,225.41
2016,10,24,13,0,9.0,202.0,4.9,18.0,208.0,189.43,150.15
2016,10,24,13,15,85.0,233.0,4.95,18.0,282.5,313.51,253.01
2016,10,24,13,30,161.0,264.0,5.0,18.0,357.0,439.09,354.15
2016,10,24,13,45,80.5,179.5,5.05,18.0,226.0,246.22,199.42
2016,10,24,14,0,0.0,95.0,5.1,18.0,95.0,79.44,60.59
2016,10,24,14,15,0.0,60.0,4.95,17.5,60.0,49.73,36.15
2016,10,24,14,30,0.0,25.0,4.8,17.0,25.0,20.65,11.81
2016,10,24,14,45,0.0,56.0,4.7,17.0,56.0,46.37,33.6
2016,10,24,15,0,0.0,87.0,4.6,17.0,87.0,73.26,56.33
2016,10,24,15,15,0.0,76.5,4.45,16.5,76.5,64.02,48.74
2016,10,24,15,30,0.0,66.0,4.3,16.0,66.0,54.84,41.11
2016,10,24,15,45,0.0,55.0,4.15,16.0,55.0,45.53,33.19
2016,10,24,16,0,0.0,44.0,4.0,16.0,44.0,36.38,25.31
2016,10,24,16,15,0.0,33.5,3.9,15.5,33.5,27.66,17.76
2016,10,24,16,30,0.0,23.0,3.8,15.0,23.0,18.96,10.15
2016,10,24,16,45,0.0,14.5,3.7,15.0,14.5,11.93,3.64
2016,10,24,17,0,0.0,6.0,3.6,15.0,6.0,4.92,0.0
2016,10,24,17,15,0.0,3.0,3.65,15.0,3.0,2.56,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,3.45,15.0,14.5,12.38,0.0
2016,10,25,7,0,0.0,29.0,3.6,15.0,29.0,26.23,13.49
2016,10,25,7,15,23.5,47.5,3.6,15.0,52.0,56.27,40.49
2016,10,25,7,30,47.0,66.0,3.6,15.0,75.0,86.0,66.47
2016,10,25,7,45,58.5,86.0,3.65,15.5,100.0,114.4,91.27
2016,10,25,8,0,70.0,106.0,3.7,16.0,125.0,144.04,116.79
2016,10,25,8,15,77.5,125.0,3.65,16.0,149.5,171.34,140.11
2016,10,25,8,30,85.0,144.0,3.6,16.0,174.0,199.47,163.71
2016,10,25,8,45,42.5,138.0,3.55,16.5,153.0,164.09,133.2
2016,10,25,9,0,0.0,132.0,3.5,17.0,132.0,116.39,92.07
2016,10,25,9,15,0.0,128.5,3.55,17.0,128.5,111.87,88.17
2016,10,25,9,30,0.0,125.0,3.6,17.0,125.0,107.78,84.6
2016,10,25,9,45,0.0,93.0,3.7,17.5,93.0,77.68,59.35
2016,10,25,10,0,0.0,61.0,3.8,18.0,61.0,50.59,36.66
2016,10,25,10,15,0.0,43.0,3.85,18.0,43.0,35.62,24.14
2016,10,25,10,30,0.0,25.0,3.9,18.0,25.0,20.69,11.65
2016,10,25,10,45,0.0,26.5,3.95,18.0,26.5,21.94,12.68
2016,10,25,11,0,0.0,28.0,4.0,18.0,28.0,23.19,13.7
2016,10,25,11,15,0.0,65.0,4.0,18.0,65.0,53.99,39.25
2016,10,25,11,30,0.0,102.0,4.0,18.0,102.0,85.39,65.08
2016,10,25,11,45,0.0,136.5,4.05,18.0,137.0,116.81,90.74
2016,10,25,12,0,0.0,171.0,4.1,18.0,172.0,149.52,117.28
2016,10,25,12,15,0.0,143.0,4.0,18.0,143.5,122.9,95.65
2016,10,25,12,30,0.0,115.0,3.9,18.0,115.0,97.11,74.65
2016,10,25,12,45,8.5,168.5,3.85,18.5,173.5,155.83,122.74
2016,10,25,13,0,17.0,222.0,3.8,19.0,232.0,217.99,172.72
2016,10,25,13,15,16.5,214.5,3.75,19.0,224.5,210.06,166.42
2016,10,25,13,30,16.0,207.0,3.7,19.0,217.0,202.23,160.36
2016,10,25,13,45,19.0,202.5,3.65,19.0,213.5,200.79,159.58
2016,10,25,14,0,22.0,198.0,3.6,19.0,210.0,199.3,158.77
2016,10,25,14,15,17.0,182.0,3.5,19.0,191.0,178.98,142.45
2016,10,25,14,30,12.0,166.0,3.4,19.0,172.0,159.16,126.47
2016,10,25,14,45,45.5,165.5,3.35,19.0,184.0,197.94,159.38
2016,10,25,15,0,79.0,165.0,3.3,19.0,196.0,221.65,179.57
2016,10,25,15,15,75.0,146.0,3.15,18.5,173.0,195.64,158.62
2016,10,25,15,30,71.0,127.0,3.0,18.0,150.0,170.07,137.73
2016,10,25,15,45,63.0,108.0,2.9,18.0,126.0,142.75,114.68
2016,10,25,16,0,55.0,89.0,2.8,18.0,102.0,116.34,92.03
2016,10,25,16,15,42.0,69.5,2.6,17.5,78.0,88.0,67.63
2016,10,25,16,30,29.0,50.0,2.4,17.0,54.0,61.03,44.22
2016,10,25,16,45,14.5,32.0,2.25,17.0,34.0,36.68,21.91
2016,10,25,17,0,0.0,14.0,2.1,17.0,14.0,11.56,0.0
2016,10,25,17,15,0.0,7.0,2.05,16.5,7.0,5.97,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.0,13.0,1.7,13.5,27.0,52.13,0.0
2016,10,26,7,0,334.0,26.0,1.7,14.0,54.0,148.0,91.48
2016,10,26,7,15,436.5,34.5,1.7,14.5,96.5,217.59,164.32
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,298.39,235.43
2016,10,26,7,45,601.0,48.5,1.75,15.5,185.0,367.37,295.87
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,439.85,357.17
2016,10,26,8,15,702.5,57.5,1.85,16.0,276.0,504.57,410.96
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,571.58,464.65
2016,10,26,8,45,769.5,64.0,2.0,16.5,363.0,631.52,510.25
2016,10,26,9,0,797.0,67.0,2.1,17.0,405.0,691.78,553.2
2016,10,26,9,15,816.0,69.0,2.15,17.5,442.0,744.07,588.99
2016,10,26,9,30,835.0,71.0,2.2,18.0,479.0,787.22,617.55
2016,10,26,9,45,851.5,71.5,2.3,18.5,510.5,832.26,647.46
2016,10,26,10,0,868.0,72.0,2.4,19.0,542.0,875.39,675.63
2016,10,26,10,15,877.0,73.0,2.45,19.0,567.0,910.02,698.53
2016,10,26,10,30,886.0,74.0,2.5,19.0,592.0,941.77,719.46
2016,10,26,10,45,890.0,76.0,2.6,19.5,609.5,966.86,734.94
2016,10,26,11,0,894.0,78.0,2.7,20.0,627.0,988.5,748.17
2016,10,26,11,15,898.0,78.5,2.75,20.0,637.5,1004.71,758.81
2016,10,26,11,30,902.0,79.0,2.8,20.0,648.0,1017.26,767.19
2016,10,26,11,45,900.5,80.0,2.9,20.0,650.0,1021.14,770.42
2016,10,26,12,0,899.0,81.0,3.0,20.0,652.0,1021.22,771.33
2016,10,26,12,15,898.5,81.0,3.0,20.0,647.5,1017.25,768.83
2016,10,26,12,30,898.0,81.0,3.0,20.0,643.0,1009.52,763.99
2016,10,26,12,45,891.0,82.0,3.05,20.0,629.5,992.87,753.74
2016,10,26,13,0,884.0,83.0,3.1,20.0,616.0,972.74,741.27
2016,10,26,13,15,877.5,82.0,3.05,20.0,595.5,947.28,724.43
2016,10,26,13,30,871.0,81.0,3.0,20.0,575.0,918.63,705.47
2016,10,26,13,45,858.5,80.0,2.95,20.0,547.5,881.55,680.64
2016,10,26,14,0,846.0,79.0,2.9,20.0,520.0,850.85,660.24
2016,10,26,14,15,830.0,77.0,2.8,19.5,486.0,804.32,629.27
2016,10,26,14,30,814.0,75.0,2.7,19.0,452.0,756.04,596.69
2016,10,26,14,45,791.0,72.5,2.65,19.0,412.0,700.45,557.36
2016,10,26,15,0,768.0,70.0,2.6,19.0,372.0,644.33,516.9
2016,10,26,15,15,735.5,66.5,2.45,18.5,328.5,580.6,468.64
2016,10,26,15,30,703.0,63.0,2.3,18.0,285.0,517.99,419.22
2016,10,26,15,45,654.5,58.0,2.2,18.0,239.0,449.27,362.61
2016,10,26,16,0,606.0,53.0,2.1,18.0,193.0,381.62,305.07
2016,10,26,16,15,528.5,46.0,1.8,17.5,147.5,303.22,237.72
2016,10,26,16,30,451.0,39.0,1.5,17.0,102.0,233.0,175.51
2016,10,26,16,45,225.5,32.0,1.25,16.5,63.5,123.65,80.77
2016,10,26,17,0,0.0,25.0,1.0,16.0,25.0,25.07,0.0
2016,10,26,17,15,0.0,12.5,0.95,15.5,12.5,10.67,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,3.84,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,7.39,0.0
2016,10,27,7,15,0.0,17.0,2.4,15.0,17.0,13.99,5.87
2016,10,27,7,30,0.0,25.0,2.5,15.0,25.0,20.6,11.75
2016,10,27,7,45,0.0,33.5,2.6,15.5,33.5,27.65,17.89
2016,10,27,8,0,0.0,42.0,2.7,16.0,42.0,34.7,23.98
2016,10,27,8,15,0.0,50.5,2.65,16.0,50.5,41.77,30.04
2016,10,27,8,30,0.0,59.0,2.6,16.0,59.0,48.86,36.04
2016,10,27,8,45,0.0,43.5,2.55,16.5,43.5,35.96,24.97
2016,10,27,9,0,0.0,28.0,2.5,17.0,28.0,23.11,13.99
2016,10,27,9,15,0.0,55.0,2.45,17.0,55.0,45.54,32.89
2016,10,27,9,30,0.0,82.0,2.4,17.0,82.0,68.09,51.68
2016,10,27,9,45,0.0,96.0,2.35,17.5,96.0,80.47,61.71
2016,10,27,10,0,0.0,110.0,2.3,18.0,110.0,93.11,71.88
2016,10,27,10,15,2.0,145.5,2.25,18.0,147.0,128.21,100.55
2016,10,27,10,30,4.0,181.0,2.2,18.0,184.0,164.64,129.92
2016,10,27,10,45,2.0,104.5,2.15,18.0,106.0,89.68,68.72
2016,10,27,11,0,0.0,28.0,2.1,18.0,28.0,23.19,13.71
2016,10,27,11,15,0.0,94.5,2.2,17.5,94.5,78.74,59.82
2016,10,27,11,30,0.0,161.0,2.3,17.0,161.0,140.21,110.14
2016,10,27,11,45,0.0,162.0,2.4,17.0,162.0,141.12,110.75
2016,10,27,12,0,0.0,163.0,2.5,17.0,163.0,142.08,111.54
2016,10,27,12,15,1.0,172.0,2.5,17.0,173.0,151.86,119.54
2016,10,27,12,30,2.0,181.0,2.5,17.0,183.0,161.81,127.67
2016,10,27,12,45,1.0,142.5,2.5,17.0,143.5,123.75,96.8
2016,10,27,13,0,0.0,104.0,2.5,17.0,104.0,87.28,66.99
2016,10,27,13,15,0.5,137.5,2.4,17.0,138.0,118.86,93.08
2016,10,27,13,30,1.0,171.0,2.3,17.0,172.0,152.26,120.44
2016,10,27,13,45,0.5,158.0,2.2,17.0,158.5,139.46,110.1
2016,10,27,14,0,0.0,145.0,2.1,17.0,145.0,126.83,99.96
2016,10,27,14,15,0.0,123.5,2.0,17.0,123.5,106.52,83.46
2016,10,27,14,30,0.0,102.0,1.9,17.0,102.0,86.58,67.12
2016,10,27,14,45,0.0,92.5,1.8,17.0,92.5,78.14,60.26
2016,10,27,15,0,0.0,83.0,1.7,17.0,83.0,69.76,53.38
2016,10,27,15,15,0.0,73.0,1.6,17.0,73.0,60.97,46.09
2016,10,27,15,30,0.0,63.0,1.5,17.0,63.0,52.24,38.77
2016,10,27,15,45,0.0,52.0,1.4,17.0,52.0,43.04,30.94
2016,10,27,16,0,0.0,41.0,1.3,17.0,41.0,33.88,23.07
2016,10,27,16,15,0.0,31.0,1.2,16.5,31.0,25.58,15.89
2016,10,27,16,30,0.0,21.0,1.1,16.0,21.0,17.3,8.64
2016,10,27,16,45,0.0,12.5,1.0,16.0,12.5,10.28,1.82
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,1.71,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.41,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,6.57,0.0
2016,10,28,7,15,0.0,15.5,0.35,15.0,15.5,12.75,4.86
2016,10,28,7,30,0.0,23.0,0.4,15.0,23.0,18.95,10.39
2016,10,28,7,45,0.0,31.0,0.5,15.5,31.0,25.57,16.19
2016,10,28,8,0,0.0,39.0,0.6,16.0,39.0,32.21,21.91
2016,10,28,8,15,0.0,47.5,0.7,16.0,47.5,39.27,27.97
2016,10,28,8,30,0.0,56.0,0.8,16.0,56.0,46.35,33.96
2016,10,28,8,45,126.5,112.0,0.9,16.5,165.0,206.5,169.83
2016,10,28,9,0,253.0,168.0,1.0,17.0,274.0,385.71,312.79
2016,10,28,9,15,157.0,184.5,1.1,17.0,252.0,324.53,261.91
2016,10,28,9,30,61.0,201.0,1.2,17.0,230.0,253.73,203.6
2016,10,28,9,45,30.5,153.0,1.35,17.0,167.5,173.11,138.42
2016,10,28,10,0,0.0,105.0,1.5,17.0,105.0,88.56,68.24
2016,10,28,10,15,7.5,155.5,1.6,17.0,160.0,143.16,113.33
2016,10,28,10,30,15.0,206.0,1.7,17.0,215.0,200.87,159.89
2016,10,28,10,45,27.5,227.5,1.85,17.5,244.0,235.06,187.03
2016,10,28,11,0,40.0,249.0,2.0,18.0,273.0,291.63,231.39
2016,10,28,11,15,20.0,171.5,2.1,18.0,183.5,170.62,134.78
2016,10,28,11,30,0.0,94.0,2.2,18.0,94.0,78.29,59.16
2016,10,28,11,45,0.0,95.0,2.35,18.0,95.0,79.17,59.98
2016,10,28,12,0,0.0,96.0,2.5,18.0,96.0,80.06,60.71
2016,10,28,12,15,0.0,133.5,2.55,18.0,134.0,114.24,88.68
2016,10,28,12,30,0.0,171.0,2.6,18.0,172.0,150.16,117.82
2016,10,28,12,45,0.0,132.5,2.65,18.0,133.0,113.44,88.04
2016,10,28,13,0,0.0,94.0,2.7,18.0,94.0,78.33,59.4
2016,10,28,13,15,0.0,92.0,2.7,18.0,92.0,76.58,58.07
2016,10,28,13,30,0.0,90.0,2.7,18.0,90.0,74.85,56.72
2016,10,28,13,45,0.0,118.0,2.7,18.0,118.0,100.59,78.07
2016,10,28,14,0,0.0,146.0,2.7,18.0,146.0,128.0,100.7
2016,10,28,14,15,0.0,98.0,2.65,18.0,98.0,82.55,63.4
2016,10,28,14,30,0.0,50.0,2.6,18.0,50.0,41.38,29.22
2016,10,28,14,45,380.0,59.0,2.6,18.0,205.5,376.71,313.16
2016,10,28,15,0,760.0,68.0,2.6,18.0,361.0,636.04,515.2
2016,10,28,15,15,727.0,64.5,2.45,17.5,317.5,572.51,464.41
2016,10,28,15,30,694.0,61.0,2.3,17.0,274.0,510.17,414.8
2016,10,28,15,45,649.5,55.5,2.15,17.0,229.5,440.84,357.22
2016,10,28,16,0,605.0,50.0,2.0,17.0,185.0,377.9,302.8
2016,10,28,16,15,525.5,43.0,1.75,16.5,140.0,298.9,234.6
2016,10,28,16,30,446.0,36.0,1.5,16.0,95.0,228.39,171.59
2016,10,28,16,45,223.0,28.0,1.3,15.5,57.5,117.62,71.56
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,17.07,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,3.5,1.7,14.5,3.5,2.99,0.0
2016,10,29,7,0,0.0,7.0,1.8,15.0,7.0,5.74,0.0
2016,10,29,7,15,0.0,13.5,1.9,15.0,13.5,11.1,3.42
2016,10,29,7,30,0.0,20.0,2.0,15.0,20.0,16.46,8.22
2016,10,29,7,45,0.0,27.5,2.15,15.5,27.5,22.67,13.65
2016,10,29,8,0,0.0,35.0,2.3,16.0,35.0,28.89,19.02
2016,10,29,8,15,0.0,42.5,2.4,16.0,42.5,35.11,24.37
2016,10,29,8,30,0.0,50.0,2.5,16.0,50.0,41.35,29.68
2016,10,29,8,45,377.0,61.5,2.6,16.5,217.0,357.74,299.01
2016,10,29,9,0,754.0,73.0,2.7,17.0,384.0,667.5,540.77
2016,10,29,9,15,775.5,76.0,2.8,17.0,421.0,721.1,577.8
2016,10,29,9,30,797.0,79.0,2.9,17.0,458.0,773.88,615.53
2016,10,29,9,45,439.0,155.0,3.05,17.5,366.0,580.38,467.39
2016,10,29,10,0,81.0,231.0,3.2,18.0,274.0,308.5,247.39
2016,10,29,10,15,177.0,240.5,3.25,18.0,340.0,428.14,344.64
2016,10,29,10,30,273.0,250.0,3.3,18.0,406.0,554.55,442.83
2016,10,29,10,45,152.5,245.0,3.35,18.5,332.5,416.85,332.96
2016,10,29,11,0,32.0,240.0,3.4,19.0,259.0,273.74,216.81
2016,10,29,11,15,213.0,245.0,3.35,19.0,376.0,481.18,384.44
2016,10,29,11,30,394.0,250.0,3.3,19.0,493.0,693.18,545.64
2016,10,29,11,45,386.5,253.0,3.3,19.0,492.0,691.05,542.33
2016,10,29,12,0,379.0,256.0,3.3,19.0,491.0,687.2,539.27
2016,10,29,12,15,254.0,270.0,3.25,19.0,427.0,576.65,454.17
2016,10,29,12,30,129.0,284.0,3.2,19.0,363.0,444.77,351.53
2016,10,29,12,45,245.0,263.0,3.15,19.0,409.0,553.95,438.56
2016,10,29,13,0,361.0,242.0,3.1,19.0,455.0,637.11,503.41
2016,10,29,13,15,615.5,159.5,3.0,19.0,507.0,805.19,630.4
2016,10,29,13,30,870.0,77.0,2.9,19.0,559.0,911.6,704.48
2016,10,29,13,45,859.5,75.0,2.85,19.0,531.5,875.19,678.76
2016,10,29,14,0,849.0,73.0,2.8,19.0,504.0,836.22,652.37
2016,10,29,14,15,506.0,133.5,2.7,19.0,385.5,596.57,477.25
2016,10,29,14,30,163.0,194.0,2.6,19.0,267.0,342.35,275.84
2016,10,29,14,45,128.0,176.0,2.55,19.0,230.0,289.19,234.19
2016,10,29,15,0,93.0,158.0,2.5,19.0,193.0,225.75,182.85
2016,10,29,15,15,87.5,139.5,2.35,18.5,169.5,198.62,161.14
2016,10,29,15,30,82.0,121.0,2.2,18.0,146.0,172.05,139.33
