Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,337.5,85.0,2.1,18.0,162.5,300.56,245.03
2016,10,29,16,0,593.0,49.0,2.0,18.0,179.0,370.95,296.78
2016,10,29,16,15,512.5,42.0,1.85,17.5,134.5,292.28,228.48
2016,10,29,16,30,432.0,35.0,1.7,17.0,90.0,222.26,165.94
2016,10,29,16,45,288.5,24.0,1.55,16.5,54.0,135.11,77.82
2016,10,29,17,0,145.0,13.0,1.4,16.0,18.0,48.45,0.0
2016,10,29,17,15,72.5,6.5,1.4,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,14.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,4.3,15.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,5.0,4.3,15.0,5.0,4.1,0.0
2016,10,30,7,30,0.0,8.0,4.3,15.0,8.0,6.56,0.0
2016,10,30,7,45,0.0,11.0,4.35,15.5,11.0,9.04,2.03
2016,10,30,8,0,0.0,14.0,4.4,16.0,14.0,11.51,4.17
2016,10,30,8,15,0.0,17.0,4.45,16.0,17.0,13.99,6.32
2016,10,30,8,30,0.0,20.0,4.5,16.0,20.0,16.47,8.44
2016,10,30,8,45,0.0,63.5,4.55,16.0,63.5,52.61,39.18
2016,10,30,9,0,0.0,107.0,4.6,16.0,107.0,92.46,72.69
2016,10,30,9,15,0.0,91.5,4.65,16.0,91.5,77.03,59.55
2016,10,30,9,30,0.0,76.0,4.7,16.0,76.0,63.07,47.7
2016,10,30,9,45,0.0,90.0,4.8,16.5,90.0,75.11,57.59
2016,10,30,10,0,0.0,104.0,4.9,17.0,104.0,87.73,67.85
2016,10,30,10,15,0.0,82.5,4.95,17.0,82.5,68.54,51.78
2016,10,30,10,30,0.0,61.0,5.0,17.0,61.0,50.6,36.76
2016,10,30,10,45,394.5,88.0,5.1,17.5,323.5,516.17,424.87
2016,10,30,11,0,789.0,115.0,5.2,18.0,586.0,940.28,742.35
2016,10,30,11,15,395.0,144.5,5.15,18.0,380.5,588.35,475.82
2016,10,30,11,30,1.0,174.0,5.1,18.0,175.0,154.33,121.09
2016,10,30,11,45,0.5,100.0,5.1,18.0,100.5,84.16,64.14
2016,10,30,12,0,0.0,26.0,5.1,18.0,26.0,21.53,12.3
2016,10,30,12,15,404.5,69.0,5.05,18.0,315.0,515.57,422.68
2016,10,30,12,30,809.0,112.0,5.0,18.0,604.0,968.63,760.82
2016,10,30,12,45,505.0,189.5,4.95,18.0,494.5,746.24,594.89
2016,10,30,13,0,201.0,267.0,4.9,18.0,385.0,491.58,394.57
2016,10,30,13,15,489.0,187.5,4.85,18.0,460.5,708.5,569.32
2016,10,30,13,30,777.0,108.0,4.8,18.0,536.0,872.69,691.92
2016,10,30,13,45,488.0,164.5,4.75,18.0,428.5,653.15,526.88
2016,10,30,14,0,199.0,221.0,4.7,18.0,321.0,416.16,337.77
2016,10,30,14,15,345.5,181.0,4.55,17.5,340.5,500.6,409.68
2016,10,30,14,30,492.0,141.0,4.4,17.0,360.0,573.62,470.09
2016,10,30,14,45,437.5,136.0,4.3,17.0,317.5,505.07,415.24
2016,10,30,15,0,383.0,131.0,4.2,17.0,275.0,439.89,362.75
2016,10,30,15,15,350.0,121.0,4.0,17.0,240.5,387.17,319.61
2016,10,30,15,30,317.0,111.0,3.8,17.0,206.0,324.67,267.86
2016,10,30,15,45,403.0,86.5,3.65,17.0,186.5,338.69,277.73
2016,10,30,16,0,489.0,62.0,3.5,17.0,167.0,333.69,269.74
2016,10,30,16,15,399.0,52.5,3.4,16.5,124.0,253.47,200.18
2016,10,30,16,30,309.0,43.0,3.3,16.0,81.0,182.96,137.44
2016,10,30,16,45,154.5,29.0,3.2,15.5,48.0,96.24,51.47
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,12.8,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,33.32,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,96.57,36.37
2016,10,31,7,15,296.0,38.0,1.8,13.5,77.0,170.56,126.91
2016,10,31,7,30,414.0,50.0,1.9,14.0,116.0,253.6,200.43
2016,10,31,7,45,494.0,56.5,2.0,14.5,161.0,326.11,264.01
2016,10,31,8,0,574.0,63.0,2.1,15.0,206.0,406.32,332.25
2016,10,31,8,15,483.0,86.0,2.15,15.0,222.0,404.82,333.49
2016,10,31,8,30,392.0,109.0,2.2,15.0,238.0,398.23,329.0
2016,10,31,8,45,443.5,115.5,2.3,15.0,280.0,461.62,380.9
2016,10,31,9,0,495.0,122.0,2.4,15.0,322.0,528.63,434.13
2016,10,31,9,15,289.0,161.0,2.45,15.0,280.5,417.38,343.0
2016,10,31,9,30,83.0,200.0,2.5,15.0,239.0,272.7,222.45
2016,10,31,9,45,72.0,210.5,2.55,15.5,246.0,276.65,225.01
2016,10,31,10,0,61.0,221.0,2.6,16.0,253.0,279.91,226.45
2016,10,31,10,15,39.5,214.0,2.6,16.0,235.0,251.93,202.99
2016,10,31,10,30,18.0,207.0,2.6,16.0,217.0,205.79,164.87
2016,10,31,10,45,189.0,225.5,2.65,16.0,337.0,429.77,348.38
2016,10,31,11,0,360.0,244.0,2.7,16.0,457.0,644.45,513.89
2016,10,31,11,15,212.5,255.5,2.75,16.0,382.0,494.28,395.64
2016,10,31,11,30,65.0,267.0,2.8,16.0,307.0,340.15,272.05
2016,10,31,11,45,272.0,244.5,2.85,16.5,411.5,565.97,452.65
2016,10,31,12,0,479.0,222.0,2.9,17.0,516.0,770.76,606.28
2016,10,31,12,15,466.0,224.0,2.95,17.0,507.5,757.84,595.39
2016,10,31,12,30,453.0,226.0,3.0,17.0,499.0,742.84,584.76
2016,10,31,12,45,381.0,237.5,3.1,17.0,463.5,658.12,522.14
2016,10,31,13,0,309.0,249.0,3.2,17.0,428.0,595.9,474.94
2016,10,31,13,15,306.0,240.5,3.25,17.0,412.5,576.4,461.26
2016,10,31,13,30,303.0,232.0,3.3,17.0,397.0,555.86,446.46
2016,10,31,13,45,153.5,198.5,3.35,17.0,282.0,354.09,287.45
2016,10,31,14,0,4.0,165.0,3.4,17.0,167.0,151.36,120.22
2016,10,31,14,15,138.0,172.0,3.45,17.0,233.0,301.12,247.03
2016,10,31,14,30,272.0,179.0,3.5,17.0,299.0,427.45,350.44
2016,10,31,14,45,338.0,152.5,3.55,17.0,287.5,433.85,356.88
2016,10,31,15,0,404.0,126.0,3.6,17.0,276.0,449.24,370.06
2016,10,31,15,15,379.0,114.0,3.55,16.5,241.5,398.56,329.31
2016,10,31,15,30,354.0,102.0,3.5,16.0,207.0,349.47,288.97
2016,10,31,15,45,317.5,88.0,3.5,16.0,170.0,293.67,241.49
2016,10,31,16,0,281.0,74.0,3.5,16.0,133.0,241.36,195.81
2016,10,31,16,15,232.0,58.0,3.5,15.5,98.5,185.1,146.45
2016,10,31,16,30,183.0,42.0,3.5,15.0,64.0,134.53,100.63
2016,10,31,16,45,91.5,26.5,3.5,15.0,37.5,66.11,30.66
2016,10,31,17,0,0.0,11.0,3.5,15.0,11.0,9.39,0.0
2016,10,31,17,15,0.0,5.5,3.6,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,12.0,1.95,12.5,18.0,34.78,0.0
2016,11,1,7,0,196.0,24.0,1.9,13.0,36.0,99.3,28.04
2016,11,1,7,15,318.0,35.0,1.95,13.0,75.5,176.33,130.53
2016,11,1,7,30,440.0,46.0,2.0,13.0,115.0,261.2,206.86
2016,11,1,7,45,515.5,53.0,2.05,13.5,159.5,333.09,270.42
2016,11,1,8,0,591.0,60.0,2.1,14.0,204.0,412.38,338.22
2016,11,1,8,15,638.5,65.0,2.15,14.0,248.5,479.58,395.02
2016,11,1,8,30,686.0,70.0,2.2,14.0,293.0,550.13,452.61
2016,11,1,8,45,718.5,73.5,2.25,14.5,335.0,611.28,500.21
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,669.79,543.0
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,723.42,581.13
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,776.25,617.84
2016,11,1,9,45,813.5,83.5,2.15,15.5,483.0,822.47,647.83
2016,11,1,10,0,831.0,85.0,2.1,16.0,515.0,866.88,675.96
2016,11,1,10,15,842.0,86.5,1.95,16.0,539.5,903.22,698.18
2016,11,1,10,30,853.0,88.0,1.8,16.0,564.0,936.86,718.13
2016,11,1,10,45,859.5,89.5,1.7,16.5,582.0,963.25,732.07
2016,11,1,11,0,866.0,91.0,1.6,17.0,600.0,986.36,743.68
2016,11,1,11,15,870.0,91.5,1.5,17.0,610.0,1002.31,751.86
2016,11,1,11,30,874.0,92.0,1.4,17.0,620.0,1014.66,757.73
2016,11,1,11,45,873.5,92.5,1.35,17.0,621.5,1018.81,759.21
2016,11,1,12,0,873.0,93.0,1.3,17.0,623.0,1019.21,758.51
2016,11,1,12,15,870.5,92.5,1.25,17.0,617.5,1012.6,753.46
2016,11,1,12,30,868.0,92.0,1.2,17.0,612.0,1002.3,746.28
2016,11,1,12,45,864.5,91.0,1.2,17.5,598.5,986.76,735.42
2016,11,1,13,0,861.0,90.0,1.2,18.0,585.0,967.71,722.47
2016,11,1,13,15,852.0,88.5,1.15,18.0,564.5,939.41,704.07
2016,11,1,13,30,843.0,87.0,1.1,18.0,544.0,908.09,683.79
2016,11,1,13,45,829.0,85.5,1.1,18.0,515.5,869.46,659.37
2016,11,1,14,0,815.0,84.0,1.1,18.0,487.0,828.5,633.19
2016,11,1,14,15,796.5,82.0,1.1,17.5,453.0,781.14,603.36
2016,11,1,14,30,778.0,80.0,1.1,17.0,419.0,732.32,571.88
2016,11,1,14,45,749.5,77.5,1.1,17.0,379.5,674.26,531.93
2016,11,1,15,0,721.0,75.0,1.1,17.0,340.0,620.01,493.63
2016,11,1,15,15,683.0,70.5,1.15,17.0,297.0,553.98,444.07
2016,11,1,15,30,645.0,66.0,1.2,17.0,254.0,489.83,394.04
2016,11,1,15,45,589.0,60.0,1.25,17.0,209.5,416.33,334.64
2016,11,1,16,0,533.0,54.0,1.3,17.0,165.0,347.51,276.71
2016,11,1,16,15,442.5,45.5,1.45,16.0,121.5,266.08,208.12
2016,11,1,16,30,352.0,37.0,1.6,15.0,78.0,194.38,144.31
2016,11,1,16,45,208.5,24.0,1.75,14.5,45.0,107.2,45.32
2016,11,1,17,0,65.0,11.0,1.9,14.0,12.0,26.23,0.0
2016,11,1,17,15,32.5,5.5,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.5,1.8,10.5,17.5,37.96,0.0
2016,11,2,7,0,231.0,21.0,1.8,11.0,35.0,107.17,17.78
2016,11,2,7,15,351.0,31.5,1.85,11.5,74.5,185.51,136.85
2016,11,2,7,30,471.0,42.0,1.9,12.0,114.0,270.68,214.56
2016,11,2,7,45,541.5,49.0,2.0,12.5,159.0,341.53,277.84
2016,11,2,8,0,612.0,56.0,2.1,13.0,204.0,419.33,344.92
2016,11,2,8,15,658.0,61.0,2.1,13.5,248.5,486.52,401.14
2016,11,2,8,30,704.0,66.0,2.1,14.0,293.0,553.47,455.08
2016,11,2,8,45,735.5,69.5,2.15,14.5,334.5,614.82,502.81
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,676.86,547.84
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,730.23,584.49
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,782.7,619.54
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.5,832.6,652.31
2016,11,2,10,0,860.0,76.0,2.1,17.0,517.0,871.78,676.96
2016,11,2,10,15,870.0,77.5,1.95,17.0,541.5,907.39,698.6
2016,11,2,10,30,880.0,79.0,1.8,17.0,566.0,940.22,717.89
2016,11,2,10,45,885.5,80.0,1.7,17.5,583.5,965.1,730.76
2016,11,2,11,0,891.0,81.0,1.6,18.0,601.0,986.65,741.29
2016,11,2,11,15,894.5,81.5,1.5,18.0,611.0,1002.13,749.14
2016,11,2,11,30,898.0,82.0,1.4,18.0,621.0,1013.99,754.68
2016,11,2,11,45,898.0,82.5,1.3,18.5,623.0,1018.65,754.19
2016,11,2,12,0,898.0,83.0,1.2,19.0,625.0,1019.55,751.44
2016,11,2,12,15,896.0,82.5,1.1,19.0,619.0,1013.44,745.76
2016,11,2,12,30,894.0,82.0,1.0,19.0,613.0,1003.62,737.91
2016,11,2,12,45,891.0,80.5,0.95,19.0,600.0,987.91,727.47
2016,11,2,13,0,888.0,79.0,0.9,19.0,587.0,968.65,714.96
2016,11,2,13,15,880.5,78.0,0.85,19.0,566.5,942.32,698.01
2016,11,2,13,30,873.0,77.0,0.8,19.0,546.0,912.87,679.16
2016,11,2,13,45,860.0,75.5,0.75,19.0,518.0,874.94,654.72
2016,11,2,14,0,847.0,74.0,0.7,19.0,490.0,843.37,634.49
2016,11,2,14,15,830.0,72.0,0.7,19.0,456.0,796.33,604.41
2016,11,2,14,30,813.0,70.0,0.7,19.0,422.0,747.65,572.87
2016,11,2,14,45,787.5,67.5,0.75,19.0,382.5,690.67,535.46
2016,11,2,15,0,762.0,65.0,0.8,19.0,343.0,633.4,496.73
2016,11,2,15,15,727.0,61.5,0.85,18.5,300.0,568.79,450.58
2016,11,2,15,30,692.0,58.0,0.9,18.0,257.0,505.54,402.78
2016,11,2,15,45,637.0,53.0,0.95,18.0,211.5,431.36,343.56
2016,11,2,16,0,582.0,48.0,1.0,18.0,166.0,365.23,288.12
2016,11,2,16,15,496.0,40.0,1.1,17.0,122.0,283.86,219.91
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,211.89,155.21
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,96.93,32.41
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.0,1.95,10.5,16.5,37.85,0.0
2016,11,3,7,0,233.0,20.0,2.0,11.0,33.0,106.2,0.71
2016,11,3,7,15,355.5,30.5,2.05,11.5,72.5,186.42,136.18
2016,11,3,7,30,478.0,41.0,2.1,12.0,112.0,272.81,215.99
2016,11,3,7,45,550.0,47.5,2.15,12.5,157.0,344.13,279.88
2016,11,3,8,0,622.0,54.0,2.2,13.0,202.0,422.51,347.55
2016,11,3,8,15,668.0,59.0,2.15,13.5,246.5,490.11,404.1
2016,11,3,8,30,714.0,64.0,2.1,14.0,291.0,557.61,458.36
2016,11,3,8,45,746.0,67.0,2.1,14.5,333.0,619.08,505.94
2016,11,3,9,0,778.0,70.0,2.1,15.0,375.0,681.26,550.61
2016,11,3,9,15,799.5,72.5,2.05,15.5,412.0,734.97,587.37
2016,11,3,9,30,821.0,75.0,2.0,16.0,449.0,787.76,622.5
2016,11,3,9,45,841.0,75.5,2.0,17.0,481.5,835.52,652.39
2016,11,3,10,0,861.0,76.0,2.0,18.0,514.0,881.54,680.38
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.5,907.89,695.87
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,940.71,715.74
2016,11,3,10,45,887.5,79.5,1.7,18.5,580.5,965.91,728.76
2016,11,3,11,0,894.0,80.0,1.6,19.0,598.0,987.82,739.48
2016,11,3,11,15,897.5,80.5,1.5,19.0,608.0,1003.32,747.31
2016,11,3,11,30,901.0,81.0,1.4,19.0,618.0,1015.2,752.83
2016,11,3,11,45,900.5,81.5,1.35,19.5,620.0,1019.36,752.89
2016,11,3,12,0,900.0,82.0,1.3,20.0,622.0,1019.77,750.78
2016,11,3,12,15,898.0,82.0,1.25,20.0,616.0,1014.29,746.52
2016,11,3,12,30,896.0,82.0,1.2,20.0,610.0,1005.11,740.12
2016,11,3,12,45,890.0,81.5,1.15,20.5,596.5,987.72,727.25
2016,11,3,13,0,884.0,81.0,1.1,21.0,583.0,966.87,712.43
2016,11,3,13,15,875.5,80.0,1.05,21.0,562.0,939.72,695.03
2016,11,3,13,30,867.0,79.0,1.0,21.0,541.0,909.51,675.73
2016,11,3,13,45,853.0,78.0,1.0,21.0,513.0,880.9,658.32
2016,11,3,14,0,839.0,77.0,1.0,21.0,485.0,840.01,632.55
2016,11,3,14,15,821.5,75.0,0.95,21.0,451.0,792.85,601.59
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,744.11,569.15
2016,11,3,14,45,777.0,70.5,0.85,21.0,377.5,686.37,529.83
2016,11,3,15,0,750.0,68.0,0.8,21.0,338.0,628.47,489.58
2016,11,3,15,15,713.5,64.0,0.75,20.5,295.0,562.83,441.83
2016,11,3,15,30,677.0,60.0,0.7,20.0,252.0,498.71,393.06
2016,11,3,15,45,620.5,54.5,0.7,19.5,206.5,427.6,337.15
2016,11,3,16,0,564.0,49.0,0.7,19.0,161.0,357.74,279.89
2016,11,3,16,15,475.0,41.0,0.75,18.5,118.0,276.06,211.65
2016,11,3,16,30,386.0,33.0,0.8,18.0,75.0,204.04,146.9
2016,11,3,16,45,193.0,16.5,0.85,18.0,37.5,93.36,21.46
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,15.0,2.0,12.0,15.0,12.8,0.0
2016,11,4,7,0,0.0,30.0,2.0,12.0,30.0,32.53,0.0
2016,11,4,7,15,222.0,36.0,2.05,12.5,68.5,142.31,102.25
2016,11,4,7,30,444.0,42.0,2.1,13.0,107.0,259.34,204.4
2016,11,4,7,45,518.0,49.5,2.2,13.5,151.5,330.93,268.18
2016,11,4,8,0,592.0,57.0,2.3,14.0,196.0,409.84,336.21
2016,11,4,8,15,640.0,62.5,2.15,14.5,240.0,477.74,392.7
2016,11,4,8,30,688.0,68.0,2.0,15.0,284.0,549.05,449.37
2016,11,4,8,45,719.5,72.0,1.95,15.5,325.5,610.01,496.12
2016,11,4,9,0,751.0,76.0,1.9,16.0,367.0,668.05,537.65
2016,11,4,9,15,774.0,79.0,1.75,16.5,404.0,722.5,574.08
2016,11,4,9,30,797.0,82.0,1.6,17.0,441.0,776.21,608.61
2016,11,4,9,45,813.5,84.0,1.45,17.5,472.5,822.09,636.36
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,866.11,661.87
2016,11,4,10,15,841.0,87.5,1.15,18.0,529.0,902.34,682.5
2016,11,4,10,30,852.0,89.0,1.0,18.0,554.0,935.87,700.77
2016,11,4,10,45,860.0,90.0,0.9,18.5,571.5,962.98,713.95
2016,11,4,11,0,868.0,91.0,0.8,19.0,589.0,986.88,724.83
2016,11,4,11,15,872.0,91.5,0.7,19.5,599.0,1002.81,730.48
2016,11,4,11,30,876.0,92.0,0.6,20.0,609.0,1015.16,733.91
2016,11,4,11,45,877.5,91.5,0.5,20.5,611.5,1020.05,732.78
2016,11,4,12,0,879.0,91.0,0.4,21.0,614.0,1021.21,729.57
2016,11,4,12,15,877.0,90.5,0.3,21.0,608.5,1015.11,723.58
2016,11,4,12,30,875.0,90.0,0.2,21.0,603.0,1005.31,715.79
2016,11,4,12,45,873.5,88.0,0.15,21.0,590.5,990.44,706.32
2016,11,4,13,0,872.0,86.0,0.1,21.0,578.0,972.0,694.97
2016,11,4,13,15,863.5,85.0,0.15,21.0,557.0,944.71,679.9
2016,11,4,13,30,855.0,84.0,0.2,21.0,536.0,914.35,663.05
2016,11,4,13,45,843.5,82.0,0.25,21.0,508.5,877.16,641.76
2016,11,4,14,0,832.0,80.0,0.3,21.0,481.0,837.47,618.64
2016,11,4,14,15,813.5,77.5,0.3,21.0,447.0,789.13,588.48
2016,11,4,14,30,795.0,75.0,0.3,21.0,413.0,739.3,556.84
2016,11,4,14,45,770.5,72.0,0.35,21.0,374.0,683.21,520.89
2016,11,4,15,0,746.0,69.0,0.4,21.0,335.0,626.77,483.59
2016,11,4,15,15,709.0,65.0,0.45,20.5,292.0,561.01,437.37
2016,11,4,15,30,672.0,61.0,0.5,20.0,249.0,500.59,392.55
2016,11,4,15,45,616.0,55.0,0.55,20.0,204.0,425.96,334.12
2016,11,4,16,0,560.0,49.0,0.6,20.0,159.0,356.02,276.85
2016,11,4,16,15,469.0,40.5,0.7,19.5,115.5,273.17,208.21
2016,11,4,16,30,378.0,32.0,0.8,19.0,72.0,200.31,142.47
2016,11,4,16,45,189.0,16.0,0.9,18.5,36.0,91.07,9.61
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,97.5,9.0,0.65,13.0,14.0,32.31,0.0
2016,11,5,7,0,195.0,18.0,0.7,13.0,28.0,91.19,0.0
2016,11,5,7,15,316.5,29.5,0.7,13.5,65.5,171.35,120.23
2016,11,5,7,30,438.0,41.0,0.7,14.0,103.0,255.84,198.72
2016,11,5,7,45,506.5,49.0,0.75,14.5,146.0,324.86,259.23
2016,11,5,8,0,575.0,57.0,0.8,15.0,189.0,400.66,323.07
2016,11,5,8,15,622.0,62.0,0.8,15.0,232.0,466.43,377.32
2016,11,5,8,30,669.0,67.0,0.8,15.0,275.0,535.51,432.04
2016,11,5,8,45,517.5,102.0,0.85,15.5,276.0,497.9,402.14
2016,11,5,9,0,366.0,137.0,0.9,16.0,277.0,451.25,364.46
2016,11,5,9,15,295.5,162.5,0.85,16.0,283.0,426.25,344.1
2016,11,5,9,30,225.0,188.0,0.8,16.0,289.0,393.82,317.3
2016,11,5,9,45,166.0,204.0,0.8,16.5,281.5,369.63,296.36
2016,11,5,10,0,107.0,220.0,0.8,17.0,274.0,323.0,257.96
2016,11,5,10,15,156.0,231.0,0.8,17.0,313.5,401.48,319.37
2016,11,5,10,30,205.0,242.0,0.8,17.0,353.0,464.11,366.71
2016,11,5,10,45,290.5,235.5,0.85,17.5,398.5,562.74,439.99
2016,11,5,11,0,376.0,229.0,0.9,18.0,444.0,643.39,498.2
2016,11,5,11,15,286.0,249.0,1.0,18.0,414.5,583.47,452.57
2016,11,5,11,30,196.0,269.0,1.1,18.0,385.0,498.67,389.44
2016,11,5,11,45,331.0,243.0,1.2,18.5,438.5,625.18,485.78
2016,11,5,12,0,466.0,217.0,1.3,19.0,492.0,751.89,576.86
2016,11,5,12,15,450.5,219.0,1.35,19.0,482.5,736.62,565.08
2016,11,5,12,30,435.0,221.0,1.4,19.0,473.0,719.39,553.5
2016,11,5,12,45,634.5,154.0,1.45,19.0,513.0,841.13,642.31
2016,11,5,13,0,834.0,87.0,1.5,19.0,553.0,936.2,706.39
2016,11,5,13,15,825.0,85.5,1.55,19.0,532.5,908.61,688.18
2016,11,5,13,30,816.0,84.0,1.6,19.0,512.0,878.12,669.4
2016,11,5,13,45,670.5,116.0,1.65,19.0,455.5,769.1,595.71
2016,11,5,14,0,525.0,148.0,1.7,19.0,399.0,649.58,511.91
2016,11,5,14,15,504.0,140.5,1.7,18.5,367.5,603.92,480.68
2016,11,5,14,30,483.0,133.0,1.7,18.0,336.0,558.11,447.87
2016,11,5,14,45,458.0,123.0,1.75,18.0,301.0,506.55,409.26
2016,11,5,15,0,433.0,113.0,1.8,18.0,266.0,455.83,370.28
2016,11,5,15,15,407.0,101.5,1.75,17.5,231.0,403.88,329.55
2016,11,5,15,30,381.0,90.0,1.7,17.0,196.0,353.54,288.79
2016,11,5,15,45,346.0,77.0,1.7,17.0,159.5,298.43,242.43
2016,11,5,16,0,311.0,64.0,1.7,17.0,123.0,246.58,197.43
2016,11,5,16,15,254.0,49.0,1.6,16.5,88.5,186.29,144.91
2016,11,5,16,30,197.0,34.0,1.5,16.0,54.0,132.59,94.62
2016,11,5,16,45,98.5,17.0,1.45,16.0,27.0,60.45,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,15.0,7.0,5.97,0.0
2016,11,6,7,0,0.0,14.0,0.8,15.0,14.0,11.56,0.0
2016,11,6,7,15,18.5,31.0,0.9,15.0,34.0,39.06,23.59
2016,11,6,7,30,37.0,48.0,1.0,15.0,54.0,65.44,48.31
2016,11,6,7,45,51.0,67.0,1.1,15.5,77.5,94.01,73.35
2016,11,6,8,0,65.0,86.0,1.2,16.0,101.0,123.88,99.21
2016,11,6,8,15,74.0,104.5,1.2,16.0,124.5,151.54,122.99
2016,11,6,8,30,83.0,123.0,1.2,16.0,148.0,180.12,147.1
2016,11,6,8,45,88.5,140.5,1.3,16.0,170.5,205.89,168.48
2016,11,6,9,0,94.0,158.0,1.4,16.0,193.0,232.2,189.97
2016,11,6,9,15,47.0,135.0,1.4,16.0,152.5,168.94,137.03
2016,11,6,9,30,0.0,112.0,1.4,16.0,112.0,96.74,75.79
2016,11,6,9,45,69.5,166.0,1.4,16.5,200.5,224.44,182.61
2016,11,6,10,0,139.0,220.0,1.4,17.0,289.0,370.1,298.06
2016,11,6,10,15,189.5,228.0,1.35,17.0,327.0,428.98,343.32
2016,11,6,10,30,240.0,236.0,1.3,17.0,365.0,490.06,389.81
2016,11,6,10,45,189.0,247.5,1.3,17.5,351.0,459.6,363.79
2016,11,6,11,0,138.0,259.0,1.3,18.0,337.0,426.66,336.52
2016,11,6,11,15,108.0,259.0,1.35,18.0,321.0,377.06,298.33
2016,11,6,11,30,78.0,259.0,1.4,18.0,305.0,347.47,274.88
2016,11,6,11,45,183.0,258.0,1.45,18.0,365.5,473.23,374.06
2016,11,6,12,0,288.0,257.0,1.5,18.0,426.0,599.57,469.19
2016,11,6,12,15,229.0,261.0,1.5,18.0,395.0,522.43,410.32
2016,11,6,12,30,170.0,265.0,1.5,18.0,364.0,467.39,368.2
2016,11,6,12,45,301.0,236.5,1.5,18.5,406.0,580.26,455.57
2016,11,6,13,0,432.0,208.0,1.5,19.0,448.0,687.93,534.81
2016,11,6,13,15,339.5,217.0,1.45,19.0,401.5,581.79,455.6
2016,11,6,13,30,247.0,226.0,1.4,19.0,355.0,499.69,393.66
2016,11,6,13,45,266.5,210.5,1.4,19.0,343.0,491.37,389.29
2016,11,6,14,0,286.0,195.0,1.4,19.0,331.0,481.03,382.73
2016,11,6,14,15,231.0,185.5,1.35,18.5,290.5,414.43,331.96
2016,11,6,14,30,176.0,176.0,1.3,18.0,250.0,335.34,270.85
2016,11,6,14,45,170.0,160.0,1.3,18.0,225.5,305.76,248.16
2016,11,6,15,0,164.0,144.0,1.3,18.0,201.0,276.46,224.94
2016,11,6,15,15,155.5,126.0,1.15,17.5,174.5,243.32,198.27
2016,11,6,15,30,147.0,108.0,1.0,17.0,148.0,210.83,171.5
2016,11,6,15,45,133.0,89.5,0.9,17.0,120.5,175.37,141.35
2016,11,6,16,0,119.0,71.0,0.8,17.0,93.0,141.26,111.72
2016,11,6,16,15,92.5,52.5,0.75,16.5,67.0,102.97,78.43
2016,11,6,16,30,66.0,34.0,0.7,16.0,41.0,67.19,45.42
2016,11,6,16,45,33.0,17.0,0.7,16.0,20.5,29.78,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,13.5,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,1.5,14.0,20.0,17.07,0.0
2016,11,7,7,15,143.5,31.5,1.5,14.0,50.5,109.16,72.7
2016,11,7,7,30,287.0,43.0,1.5,14.0,81.0,191.33,148.9
2016,11,7,7,45,339.0,55.5,1.55,14.5,118.0,247.47,199.25
2016,11,7,8,0,391.0,68.0,1.6,15.0,155.0,309.22,252.78
2016,11,7,8,15,425.0,79.0,1.55,15.5,192.0,363.5,298.56
2016,11,7,8,30,459.0,90.0,1.5,16.0,229.0,420.51,344.8
2016,11,7,8,45,479.5,100.5,1.45,16.5,263.5,469.88,383.31
2016,11,7,9,0,500.0,111.0,1.4,17.0,298.0,519.93,420.96
2016,11,7,9,15,448.5,134.5,1.35,17.5,315.0,529.61,425.67
2016,11,7,9,30,397.0,158.0,1.3,18.0,332.0,533.25,425.69
2016,11,7,9,45,442.0,161.0,1.3,18.5,367.5,590.64,467.73
2016,11,7,10,0,487.0,164.0,1.3,19.0,403.0,649.38,509.23
2016,11,7,10,15,471.0,177.5,1.25,19.0,418.5,665.38,518.56
2016,11,7,10,30,455.0,191.0,1.2,19.0,434.0,678.59,526.2
2016,11,7,10,45,491.5,187.0,1.15,19.5,457.0,719.47,553.66
2016,11,7,11,0,528.0,183.0,1.1,20.0,480.0,759.46,579.65
2016,11,7,11,15,498.0,196.5,1.05,20.0,480.5,752.86,572.79
2016,11,7,11,30,468.0,210.0,1.0,20.0,481.0,743.22,564.48
2016,11,7,11,45,366.0,234.5,1.0,20.5,446.5,650.39,496.86
2016,11,7,12,0,264.0,259.0,1.0,21.0,412.0,578.33,442.94
2016,11,7,12,15,265.5,256.0,1.0,21.0,409.0,575.14,441.56
2016,11,7,12,30,267.0,253.0,1.0,21.0,406.0,570.82,438.75
2016,11,7,12,45,263.0,247.5,1.05,21.5,395.0,556.92,428.62
2016,11,7,13,0,259.0,242.0,1.1,22.0,384.0,542.08,417.91
2016,11,7,13,15,232.0,235.0,1.05,22.0,359.5,482.63,374.65
2016,11,7,13,30,205.0,228.0,1.0,22.0,335.0,444.53,346.55
2016,11,7,13,45,186.0,216.5,1.0,22.0,309.5,408.77,320.26
2016,11,7,14,0,167.0,205.0,1.0,22.0,284.0,373.7,294.11
2016,11,7,14,15,153.0,190.5,0.95,21.5,258.5,339.9,269.1
2016,11,7,14,30,139.0,176.0,0.9,21.0,233.0,306.87,244.25
2016,11,7,14,45,134.0,159.5,0.9,21.0,210.5,278.95,222.88
2016,11,7,15,0,129.0,143.0,0.9,21.0,188.0,251.32,201.28
2016,11,7,15,15,121.0,125.0,0.8,20.5,162.5,220.16,176.56
2016,11,7,15,30,113.0,107.0,0.7,20.0,137.0,189.69,151.82
2016,11,7,15,45,99.5,88.0,0.6,20.0,111.5,155.62,123.24
2016,11,7,16,0,86.0,69.0,0.5,20.0,86.0,122.84,95.27
2016,11,7,16,15,62.0,51.0,0.5,19.5,61.0,88.14,65.56
2016,11,7,16,30,38.0,33.0,0.5,19.0,36.0,55.71,35.93
2016,11,7,16,45,19.0,16.5,0.55,19.0,18.0,24.74,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,8.11,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,16.22,0.0
2016,11,8,7,15,155.5,30.5,1.3,14.5,50.5,111.86,71.98
2016,11,8,7,30,311.0,42.0,1.3,15.0,82.0,200.71,155.03
2016,11,8,7,45,371.0,53.5,1.35,15.5,120.5,263.45,210.71
2016,11,8,8,0,431.0,65.0,1.4,16.0,159.0,330.93,268.61
2016,11,8,8,15,471.5,74.0,1.3,16.0,197.5,390.02,318.31
2016,11,8,8,30,512.0,83.0,1.2,16.0,236.0,452.11,368.51
2016,11,8,8,45,545.0,89.0,1.15,16.5,273.0,508.41,411.9
2016,11,8,9,0,578.0,95.0,1.1,17.0,310.0,566.1,454.68
2016,11,8,9,15,672.0,86.0,1.05,17.5,360.0,654.51,517.98
2016,11,8,9,30,766.0,77.0,1.0,18.0,410.0,743.17,577.8
2016,11,8,9,45,794.5,75.5,0.95,18.5,443.0,793.58,608.91
2016,11,8,10,0,823.0,74.0,0.9,19.0,476.0,842.86,638.83
2016,11,8,10,15,834.0,75.5,0.85,19.5,500.0,878.63,659.0
2016,11,8,10,30,845.0,77.0,0.8,20.0,524.0,901.63,670.58
2016,11,8,10,45,851.5,78.0,0.8,20.5,541.0,926.61,684.46
2016,11,8,11,0,858.0,79.0,0.8,21.0,558.0,948.48,696.24
2016,11,8,11,15,862.0,80.0,0.75,21.0,568.0,964.62,704.71
2016,11,8,11,30,866.0,81.0,0.7,21.0,578.0,977.33,711.13
2016,11,8,11,45,866.5,81.0,0.7,21.5,580.5,981.75,712.18
2016,11,8,12,0,867.0,81.0,0.7,22.0,583.0,982.59,711.27
2016,11,8,12,15,865.5,81.0,0.7,22.0,577.5,977.85,708.42
2016,11,8,12,30,864.0,81.0,0.7,22.0,572.0,969.56,703.57
2016,11,8,12,45,860.5,80.0,0.7,22.5,559.5,954.54,693.33
2016,11,8,13,0,857.0,79.0,0.7,23.0,547.0,936.14,681.16
2016,11,8,13,15,849.0,78.0,0.7,23.0,527.5,910.24,665.62
2016,11,8,13,30,841.0,77.0,0.7,23.0,508.0,891.21,654.61
2016,11,8,13,45,828.5,75.5,0.75,23.0,481.0,854.44,632.8
2016,11,8,14,0,816.0,74.0,0.8,23.0,454.0,815.31,609.29
2016,11,8,14,15,798.0,72.0,0.7,22.5,421.5,768.89,579.24
2016,11,8,14,30,780.0,70.0,0.6,22.0,389.0,721.01,547.77
2016,11,8,14,45,754.0,67.0,0.55,22.0,351.0,664.78,509.57
2016,11,8,15,0,728.0,64.0,0.5,22.0,313.0,608.41,470.45
2016,11,8,15,15,690.5,60.0,0.45,21.5,271.5,543.55,423.38
2016,11,8,15,30,653.0,56.0,0.4,21.0,230.0,480.36,375.39
2016,11,8,15,45,593.5,50.5,0.35,21.0,186.5,409.32,318.73
2016,11,8,16,0,534.0,45.0,0.3,21.0,143.0,339.83,261.39
2016,11,8,16,15,440.5,36.5,0.6,20.0,101.5,257.65,194.54
2016,11,8,16,30,347.0,28.0,0.9,19.0,60.0,185.96,125.82
2016,11,8,16,45,173.5,14.0,1.2,18.5,30.0,82.37,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
