Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,14.0,1.5,1.23,0.0
2016,11,19,7,30,0.0,3.0,4.9,14.0,3.0,2.46,0.0
2016,11,19,7,45,0.0,6.0,4.9,14.0,6.0,4.92,0.0
2016,11,19,8,0,0.0,9.0,4.9,14.0,9.0,7.39,0.61
2016,11,19,8,15,0.0,11.5,4.9,14.0,11.5,9.45,2.43
2016,11,19,8,30,0.0,14.0,4.9,14.0,14.0,11.51,4.25
2016,11,19,8,45,0.0,17.0,4.9,14.0,17.0,13.99,6.4
2016,11,19,9,0,0.0,20.0,4.9,14.0,20.0,16.47,8.54
2016,11,19,9,15,0.0,13.5,4.9,14.0,13.5,11.12,3.92
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,5.76,0.0
2016,11,19,9,45,0.0,12.0,4.9,14.5,12.0,9.89,2.82
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,14.02,6.32
2016,11,19,10,15,0.0,59.0,4.9,15.0,59.0,48.88,35.94
2016,11,19,10,30,0.0,101.0,4.9,15.0,101.0,85.58,66.8
2016,11,19,10,45,0.0,102.0,4.9,15.5,102.0,86.32,67.18
2016,11,19,11,0,0.0,103.0,4.9,16.0,103.0,87.11,67.64
2016,11,19,11,15,0.0,91.5,4.85,16.0,91.5,76.37,58.61
2016,11,19,11,30,0.0,80.0,4.8,16.0,80.0,66.44,50.29
2016,11,19,11,45,0.0,68.0,4.8,16.0,68.0,56.42,41.89
2016,11,19,12,0,0.0,56.0,4.8,16.0,56.0,46.42,33.5
2016,11,19,12,15,0.0,70.0,4.75,16.0,70.0,58.09,43.3
2016,11,19,12,30,0.0,84.0,4.7,16.0,84.0,69.79,53.11
2016,11,19,12,45,0.0,81.5,4.7,16.0,81.5,67.69,51.39
2016,11,19,13,0,0.0,79.0,4.7,16.0,79.0,65.59,49.68
2016,11,19,13,15,0.0,102.0,4.6,16.0,102.0,86.43,67.2
2016,11,19,13,30,0.0,125.0,4.5,16.0,125.0,109.19,86.27
2016,11,19,13,45,0.0,105.0,4.45,16.0,105.0,89.95,70.31
2016,11,19,14,0,0.0,85.0,4.4,16.0,85.0,71.22,54.7
2016,11,19,14,15,0.0,73.5,4.25,16.0,73.5,60.97,46.15
2016,11,19,14,30,0.0,62.0,4.1,16.0,62.0,51.36,38.1
2016,11,19,14,45,0.0,55.5,4.0,16.0,55.5,45.94,33.55
2016,11,19,15,0,0.0,49.0,3.9,16.0,49.0,40.52,28.96
2016,11,19,15,15,0.0,41.5,3.7,15.5,41.5,34.29,23.68
2016,11,19,15,30,0.0,34.0,3.5,15.0,34.0,28.06,18.33
2016,11,19,15,45,0.0,27.0,3.35,15.0,27.0,22.26,13.24
2016,11,19,16,0,0.0,20.0,3.2,15.0,20.0,16.47,8.13
2016,11,19,16,15,0.0,13.5,3.15,14.5,13.5,11.1,3.28
2016,11,19,16,30,0.0,7.0,3.1,14.0,7.0,5.74,0.0
2016,11,19,16,45,0.0,3.5,3.05,14.0,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,1.55,13.0,4.5,3.69,0.0
2016,11,20,7,30,0.0,9.0,1.5,13.0,9.0,7.39,0.0
2016,11,20,7,45,0.0,15.5,1.5,13.5,15.5,12.75,4.96
2016,11,20,8,0,0.0,22.0,1.5,14.0,22.0,18.12,9.72
2016,11,20,8,15,0.0,28.5,1.55,14.0,28.5,23.5,14.48
2016,11,20,8,30,0.0,35.0,1.6,14.0,35.0,28.89,19.21
2016,11,20,8,45,0.0,41.5,1.65,14.0,41.5,34.28,23.89
2016,11,20,9,0,0.0,48.0,1.7,14.0,48.0,39.69,28.53
2016,11,20,9,15,0.0,54.0,1.7,14.0,54.0,44.69,32.78
2016,11,20,9,30,0.0,60.0,1.7,14.0,60.0,49.69,37.0
2016,11,20,9,45,11.0,113.5,1.7,14.5,118.5,108.72,87.11
2016,11,20,10,0,22.0,167.0,1.7,15.0,177.0,174.72,141.73
2016,11,20,10,15,51.0,188.0,1.7,15.0,212.5,241.42,196.68
2016,11,20,10,30,80.0,209.0,1.7,15.0,248.0,294.38,239.65
2016,11,20,10,45,80.5,216.5,1.7,15.0,257.0,304.42,247.13
2016,11,20,11,0,81.0,224.0,1.7,15.0,266.0,314.52,254.85
2016,11,20,11,15,184.5,225.5,1.6,15.0,323.0,438.0,354.24
2016,11,20,11,30,288.0,227.0,1.5,15.0,380.0,564.62,451.31
2016,11,20,11,45,144.0,165.5,1.45,15.0,242.0,325.48,264.35
2016,11,20,12,0,0.0,104.0,1.4,15.0,104.0,87.87,67.94
2016,11,20,12,15,3.5,141.5,1.25,15.0,143.0,127.64,101.42
2016,11,20,12,30,7.0,179.0,1.1,15.0,182.0,170.07,136.14
2016,11,20,12,45,3.5,95.5,1.0,15.0,97.0,83.5,64.78
2016,11,20,13,0,0.0,12.0,0.9,15.0,12.0,9.9,2.79
2016,11,20,13,15,169.0,99.5,0.85,15.0,179.5,279.86,232.39
2016,11,20,13,30,338.0,187.0,0.8,15.0,347.0,539.7,433.17
2016,11,20,13,45,221.0,185.5,0.8,15.0,287.5,407.04,328.17
2016,11,20,14,0,104.0,184.0,0.8,15.0,228.0,283.24,229.72
2016,11,20,14,15,128.0,170.0,0.8,15.0,220.0,300.46,245.07
2016,11,20,14,30,152.0,156.0,0.8,15.0,212.0,298.78,244.53
2016,11,20,14,45,145.5,141.0,0.8,15.0,190.0,271.07,222.34
2016,11,20,15,0,139.0,126.0,0.8,15.0,168.0,243.77,200.19
2016,11,20,15,15,371.0,90.0,0.75,15.0,181.5,372.35,305.53
2016,11,20,15,30,603.0,54.0,0.7,15.0,195.0,456.13,368.55
2016,11,20,15,45,539.5,47.5,0.65,15.0,154.0,381.22,304.89
2016,11,20,16,0,476.0,41.0,0.6,15.0,113.0,311.84,245.01
2016,11,20,16,15,362.5,31.5,0.6,14.5,75.5,223.14,166.66
2016,11,20,16,30,249.0,22.0,0.6,14.0,38.0,139.33,48.85
2016,11,20,16,45,124.5,11.0,0.65,14.0,19.0,50.75,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,13.0,2.25,10.5,28.5,76.08,0.0
2016,11,21,7,30,361.0,26.0,2.3,11.0,57.0,205.22,139.09
2016,11,21,7,45,459.0,33.5,2.4,11.5,97.0,281.77,223.66
2016,11,21,8,0,557.0,41.0,2.5,12.0,137.0,363.34,297.17
2016,11,21,8,15,614.5,46.0,2.55,12.0,178.5,433.22,359.25
2016,11,21,8,30,672.0,51.0,2.6,12.0,220.0,507.3,422.69
2016,11,21,8,45,710.5,54.5,2.65,12.5,260.0,570.52,474.6
2016,11,21,9,0,749.0,58.0,2.7,13.0,300.0,635.23,524.23
2016,11,21,9,15,774.5,60.5,2.7,13.0,335.5,689.82,565.21
2016,11,21,9,30,800.0,63.0,2.7,13.0,371.0,743.99,604.95
2016,11,21,9,45,802.0,69.0,2.7,13.5,399.5,782.25,630.92
2016,11,21,10,0,804.0,75.0,2.7,14.0,428.0,817.84,654.57
2016,11,21,10,15,817.0,77.0,2.7,14.0,452.5,855.45,680.59
2016,11,21,10,30,830.0,79.0,2.7,14.0,477.0,890.68,704.64
2016,11,21,10,45,840.5,79.5,2.7,14.5,495.0,919.01,722.3
2016,11,21,11,0,851.0,80.0,2.7,15.0,513.0,944.4,737.85
2016,11,21,11,15,856.0,80.5,2.65,15.0,523.5,961.33,748.43
2016,11,21,11,30,861.0,81.0,2.6,15.0,534.0,974.88,756.8
2016,11,21,11,45,864.5,80.5,2.55,15.5,537.0,982.15,759.56
2016,11,21,12,0,868.0,80.0,2.5,16.0,540.0,985.87,760.06
2016,11,21,12,15,866.0,79.5,2.5,16.0,535.5,980.56,756.51
2016,11,21,12,30,864.0,79.0,2.5,16.0,531.0,971.71,750.77
2016,11,21,12,45,863.0,77.0,2.5,16.0,519.5,947.54,734.61
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,931.01,723.98
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,915.14,713.8
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,885.84,694.2
2016,11,21,13,45,829.0,72.0,2.5,16.0,442.5,848.46,668.85
2016,11,21,14,0,814.0,71.0,2.5,16.0,416.0,808.86,641.7
2016,11,21,14,15,794.0,68.5,2.5,16.0,384.0,761.28,608.33
2016,11,21,14,30,774.0,66.0,2.5,16.0,352.0,712.4,573.44
2016,11,21,14,45,743.5,63.5,2.5,16.0,315.0,654.68,531.1
2016,11,21,15,0,713.0,61.0,2.5,16.0,278.0,597.11,487.8
2016,11,21,15,15,670.0,56.5,2.45,15.5,237.5,529.59,434.69
2016,11,21,15,30,627.0,52.0,2.4,15.0,197.0,468.71,384.24
2016,11,21,15,45,557.0,46.5,2.35,14.5,155.0,390.28,317.86
2016,11,21,16,0,487.0,41.0,2.3,14.0,113.0,317.9,254.16
2016,11,21,16,15,371.0,31.5,2.3,13.5,75.0,227.44,171.74
2016,11,21,16,30,255.0,22.0,2.3,13.0,37.0,141.5,43.41
2016,11,21,16,45,127.5,11.0,2.35,12.5,18.5,51.91,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,65.5,14.5,0.75,10.0,20.0,35.9,0.0
2016,11,22,7,30,131.0,29.0,0.7,10.0,40.0,110.23,70.75
2016,11,22,7,45,182.0,44.5,0.7,10.5,69.5,161.62,127.14
2016,11,22,8,0,233.0,60.0,0.7,11.0,99.0,216.58,176.32
2016,11,22,8,15,262.0,75.0,0.75,11.5,131.0,263.46,217.38
2016,11,22,8,30,291.0,90.0,0.8,12.0,163.0,299.78,248.99
2016,11,22,8,45,308.0,104.5,0.85,12.5,193.0,341.84,283.87
2016,11,22,9,0,325.0,119.0,0.9,13.0,223.0,384.86,318.38
2016,11,22,9,15,345.0,128.5,1.0,13.0,250.0,424.41,350.29
2016,11,22,9,30,365.0,138.0,1.1,13.0,277.0,482.3,395.42
2016,11,22,9,45,438.5,136.0,1.2,13.5,317.0,555.33,451.82
2016,11,22,10,0,512.0,134.0,1.3,14.0,357.0,631.54,509.07
2016,11,22,10,15,485.5,149.0,1.35,14.0,370.0,641.28,514.64
2016,11,22,10,30,459.0,164.0,1.4,14.0,383.0,647.61,518.31
2016,11,22,10,45,404.5,183.0,1.45,14.0,381.5,628.97,502.92
2016,11,22,11,0,350.0,202.0,1.5,14.0,380.0,586.59,470.45
2016,11,22,11,15,427.5,189.0,1.5,14.0,410.5,672.05,535.28
2016,11,22,11,30,505.0,176.0,1.5,14.0,441.0,737.21,583.31
2016,11,22,11,45,464.0,187.0,1.55,14.5,431.5,712.59,563.05
2016,11,22,12,0,423.0,198.0,1.6,15.0,422.0,685.44,541.89
2016,11,22,12,15,463.5,186.5,1.6,15.0,429.0,710.58,561.58
2016,11,22,12,30,504.0,175.0,1.6,15.0,436.0,733.06,578.79
2016,11,22,12,45,461.5,180.0,1.6,15.0,415.0,691.85,548.1
2016,11,22,13,0,419.0,185.0,1.6,15.0,394.0,649.6,516.98
2016,11,22,13,15,427.0,175.0,1.6,15.0,381.5,636.68,508.66
2016,11,22,13,30,435.0,165.0,1.6,15.0,369.0,621.64,498.46
2016,11,22,13,45,493.0,143.0,1.65,15.0,361.5,634.36,510.45
2016,11,22,14,0,551.0,121.0,1.7,15.0,354.0,649.15,522.91
2016,11,22,14,15,523.5,115.5,1.7,14.5,323.0,593.01,482.19
2016,11,22,14,30,496.0,110.0,1.7,14.0,292.0,544.83,446.55
2016,11,22,14,45,464.0,104.5,1.7,14.0,260.5,493.91,406.83
2016,11,22,15,0,432.0,99.0,1.7,14.0,229.0,444.33,367.14
2016,11,22,15,15,401.0,87.5,1.65,13.5,195.0,389.85,323.02
2016,11,22,15,30,370.0,76.0,1.6,13.0,161.0,337.43,279.15
2016,11,22,15,45,330.0,62.5,1.6,13.0,126.5,279.95,229.34
2016,11,22,16,0,290.0,49.0,1.6,13.0,92.0,226.2,181.24
2016,11,22,16,15,210.5,35.5,1.65,12.5,61.0,159.09,119.44
2016,11,22,16,30,131.0,22.0,1.7,12.0,30.0,91.89,21.95
2016,11,22,16,45,65.5,11.0,1.8,12.0,15.0,31.32,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.0,2.0,10.5,23.0,44.99,0.0
2016,11,23,7,30,175.0,32.0,1.9,11.0,46.0,131.95,81.23
2016,11,23,7,45,280.5,44.5,1.85,11.5,83.0,208.26,163.85
2016,11,23,8,0,386.0,57.0,1.8,12.0,120.0,293.16,238.89
2016,11,23,8,15,454.5,65.0,1.85,12.0,160.5,364.26,301.24
2016,11,23,8,30,523.0,73.0,1.9,12.0,201.0,441.38,366.85
2016,11,23,8,45,568.5,79.0,2.0,12.5,240.0,506.04,420.03
2016,11,23,9,0,614.0,85.0,2.1,13.0,279.0,573.06,473.38
2016,11,23,9,15,645.5,89.5,2.15,13.0,314.5,629.74,517.16
2016,11,23,9,30,677.0,94.0,2.2,13.0,350.0,686.79,559.7
2016,11,23,9,45,497.5,131.5,2.25,13.5,328.0,598.83,490.19
2016,11,23,10,0,318.0,169.0,2.3,14.0,306.0,486.49,399.37
2016,11,23,10,15,545.0,133.5,2.3,14.0,384.5,675.25,548.36
2016,11,23,10,30,772.0,98.0,2.3,14.0,463.0,864.99,685.07
2016,11,23,10,45,785.5,98.5,2.3,14.0,481.5,888.73,699.22
2016,11,23,11,0,799.0,99.0,2.3,14.0,500.0,916.39,717.81
2016,11,23,11,15,804.0,99.5,2.3,14.0,510.5,932.9,728.55
2016,11,23,11,30,809.0,100.0,2.3,14.0,521.0,946.16,737.24
2016,11,23,11,45,813.0,99.5,2.3,14.0,524.0,953.93,742.28
2016,11,23,12,0,817.0,99.0,2.3,14.0,527.0,958.3,745.18
2016,11,23,12,15,815.0,98.5,2.35,14.0,522.5,953.3,742.31
2016,11,23,12,30,813.0,98.0,2.4,14.0,518.0,944.9,737.31
2016,11,23,12,45,631.0,137.5,2.5,14.5,458.5,814.11,644.58
2016,11,23,13,0,449.0,177.0,2.6,15.0,399.0,668.89,537.23
2016,11,23,13,15,615.5,135.0,2.65,14.5,427.0,773.4,619.59
2016,11,23,13,30,782.0,93.0,2.7,14.0,455.0,853.9,679.66
2016,11,23,13,45,769.0,90.0,2.8,14.0,429.5,817.4,654.02
2016,11,23,14,0,756.0,87.0,2.9,14.0,404.0,784.51,631.74
2016,11,23,14,15,734.0,84.0,2.85,14.0,372.5,736.53,596.92
2016,11,23,14,30,712.0,81.0,2.8,14.0,341.0,687.58,560.91
2016,11,23,14,45,682.5,76.5,2.8,14.0,304.5,630.53,518.17
2016,11,23,15,0,653.0,72.0,2.8,14.0,268.0,573.81,474.19
2016,11,23,15,15,606.0,66.5,2.6,13.5,228.0,505.14,418.45
2016,11,23,15,30,559.0,61.0,2.4,13.0,188.0,439.19,363.13
2016,11,23,15,45,489.0,53.5,2.25,13.0,147.5,361.43,296.04
2016,11,23,16,0,419.0,46.0,2.1,13.0,107.0,289.67,232.15
2016,11,23,16,15,300.0,34.5,2.05,12.5,70.5,199.23,149.62
2016,11,23,16,30,181.0,23.0,2.0,12.0,34.0,112.98,22.12
2016,11,23,16,45,90.5,11.5,2.0,11.5,17.0,40.23,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,15.0,1.35,7.0,23.0,51.2,0.0
2016,11,24,7,30,215.0,30.0,1.4,7.0,46.0,144.86,85.43
2016,11,24,7,45,324.0,41.5,1.5,7.5,84.5,224.11,178.01
2016,11,24,8,0,433.0,53.0,1.6,8.0,123.0,313.35,258.24
2016,11,24,8,15,501.0,60.5,1.55,8.0,164.0,386.18,322.64
2016,11,24,8,30,569.0,68.0,1.5,8.0,205.0,464.39,389.36
2016,11,24,8,45,620.5,72.5,1.5,8.5,246.0,533.24,445.78
2016,11,24,9,0,672.0,77.0,1.5,9.0,287.0,604.85,502.18
2016,11,24,9,15,702.5,80.5,1.45,9.5,323.0,661.67,543.37
2016,11,24,9,30,733.0,84.0,1.4,10.0,359.0,718.64,583.38
2016,11,24,9,45,757.5,86.0,1.4,10.5,391.0,768.52,617.47
2016,11,24,10,0,782.0,88.0,1.4,11.0,423.0,811.52,645.88
2016,11,24,10,15,796.5,90.0,1.3,11.5,448.0,850.13,669.36
2016,11,24,10,30,811.0,92.0,1.2,12.0,473.0,886.45,690.63
2016,11,24,10,45,822.0,92.5,1.1,12.5,491.0,915.18,706.16
2016,11,24,11,0,833.0,93.0,1.0,13.0,509.0,941.02,719.47
2016,11,24,11,15,838.0,94.0,0.85,13.0,520.0,958.58,727.31
2016,11,24,11,30,843.0,95.0,0.7,13.0,531.0,972.8,732.81
2016,11,24,11,45,847.0,94.5,0.6,13.5,534.5,980.77,733.93
2016,11,24,12,0,851.0,94.0,0.5,14.0,538.0,985.22,732.92
2016,11,24,12,15,849.0,93.5,0.4,14.0,533.0,980.2,727.34
2016,11,24,12,30,847.0,93.0,0.3,14.0,528.0,971.67,719.9
2016,11,24,12,45,842.0,92.0,0.25,14.0,516.0,956.15,709.39
2016,11,24,13,0,837.0,91.0,0.2,14.0,504.0,937.32,697.04
2016,11,24,13,15,827.0,89.5,0.2,14.0,484.5,910.0,680.27
2016,11,24,13,30,817.0,88.0,0.2,14.0,465.0,879.82,661.69
2016,11,24,13,45,654.5,109.5,0.25,14.0,401.0,746.23,573.5
2016,11,24,14,0,492.0,131.0,0.3,14.0,337.0,603.85,475.69
2016,11,24,14,15,617.5,104.5,0.35,14.0,342.5,665.61,524.06
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,708.44,555.1
2016,11,24,14,45,712.0,74.0,0.45,14.0,310.5,649.79,513.7
2016,11,24,15,0,681.0,70.0,0.5,14.0,273.0,591.5,472.4
2016,11,24,15,15,634.0,65.0,0.55,13.5,232.5,522.25,420.47
2016,11,24,15,30,587.0,60.0,0.6,13.0,192.0,455.62,368.1
2016,11,24,15,45,514.5,52.5,0.7,13.0,150.0,375.11,302.07
2016,11,24,16,0,442.0,45.0,0.8,13.0,108.0,300.83,238.27
2016,11,24,16,15,322.5,33.5,0.9,12.5,71.0,208.94,155.34
2016,11,24,16,30,203.0,22.0,1.0,12.0,34.0,120.72,17.35
2016,11,24,16,45,101.5,11.0,1.15,12.0,17.0,43.63,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,9.0,10.5,8.96,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,17.94,4.98
2016,11,25,7,45,6.0,38.5,2.0,9.5,39.5,39.21,26.78
2016,11,25,8,0,12.0,56.0,2.0,10.0,58.0,59.97,45.52
2016,11,25,8,15,21.5,73.0,2.0,10.5,78.0,89.93,71.85
2016,11,25,8,30,31.0,90.0,2.0,11.0,98.0,114.69,93.57
2016,11,25,8,45,37.5,106.5,2.0,11.5,117.0,137.72,113.44
2016,11,25,9,0,44.0,123.0,2.0,12.0,136.0,161.46,133.56
2016,11,25,9,15,50.0,137.0,2.0,12.0,154.0,182.17,151.08
2016,11,25,9,30,56.0,151.0,2.0,12.0,172.0,203.54,168.93
2016,11,25,9,45,90.5,167.0,2.0,12.5,204.5,251.87,209.36
2016,11,25,10,0,125.0,183.0,2.0,13.0,237.0,319.83,264.67
2016,11,25,10,15,110.5,193.0,2.0,13.0,242.5,321.68,265.02
2016,11,25,10,30,96.0,203.0,2.0,13.0,248.0,303.8,249.95
2016,11,25,10,45,74.0,205.0,2.05,13.5,240.5,285.87,234.17
2016,11,25,11,0,52.0,207.0,2.1,14.0,233.0,267.26,217.81
2016,11,25,11,15,26.0,181.0,2.1,14.0,194.0,209.36,169.88
2016,11,25,11,30,0.0,155.0,2.1,14.0,155.0,138.74,110.85
2016,11,25,11,45,42.5,192.0,2.15,14.0,214.0,238.62,194.67
2016,11,25,12,0,85.0,229.0,2.2,14.0,273.0,327.34,267.07
2016,11,25,12,15,187.0,223.0,2.15,14.0,319.0,440.68,359.37
2016,11,25,12,30,289.0,217.0,2.1,14.0,365.0,552.97,447.75
2016,11,25,12,45,283.5,212.5,2.1,14.0,355.0,538.98,436.42
2016,11,25,13,0,278.0,208.0,2.1,14.0,345.0,524.09,425.33
2016,11,25,13,15,223.0,204.5,2.1,14.0,312.0,443.57,362.4
2016,11,25,13,30,168.0,201.0,2.1,14.0,279.0,385.34,315.82
2016,11,25,13,45,185.0,188.5,2.1,14.0,269.5,381.28,313.87
2016,11,25,14,0,202.0,176.0,2.1,14.0,260.0,375.88,310.48
2016,11,25,14,15,124.5,160.0,2.1,14.0,210.5,286.79,237.09
2016,11,25,14,30,47.0,144.0,2.1,14.0,161.0,187.85,154.21
2016,11,25,14,45,42.5,129.5,2.1,14.0,144.0,167.39,137.41
2016,11,25,15,0,38.0,115.0,2.1,14.0,127.0,147.47,120.62
2016,11,25,15,15,31.0,99.0,2.0,13.5,107.5,124.45,101.1
2016,11,25,15,30,24.0,83.0,1.9,13.0,88.0,102.21,81.92
2016,11,25,15,45,15.5,66.0,1.85,13.0,69.0,71.56,55.26
2016,11,25,16,0,7.0,49.0,1.8,13.0,50.0,50.03,36.25
2016,11,25,16,15,3.5,32.0,1.8,12.5,32.5,31.16,19.01
2016,11,25,16,30,0.0,15.0,1.8,12.0,15.0,12.38,0.0
2016,11,25,16,45,0.0,7.5,1.85,12.0,7.5,6.4,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,11.0,5.5,4.69,0.0
2016,11,26,7,30,0.0,11.0,2.9,11.0,11.0,9.05,0.0
2016,11,26,7,45,0.0,21.5,2.85,11.0,21.5,17.73,8.87
2016,11,26,8,0,0.0,32.0,2.8,11.0,32.0,26.44,16.8
2016,11,26,8,15,0.0,43.5,2.75,11.0,43.5,36.03,25.35
2016,11,26,8,30,0.0,55.0,2.7,11.0,55.0,46.43,34.55
2016,11,26,8,45,0.0,66.0,2.65,11.0,66.0,56.36,43.24
2016,11,26,9,0,0.0,77.0,2.6,11.0,77.0,66.34,51.9
2016,11,26,9,15,0.0,87.5,2.7,11.0,87.5,75.89,60.08
2016,11,26,9,30,0.0,98.0,2.8,11.0,98.0,85.53,68.28
2016,11,26,9,45,10.0,128.5,2.95,11.0,132.5,124.8,102.03
2016,11,26,10,0,20.0,159.0,3.1,11.0,167.0,165.94,136.93
2016,11,26,10,15,38.5,176.5,3.3,11.0,194.0,218.32,181.2
2016,11,26,10,30,57.0,194.0,3.5,11.0,221.0,256.72,213.43
2016,11,26,10,45,38.0,190.0,3.7,11.5,208.5,233.27,192.72
2016,11,26,11,0,19.0,186.0,3.9,12.0,196.0,191.56,157.01
2016,11,26,11,15,9.5,152.5,4.0,12.0,157.5,145.8,118.48
2016,11,26,11,30,0.0,119.0,4.1,12.0,119.0,102.57,81.72
2016,11,26,11,45,0.0,64.5,4.2,12.0,64.5,53.49,40.14
2016,11,26,12,0,0.0,10.0,4.3,12.0,10.0,8.25,1.44
2016,11,26,12,15,22.0,110.0,4.3,12.0,121.0,124.91,101.82
2016,11,26,12,30,44.0,210.0,4.3,12.0,232.0,263.2,217.37
2016,11,26,12,45,338.0,167.5,4.3,12.5,333.0,534.59,445.65
2016,11,26,13,0,632.0,125.0,4.3,13.0,434.0,790.15,644.38
2016,11,26,13,15,619.0,123.0,4.15,13.0,416.0,763.05,621.99
2016,11,26,13,30,606.0,121.0,4.0,13.0,398.0,733.89,600.19
2016,11,26,13,45,303.0,85.0,3.9,13.0,223.5,392.73,330.57
2016,11,26,14,0,0.0,49.0,3.8,13.0,49.0,40.54,29.09
2016,11,26,14,15,0.0,30.5,3.7,12.5,30.5,25.17,16.11
2016,11,26,14,30,0.0,12.0,3.6,12.0,12.0,9.88,2.92
2016,11,26,14,45,0.0,10.5,3.55,12.0,10.5,8.64,1.85
2016,11,26,15,0,0.0,9.0,3.5,12.0,9.0,7.4,0.77
2016,11,26,15,15,0.0,7.5,3.5,12.0,7.5,6.16,0.0
2016,11,26,15,30,0.0,6.0,3.5,12.0,6.0,4.92,0.0
2016,11,26,15,45,0.0,4.5,3.5,12.0,4.5,3.69,0.0
2016,11,26,16,0,0.0,3.0,3.5,12.0,3.0,2.46,0.0
2016,11,26,16,15,0.0,2.0,3.6,11.5,2.0,1.64,0.0
2016,11,26,16,30,0.0,1.0,3.7,11.0,1.0,0.82,0.0
2016,11,26,16,45,0.0,0.5,3.8,11.0,0.5,0.43,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,101.5,13.0,3.1,10.0,20.0,47.02,0.0
2016,11,27,7,30,203.0,26.0,3.1,10.0,40.0,131.57,53.96
2016,11,27,7,45,328.5,36.0,3.15,10.5,77.5,220.22,170.87
2016,11,27,8,0,454.0,46.0,3.2,11.0,115.0,315.95,258.06
2016,11,27,8,15,523.5,52.5,3.3,11.0,155.5,388.7,323.57
2016,11,27,8,30,593.0,59.0,3.4,11.0,196.0,467.12,392.0
2016,11,27,8,45,644.5,62.5,3.55,11.5,236.5,535.14,449.48
2016,11,27,9,0,696.0,66.0,3.7,12.0,277.0,605.97,506.88
2016,11,27,9,15,693.5,69.0,3.65,12.0,301.0,637.78,531.26
2016,11,27,9,30,691.0,72.0,3.6,12.0,325.0,667.22,553.39
2016,11,27,9,45,627.5,94.5,3.6,12.5,339.0,668.46,552.45
2016,11,27,10,0,564.0,117.0,3.6,13.0,353.0,661.18,545.03
2016,11,27,10,15,609.5,112.5,3.5,13.0,381.5,714.48,584.82
2016,11,27,10,30,655.0,108.0,3.4,13.0,410.0,767.17,623.04
2016,11,27,10,45,754.0,93.5,3.3,13.5,453.5,850.03,681.55
2016,11,27,11,0,853.0,79.0,3.2,14.0,497.0,940.09,743.23
2016,11,27,11,15,857.5,79.5,3.1,14.0,507.5,956.88,752.99
2016,11,27,11,30,862.0,80.0,3.0,14.0,518.0,970.3,761.07
2016,11,27,11,45,862.0,80.5,2.9,14.0,521.0,975.86,763.74
2016,11,27,12,0,862.0,81.0,2.8,14.0,524.0,977.87,764.12
2016,11,27,12,15,859.0,81.0,2.7,14.0,519.0,972.74,759.69
2016,11,27,12,30,856.0,81.0,2.6,14.0,514.0,964.1,753.03
2016,11,27,12,45,671.5,122.5,2.55,14.5,457.5,835.11,660.38
2016,11,27,13,0,487.0,164.0,2.5,15.0,401.0,689.75,553.5
2016,11,27,13,15,393.5,174.5,2.4,14.5,361.0,605.37,490.1
2016,11,27,13,30,300.0,185.0,2.3,14.0,321.0,504.75,412.5
2016,11,27,13,45,530.5,133.0,2.25,14.0,357.5,656.26,534.24
2016,11,27,14,0,761.0,81.0,2.2,14.0,394.0,776.66,623.03
2016,11,27,14,15,579.0,101.5,2.15,14.0,329.0,631.37,514.05
2016,11,27,14,30,397.0,122.0,2.1,14.0,264.0,483.64,398.89
2016,11,27,14,45,366.5,114.5,2.1,14.0,234.5,435.48,361.15
2016,11,27,15,0,336.0,107.0,2.1,14.0,205.0,388.79,323.03
2016,11,27,15,15,310.0,93.5,2.05,13.5,173.5,339.8,282.72
2016,11,27,15,30,284.0,80.0,2.0,13.0,142.0,292.58,242.66
2016,11,27,15,45,244.0,65.0,1.95,13.0,110.5,237.78,194.77
2016,11,27,16,0,204.0,50.0,1.9,13.0,79.0,186.83,149.06
2016,11,27,16,15,134.5,35.0,1.95,12.5,51.5,116.37,84.74
2016,11,27,16,30,65.0,20.0,2.0,12.0,24.0,56.14,0.0
2016,11,27,16,45,32.5,10.0,2.05,12.0,12.0,19.64,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,29.0,12.0,3.9,11.0,14.0,20.47,0.0
2016,11,28,7,30,58.0,24.0,4.0,11.0,28.0,61.09,17.03
2016,11,28,7,45,116.0,40.0,4.15,11.5,55.0,116.35,87.68
2016,11,28,8,0,174.0,56.0,4.3,12.0,82.0,170.69,138.02
2016,11,28,8,15,207.5,72.0,4.3,12.0,112.5,217.06,180.13
2016,11,28,8,30,241.0,88.0,4.3,12.0,143.0,266.61,224.2
2016,11,28,8,45,265.0,102.5,4.35,12.0,173.0,310.66,262.84
2016,11,28,9,0,289.0,117.0,4.4,12.0,203.0,356.5,302.16
2016,11,28,9,15,317.0,124.5,4.35,12.0,230.5,397.61,336.94
2016,11,28,9,30,345.0,132.0,4.3,12.0,258.0,440.41,372.42
2016,11,28,9,45,419.0,131.5,4.3,12.5,297.0,531.46,445.93
2016,11,28,10,0,493.0,131.0,4.3,13.0,336.0,608.72,506.88
2016,11,28,10,15,587.0,116.0,4.2,13.0,374.0,697.74,575.01
2016,11,28,10,30,681.0,101.0,4.1,13.0,412.0,781.58,637.17
2016,11,28,10,45,648.5,115.0,4.05,13.5,420.5,783.72,636.11
2016,11,28,11,0,616.0,129.0,4.0,14.0,429.0,781.35,632.33
2016,11,28,11,15,659.5,131.0,3.9,14.0,458.5,834.86,671.21
2016,11,28,11,30,703.0,133.0,3.8,14.0,488.0,886.56,707.83
2016,11,28,11,45,640.0,141.5,3.7,14.0,466.0,838.6,671.61
2016,11,28,12,0,577.0,150.0,3.6,14.0,444.0,778.54,627.02
2016,11,28,12,15,475.5,173.5,3.5,14.0,415.0,706.26,572.0
2016,11,28,12,30,374.0,197.0,3.4,14.0,386.0,610.87,497.6
2016,11,28,12,45,456.5,173.5,3.3,14.5,399.0,679.27,550.97
2016,11,28,13,0,539.0,150.0,3.2,15.0,412.0,722.18,583.14
2016,11,28,13,15,601.5,137.0,3.15,15.0,418.5,762.1,612.94
2016,11,28,13,30,664.0,124.0,3.1,15.0,425.0,790.08,633.78
2016,11,28,13,45,657.0,117.5,3.05,15.0,401.5,757.99,610.36
2016,11,28,14,0,650.0,111.0,3.0,15.0,378.0,723.76,585.63
2016,11,28,14,15,525.0,116.0,2.9,15.0,320.5,596.79,489.55
2016,11,28,14,30,400.0,121.0,2.8,15.0,263.0,485.17,401.02
2016,11,28,14,45,364.0,116.0,2.75,15.0,235.0,435.81,361.52
2016,11,28,15,0,328.0,111.0,2.7,15.0,207.0,374.08,311.2
2016,11,28,15,15,390.5,91.5,2.5,14.5,189.0,390.84,324.52
2016,11,28,15,30,453.0,72.0,2.3,14.0,171.0,386.28,319.05
2016,11,28,15,45,399.0,60.5,2.15,13.5,133.5,319.37,261.14
2016,11,28,16,0,345.0,49.0,2.0,13.0,96.0,257.62,205.97
2016,11,28,16,15,228.0,36.0,2.05,12.5,62.0,171.26,125.91
2016,11,28,16,30,111.0,23.0,2.1,12.0,28.0,85.75,0.0
2016,11,28,16,45,55.5,11.5,2.2,11.5,14.0,28.85,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
