Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,186.0,9.5,2.4,8.5,20.5,73.52,0.0
2016,11,29,7,30,372.0,19.0,2.4,9.0,41.0,186.99,43.76
2016,11,29,7,45,479.5,26.0,2.4,9.5,80.0,274.06,209.69
2016,11,29,8,0,587.0,33.0,2.4,10.0,119.0,364.51,296.26
2016,11,29,8,15,648.0,37.5,2.45,10.0,160.5,436.14,361.51
2016,11,29,8,30,709.0,42.0,2.5,10.0,202.0,512.41,428.09
2016,11,29,8,45,746.5,45.5,2.6,10.5,241.5,575.95,481.57
2016,11,29,9,0,784.0,49.0,2.7,11.0,281.0,640.94,532.41
2016,11,29,9,15,809.5,51.0,2.65,11.0,317.0,688.8,568.62
2016,11,29,9,30,835.0,53.0,2.6,11.0,353.0,742.71,608.5
2016,11,29,9,45,851.0,55.0,2.55,11.5,384.0,788.07,639.79
2016,11,29,10,0,867.0,57.0,2.5,12.0,415.0,831.73,669.1
2016,11,29,10,15,879.0,58.0,2.35,12.0,439.5,868.44,693.17
2016,11,29,10,30,891.0,59.0,2.2,12.0,464.0,902.66,714.97
2016,11,29,10,45,897.0,60.5,2.1,12.5,482.0,929.25,730.18
2016,11,29,11,0,903.0,62.0,2.0,13.0,500.0,952.69,743.02
2016,11,29,11,15,907.0,62.5,1.9,13.0,510.5,969.51,752.55
2016,11,29,11,30,911.0,63.0,1.8,13.0,521.0,982.87,759.76
2016,11,29,11,45,775.5,96.0,1.7,13.5,488.0,909.3,706.08
2016,11,29,12,0,640.0,129.0,1.6,14.0,455.0,825.15,645.6
2016,11,29,12,15,772.5,97.0,1.55,14.0,487.0,907.11,703.28
2016,11,29,12,30,905.0,65.0,1.5,14.0,519.0,978.77,750.66
2016,11,29,12,45,889.5,68.0,1.5,14.5,506.0,958.68,735.18
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,935.45,718.88
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,910.46,702.79
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,892.21,691.34
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,855.99,667.28
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,817.42,641.49
2016,11,29,14,15,810.5,63.5,1.45,14.5,372.5,770.52,609.93
2016,11,29,14,30,791.0,61.0,1.4,14.0,341.0,722.22,576.75
2016,11,29,14,45,762.5,58.5,1.35,14.0,305.0,666.08,535.91
2016,11,29,15,0,734.0,56.0,1.3,14.0,269.0,609.86,493.98
2016,11,29,15,15,691.0,52.0,1.25,13.5,228.5,542.55,442.19
2016,11,29,15,30,648.0,48.0,1.2,13.0,188.0,477.23,388.93
2016,11,29,15,45,579.0,42.0,1.2,13.0,147.0,397.58,321.78
2016,11,29,16,0,510.0,36.0,1.2,13.0,106.0,329.04,260.72
2016,11,29,16,15,389.5,27.5,1.15,12.5,69.0,236.23,172.77
2016,11,29,16,30,269.0,19.0,1.1,12.0,32.0,144.85,0.0
2016,11,29,16,45,134.5,9.5,1.1,12.0,16.0,54.44,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,92.5,11.0,1.15,10.0,16.5,41.8,0.0
2016,11,30,7,30,185.0,22.0,1.1,10.0,33.0,116.21,10.52
2016,11,30,7,45,295.5,33.0,1.05,10.5,67.5,200.78,150.86
2016,11,30,8,0,406.0,44.0,1.0,11.0,102.0,287.09,231.0
2016,11,30,8,15,478.0,51.5,1.1,11.0,141.5,359.5,295.05
2016,11,30,8,30,550.0,59.0,1.2,11.0,181.0,438.06,362.19
2016,11,30,8,45,601.5,63.0,1.35,11.5,220.0,504.57,417.45
2016,11,30,9,0,653.0,67.0,1.5,12.0,259.0,574.0,473.21
2016,11,30,9,15,428.5,106.0,1.6,12.0,238.5,474.25,393.44
2016,11,30,9,30,204.0,145.0,1.7,12.0,218.0,329.88,275.22
2016,11,30,9,45,114.0,151.0,1.8,12.0,192.5,268.27,223.45
2016,11,30,10,0,24.0,157.0,1.9,12.0,167.0,168.3,138.01
2016,11,30,10,15,12.0,123.0,1.9,12.0,128.0,119.6,96.91
2016,11,30,10,30,0.0,89.0,1.9,12.0,89.0,74.75,58.44
2016,11,30,10,45,0.0,56.0,1.95,12.5,56.0,46.38,34.17
2016,11,30,11,0,0.0,23.0,2.0,13.0,23.0,18.99,10.67
2016,11,30,11,15,4.5,100.0,2.05,13.0,102.5,88.96,70.37
2016,11,30,11,30,9.0,177.0,2.1,13.0,182.0,171.97,139.59
2016,11,30,11,45,14.5,184.0,2.2,13.0,192.0,184.84,150.22
2016,11,30,12,0,20.0,191.0,2.3,13.0,202.0,197.97,161.24
2016,11,30,12,15,10.0,156.5,2.4,13.0,162.0,150.71,121.86
2016,11,30,12,30,0.0,122.0,2.5,13.0,122.0,105.82,84.1
2016,11,30,12,45,8.0,150.0,2.6,13.0,154.0,142.35,115.15
2016,11,30,13,0,16.0,178.0,2.7,13.0,186.0,180.86,147.48
2016,11,30,13,15,285.5,155.0,2.65,13.0,283.5,459.8,382.66
2016,11,30,13,30,555.0,132.0,2.6,13.0,381.0,692.06,564.97
2016,11,30,13,45,599.5,113.0,2.6,13.0,368.5,702.46,571.67
2016,11,30,14,0,644.0,94.0,2.6,13.0,356.0,699.29,569.97
2016,11,30,14,15,512.0,108.5,2.5,13.0,306.0,577.41,476.77
2016,11,30,14,30,380.0,123.0,2.4,13.0,256.0,472.62,392.75
2016,11,30,14,45,354.5,114.5,2.35,13.0,228.5,427.76,356.89
2016,11,30,15,0,329.0,106.0,2.3,13.0,201.0,383.99,320.75
2016,11,30,15,15,448.0,81.5,2.15,12.5,190.5,417.48,348.47
2016,11,30,15,30,567.0,57.0,2.0,12.0,180.0,443.78,367.46
2016,11,30,15,45,489.0,50.0,1.95,12.0,139.5,361.82,296.48
2016,11,30,16,0,411.0,43.0,1.9,12.0,99.0,286.57,229.52
2016,11,30,16,15,289.5,32.0,1.9,11.5,64.0,195.52,143.63
2016,11,30,16,30,168.0,21.0,1.9,11.0,29.0,106.08,0.0
2016,11,30,16,45,84.0,10.5,1.9,11.0,14.5,38.03,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,2.15,8.0,18.0,62.76,0.0
2016,12,1,7,30,313.0,19.0,2.1,8.0,36.0,160.0,0.0
2016,12,1,7,45,433.0,27.0,2.1,8.5,74.0,251.76,189.23
2016,12,1,8,0,553.0,35.0,2.1,9.0,112.0,347.05,281.83
2016,12,1,8,15,618.5,40.0,2.3,9.5,153.5,420.32,348.36
2016,12,1,8,30,684.0,45.0,2.5,10.0,195.0,498.56,416.43
2016,12,1,8,45,727.0,48.5,2.75,10.5,235.5,564.7,472.74
2016,12,1,9,0,770.0,52.0,3.0,11.0,276.0,632.75,527.25
2016,12,1,9,15,797.5,54.5,3.1,11.0,312.5,689.39,571.3
2016,12,1,9,30,825.0,57.0,3.2,11.0,349.0,745.79,614.19
2016,12,1,9,45,837.5,60.5,3.3,11.5,379.5,790.57,646.31
2016,12,1,10,0,850.0,64.0,3.4,12.0,410.0,833.4,676.45
2016,12,1,10,15,863.0,65.5,3.45,12.0,435.5,862.57,697.07
2016,12,1,10,30,876.0,67.0,3.5,12.0,461.0,898.05,722.3
2016,12,1,10,45,885.0,68.0,3.55,12.5,479.5,926.52,740.86
2016,12,1,11,0,894.0,69.0,3.6,13.0,498.0,952.01,757.24
2016,12,1,11,15,898.5,69.5,3.55,13.0,509.0,969.33,768.5
2016,12,1,11,30,903.0,70.0,3.5,13.0,520.0,983.25,777.48
2016,12,1,11,45,905.0,70.0,3.5,13.5,523.5,990.54,780.83
2016,12,1,12,0,907.0,70.0,3.5,14.0,527.0,994.24,781.84
2016,12,1,12,15,905.5,70.0,3.45,14.0,523.0,990.9,779.16
2016,12,1,12,30,904.0,70.0,3.4,14.0,519.0,983.97,774.17
2016,12,1,12,45,897.5,69.5,3.35,14.5,507.0,967.99,761.56
2016,12,1,13,0,891.0,69.0,3.3,15.0,495.0,948.67,746.8
2016,12,1,13,15,881.5,68.0,3.25,15.0,476.0,922.66,728.8
2016,12,1,13,30,872.0,67.0,3.2,15.0,457.0,893.7,708.74
2016,12,1,13,45,855.5,66.5,3.2,15.0,431.0,865.67,689.62
2016,12,1,14,0,839.0,66.0,3.2,15.0,405.0,825.73,661.63
2016,12,1,14,15,818.5,63.5,3.1,14.5,373.0,777.9,628.11
2016,12,1,14,30,798.0,61.0,3.0,14.0,341.0,728.7,592.94
2016,12,1,14,45,768.0,58.5,2.9,14.0,304.5,671.32,549.67
2016,12,1,15,0,738.0,56.0,2.8,14.0,268.0,613.95,505.4
2016,12,1,15,15,694.0,52.0,2.65,13.5,228.0,545.89,451.36
2016,12,1,15,30,650.0,48.0,2.5,13.0,188.0,479.86,395.96
2016,12,1,15,45,579.0,42.0,2.45,12.5,146.5,398.97,326.81
2016,12,1,16,0,508.0,36.0,2.4,12.0,105.0,329.52,264.11
2016,12,1,16,15,385.0,27.0,2.45,11.5,68.0,234.94,172.68
2016,12,1,16,30,262.0,18.0,2.5,11.0,31.0,141.67,0.0
2016,12,1,16,45,131.0,9.0,2.65,11.0,15.5,53.21,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,63.54,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,161.35,0.0
2016,12,2,7,45,435.5,26.0,3.25,8.5,71.5,251.36,187.02
2016,12,2,8,0,550.0,34.0,3.3,9.0,109.0,343.64,279.84
2016,12,2,8,15,616.0,39.0,3.4,9.5,150.5,416.84,347.06
2016,12,2,8,30,682.0,44.0,3.5,10.0,192.0,495.12,415.74
2016,12,2,8,45,722.5,47.5,3.65,10.5,231.5,559.41,470.91
2016,12,2,9,0,763.0,51.0,3.8,11.0,271.0,625.42,524.1
2016,12,2,9,15,790.5,54.0,3.9,11.5,307.5,682.39,567.91
2016,12,2,9,30,818.0,57.0,4.0,12.0,344.0,739.17,610.4
2016,12,2,9,45,831.5,60.0,4.1,12.5,374.5,783.88,642.73
2016,12,2,10,0,845.0,63.0,4.2,13.0,405.0,826.73,673.14
2016,12,2,10,15,700.0,97.0,4.1,13.0,391.5,772.33,630.56
2016,12,2,10,30,555.0,131.0,4.0,13.0,378.0,690.93,567.69
2016,12,2,10,45,721.5,99.5,3.95,13.5,434.5,829.88,671.28
2016,12,2,11,0,888.0,68.0,3.9,14.0,491.0,944.14,751.63
2016,12,2,11,15,892.5,68.5,3.85,14.0,502.5,961.45,762.25
2016,12,2,11,30,897.0,69.0,3.8,14.0,514.0,975.39,771.32
2016,12,2,11,45,899.0,69.0,3.75,14.5,517.5,982.73,774.39
2016,12,2,12,0,901.0,69.0,3.7,15.0,521.0,986.51,775.12
2016,12,2,12,15,899.0,68.5,3.7,15.0,517.0,982.11,772.06
2016,12,2,12,30,897.0,68.0,3.7,15.0,513.0,974.15,766.72
2016,12,2,12,45,888.5,68.5,3.7,15.0,500.5,957.79,755.57
2016,12,2,13,0,880.0,69.0,3.7,15.0,488.0,938.16,742.25
2016,12,2,13,15,870.0,68.0,3.65,15.0,469.0,911.99,723.98
2016,12,2,13,30,860.0,67.0,3.6,15.0,450.0,882.93,703.67
2016,12,2,13,45,843.0,66.0,3.6,15.0,424.0,854.2,683.82
2016,12,2,14,0,826.0,65.0,3.6,15.0,398.0,813.64,655.07
2016,12,2,14,15,638.5,87.5,3.45,15.0,333.0,665.48,543.96
2016,12,2,14,30,451.0,110.0,3.3,15.0,268.0,513.43,425.35
2016,12,2,14,45,587.0,83.0,3.15,15.0,265.5,571.17,472.68
2016,12,2,15,0,723.0,56.0,3.0,15.0,263.0,604.02,497.26
2016,12,2,15,15,678.5,52.0,2.8,14.5,223.5,536.35,442.71
2016,12,2,15,30,634.0,48.0,2.6,14.0,184.0,470.78,387.61
2016,12,2,15,45,563.5,42.0,2.45,13.5,143.0,390.95,319.25
2016,12,2,16,0,493.0,36.0,2.3,13.0,102.0,322.6,257.55
2016,12,2,16,15,371.0,27.0,2.3,12.5,66.0,229.18,167.38
2016,12,2,16,30,249.0,18.0,2.3,12.0,30.0,136.75,0.0
2016,12,2,16,45,124.5,9.0,2.35,11.5,15.0,51.14,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,49.98,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,133.13,0.0
2016,12,3,7,45,363.0,26.5,1.3,9.5,64.5,224.06,162.58
2016,12,3,8,0,482.0,35.0,1.3,10.0,100.0,314.55,252.57
2016,12,3,8,15,551.0,41.0,1.35,10.5,139.5,381.36,313.03
2016,12,3,8,30,620.0,47.0,1.4,11.0,179.0,459.47,379.76
2016,12,3,8,45,669.0,50.0,1.45,11.5,218.5,526.08,435.02
2016,12,3,9,0,718.0,53.0,1.5,12.0,258.0,595.15,489.15
2016,12,3,9,15,747.0,56.0,1.55,12.0,293.5,651.41,531.84
2016,12,3,9,30,776.0,59.0,1.6,12.0,329.0,707.71,573.56
2016,12,3,9,45,793.0,62.0,1.65,12.5,359.5,753.85,605.75
2016,12,3,10,0,810.0,65.0,1.7,13.0,390.0,798.48,636.26
2016,12,3,10,15,824.0,66.5,1.65,13.5,414.5,836.69,660.55
2016,12,3,10,30,838.0,68.0,1.6,14.0,439.0,872.65,682.82
2016,12,3,10,45,847.5,68.5,1.6,14.5,457.5,890.58,692.84
2016,12,3,11,0,857.0,69.0,1.6,15.0,476.0,915.32,707.75
2016,12,3,11,15,862.0,70.0,1.6,15.0,487.0,933.43,719.32
2016,12,3,11,30,867.0,71.0,1.6,15.0,498.0,948.3,728.83
2016,12,3,11,45,867.5,71.5,1.65,15.5,501.5,954.76,732.13
2016,12,3,12,0,868.0,72.0,1.7,16.0,505.0,957.77,733.33
2016,12,3,12,15,867.0,71.5,1.75,16.0,501.5,954.52,731.84
2016,12,3,12,30,866.0,71.0,1.8,16.0,498.0,947.83,728.21
2016,12,3,12,45,862.0,70.5,1.85,16.0,487.5,934.85,720.44
2016,12,3,13,0,858.0,70.0,1.9,16.0,477.0,918.6,710.55
2016,12,3,13,15,849.5,69.0,1.85,16.0,459.0,894.32,694.0
2016,12,3,13,30,841.0,68.0,1.8,16.0,441.0,876.84,682.3
2016,12,3,13,45,824.0,67.5,1.8,16.0,416.0,839.68,657.26
2016,12,3,14,0,807.0,67.0,1.8,16.0,391.0,800.39,630.6
2016,12,3,14,15,787.0,64.5,1.7,16.0,360.5,754.18,597.64
2016,12,3,14,30,767.0,62.0,1.6,16.0,330.0,706.65,563.28
2016,12,3,14,45,731.5,60.0,1.55,16.0,293.5,647.09,519.74
2016,12,3,15,0,696.0,58.0,1.5,16.0,257.0,587.97,475.48
2016,12,3,15,15,651.5,54.0,1.45,15.5,218.0,521.44,424.01
2016,12,3,15,30,607.0,50.0,1.4,15.0,179.0,462.12,375.23
2016,12,3,15,45,527.5,44.5,1.35,14.5,139.0,379.43,306.16
2016,12,3,16,0,448.0,39.0,1.3,14.0,99.0,303.56,240.05
2016,12,3,16,15,328.0,29.0,1.35,13.5,64.0,212.14,153.4
2016,12,3,16,30,208.0,19.0,1.4,13.0,29.0,121.36,0.0
2016,12,3,16,45,104.0,9.5,1.5,12.5,14.5,44.57,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,102.5,9.0,0.85,9.0,13.5,43.09,0.0
2016,12,4,7,30,205.0,18.0,0.9,9.0,27.0,116.32,0.0
2016,12,4,7,45,329.5,27.5,0.95,9.5,62.0,209.39,148.96
2016,12,4,8,0,454.0,37.0,1.0,10.0,97.0,301.85,241.38
2016,12,4,8,15,526.0,43.5,1.05,10.5,136.5,374.52,306.16
2016,12,4,8,30,598.0,50.0,1.1,11.0,176.0,453.48,373.19
2016,12,4,8,45,643.0,54.5,1.15,11.5,215.0,517.83,426.36
2016,12,4,9,0,688.0,59.0,1.2,12.0,254.0,580.11,475.59
2016,12,4,9,15,718.0,62.5,1.2,12.0,289.5,636.72,518.09
2016,12,4,9,30,748.0,66.0,1.2,12.0,325.0,693.48,559.47
2016,12,4,9,45,699.5,78.0,1.25,12.5,337.5,701.33,563.53
2016,12,4,10,0,651.0,90.0,1.3,13.0,350.0,698.94,560.47
2016,12,4,10,15,566.0,117.5,1.3,13.0,353.5,676.49,543.26
2016,12,4,10,30,481.0,145.0,1.3,13.0,357.0,640.12,515.45
2016,12,4,10,45,513.0,144.5,1.3,13.0,379.5,680.28,545.41
2016,12,4,11,0,545.0,144.0,1.3,13.0,402.0,719.64,573.21
2016,12,4,11,15,680.0,115.5,1.35,13.0,444.5,832.92,653.9
2016,12,4,11,30,815.0,87.0,1.4,13.0,487.0,929.02,719.53
2016,12,4,11,45,818.5,86.5,1.45,13.5,491.0,937.06,722.93
2016,12,4,12,0,822.0,86.0,1.5,14.0,495.0,941.75,725.34
2016,12,4,12,15,587.0,141.0,1.65,14.0,432.0,783.9,617.02
2016,12,4,12,30,352.0,196.0,1.8,14.0,369.0,588.9,473.42
2016,12,4,12,45,419.0,177.0,1.95,14.0,378.5,647.45,521.42
2016,12,4,13,0,486.0,158.0,2.1,14.0,388.0,682.06,549.7
2016,12,4,13,15,416.5,164.5,2.2,14.0,356.5,616.02,499.32
2016,12,4,13,30,347.0,171.0,2.3,14.0,325.0,531.49,434.86
2016,12,4,13,45,375.0,156.0,2.4,14.0,314.0,548.25,449.56
2016,12,4,14,0,403.0,141.0,2.5,14.0,303.0,542.79,446.75
2016,12,4,14,15,400.5,129.5,2.45,14.0,279.5,513.17,423.92
2016,12,4,14,30,398.0,118.0,2.4,14.0,256.0,482.38,399.91
2016,12,4,14,45,367.0,112.0,2.35,14.0,229.0,435.85,362.28
2016,12,4,15,0,336.0,106.0,2.3,14.0,202.0,390.76,325.08
2016,12,4,15,15,305.5,93.0,2.25,13.5,170.5,339.5,282.71
2016,12,4,15,30,275.0,80.0,2.2,13.0,139.0,290.41,240.94
2016,12,4,15,45,242.5,64.5,2.15,13.0,108.0,239.65,196.29
2016,12,4,16,0,210.0,49.0,2.1,13.0,77.0,191.87,152.94
2016,12,4,16,15,105.0,35.5,2.15,12.5,49.5,106.8,75.99
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,21.78,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,2.0,8.0,8.5,7.26,0.0
2016,12,5,7,30,0.0,17.0,2.0,8.0,17.0,15.38,0.0
2016,12,5,7,45,51.5,32.0,2.0,8.5,38.5,68.19,44.96
2016,12,5,8,0,103.0,47.0,2.0,9.0,60.0,122.89,97.53
2016,12,5,8,15,123.0,64.5,2.0,9.0,86.0,149.66,123.12
2016,12,5,8,30,143.0,82.0,2.0,9.0,112.0,187.66,157.36
2016,12,5,8,45,154.5,98.0,2.0,9.5,136.5,219.57,185.41
2016,12,5,9,0,166.0,114.0,2.0,10.0,161.0,252.39,213.51
2016,12,5,9,15,181.0,126.5,1.95,10.0,184.0,283.76,240.23
2016,12,5,9,30,196.0,139.0,1.9,10.0,207.0,316.19,267.31
2016,12,5,9,45,179.5,154.0,1.9,10.5,220.5,327.09,275.01
2016,12,5,10,0,163.0,169.0,1.9,11.0,234.0,336.53,281.35
2016,12,5,10,15,237.5,172.0,1.9,11.0,273.0,427.18,355.71
2016,12,5,10,30,312.0,175.0,1.9,11.0,312.0,503.84,417.1
2016,12,5,10,45,277.5,188.0,1.9,11.0,314.0,494.99,408.2
2016,12,5,11,0,243.0,201.0,1.9,11.0,316.0,483.81,398.07
2016,12,5,11,15,186.5,209.5,1.85,11.0,299.0,423.08,348.67
2016,12,5,11,30,130.0,218.0,1.8,11.0,282.0,380.81,313.3
2016,12,5,11,45,168.5,219.0,1.8,11.0,302.0,420.14,345.88
2016,12,5,12,0,207.0,220.0,1.8,11.0,322.0,459.4,377.61
2016,12,5,12,15,182.5,219.5,1.75,11.0,309.5,434.57,357.0
2016,12,5,12,30,158.0,219.0,1.7,11.0,297.0,409.45,336.54
2016,12,5,12,45,125.0,212.5,1.7,11.0,273.0,368.19,303.12
2016,12,5,13,0,92.0,206.0,1.7,11.0,249.0,307.79,254.18
2016,12,5,13,15,107.5,199.0,1.6,11.0,248.0,313.02,259.37
2016,12,5,13,30,123.0,192.0,1.5,11.0,247.0,336.18,278.41
2016,12,5,13,45,141.5,181.0,1.45,11.0,240.5,336.6,279.47
2016,12,5,14,0,160.0,170.0,1.4,11.0,234.0,335.83,279.62
2016,12,5,14,15,148.0,159.5,1.4,11.0,215.0,309.24,258.02
2016,12,5,14,30,136.0,149.0,1.4,11.0,196.0,283.36,236.84
2016,12,5,14,45,133.5,133.0,1.4,11.0,175.0,257.83,215.96
2016,12,5,15,0,131.0,117.0,1.4,11.0,154.0,232.38,194.71
2016,12,5,15,15,118.5,100.5,1.45,10.5,130.5,199.67,167.05
2016,12,5,15,30,106.0,84.0,1.5,10.0,107.0,168.0,139.61
2016,12,5,15,45,92.5,66.5,1.55,10.0,83.0,135.33,110.48
2016,12,5,16,0,79.0,49.0,1.6,10.0,59.0,103.65,81.66
2016,12,5,16,15,39.5,33.0,1.6,10.0,38.0,63.19,43.33
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,14.67,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,7.26,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,6.5,10.5,8.96,0.0
2016,12,6,7,30,0.0,21.0,2.3,7.0,21.0,17.92,0.0
2016,12,6,7,45,145.0,31.5,2.35,7.5,49.5,128.14,86.96
2016,12,6,8,0,290.0,42.0,2.4,8.0,78.0,221.41,178.96
2016,12,6,8,15,334.0,54.0,2.45,8.5,111.0,275.1,229.11
2016,12,6,8,30,378.0,66.0,2.5,9.0,144.0,333.03,280.84
2016,12,6,8,45,406.0,77.0,2.6,9.5,176.0,382.89,324.39
2016,12,6,9,0,434.0,88.0,2.7,10.0,208.0,434.5,368.01
2016,12,6,9,15,460.5,94.5,2.75,10.0,237.5,480.69,406.73
2016,12,6,9,30,487.0,101.0,2.8,10.0,267.0,527.81,445.28
2016,12,6,9,45,524.5,105.0,2.9,10.5,298.5,581.27,487.13
2016,12,6,10,0,562.0,109.0,3.0,11.0,330.0,643.96,534.75
2016,12,6,10,15,583.0,112.0,3.0,11.0,354.5,683.93,564.5
2016,12,6,10,30,604.0,115.0,3.0,11.0,379.0,722.73,593.14
2016,12,6,10,45,731.5,94.5,3.05,11.5,427.5,829.86,671.57
2016,12,6,11,0,859.0,74.0,3.1,12.0,476.0,931.98,743.46
2016,12,6,11,15,864.5,75.0,3.1,12.0,487.5,951.12,755.65
2016,12,6,11,30,870.0,76.0,3.1,12.0,499.0,966.95,766.33
2016,12,6,11,45,865.0,78.0,3.15,12.0,502.0,970.47,768.82
2016,12,6,12,0,860.0,80.0,3.2,12.0,505.0,970.41,769.04
2016,12,6,12,15,858.5,80.0,3.25,12.0,501.5,967.61,767.52
2016,12,6,12,30,857.0,80.0,3.3,12.0,498.0,961.33,763.68
2016,12,6,12,45,855.0,78.5,3.35,12.0,488.0,949.16,755.78
2016,12,6,13,0,853.0,77.0,3.4,12.0,478.0,933.62,745.6
2016,12,6,13,15,844.0,75.5,3.45,12.0,460.0,908.25,728.37
2016,12,6,13,30,835.0,74.0,3.5,12.0,442.0,879.97,709.01
2016,12,6,13,45,821.5,72.5,3.6,12.0,417.0,844.96,684.82
2016,12,6,14,0,808.0,71.0,3.7,12.0,392.0,807.62,658.6
2016,12,6,14,15,787.0,68.5,3.65,12.0,361.5,760.76,624.04
2016,12,6,14,30,766.0,66.0,3.6,12.0,331.0,712.59,587.96
2016,12,6,14,45,739.0,62.5,3.6,12.0,295.5,657.7,546.09
2016,12,6,15,0,712.0,59.0,3.6,12.0,260.0,602.6,503.01
2016,12,6,15,15,666.5,54.5,3.45,11.5,221.0,534.19,447.63
2016,12,6,15,30,621.0,50.0,3.3,11.0,182.0,473.2,395.26
2016,12,6,15,45,555.0,43.5,3.15,10.5,142.0,396.19,328.06
2016,12,6,16,0,489.0,37.0,3.0,10.0,102.0,324.78,262.95
2016,12,6,16,15,364.0,28.0,2.9,9.5,66.0,229.65,169.38
2016,12,6,16,30,239.0,19.0,2.8,9.0,30.0,135.19,0.0
2016,12,6,16,45,119.5,9.5,2.7,9.0,15.0,50.59,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,6.0,7.0,5.97,0.0
2016,12,7,7,30,0.0,14.0,1.9,6.0,14.0,11.95,0.0
2016,12,7,7,45,46.0,29.0,1.9,6.5,34.5,60.36,37.26
2016,12,7,8,0,92.0,44.0,1.9,7.0,55.0,113.23,89.67
2016,12,7,8,15,107.5,61.0,1.95,7.0,79.0,136.29,112.32
2016,12,7,8,30,123.0,78.0,2.0,7.0,103.0,170.13,143.2
2016,12,7,8,45,133.0,94.0,2.05,7.0,126.5,200.2,170.26
2016,12,7,9,0,143.0,110.0,2.1,7.0,150.0,231.06,197.45
2016,12,7,9,15,149.5,124.5,2.05,7.0,171.0,257.95,220.62
2016,12,7,9,30,156.0,139.0,2.0,7.0,192.0,285.24,243.64
2016,12,7,9,45,145.0,153.0,2.0,7.5,205.5,297.87,253.19
2016,12,7,10,0,134.0,167.0,2.0,8.0,219.0,309.56,261.75
2016,12,7,10,15,79.0,167.0,2.0,8.0,198.5,245.5,206.77
2016,12,7,10,30,24.0,167.0,2.0,8.0,178.0,179.0,149.0
2016,12,7,10,45,45.0,182.5,2.05,8.5,203.5,233.84,195.44
2016,12,7,11,0,66.0,198.0,2.1,9.0,229.0,273.17,228.0
2016,12,7,11,15,46.5,194.0,2.2,9.0,216.0,248.93,207.05
2016,12,7,11,30,27.0,190.0,2.3,9.0,203.0,205.4,170.23
2016,12,7,11,45,37.0,197.0,2.45,9.5,215.5,242.97,201.56
2016,12,7,12,0,47.0,204.0,2.6,10.0,228.0,261.69,216.94
2016,12,7,12,15,56.0,206.0,2.7,10.0,234.0,273.13,226.74
2016,12,7,12,30,65.0,208.0,2.8,10.0,240.0,284.68,236.66
2016,12,7,12,45,32.5,178.0,2.95,10.0,194.0,214.99,178.08
2016,12,7,13,0,0.0,148.0,3.1,10.0,148.0,133.78,108.89
2016,12,7,13,15,0.0,128.5,3.15,10.0,128.5,113.83,92.22
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,94.48,75.87
2016,12,7,13,45,0.0,90.0,3.25,10.0,90.0,76.21,60.32
2016,12,7,14,0,0.0,71.0,3.3,10.0,71.0,58.88,45.49
2016,12,7,14,15,0.0,65.5,3.3,9.5,65.5,54.28,41.67
2016,12,7,14,30,0.0,60.0,3.3,9.0,60.0,49.69,37.81
2016,12,7,14,45,0.0,53.0,3.35,9.0,53.0,43.85,32.75
2016,12,7,15,0,0.0,46.0,3.4,9.0,46.0,38.03,27.65
2016,12,7,15,15,0.0,39.0,3.3,9.0,39.0,32.21,22.52
2016,12,7,15,30,0.0,32.0,3.2,9.0,32.0,26.4,17.34
2016,12,7,15,45,0.0,25.0,3.15,9.0,25.0,20.6,12.13
2016,12,7,16,0,0.0,18.0,3.1,9.0,18.0,14.82,6.89
2016,12,7,16,15,0.0,11.5,3.05,8.5,11.5,9.45,1.73
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.1,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.13,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.56,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.5,16.0,13.19,3.23
2016,12,8,8,0,0.0,26.0,3.2,13.0,26.0,21.47,12.02
2016,12,8,8,15,0.0,38.0,3.15,13.0,38.0,31.66,21.12
2016,12,8,8,30,0.0,50.0,3.1,13.0,50.0,42.71,30.85
2016,12,8,8,45,0.0,62.0,3.05,13.0,62.0,53.75,40.53
2016,12,8,9,0,0.0,74.0,3.0,13.0,74.0,64.83,50.14
2016,12,8,9,15,0.0,85.0,2.9,13.0,85.0,74.92,58.81
2016,12,8,9,30,0.0,96.0,2.8,13.0,96.0,85.11,67.46
2016,12,8,9,45,0.0,106.5,2.75,13.5,106.5,94.88,75.54
2016,12,8,10,0,0.0,117.0,2.7,14.0,117.0,104.78,83.63
2016,12,8,10,15,0.0,95.5,2.65,14.0,95.5,81.77,64.1
2016,12,8,10,30,0.0,74.0,2.6,14.0,74.0,61.39,46.79
2016,12,8,10,45,0.0,108.5,2.55,14.0,108.5,93.72,74.05
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,128.74,103.22
2016,12,8,11,15,0.0,105.0,2.45,14.0,105.0,89.73,70.47
2016,12,8,11,30,0.0,67.0,2.4,14.0,67.0,55.56,41.67
2016,12,8,11,45,0.0,67.5,2.35,14.0,67.5,55.98,42.03
2016,12,8,12,0,0.0,68.0,2.3,14.0,68.0,56.4,42.38
2016,12,8,12,15,14.5,129.5,2.25,14.0,137.0,127.84,103.06
2016,12,8,12,30,29.0,191.0,2.2,14.0,206.0,227.88,185.79
2016,12,8,12,45,18.5,178.0,2.2,14.0,187.5,183.99,149.28
2016,12,8,13,0,8.0,165.0,2.2,14.0,169.0,159.99,129.25
2016,12,8,13,15,116.5,175.5,2.15,14.0,227.0,310.38,256.38
2016,12,8,13,30,225.0,186.0,2.1,14.0,285.0,421.8,347.73
2016,12,8,13,45,191.0,177.5,2.1,14.0,258.5,376.57,310.68
2016,12,8,14,0,157.0,169.0,2.1,14.0,232.0,332.78,275.19
2016,12,8,14,15,152.0,156.5,2.05,14.0,213.5,309.35,256.54
2016,12,8,14,30,147.0,144.0,2.0,14.0,195.0,286.06,237.67
2016,12,8,14,45,141.0,129.0,1.95,14.0,173.5,258.79,215.26
2016,12,8,15,0,135.0,114.0,1.9,14.0,152.0,231.85,192.74
2016,12,8,15,15,124.0,98.0,1.8,14.0,129.0,200.56,166.02
2016,12,8,15,30,113.0,82.0,1.7,14.0,106.0,170.14,139.55
2016,12,8,15,45,95.5,65.0,1.65,14.0,82.0,135.4,108.98
2016,12,8,16,0,78.0,48.0,1.6,14.0,58.0,102.07,79.15
2016,12,8,16,15,39.0,32.5,1.55,13.5,37.5,62.39,42.14
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,14.65,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,7.26,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,13.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,13.0,19.0,16.22,0.0
2016,12,9,7,45,221.5,25.5,1.35,13.0,52.0,152.2,91.46
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,287.13,224.86
2016,12,9,8,15,517.0,38.5,1.5,13.0,123.5,359.35,291.06
2016,12,9,8,30,591.0,45.0,1.6,13.0,162.0,433.54,355.9
2016,12,9,8,45,639.0,48.5,1.7,13.5,200.0,498.44,410.59
