Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,0,687.0,52.0,1.8,14.0,238.0,565.85,464.76
2016,12,9,9,15,397.5,95.0,1.85,14.0,206.0,433.19,358.93
2016,12,9,9,30,108.0,138.0,1.9,14.0,174.0,246.89,204.06
2016,12,9,9,45,184.0,147.0,2.0,14.5,215.5,321.67,267.38
2016,12,9,10,0,260.0,156.0,2.1,15.0,257.0,419.1,345.87
2016,12,9,10,15,143.0,161.0,2.15,15.0,217.5,311.47,256.64
2016,12,9,10,30,26.0,166.0,2.2,15.0,178.0,180.02,146.04
2016,12,9,10,45,51.5,182.5,2.3,15.0,206.0,240.33,196.52
2016,12,9,11,0,77.0,199.0,2.4,15.0,234.0,285.36,233.53
2016,12,9,11,15,68.0,201.5,2.4,15.0,233.0,279.8,228.38
2016,12,9,11,30,59.0,204.0,2.4,15.0,232.0,274.13,223.35
2016,12,9,11,45,49.5,201.5,2.4,15.5,225.5,261.41,212.28
2016,12,9,12,0,40.0,199.0,2.4,16.0,219.0,248.8,201.36
2016,12,9,12,15,54.0,203.5,2.35,15.5,230.0,268.36,218.07
2016,12,9,12,30,68.0,208.0,2.3,15.0,241.0,288.04,234.78
2016,12,9,12,45,191.5,198.5,2.25,15.0,289.0,414.52,339.46
2016,12,9,13,0,315.0,189.0,2.2,15.0,337.0,537.99,437.7
2016,12,9,13,15,183.0,184.5,2.15,15.0,269.5,384.25,314.43
2016,12,9,13,30,51.0,180.0,2.1,15.0,202.0,237.11,193.17
2016,12,9,13,45,63.0,173.0,2.05,15.0,198.5,239.56,196.3
2016,12,9,14,0,75.0,166.0,2.0,15.0,195.0,241.59,198.54
2016,12,9,14,15,72.0,153.0,1.85,15.0,179.5,222.58,183.0
2016,12,9,14,30,69.0,140.0,1.7,15.0,164.0,203.88,167.65
2016,12,9,14,45,65.5,125.5,1.55,15.0,146.5,183.1,150.4
2016,12,9,15,0,62.0,111.0,1.4,15.0,129.0,162.71,133.24
2016,12,9,15,15,312.5,80.0,1.3,14.5,148.5,330.45,274.43
2016,12,9,15,30,563.0,49.0,1.2,14.0,168.0,438.42,358.89
2016,12,9,15,45,497.0,42.5,1.1,14.0,130.5,364.23,294.38
2016,12,9,16,0,431.0,36.0,1.0,14.0,93.0,295.76,233.72
2016,12,9,16,15,316.0,27.0,1.0,14.0,60.0,208.02,150.05
2016,12,9,16,30,201.0,18.0,1.0,14.0,27.0,120.07,0.0
2016,12,9,16,45,100.5,9.0,1.05,14.0,13.5,43.9,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,5.74,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,9.86,2.38
2016,12,10,8,15,0.0,18.5,3.5,14.0,18.5,15.22,7.16
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,20.6,11.91
2016,12,10,8,45,0.0,31.0,3.3,14.0,31.0,25.57,16.29
2016,12,10,9,0,0.0,37.0,3.2,14.0,37.0,30.55,20.63
2016,12,10,9,15,0.0,42.5,3.05,14.0,42.5,35.11,24.59
2016,12,10,9,30,0.0,48.0,2.9,14.0,48.0,39.69,28.51
2016,12,10,9,45,0.0,48.0,2.8,14.0,48.0,39.69,28.48
2016,12,10,10,0,0.0,48.0,2.7,14.0,48.0,39.7,28.45
2016,12,10,10,15,0.0,52.0,2.7,14.0,52.0,43.03,31.26
2016,12,10,10,30,0.0,56.0,2.7,14.0,56.0,46.37,34.05
2016,12,10,10,45,0.0,58.5,2.7,14.5,58.5,48.46,35.71
2016,12,10,11,0,0.0,61.0,2.7,15.0,61.0,50.54,37.36
2016,12,10,11,15,0.0,39.0,2.65,15.0,39.0,32.25,21.83
2016,12,10,11,30,0.0,17.0,2.6,15.0,17.0,14.03,6.32
2016,12,10,11,45,0.0,15.5,2.55,15.0,15.5,12.79,5.26
2016,12,10,12,0,0.0,14.0,2.5,15.0,14.0,11.55,4.2
2016,12,10,12,15,0.0,73.0,2.45,14.5,73.0,60.57,45.86
2016,12,10,12,30,0.0,132.0,2.4,14.0,132.0,116.47,92.9
2016,12,10,12,45,0.0,95.0,2.35,14.0,95.0,80.12,62.4
2016,12,10,13,0,0.0,58.0,2.3,14.0,58.0,48.05,35.36
2016,12,10,13,15,5.5,108.0,2.25,14.0,110.5,98.27,78.13
2016,12,10,13,30,11.0,158.0,2.2,14.0,163.0,156.92,127.31
2016,12,10,13,45,5.5,101.0,2.15,14.0,103.5,91.96,72.84
2016,12,10,14,0,0.0,44.0,2.1,14.0,44.0,36.37,25.57
2016,12,10,14,15,0.0,40.5,2.05,14.0,40.5,33.46,23.14
2016,12,10,14,30,0.0,37.0,2.0,14.0,37.0,30.55,20.67
2016,12,10,14,45,0.0,33.0,2.0,14.0,33.0,27.23,17.83
2016,12,10,15,0,0.0,29.0,2.0,14.0,29.0,23.91,14.97
2016,12,10,15,15,0.0,24.5,1.95,13.5,24.5,20.18,11.75
2016,12,10,15,30,0.0,20.0,1.9,13.0,20.0,16.46,8.5
2016,12,10,15,45,0.0,15.5,1.85,13.0,15.5,12.74,5.21
2016,12,10,16,0,0.0,11.0,1.8,13.0,11.0,9.03,1.9
2016,12,10,16,15,0.0,7.0,1.75,13.0,7.0,5.74,0.0
2016,12,10,16,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2016,12,10,16,45,0.0,1.5,1.65,13.0,1.5,1.28,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,7.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,7.0,10.0,8.54,0.0
2016,12,11,7,45,22.0,25.0,1.45,7.5,27.5,36.52,16.2
2016,12,11,8,0,44.0,40.0,1.4,8.0,45.0,74.58,56.3
2016,12,11,8,15,56.5,57.0,1.35,8.0,66.0,103.27,83.05
2016,12,11,8,30,69.0,74.0,1.3,8.0,87.0,132.79,109.74
2016,12,11,8,45,76.5,90.0,1.3,8.5,108.0,158.67,132.64
2016,12,11,9,0,84.0,106.0,1.3,9.0,129.0,185.24,155.61
2016,12,11,9,15,88.5,121.5,1.3,9.0,148.0,209.56,176.43
2016,12,11,9,30,93.0,137.0,1.3,9.0,167.0,219.57,185.03
2016,12,11,9,45,96.0,149.5,1.3,9.5,183.5,238.28,200.27
2016,12,11,10,0,99.0,162.0,1.3,10.0,200.0,257.28,215.43
2016,12,11,10,15,56.0,159.5,1.35,10.0,181.0,216.36,180.03
2016,12,11,10,30,13.0,157.0,1.4,10.0,162.0,158.3,130.01
2016,12,11,10,45,50.0,178.0,1.45,10.5,200.5,233.47,193.65
2016,12,11,11,0,87.0,199.0,1.5,11.0,239.0,295.19,244.43
2016,12,11,11,15,106.5,206.0,1.5,11.0,256.5,322.96,267.01
2016,12,11,11,30,126.0,213.0,1.5,11.0,274.0,371.42,305.82
2016,12,11,11,45,111.5,214.0,1.55,11.5,268.0,359.06,294.67
2016,12,11,12,0,97.0,215.0,1.6,12.0,262.0,325.87,267.51
2016,12,11,12,15,107.0,214.5,1.65,12.0,266.5,334.95,275.44
2016,12,11,12,30,117.0,214.0,1.7,12.0,271.0,364.28,299.06
2016,12,11,12,45,130.0,210.0,1.75,12.0,272.0,371.0,304.97
2016,12,11,13,0,143.0,206.0,1.8,12.0,273.0,377.22,310.63
2016,12,11,13,15,165.0,197.0,1.85,12.0,271.5,384.48,317.52
2016,12,11,13,30,187.0,188.0,1.9,12.0,270.0,390.57,323.48
2016,12,11,13,45,152.0,178.0,2.0,12.0,242.5,343.39,285.15
2016,12,11,14,0,117.0,168.0,2.1,12.0,215.0,297.78,247.76
2016,12,11,14,15,111.5,156.5,1.95,11.5,198.0,276.54,230.91
2016,12,11,14,30,106.0,145.0,1.8,11.0,181.0,255.64,214.0
2016,12,11,14,45,101.0,130.0,1.65,11.0,161.5,230.68,193.14
2016,12,11,15,0,96.0,115.0,1.5,11.0,142.0,206.09,172.28
2016,12,11,15,15,87.0,99.0,1.45,10.5,120.5,177.82,148.24
2016,12,11,15,30,78.0,83.0,1.4,10.0,99.0,150.34,124.35
2016,12,11,15,45,65.5,65.5,1.35,10.0,77.0,119.36,96.8
2016,12,11,16,0,53.0,48.0,1.3,10.0,55.0,89.27,69.64
2016,12,11,16,15,26.5,32.0,1.35,9.5,35.5,47.6,31.62
2016,12,11,16,30,0.0,16.0,1.4,9.0,16.0,13.27,0.0
2016,12,11,16,45,0.0,8.0,1.45,9.0,8.0,6.83,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,8.0,13.0,11.1,0.0
2016,12,12,7,45,122.5,25.0,1.75,8.5,38.5,103.62,51.77
2016,12,12,8,0,245.0,37.0,1.8,9.0,64.0,190.75,150.02
2016,12,12,8,15,289.5,50.0,1.85,9.0,95.5,243.22,200.37
2016,12,12,8,30,334.0,63.0,1.9,9.0,127.0,300.07,251.66
2016,12,12,8,45,360.5,75.0,1.95,9.5,158.0,347.88,293.57
2016,12,12,9,0,387.0,87.0,2.0,10.0,189.0,397.44,335.59
2016,12,12,9,15,403.5,98.5,1.9,10.0,218.0,440.46,371.16
2016,12,12,9,30,420.0,110.0,1.8,10.0,247.0,483.74,405.85
2016,12,12,9,45,433.5,117.5,1.75,10.5,271.5,519.7,433.31
2016,12,12,10,0,447.0,125.0,1.7,11.0,296.0,555.24,459.72
2016,12,12,10,15,508.5,122.0,1.6,11.0,329.0,618.88,508.21
2016,12,12,10,30,570.0,119.0,1.5,11.0,362.0,692.62,561.77
2016,12,12,10,45,459.0,149.0,1.45,11.0,350.5,632.64,514.27
2016,12,12,11,0,348.0,179.0,1.4,11.0,339.0,553.7,451.91
2016,12,12,11,15,407.5,172.0,1.4,11.0,363.5,627.82,509.42
2016,12,12,11,30,467.0,165.0,1.4,11.0,388.0,681.84,549.98
2016,12,12,11,45,409.5,179.0,1.45,11.0,376.0,646.27,521.76
2016,12,12,12,0,352.0,193.0,1.5,11.0,364.0,587.7,477.34
2016,12,12,12,15,369.0,188.5,1.5,11.0,367.0,598.18,486.34
2016,12,12,12,30,386.0,184.0,1.5,11.0,370.0,607.17,493.62
2016,12,12,12,45,355.5,185.5,1.5,11.0,354.0,576.61,469.85
2016,12,12,13,0,325.0,187.0,1.5,11.0,338.0,545.42,445.8
2016,12,12,13,15,261.5,187.0,1.5,11.0,306.0,481.3,395.29
2016,12,12,13,30,198.0,187.0,1.5,11.0,274.0,399.46,330.38
2016,12,12,13,45,218.0,174.5,1.5,11.0,265.0,397.46,330.34
2016,12,12,14,0,238.0,162.0,1.5,11.0,256.0,411.85,342.42
2016,12,12,14,15,227.0,152.0,1.45,11.0,236.0,383.38,319.47
2016,12,12,14,30,216.0,142.0,1.4,11.0,216.0,355.11,296.66
2016,12,12,14,45,208.5,127.0,1.35,11.0,192.5,323.13,270.65
2016,12,12,15,0,201.0,112.0,1.3,11.0,169.0,291.31,244.25
2016,12,12,15,15,185.5,97.0,1.3,10.5,143.5,254.37,213.34
2016,12,12,15,30,170.0,82.0,1.3,10.0,118.0,218.57,182.53
2016,12,12,15,45,148.0,65.5,1.3,10.0,92.0,178.07,146.63
2016,12,12,16,0,126.0,49.0,1.3,10.0,66.0,139.43,111.52
2016,12,12,16,15,63.0,34.0,1.35,10.0,42.5,76.49,54.09
2016,12,12,16,30,0.0,19.0,1.4,10.0,19.0,17.18,0.0
2016,12,12,16,45,0.0,9.5,1.45,10.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,8.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,9.0,6.0,5.12,0.0
2016,12,13,7,45,0.0,20.5,1.6,9.5,20.5,17.72,3.48
2016,12,13,8,0,0.0,35.0,1.7,10.0,35.0,32.66,21.07
2016,12,13,8,15,8.0,51.5,1.65,10.0,53.0,53.57,39.95
2016,12,13,8,30,16.0,68.0,1.6,10.0,71.0,74.88,58.98
2016,12,13,8,45,23.5,83.5,1.6,10.0,89.5,104.12,84.69
2016,12,13,9,0,31.0,99.0,1.6,10.0,108.0,126.66,104.46
2016,12,13,9,15,36.0,113.5,1.55,10.0,125.0,146.77,121.86
2016,12,13,9,30,41.0,128.0,1.5,10.0,142.0,167.47,139.5
2016,12,13,9,45,44.0,140.5,1.5,10.5,156.5,184.4,153.43
2016,12,13,10,0,47.0,153.0,1.5,11.0,171.0,201.74,167.5
2016,12,13,10,15,23.5,133.0,1.5,11.0,142.0,154.66,127.24
2016,12,13,10,30,0.0,113.0,1.5,11.0,113.0,99.1,79.4
2016,12,13,10,45,245.0,131.5,1.5,11.5,243.5,391.17,328.09
2016,12,13,11,0,490.0,150.0,1.5,12.0,374.0,671.8,545.34
2016,12,13,11,15,245.0,138.0,1.45,12.0,250.0,407.39,335.81
2016,12,13,11,30,0.0,126.0,1.4,12.0,126.0,110.59,87.9
2016,12,13,11,45,84.5,171.0,1.35,12.0,212.0,257.24,213.23
2016,12,13,12,0,169.0,216.0,1.3,12.0,298.0,418.21,342.69
2016,12,13,12,15,261.0,203.0,1.25,12.0,329.0,511.81,416.15
2016,12,13,12,30,353.0,190.0,1.2,12.0,360.0,583.03,471.54
2016,12,13,12,45,243.0,197.5,1.2,12.5,313.5,484.21,392.43
2016,12,13,13,0,133.0,205.0,1.2,13.0,267.0,366.72,298.53
2016,12,13,13,15,66.5,148.5,1.2,13.0,179.5,211.73,173.85
2016,12,13,13,30,0.0,92.0,1.2,13.0,92.0,77.87,60.72
2016,12,13,13,45,4.0,116.5,1.2,13.0,118.0,106.53,85.38
2016,12,13,14,0,8.0,141.0,1.2,13.0,144.0,137.87,111.83
2016,12,13,14,15,5.0,131.0,1.2,12.5,132.5,125.73,101.79
2016,12,13,14,30,2.0,121.0,1.2,12.0,121.0,113.98,92.1
2016,12,13,14,45,1.0,108.0,1.25,12.0,108.0,100.7,80.91
2016,12,13,15,0,0.0,95.0,1.3,12.0,95.0,87.66,69.8
2016,12,13,15,15,0.0,80.5,1.25,12.0,80.5,73.75,57.84
2016,12,13,15,30,0.0,66.0,1.2,12.0,66.0,59.92,45.8
2016,12,13,15,45,0.0,51.0,1.2,12.0,51.0,45.49,33.13
2016,12,13,16,0,0.0,36.0,1.2,12.0,36.0,30.93,20.29
2016,12,13,16,15,0.0,23.0,1.3,11.5,23.0,19.0,9.21
2016,12,13,16,30,0.0,10.0,1.4,11.0,10.0,8.23,0.0
2016,12,13,16,45,0.0,5.0,1.5,11.0,5.0,4.27,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,13.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,13.0,8.0,6.83,0.0
2016,12,14,7,45,30.0,23.0,2.65,13.0,26.0,43.19,14.27
2016,12,14,8,0,60.0,38.0,2.8,13.0,44.0,80.24,59.07
2016,12,14,8,15,80.0,54.5,2.8,13.0,67.0,113.05,89.62
2016,12,14,8,30,100.0,71.0,2.8,13.0,90.0,147.44,120.44
2016,12,14,8,45,112.0,87.5,2.85,13.5,113.0,178.44,147.66
2016,12,14,9,0,124.0,104.0,2.9,14.0,136.0,210.41,175.13
2016,12,14,9,15,131.5,119.0,2.95,14.0,157.5,237.9,198.6
2016,12,14,9,30,139.0,134.0,3.0,14.0,179.0,265.91,222.09
2016,12,14,9,45,140.0,147.0,3.05,14.0,196.5,286.36,238.86
2016,12,14,10,0,141.0,160.0,3.1,14.0,214.0,306.74,255.35
2016,12,14,10,15,115.0,170.5,3.1,14.0,216.0,300.17,248.87
2016,12,14,10,30,89.0,181.0,3.1,14.0,218.0,273.97,226.51
2016,12,14,10,45,100.5,190.5,3.1,14.0,234.5,296.95,245.46
2016,12,14,11,0,112.0,200.0,3.1,14.0,251.0,339.75,279.93
2016,12,14,11,15,100.0,204.0,3.1,14.0,250.5,314.52,258.99
2016,12,14,11,30,88.0,208.0,3.1,14.0,250.0,308.3,253.44
2016,12,14,11,45,72.0,206.0,3.1,14.5,241.0,290.03,237.57
2016,12,14,12,0,56.0,204.0,3.1,15.0,232.0,271.72,221.73
2016,12,14,12,15,32.5,187.0,3.05,15.0,203.0,226.81,184.43
2016,12,14,12,30,9.0,170.0,3.0,15.0,174.0,165.99,133.74
2016,12,14,12,45,16.5,174.5,2.95,15.0,182.5,178.64,144.67
2016,12,14,13,0,24.0,179.0,2.9,15.0,191.0,191.47,155.59
2016,12,14,13,15,26.0,174.0,2.9,14.5,186.5,188.32,153.48
2016,12,14,13,30,28.0,169.0,2.9,14.0,182.0,202.35,165.57
2016,12,14,13,45,14.0,144.5,2.9,14.0,151.0,145.74,118.24
2016,12,14,14,0,0.0,120.0,2.9,14.0,120.0,107.72,86.02
2016,12,14,14,15,0.0,110.5,2.9,14.0,110.5,98.8,78.65
2016,12,14,14,30,0.0,101.0,2.9,14.0,101.0,90.02,71.32
2016,12,14,14,45,0.0,90.0,2.9,14.0,90.0,79.75,62.66
2016,12,14,15,0,0.0,79.0,2.9,14.0,79.0,69.59,54.01
2016,12,14,15,15,0.0,67.0,2.9,14.0,67.0,58.45,44.41
2016,12,14,15,30,0.0,55.0,2.9,14.0,55.0,47.36,34.78
2016,12,14,15,45,0.0,43.0,2.9,14.0,43.0,36.29,25.08
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,25.62,15.68
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,16.5,7.19
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,14.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,5.0,4.7,14.0,5.0,4.1,0.0
2016,12,15,8,0,0.0,9.0,4.6,14.0,9.0,7.39,0.25
2016,12,15,8,15,0.0,14.5,4.35,14.0,14.5,11.92,4.33
2016,12,15,8,30,0.0,20.0,4.1,14.0,20.0,16.46,8.34
2016,12,15,8,45,0.0,25.5,3.9,14.0,25.5,21.01,12.35
2016,12,15,9,0,0.0,31.0,3.7,14.0,31.0,25.57,16.34
2016,12,15,9,15,0.0,35.5,3.6,14.0,35.5,29.3,19.58
2016,12,15,9,30,0.0,40.0,3.5,14.0,40.0,33.04,22.8
2016,12,15,9,45,0.0,44.5,3.45,14.0,44.5,36.78,25.99
2016,12,15,10,0,0.0,49.0,3.4,14.0,49.0,40.53,29.17
2016,12,15,10,15,0.0,46.5,3.3,14.0,46.5,38.45,27.35
2016,12,15,10,30,0.0,44.0,3.2,14.0,44.0,36.38,25.55
2016,12,15,10,45,0.0,69.5,3.1,14.0,69.5,57.63,43.6
2016,12,15,11,0,0.0,95.0,3.0,14.0,95.0,80.45,62.86
2016,12,15,11,15,0.0,68.5,2.95,14.0,68.5,56.8,42.79
2016,12,15,11,30,0.0,42.0,2.9,14.0,42.0,34.74,24.04
2016,12,15,11,45,0.0,42.5,2.85,14.0,42.5,35.16,24.39
2016,12,15,12,0,0.0,43.0,2.8,14.0,43.0,35.58,24.74
2016,12,15,12,15,0.0,28.0,2.8,14.0,28.0,23.13,14.13
2016,12,15,12,30,0.0,13.0,2.8,14.0,13.0,10.73,3.53
2016,12,15,12,45,0.0,24.0,2.8,14.0,24.0,19.82,11.32
2016,12,15,13,0,0.0,35.0,2.8,14.0,35.0,28.93,19.12
2016,12,15,13,15,0.0,51.5,2.75,14.0,51.5,42.63,30.82
2016,12,15,13,30,0.0,68.0,2.7,14.0,68.0,56.38,42.55
2016,12,15,13,45,0.0,47.5,2.7,14.0,47.5,39.29,28.04
2016,12,15,14,0,0.0,27.0,2.7,14.0,27.0,22.28,13.51
2016,12,15,14,15,0.0,25.0,2.6,14.0,25.0,20.62,12.11
2016,12,15,14,30,0.0,23.0,2.5,14.0,23.0,18.96,10.7
2016,12,15,14,45,0.0,20.5,2.45,14.0,20.5,16.88,8.92
2016,12,15,15,0,0.0,18.0,2.4,14.0,18.0,14.82,7.13
2016,12,15,15,15,0.0,15.0,2.25,14.0,15.0,12.34,4.97
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,9.86,2.8
2016,12,15,15,45,0.0,9.5,2.0,14.0,9.5,7.8,0.97
2016,12,15,16,0,0.0,7.0,1.9,14.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.5,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,7,45,210.0,16.0,4.0,8.5,38.0,128.87,40.83
2016,12,16,8,0,420.0,32.0,4.1,9.0,76.0,270.48,210.53
2016,12,16,8,15,506.0,39.0,4.2,9.0,115.5,347.99,287.08
2016,12,16,8,30,592.0,46.0,4.3,9.0,155.0,433.51,364.45
2016,12,16,8,45,644.5,51.0,4.45,9.0,195.0,497.13,422.12
2016,12,16,9,0,697.0,56.0,4.6,9.0,235.0,569.69,485.24
2016,12,16,9,15,731.5,59.5,4.6,9.0,272.0,630.04,534.54
2016,12,16,9,30,766.0,63.0,4.6,9.0,309.0,690.94,582.96
2016,12,16,9,45,794.0,64.5,4.7,9.5,342.0,744.32,623.68
2016,12,16,10,0,822.0,66.0,4.8,10.0,375.0,796.94,662.99
2016,12,16,10,15,838.0,67.5,4.8,10.0,401.5,838.05,693.48
2016,12,16,10,30,854.0,69.0,4.8,10.0,428.0,877.05,722.06
2016,12,16,10,45,862.5,70.5,4.8,10.5,447.5,906.82,742.05
2016,12,16,11,0,871.0,72.0,4.8,11.0,467.0,933.68,759.75
2016,12,16,11,15,877.5,73.0,4.75,11.0,480.0,954.91,774.27
2016,12,16,11,30,884.0,74.0,4.7,11.0,493.0,972.85,786.43
2016,12,16,11,45,887.0,74.0,4.7,11.0,498.5,971.83,785.22
2016,12,16,12,0,890.0,74.0,4.7,11.0,504.0,978.02,789.62
2016,12,16,12,15,889.5,74.0,4.7,11.0,502.0,977.3,789.06
2016,12,16,12,30,889.0,74.0,4.7,11.0,500.0,973.08,786.14
2016,12,16,12,45,825.0,79.0,4.75,11.0,468.0,921.56,748.87
2016,12,16,13,0,761.0,84.0,4.8,11.0,436.0,856.91,701.61
2016,12,16,13,15,813.0,77.5,4.8,11.0,441.5,884.7,723.56
2016,12,16,13,30,865.0,71.0,4.8,11.0,447.0,907.31,741.07
2016,12,16,13,45,851.5,69.5,4.85,11.0,423.0,872.63,716.01
2016,12,16,14,0,838.0,68.0,4.9,11.0,399.0,835.49,689.19
2016,12,16,14,15,818.0,66.0,4.85,11.0,368.5,790.08,655.06
2016,12,16,14,30,798.0,64.0,4.8,11.0,338.0,743.12,619.27
2016,12,16,14,45,770.0,60.5,4.8,11.0,303.0,686.97,575.79
2016,12,16,15,0,742.0,57.0,4.8,11.0,268.0,630.55,531.08
2016,12,16,15,15,698.5,53.0,4.65,10.5,228.5,563.11,476.49
2016,12,16,15,30,655.0,49.0,4.5,10.0,189.0,497.44,419.88
2016,12,16,15,45,589.5,43.0,4.4,9.5,148.5,419.04,350.96
2016,12,16,16,0,524.0,37.0,4.3,9.0,108.0,351.73,288.55
2016,12,16,16,15,262.0,36.0,4.2,8.5,71.5,195.7,148.76
2016,12,16,16,30,0.0,35.0,4.1,8.0,35.0,45.11,0.24
2016,12,16,16,45,0.0,17.5,4.05,8.0,17.5,14.94,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,245.5,14.5,1.85,4.5,39.5,138.95,36.97
2016,12,17,8,0,491.0,29.0,1.8,5.0,79.0,294.48,229.86
2016,12,17,8,15,573.0,35.5,1.85,5.5,120.0,373.57,308.41
2016,12,17,8,30,655.0,42.0,1.9,6.0,161.0,459.66,384.99
2016,12,17,8,45,704.5,46.5,1.95,6.5,202.0,529.37,445.49
2016,12,17,9,0,754.0,51.0,2.0,7.0,243.0,601.76,505.32
2016,12,17,9,15,786.0,54.0,2.0,7.0,280.5,661.87,552.5
2016,12,17,9,30,818.0,57.0,2.0,7.0,318.0,722.24,598.45
2016,12,17,9,45,839.0,59.5,2.0,7.5,351.0,773.02,634.77
2016,12,17,10,0,860.0,62.0,2.0,8.0,384.0,822.54,669.22
2016,12,17,10,15,874.5,63.5,2.0,8.0,410.5,854.65,691.44
2016,12,17,10,30,889.0,65.0,2.0,8.0,437.0,892.81,717.92
2016,12,17,10,45,897.5,66.5,2.0,8.5,457.0,923.01,737.02
2016,12,17,11,0,906.0,68.0,2.0,9.0,477.0,950.28,753.93
2016,12,17,11,15,911.5,68.5,2.0,9.0,490.0,970.21,767.0
2016,12,17,11,30,917.0,69.0,2.0,9.0,503.0,986.79,777.88
2016,12,17,11,45,918.0,70.0,2.0,9.5,508.0,996.22,782.5
2016,12,17,12,0,919.0,71.0,2.0,10.0,513.0,1002.06,784.84
2016,12,17,12,15,917.5,70.5,2.0,10.0,511.0,999.8,783.21
2016,12,17,12,30,916.0,70.0,2.0,10.0,509.0,993.93,779.34
2016,12,17,12,45,906.5,71.0,2.0,10.0,498.0,978.83,769.25
2016,12,17,13,0,897.0,72.0,2.0,10.0,487.0,960.38,757.04
2016,12,17,13,15,888.5,71.0,1.95,10.0,470.0,936.98,740.83
2016,12,17,13,30,880.0,70.0,1.9,10.0,453.0,920.24,729.41
2016,12,17,13,45,865.5,69.0,1.85,10.0,428.5,885.09,704.83
2016,12,17,14,0,851.0,68.0,1.8,10.0,404.0,847.46,678.49
2016,12,17,14,15,831.0,65.5,1.75,10.0,373.5,801.1,645.5
2016,12,17,14,30,811.0,63.0,1.7,10.0,343.0,753.16,610.87
2016,12,17,14,45,780.5,60.5,1.65,10.0,307.0,695.93,568.55
2016,12,17,15,0,750.0,58.0,1.6,10.0,271.0,638.51,525.06
2016,12,17,15,15,706.5,54.0,1.6,9.5,231.5,570.7,473.27
2016,12,17,15,30,663.0,50.0,1.6,9.0,192.0,504.59,418.96
2016,12,17,15,45,592.5,44.0,1.6,8.5,151.0,422.77,349.69
2016,12,17,16,0,522.0,38.0,1.6,8.0,110.0,352.74,286.91
2016,12,17,16,15,402.0,29.0,1.65,7.5,72.5,256.41,195.52
2016,12,17,16,30,282.0,20.0,1.7,7.0,35.0,161.98,24.0
2016,12,17,16,45,141.0,10.0,1.75,7.0,17.5,61.27,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,249.5,14.0,2.85,3.5,39.0,139.22,28.33
2016,12,18,8,0,499.0,28.0,2.9,4.0,78.0,296.67,232.05
2016,12,18,8,15,582.5,34.0,2.95,4.5,119.0,376.18,313.03
2016,12,18,8,30,666.0,40.0,3.0,5.0,160.0,462.86,391.49
2016,12,18,8,45,716.5,44.0,3.1,5.5,201.5,532.93,453.65
2016,12,18,9,0,767.0,48.0,3.2,6.0,243.0,605.79,515.22
2016,12,18,9,15,800.0,51.0,3.15,6.0,281.0,667.06,564.33
2016,12,18,9,30,833.0,54.0,3.1,6.0,319.0,728.69,612.21
2016,12,18,9,45,851.5,57.0,3.1,6.5,352.0,778.69,648.89
2016,12,18,10,0,870.0,60.0,3.1,7.0,385.0,818.95,677.32
2016,12,18,10,15,885.5,61.5,3.0,7.0,412.5,860.54,706.8
2016,12,18,10,30,901.0,63.0,2.9,7.0,440.0,899.97,734.09
2016,12,18,10,45,911.0,64.5,2.85,7.5,460.5,931.93,754.56
2016,12,18,11,0,921.0,66.0,2.8,8.0,481.0,960.97,772.71
2016,12,18,11,15,927.0,66.5,2.75,8.0,494.5,981.72,786.19
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,999.08,797.35
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,1008.84,802.3
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,1014.97,804.89
2016,12,18,12,15,937.0,67.0,2.7,9.0,517.0,1014.0,804.13
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,1009.33,801.03
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,996.95,791.22
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,981.04,779.15
2016,12,18,13,15,919.0,65.0,2.7,10.0,477.5,957.74,763.37
2016,12,18,13,30,911.0,64.0,2.7,10.0,460.0,931.26,745.38
2016,12,18,13,45,898.0,63.0,2.7,10.0,435.5,897.31,721.92
2016,12,18,14,0,885.0,62.0,2.7,10.0,411.0,860.82,696.43
2016,12,18,14,15,866.0,60.0,2.6,10.0,380.5,815.63,663.45
2016,12,18,14,30,847.0,58.0,2.5,10.0,350.0,776.44,634.56
2016,12,18,14,45,820.0,55.5,2.45,10.0,314.5,720.76,592.9
2016,12,18,15,0,793.0,53.0,2.4,10.0,279.0,664.57,549.92
2016,12,18,15,15,752.0,49.5,2.3,9.5,239.0,597.46,497.77
2016,12,18,15,30,711.0,46.0,2.2,9.0,199.0,531.8,443.25
2016,12,18,15,45,646.5,40.5,2.1,8.5,157.5,451.98,374.78
2016,12,18,16,0,582.0,35.0,2.0,8.0,116.0,376.87,307.34
2016,12,18,16,15,466.0,27.0,2.0,7.5,77.5,280.02,214.79
2016,12,18,16,30,350.0,19.0,2.0,7.0,39.0,186.8,38.42
2016,12,18,16,45,175.0,9.5,2.0,6.5,19.5,73.87,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.5,128.84,16.97
2016,12,19,8,0,441.0,29.0,1.9,4.0,73.0,268.21,208.12
2016,12,19,8,15,525.0,36.0,1.9,4.5,112.5,346.14,286.79
2016,12,19,8,30,609.0,43.0,1.9,5.0,152.0,431.41,363.12
2016,12,19,8,45,660.5,47.0,1.9,5.5,191.5,499.75,422.84
2016,12,19,9,0,712.0,51.0,1.9,6.0,231.0,570.92,482.37
2016,12,19,9,15,745.5,54.5,1.85,6.5,268.0,630.99,528.79
2016,12,19,9,30,779.0,58.0,1.8,7.0,305.0,691.6,573.89
2016,12,19,9,45,792.5,62.0,1.8,7.5,335.5,737.02,606.39
2016,12,19,10,0,806.0,66.0,1.8,8.0,366.0,780.81,636.93
2016,12,19,10,15,822.5,68.0,1.8,8.5,393.0,822.75,665.4
2016,12,19,10,30,839.0,70.0,1.8,9.0,420.0,862.69,691.89
2016,12,19,10,45,848.5,71.5,1.85,9.5,439.5,893.33,711.9
2016,12,19,11,0,858.0,73.0,1.9,10.0,459.0,921.16,729.87
2016,12,19,11,15,864.5,73.5,1.85,10.0,472.0,941.84,742.87
2016,12,19,11,30,871.0,74.0,1.8,10.0,485.0,959.29,753.67
2016,12,19,11,45,872.0,75.0,1.8,10.5,490.5,968.73,758.32
2016,12,19,12,0,873.0,76.0,1.8,11.0,496.0,974.69,760.76
2016,12,19,12,15,723.0,107.5,1.8,11.0,454.5,875.54,691.32
2016,12,19,12,30,573.0,139.0,1.8,11.0,413.0,763.96,612.25
2016,12,19,12,45,645.5,116.5,1.8,11.0,419.5,803.19,642.28
2016,12,19,13,0,718.0,94.0,1.8,11.0,426.0,835.67,665.7
2016,12,19,13,15,594.0,119.5,1.75,11.0,387.5,739.5,595.4
2016,12,19,13,30,470.0,145.0,1.7,11.0,349.0,635.97,518.66
2016,12,19,13,45,642.0,107.0,1.65,11.0,370.5,740.34,598.51
2016,12,19,14,0,814.0,69.0,1.6,11.0,392.0,818.3,654.47
2016,12,19,14,15,793.5,67.0,1.5,11.0,362.0,773.42,620.66
2016,12,19,14,30,773.0,65.0,1.4,11.0,332.0,727.07,586.76
2016,12,19,14,45,742.5,62.0,1.3,11.0,297.0,670.69,544.75
