Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,0,712.0,59.0,1.2,11.0,262.0,614.23,501.82
2016,12,19,15,15,668.0,55.0,1.2,10.5,224.0,547.69,451.35
2016,12,19,15,30,624.0,51.0,1.2,10.0,186.0,488.36,402.79
2016,12,19,15,45,553.0,45.0,1.3,9.5,146.0,408.38,336.16
2016,12,19,16,0,482.0,39.0,1.4,9.0,106.0,334.21,271.31
2016,12,19,16,15,366.5,30.0,1.4,9.0,70.5,241.72,184.74
2016,12,19,16,30,251.0,21.0,1.4,9.0,35.0,151.47,37.71
2016,12,19,16,45,125.5,10.5,1.4,9.0,17.5,56.33,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,14.5,2.2,6.5,32.5,112.95,5.64
2016,12,20,8,0,370.0,29.0,2.2,7.0,65.0,240.28,183.57
2016,12,20,8,15,456.5,36.5,2.15,7.0,102.5,315.14,259.19
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,398.5,334.06
2016,12,20,8,45,597.5,48.5,2.05,7.5,178.5,465.4,392.43
2016,12,20,9,0,652.0,53.0,2.0,8.0,217.0,531.49,448.04
2016,12,20,9,15,686.5,56.5,1.95,8.5,252.5,589.83,493.85
2016,12,20,9,30,721.0,60.0,1.9,9.0,288.0,648.93,538.26
2016,12,20,9,45,752.0,60.5,1.85,10.0,320.0,701.82,575.38
2016,12,20,10,0,783.0,61.0,1.8,11.0,352.0,754.28,610.91
2016,12,20,10,15,799.0,63.0,1.75,11.0,378.0,795.08,639.11
2016,12,20,10,30,815.0,65.0,1.7,11.0,404.0,833.97,665.52
2016,12,20,10,45,667.0,103.0,1.65,11.5,389.0,772.77,618.38
2016,12,20,11,0,519.0,141.0,1.6,12.0,374.0,685.48,552.76
2016,12,20,11,15,684.5,105.0,1.5,12.0,421.5,817.06,648.12
2016,12,20,11,30,850.0,69.0,1.4,12.0,469.0,921.38,718.03
2016,12,20,11,45,772.5,87.5,1.35,12.5,454.5,888.22,691.36
2016,12,20,12,0,695.0,106.0,1.3,13.0,440.0,846.2,660.43
2016,12,20,12,15,610.0,129.0,1.25,13.0,421.5,791.43,621.73
2016,12,20,12,30,525.0,152.0,1.2,13.0,403.0,725.18,574.52
2016,12,20,12,45,677.0,113.0,1.2,13.0,430.0,829.49,649.86
2016,12,20,13,0,829.0,74.0,1.2,13.0,457.0,909.95,704.71
2016,12,20,13,15,766.0,82.0,1.2,13.0,426.5,848.21,661.47
2016,12,20,13,30,703.0,90.0,1.2,13.0,396.0,791.19,622.78
2016,12,20,13,45,683.0,90.5,1.25,13.5,375.0,757.23,599.42
2016,12,20,14,0,663.0,91.0,1.3,14.0,354.0,721.57,574.25
2016,12,20,14,15,705.5,77.5,1.25,13.5,339.0,718.99,573.97
2016,12,20,14,30,748.0,64.0,1.2,13.0,324.0,706.69,566.09
2016,12,20,14,45,722.0,61.0,1.15,13.0,290.5,654.75,527.75
2016,12,20,15,0,696.0,58.0,1.1,13.0,257.0,602.46,488.64
2016,12,20,15,15,654.0,54.0,1.05,12.5,220.0,538.04,439.77
2016,12,20,15,30,612.0,50.0,1.0,12.0,183.0,480.4,392.74
2016,12,20,15,45,549.5,43.5,1.0,11.5,144.5,405.35,330.38
2016,12,20,16,0,487.0,37.0,1.0,11.0,106.0,335.41,269.54
2016,12,20,16,15,375.5,28.5,1.05,10.5,70.5,245.08,186.62
2016,12,20,16,30,264.0,20.0,1.1,10.0,35.0,157.15,46.93
2016,12,20,16,45,132.0,10.0,1.15,10.0,17.5,58.59,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.0,2.25,8.5,32.5,113.65,0.0
2016,12,21,8,0,380.0,28.0,2.3,9.0,65.0,243.3,183.51
2016,12,21,8,15,466.5,35.0,2.35,9.5,102.5,317.82,258.95
2016,12,21,8,30,553.0,42.0,2.4,10.0,140.0,400.88,332.82
2016,12,21,8,45,608.0,47.0,2.5,10.5,178.5,464.49,388.75
2016,12,21,9,0,663.0,52.0,2.6,11.0,217.0,536.77,449.51
2016,12,21,9,15,699.0,55.0,2.65,11.0,253.0,596.03,497.28
2016,12,21,9,30,735.0,58.0,2.7,11.0,289.0,656.13,544.12
2016,12,21,9,45,763.0,59.5,2.8,11.5,321.5,708.4,583.01
2016,12,21,10,0,791.0,61.0,2.9,12.0,354.0,760.09,620.61
2016,12,21,10,15,808.0,63.0,2.75,12.0,381.0,802.07,649.88
2016,12,21,10,30,825.0,65.0,2.6,12.0,408.0,842.18,677.17
2016,12,21,10,45,838.0,65.5,2.5,12.5,428.5,874.46,697.36
2016,12,21,11,0,851.0,66.0,2.4,13.0,449.0,894.06,708.21
2016,12,21,11,15,858.5,67.0,2.35,13.0,462.5,916.13,722.62
2016,12,21,11,30,866.0,68.0,2.3,13.0,476.0,935.12,734.81
2016,12,21,11,45,871.0,67.5,2.3,13.5,482.5,946.43,740.83
2016,12,21,12,0,876.0,67.0,2.3,14.0,489.0,954.38,744.71
2016,12,21,12,15,876.5,67.0,2.3,14.0,488.0,955.22,745.18
2016,12,21,12,30,877.0,67.0,2.3,14.0,487.0,952.59,743.49
2016,12,21,12,45,869.5,68.0,2.3,14.5,477.5,940.19,733.81
2016,12,21,13,0,862.0,69.0,2.3,15.0,468.0,924.55,722.1
2016,12,21,13,15,855.0,68.0,2.25,15.0,452.5,903.52,707.59
2016,12,21,13,30,848.0,67.0,2.2,15.0,437.0,889.31,698.0
2016,12,21,13,45,835.5,65.5,2.2,15.0,414.0,856.44,675.6
2016,12,21,14,0,823.0,64.0,2.2,15.0,391.0,821.12,651.41
2016,12,21,14,15,804.5,62.5,2.1,14.5,362.5,778.54,621.99
2016,12,21,14,30,786.0,61.0,2.0,14.0,334.0,734.34,590.91
2016,12,21,14,45,758.5,58.0,1.95,14.0,300.0,679.97,550.86
2016,12,21,15,0,731.0,55.0,1.9,14.0,266.0,625.3,509.68
2016,12,21,15,15,690.5,51.5,1.75,13.5,228.0,561.15,460.29
2016,12,21,15,30,650.0,48.0,1.6,13.0,190.0,498.5,408.86
2016,12,21,15,45,585.0,42.5,1.5,12.5,150.5,421.07,343.83
2016,12,21,16,0,520.0,37.0,1.4,12.0,111.0,348.38,280.22
2016,12,21,16,15,409.5,28.5,1.4,11.5,74.5,262.36,200.36
2016,12,21,16,30,299.0,20.0,1.4,11.0,38.0,173.41,60.36
2016,12,21,16,45,149.5,10.0,1.45,11.0,19.0,65.48,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,14.5,1.4,7.5,33.5,120.1,0.0
2016,12,22,8,0,410.0,29.0,1.3,8.0,67.0,257.95,193.38
2016,12,22,8,15,498.5,36.0,1.2,8.5,106.5,335.16,271.51
2016,12,22,8,30,587.0,43.0,1.1,9.0,146.0,415.37,341.93
2016,12,22,8,45,639.5,48.0,1.05,9.5,185.5,484.36,400.3
2016,12,22,9,0,692.0,53.0,1.0,10.0,225.0,556.46,458.44
2016,12,22,9,15,727.5,56.0,0.9,10.5,262.0,616.71,503.02
2016,12,22,9,30,763.0,59.0,0.8,11.0,299.0,677.66,545.81
2016,12,22,9,45,786.5,62.0,0.75,11.5,331.5,729.4,580.72
2016,12,22,10,0,810.0,65.0,0.7,12.0,364.0,780.25,613.83
2016,12,22,10,15,826.5,66.5,0.8,12.0,391.0,821.88,643.26
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,861.52,671.13
2016,12,22,10,45,854.5,69.5,1.0,12.5,438.5,894.34,692.89
2016,12,22,11,0,866.0,71.0,1.1,13.0,459.0,924.46,712.72
2016,12,22,11,15,873.0,71.5,1.15,13.0,473.0,946.05,727.2
2016,12,22,11,30,880.0,72.0,1.2,13.0,487.0,953.78,732.51
2016,12,22,11,45,883.0,72.5,1.25,13.5,493.0,964.75,738.98
2016,12,22,12,0,886.0,73.0,1.3,14.0,499.0,972.29,743.22
2016,12,22,12,15,885.5,73.0,1.3,14.0,497.5,972.27,743.07
2016,12,22,12,30,885.0,73.0,1.3,14.0,496.0,968.76,740.85
2016,12,22,12,45,883.0,72.0,1.3,14.0,487.5,958.98,734.61
2016,12,22,13,0,881.0,71.0,1.3,14.0,479.0,945.79,726.27
2016,12,22,13,15,872.5,70.0,1.2,14.0,462.5,923.18,710.03
2016,12,22,13,30,864.0,69.0,1.1,14.0,446.0,907.35,698.58
2016,12,22,13,45,851.0,67.5,1.05,14.0,422.5,873.74,675.73
2016,12,22,14,0,838.0,66.0,1.0,14.0,399.0,837.64,651.23
2016,12,22,14,15,818.5,64.0,0.95,14.0,369.5,793.15,620.61
2016,12,22,14,30,799.0,62.0,0.9,14.0,340.0,747.06,588.46
2016,12,22,14,45,768.0,59.5,0.85,14.0,305.0,690.18,547.87
2016,12,22,15,0,737.0,57.0,0.8,14.0,270.0,633.17,506.26
2016,12,22,15,15,694.5,53.0,0.85,13.5,231.5,566.73,458.12
2016,12,22,15,30,652.0,49.0,0.9,13.0,193.0,501.97,407.53
2016,12,22,15,45,587.0,43.5,1.0,12.5,153.0,424.32,344.41
2016,12,22,16,0,522.0,38.0,1.1,12.0,113.0,357.32,286.5
2016,12,22,16,15,411.5,29.5,1.15,11.5,76.0,265.25,202.98
2016,12,22,16,30,301.0,21.0,1.2,11.0,39.0,176.43,69.45
2016,12,22,16,45,150.5,10.5,1.25,10.5,19.5,66.55,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,4.05,9.0,1.0,0.82,0.0
2016,12,23,8,0,0.0,2.0,4.0,9.0,2.0,1.64,0.0
2016,12,23,8,15,0.0,3.0,3.8,9.0,3.0,2.46,0.0
2016,12,23,8,30,0.0,4.0,3.6,9.0,4.0,3.28,0.0
2016,12,23,8,45,0.0,5.5,3.45,9.5,5.5,4.51,0.0
2016,12,23,9,0,0.0,7.0,3.3,10.0,7.0,5.75,0.0
2016,12,23,9,15,0.0,8.5,3.15,10.0,8.5,6.99,0.46
2016,12,23,9,30,0.0,10.0,3.0,10.0,10.0,8.22,1.54
2016,12,23,9,45,0.0,11.0,2.9,10.5,11.0,9.05,2.25
2016,12,23,10,0,0.0,12.0,2.8,11.0,12.0,9.88,2.95
2016,12,23,10,15,0.0,28.5,2.85,11.0,28.5,23.52,14.8
2016,12,23,10,30,0.0,45.0,2.9,11.0,45.0,37.21,26.62
2016,12,23,10,45,14.0,110.5,2.95,11.0,117.0,108.97,88.68
2016,12,23,11,0,28.0,176.0,3.0,11.0,189.0,210.54,174.32
2016,12,23,11,15,14.0,126.5,3.35,11.0,133.0,124.87,101.77
2016,12,23,11,30,0.0,77.0,3.7,11.0,77.0,63.91,49.34
2016,12,23,11,45,6.5,126.5,4.05,11.5,129.5,117.34,94.98
2016,12,23,12,0,13.0,176.0,4.4,12.0,182.0,176.49,144.64
2016,12,23,12,15,6.5,97.5,4.55,11.5,100.5,88.75,70.66
2016,12,23,12,30,0.0,19.0,4.7,11.0,19.0,15.68,7.89
2016,12,23,12,45,0.0,64.0,4.9,11.0,64.0,53.05,40.09
2016,12,23,13,0,0.0,109.0,5.1,11.0,109.0,93.85,75.0
2016,12,23,13,15,0.0,77.5,5.1,11.0,77.5,64.32,49.79
2016,12,23,13,30,0.0,46.0,5.1,11.0,46.0,38.05,27.26
2016,12,23,13,45,0.0,70.0,5.1,11.0,70.0,58.04,44.53
2016,12,23,14,0,0.0,94.0,5.1,11.0,94.0,80.58,63.95
2016,12,23,14,15,0.0,87.0,4.95,11.0,87.0,74.23,58.57
2016,12,23,14,30,0.0,80.0,4.8,11.0,80.0,67.95,53.23
2016,12,23,14,45,317.0,76.5,4.7,11.0,168.5,360.51,310.11
2016,12,23,15,0,634.0,73.0,4.6,11.0,257.0,583.65,494.46
2016,12,23,15,15,587.5,68.0,4.35,10.5,220.0,517.28,438.04
2016,12,23,15,30,541.0,63.0,4.1,10.0,183.0,453.17,382.92
2016,12,23,15,45,472.0,55.5,3.95,10.0,144.5,375.74,314.84
2016,12,23,16,0,403.0,48.0,3.8,10.0,106.0,303.7,249.78
2016,12,23,16,15,290.0,36.5,3.7,9.5,71.0,212.86,166.37
2016,12,23,16,30,177.0,25.0,3.6,9.0,36.0,126.71,54.94
2016,12,23,16,45,88.5,12.5,3.5,9.0,18.0,44.69,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,13.5,2.7,6.5,33.0,119.03,0.0
2016,12,24,8,0,418.0,27.0,2.7,7.0,66.0,251.4,188.02
2016,12,24,8,15,507.0,34.0,2.75,7.0,105.0,329.93,270.79
2016,12,24,8,30,596.0,41.0,2.8,7.0,144.0,416.59,349.54
2016,12,24,8,45,652.5,45.0,2.85,7.5,184.0,487.16,411.92
2016,12,24,9,0,709.0,49.0,2.9,8.0,224.0,561.17,474.81
2016,12,24,9,15,743.5,52.0,2.9,8.0,261.0,621.26,523.44
2016,12,24,9,30,778.0,55.0,2.9,8.0,298.0,682.03,571.02
2016,12,24,9,45,802.5,57.0,2.95,8.5,331.0,733.83,609.58
2016,12,24,10,0,827.0,59.0,3.0,9.0,364.0,784.78,646.58
2016,12,24,10,15,843.0,60.5,3.0,9.0,391.0,817.77,670.24
2016,12,24,10,30,859.0,62.0,3.0,9.0,418.0,857.03,698.41
2016,12,24,10,45,869.5,63.5,3.05,9.5,438.5,889.06,719.95
2016,12,24,11,0,880.0,65.0,3.1,10.0,459.0,918.38,739.38
2016,12,24,11,15,886.5,65.5,3.1,10.0,473.0,939.61,753.86
2016,12,24,11,30,893.0,66.0,3.1,10.0,487.0,957.65,766.15
2016,12,24,11,45,896.5,66.0,3.1,10.0,493.0,968.76,773.6
2016,12,24,12,0,900.0,66.0,3.1,10.0,499.0,976.41,778.76
2016,12,24,12,15,900.0,66.0,3.1,10.0,498.5,977.12,779.16
2016,12,24,12,30,900.0,66.0,3.1,10.0,498.0,974.28,777.26
2016,12,24,12,45,890.0,68.0,3.1,10.0,488.0,961.01,768.07
2016,12,24,13,0,880.0,70.0,3.1,10.0,478.0,944.43,756.71
2016,12,24,13,15,872.5,69.0,3.05,10.0,462.5,922.98,741.54
2016,12,24,13,30,865.0,68.0,3.0,10.0,447.0,898.47,724.24
2016,12,24,13,45,853.5,66.5,3.0,10.5,424.5,876.22,707.67
2016,12,24,14,0,842.0,65.0,3.0,11.0,402.0,841.54,681.89
2016,12,24,14,15,824.0,63.0,2.9,10.5,373.0,798.35,651.44
2016,12,24,14,30,806.0,61.0,2.8,10.0,344.0,753.45,619.2
2016,12,24,14,45,780.5,58.0,2.75,10.0,309.5,700.03,578.96
2016,12,24,15,0,755.0,55.0,2.7,10.0,275.0,646.07,537.39
2016,12,24,15,15,715.0,51.5,2.6,9.5,237.0,581.28,486.8
2016,12,24,15,30,675.0,48.0,2.5,9.0,199.0,517.88,434.22
2016,12,24,15,45,613.5,42.5,2.4,8.5,158.5,441.22,368.36
2016,12,24,16,0,552.0,37.0,2.3,8.0,118.0,368.95,303.68
2016,12,24,16,15,441.5,29.5,2.3,7.5,80.5,275.59,217.3
2016,12,24,16,30,331.0,22.0,2.3,7.0,43.0,193.08,94.21
2016,12,24,16,45,165.5,11.0,2.35,7.0,21.5,73.3,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,13.5,2.2,4.5,32.0,116.75,0.0
2016,12,25,8,0,410.0,27.0,2.3,5.0,64.0,253.56,189.76
2016,12,25,8,15,499.5,34.0,2.35,5.5,103.0,325.06,267.58
2016,12,25,8,30,589.0,41.0,2.4,6.0,142.0,411.54,345.79
2016,12,25,8,45,642.5,45.5,2.45,6.5,181.5,480.45,406.81
2016,12,25,9,0,696.0,50.0,2.5,7.0,221.0,552.61,468.19
2016,12,25,9,15,731.0,53.5,2.5,7.0,258.5,613.21,517.35
2016,12,25,9,30,766.0,57.0,2.5,7.0,296.0,674.58,565.35
2016,12,25,9,45,780.5,61.5,2.55,7.5,327.0,721.35,600.02
2016,12,25,10,0,795.0,66.0,2.6,8.0,358.0,766.66,632.82
2016,12,25,10,15,571.0,112.0,2.6,8.0,330.0,661.12,550.79
2016,12,25,10,30,347.0,158.0,2.6,8.0,302.0,508.73,428.01
2016,12,25,10,45,330.0,169.5,2.65,8.5,311.5,515.97,433.18
2016,12,25,11,0,313.0,181.0,2.7,9.0,321.0,521.34,435.8
2016,12,25,11,15,223.5,195.5,2.75,9.0,297.0,439.83,368.39
2016,12,25,11,30,134.0,210.0,2.8,9.0,273.0,375.24,313.46
2016,12,25,11,45,138.5,213.0,2.85,9.5,279.0,384.18,320.5
2016,12,25,12,0,143.0,216.0,2.9,10.0,285.0,392.92,327.04
2016,12,25,12,15,132.5,215.0,2.9,10.0,279.0,381.41,317.36
2016,12,25,12,30,122.0,214.0,2.9,10.0,273.0,369.68,307.6
2016,12,25,12,45,326.0,180.0,2.9,10.0,333.0,542.45,452.24
2016,12,25,13,0,530.0,146.0,2.9,10.0,393.0,713.24,587.44
2016,12,25,13,15,454.0,155.5,2.9,10.0,362.0,645.26,533.39
2016,12,25,13,30,378.0,165.0,2.9,10.0,331.0,557.29,464.4
2016,12,25,13,45,300.5,166.5,2.95,10.0,294.0,481.81,403.72
2016,12,25,14,0,223.0,168.0,3.0,10.0,257.0,409.27,344.03
2016,12,25,14,15,216.0,157.0,2.95,10.0,238.5,383.42,323.42
2016,12,25,14,30,209.0,146.0,2.9,10.0,220.0,357.48,302.26
2016,12,25,14,45,203.0,132.0,2.85,10.0,198.0,328.33,278.21
2016,12,25,15,0,197.0,118.0,2.8,10.0,176.0,299.21,253.76
2016,12,25,15,15,185.0,102.5,2.75,9.5,151.0,264.03,224.01
2016,12,25,15,30,173.0,87.0,2.7,9.0,126.0,229.58,194.15
2016,12,25,15,45,155.5,70.5,2.65,9.0,100.5,191.22,159.86
2016,12,25,16,0,138.0,54.0,2.6,9.0,75.0,154.21,126.07
2016,12,25,16,15,97.5,38.5,2.7,8.5,51.0,108.72,83.94
2016,12,25,16,30,57.0,23.0,2.8,8.0,27.0,62.33,29.39
2016,12,25,16,45,28.5,11.5,2.95,7.5,13.5,20.87,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,207.5,13.5,2.8,3.5,32.0,117.21,0.0
2016,12,26,8,0,415.0,27.0,2.9,4.0,64.0,248.23,185.8
2016,12,26,8,15,504.5,34.0,2.95,4.5,103.0,326.75,270.31
2016,12,26,8,30,594.0,41.0,3.0,5.0,142.0,413.41,349.44
2016,12,26,8,45,645.5,46.0,3.05,5.5,182.0,481.87,410.73
2016,12,26,9,0,697.0,51.0,3.1,6.0,222.0,553.44,472.31
2016,12,26,9,15,733.0,54.5,3.1,6.5,259.5,614.89,521.96
2016,12,26,9,30,769.0,58.0,3.1,7.0,297.0,677.17,570.2
2016,12,26,9,45,790.0,61.0,3.1,7.5,329.5,727.39,607.61
2016,12,26,10,0,811.0,64.0,3.1,8.0,362.0,776.56,643.29
2016,12,26,10,15,828.0,65.5,3.05,8.0,389.5,818.98,673.98
2016,12,26,10,30,845.0,67.0,3.0,8.0,417.0,859.46,702.75
2016,12,26,10,45,856.5,68.5,3.0,8.5,438.0,892.73,724.88
2016,12,26,11,0,868.0,70.0,3.0,9.0,459.0,923.31,744.84
2016,12,26,11,15,874.5,70.5,2.95,9.0,472.5,934.53,751.64
2016,12,26,11,30,881.0,71.0,2.9,9.0,486.0,952.65,763.67
2016,12,26,11,45,884.5,71.0,2.85,9.5,492.5,963.89,769.35
2016,12,26,12,0,888.0,71.0,2.8,10.0,499.0,971.72,772.75
2016,12,26,12,15,887.5,71.0,2.7,10.0,498.0,972.16,771.99
2016,12,26,12,30,887.0,71.0,2.6,10.0,497.0,969.11,768.95
2016,12,26,12,45,882.5,70.5,2.55,10.5,488.5,958.02,759.52
2016,12,26,13,0,878.0,70.0,2.5,11.0,480.0,943.56,747.95
2016,12,26,13,15,870.0,69.0,2.45,11.0,464.0,921.87,732.75
2016,12,26,13,30,862.0,68.0,2.4,11.0,448.0,897.14,715.49
2016,12,26,13,45,849.0,67.0,2.35,11.0,425.0,874.5,699.75
2016,12,26,14,0,836.0,66.0,2.3,11.0,402.0,839.45,674.92
2016,12,26,14,15,817.5,64.0,2.15,10.5,373.0,796.15,644.24
2016,12,26,14,30,799.0,62.0,2.0,10.0,344.0,751.15,611.88
2016,12,26,14,45,772.0,59.0,1.95,10.0,310.0,696.89,571.6
2016,12,26,15,0,745.0,56.0,1.9,10.0,276.0,642.21,530.11
2016,12,26,15,15,705.0,52.5,1.85,9.5,238.0,577.82,480.74
2016,12,26,15,30,665.0,49.0,1.8,9.0,200.0,514.82,429.41
2016,12,26,15,45,604.5,43.5,1.75,8.5,160.0,439.08,365.23
2016,12,26,16,0,544.0,38.0,1.7,8.0,120.0,367.62,302.09
2016,12,26,16,15,440.0,30.0,1.8,7.5,82.5,282.85,224.07
2016,12,26,16,30,336.0,22.0,1.9,7.0,45.0,197.92,110.47
2016,12,26,16,45,168.0,11.0,2.0,7.0,22.5,74.84,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.0,14.0,1.7,5.5,30.0,104.69,0.0
2016,12,27,8,0,354.0,28.0,1.7,6.0,60.0,226.84,167.11
2016,12,27,8,15,445.0,36.0,1.65,6.0,97.5,302.86,247.76
2016,12,27,8,30,536.0,44.0,1.6,6.0,135.0,388.1,324.48
2016,12,27,8,45,595.5,49.0,1.55,6.5,174.5,458.25,385.53
2016,12,27,9,0,655.0,54.0,1.5,7.0,214.0,527.76,443.78
2016,12,27,9,15,692.0,57.5,1.35,7.5,251.0,588.31,490.74
2016,12,27,9,30,729.0,61.0,1.2,8.0,288.0,649.82,535.52
2016,12,27,9,45,758.0,63.0,1.1,8.5,321.0,703.77,573.08
2016,12,27,10,0,787.0,65.0,1.0,9.0,354.0,757.28,608.87
2016,12,27,10,15,804.5,67.0,1.1,9.5,381.5,800.13,638.64
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,841.18,666.8
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,872.65,687.9
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,901.45,707.11
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,923.88,721.68
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,943.19,734.19
2016,12,27,11,45,706.0,110.0,1.4,11.5,446.5,858.28,673.28
2016,12,27,12,0,556.0,146.0,1.4,12.0,415.0,749.76,595.65
2016,12,27,12,15,710.0,110.0,1.3,12.0,452.5,866.9,678.99
2016,12,27,12,30,864.0,74.0,1.2,12.0,490.0,962.0,741.33
2016,12,27,12,45,684.0,113.0,1.1,12.0,439.0,838.36,653.63
2016,12,27,13,0,504.0,152.0,1.0,12.0,388.0,696.44,553.22
2016,12,27,13,15,463.0,155.0,1.0,12.0,366.0,653.75,523.41
2016,12,27,13,30,422.0,158.0,1.0,12.0,344.0,610.41,491.37
2016,12,27,13,45,467.5,140.5,1.0,12.5,337.0,620.15,499.84
2016,12,27,14,0,513.0,123.0,1.0,13.0,330.0,625.57,503.97
2016,12,27,14,15,405.0,129.5,1.0,12.5,285.5,526.8,429.23
2016,12,27,14,30,297.0,136.0,1.0,12.0,241.0,415.8,343.22
2016,12,27,14,45,277.5,126.0,1.05,12.0,216.5,378.24,314.24
2016,12,27,15,0,258.0,116.0,1.1,12.0,192.0,341.58,284.64
2016,12,27,15,15,240.0,102.0,1.15,11.5,165.0,301.65,252.17
2016,12,27,15,30,222.0,88.0,1.2,11.0,138.0,262.87,219.64
2016,12,27,15,45,197.0,72.0,1.25,11.0,110.0,218.34,180.93
2016,12,27,16,0,172.0,56.0,1.3,11.0,82.0,175.87,143.05
2016,12,27,16,15,123.5,40.5,1.35,10.5,56.0,124.6,96.64
2016,12,27,16,30,75.0,25.0,1.4,10.0,30.0,74.24,40.47
2016,12,27,16,45,37.5,12.5,1.5,10.0,15.0,25.34,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,211.5,12.5,2.35,5.5,31.5,114.49,0.0
2016,12,28,8,0,423.0,25.0,2.4,6.0,63.0,249.13,183.19
2016,12,28,8,15,511.5,32.0,2.4,6.5,102.0,326.78,267.44
2016,12,28,8,30,600.0,39.0,2.4,7.0,141.0,412.85,345.22
2016,12,28,8,45,655.5,43.0,2.4,7.5,181.0,482.7,406.81
2016,12,28,9,0,711.0,47.0,2.4,8.0,221.0,556.03,468.81
2016,12,28,9,15,745.0,50.0,2.4,8.5,258.0,615.9,516.19
2016,12,28,9,30,779.0,53.0,2.4,9.0,295.0,676.48,562.2
2016,12,28,9,45,806.0,54.0,2.45,9.5,328.0,729.15,601.02
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,772.87,632.19
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.5,814.19,659.88
2016,12,28,10,30,864.0,58.0,2.3,11.0,416.0,853.56,685.42
2016,12,28,10,45,875.0,59.0,2.25,11.5,437.0,885.9,705.81
2016,12,28,11,0,886.0,60.0,2.2,12.0,458.0,915.55,724.03
2016,12,28,11,15,892.0,60.5,2.1,12.0,472.0,936.87,737.01
2016,12,28,11,30,898.0,61.0,2.0,12.0,486.0,954.97,747.72
2016,12,28,11,45,901.0,61.5,1.9,12.5,492.5,966.81,752.7
2016,12,28,12,0,904.0,62.0,1.8,13.0,499.0,975.16,755.37
2016,12,28,12,15,904.0,62.0,1.75,13.0,498.5,976.34,755.32
2016,12,28,12,30,904.0,62.0,1.7,13.0,498.0,973.96,753.07
2016,12,28,12,45,897.5,62.5,1.7,13.5,489.5,962.42,744.11
2016,12,28,13,0,891.0,63.0,1.7,14.0,481.0,947.49,733.09
2016,12,28,13,15,884.0,62.0,1.65,14.0,465.5,926.73,718.87
2016,12,28,13,30,877.0,61.0,1.6,14.0,450.0,902.84,702.62
2016,12,28,13,45,865.5,60.0,1.6,14.0,427.5,871.92,682.12
2016,12,28,14,0,854.0,59.0,1.6,14.0,405.0,838.43,659.7
2016,12,28,14,15,837.0,57.5,1.5,13.5,377.0,797.24,631.59
2016,12,28,14,30,820.0,56.0,1.4,13.0,349.0,754.31,601.82
2016,12,28,14,45,795.5,53.5,1.3,13.0,315.0,710.1,569.47
2016,12,28,15,0,771.0,51.0,1.2,13.0,281.0,657.2,529.99
2016,12,28,15,15,734.0,48.0,1.15,12.5,243.0,594.62,483.6
2016,12,28,15,30,697.0,45.0,1.1,12.0,205.0,533.15,435.47
2016,12,28,15,45,639.5,40.5,1.1,11.5,165.0,458.99,374.64
2016,12,28,16,0,582.0,36.0,1.1,11.0,125.0,388.77,314.29
2016,12,28,16,15,483.5,29.0,1.1,10.5,87.0,299.91,235.19
2016,12,28,16,30,385.0,22.0,1.1,10.0,49.0,217.39,131.98
2016,12,28,16,45,192.5,11.0,1.15,10.0,24.5,85.04,0.0
2016,12,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,183.5,14.5,3.3,6.5,30.5,107.0,0.0
2016,12,29,8,0,367.0,29.0,3.4,7.0,61.0,232.43,169.88
2016,12,29,8,15,461.5,36.5,3.45,7.0,100.0,310.38,254.29
2016,12,29,8,30,556.0,44.0,3.5,7.0,139.0,397.72,334.16
2016,12,29,8,45,613.5,49.5,3.55,7.5,179.0,468.2,397.02
2016,12,29,9,0,671.0,55.0,3.6,8.0,219.0,537.63,457.03
2016,12,29,9,15,708.5,59.0,3.6,8.0,256.5,599.95,508.89
2016,12,29,9,30,746.0,63.0,3.6,8.0,294.0,663.27,559.24
2016,12,29,9,45,758.5,68.5,3.65,8.5,325.5,709.26,593.86
2016,12,29,10,0,771.0,74.0,3.7,9.0,357.0,753.69,626.53
2016,12,29,10,15,789.5,76.0,3.6,9.5,385.0,797.31,657.2
2016,12,29,10,30,808.0,78.0,3.5,10.0,413.0,839.16,685.83
2016,12,29,10,45,824.5,78.5,3.45,10.5,435.0,875.29,709.98
2016,12,29,11,0,841.0,79.0,3.4,11.0,457.0,909.0,732.03
2016,12,29,11,15,848.5,80.0,3.25,11.5,471.5,932.17,745.49
2016,12,29,11,30,856.0,81.0,3.1,12.0,486.0,952.21,756.61
2016,12,29,11,45,862.0,81.0,3.0,12.5,493.5,966.25,763.8
2016,12,29,12,0,868.0,81.0,2.9,13.0,501.0,976.88,768.66
2016,12,29,12,15,868.0,80.5,2.8,13.0,500.5,977.52,768.02
2016,12,29,12,30,868.0,80.0,2.7,13.0,500.0,974.61,765.14
2016,12,29,12,45,873.5,77.0,2.6,13.5,493.5,970.22,759.99
2016,12,29,13,0,879.0,74.0,2.5,14.0,487.0,962.19,752.45
2016,12,29,13,15,871.5,73.0,2.4,14.0,471.5,940.96,737.24
2016,12,29,13,30,864.0,72.0,2.3,14.0,456.0,916.57,720.01
2016,12,29,13,45,852.0,70.0,2.25,14.0,433.0,883.79,697.37
2016,12,29,14,0,840.0,68.0,2.2,14.0,410.0,848.41,672.81
2016,12,29,14,15,821.5,66.0,2.1,13.5,381.5,805.15,643.08
2016,12,29,14,30,803.0,64.0,2.0,13.0,353.0,760.15,611.64
2016,12,29,14,45,776.5,61.5,1.9,13.0,318.5,706.83,572.29
2016,12,29,15,0,750.0,59.0,1.8,13.0,284.0,652.95,531.76
2016,12,29,15,15,710.5,55.0,1.7,12.5,245.5,588.0,482.58
2016,12,29,15,30,671.0,51.0,1.6,12.0,207.0,524.36,431.66
2016,12,29,15,45,608.0,46.0,1.5,11.5,166.5,447.09,367.31
2016,12,29,16,0,545.0,41.0,1.4,11.0,126.0,380.02,308.66
2016,12,29,16,15,442.0,32.5,1.45,10.5,87.5,289.06,228.15
2016,12,29,16,30,339.0,24.0,1.5,10.0,49.0,205.56,130.06
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.5,77.14,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.0,15.0,0.7,7.5,28.0,95.05,0.0
2016,12,30,8,0,308.0,30.0,0.6,8.0,56.0,205.19,147.45
2016,12,30,8,15,401.5,38.5,0.55,8.0,93.5,280.69,225.68
2016,12,30,8,30,495.0,47.0,0.5,8.0,131.0,365.59,299.88
2016,12,30,8,45,550.0,54.0,0.45,8.5,169.5,433.54,357.01
2016,12,30,9,0,605.0,61.0,0.4,9.0,208.0,505.48,414.74
2016,12,30,9,15,644.0,65.0,0.55,9.5,245.0,565.86,463.24
2016,12,30,9,30,683.0,69.0,0.7,10.0,282.0,627.66,510.12
2016,12,30,9,45,723.5,69.5,0.85,10.5,316.5,682.1,550.33
2016,12,30,10,0,764.0,70.0,1.0,11.0,351.0,742.5,594.07
2016,12,30,10,15,782.0,72.0,1.15,11.0,378.5,785.43,625.5
2016,12,30,10,30,800.0,74.0,1.3,11.0,406.0,826.64,655.6
2016,12,30,10,45,809.5,76.0,1.45,11.5,426.5,858.14,677.38
2016,12,30,11,0,819.0,78.0,1.6,12.0,447.0,887.02,697.27
2016,12,30,11,15,827.0,79.0,1.6,12.0,461.5,910.38,712.62
2016,12,30,11,30,835.0,80.0,1.6,12.0,476.0,930.72,725.94
2016,12,30,11,45,838.5,81.0,1.65,12.5,483.0,943.54,733.51
2016,12,30,12,0,842.0,82.0,1.7,13.0,490.0,953.01,738.98
2016,12,30,12,15,842.0,81.5,1.7,13.0,489.5,953.72,739.29
2016,12,30,12,30,842.0,81.0,1.7,13.0,489.0,951.0,737.5
2016,12,30,12,45,838.5,80.5,1.75,13.0,481.5,941.46,731.89
2016,12,30,13,0,835.0,80.0,1.8,13.0,474.0,928.59,724.15
2016,12,30,13,15,827.0,79.0,1.85,13.0,458.5,907.57,710.82
2016,12,30,13,30,819.0,78.0,1.9,13.0,443.0,883.56,695.42
2016,12,30,13,45,806.0,76.5,2.0,13.0,421.0,851.54,674.75
2016,12,30,14,0,793.0,75.0,2.1,13.0,399.0,817.09,652.04
2016,12,30,14,15,774.5,73.0,2.15,12.5,371.0,775.14,624.14
2016,12,30,14,30,756.0,71.0,2.2,12.0,343.0,731.54,594.41
2016,12,30,14,45,726.0,68.0,2.3,12.0,309.5,676.41,554.37
2016,12,30,15,0,696.0,65.0,2.4,12.0,276.0,626.16,516.98
2016,12,30,15,15,655.5,61.0,2.35,11.5,238.5,562.79,468.23
2016,12,30,15,30,615.0,57.0,2.3,11.0,201.0,501.07,417.56
2016,12,30,15,45,540.0,52.0,2.25,11.0,161.0,419.22,348.03
2016,12,30,16,0,465.0,47.0,2.2,11.0,121.0,343.09,281.3
2016,12,30,16,15,361.5,37.5,2.2,10.5,84.0,254.45,202.5
2016,12,30,16,30,258.0,28.0,2.2,10.0,47.0,174.09,113.9
2016,12,30,16,45,129.0,14.0,2.25,9.5,23.5,63.08,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
